Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,12.0,2.3,0.5,25.0,11.8,0.0
2016,1,1,8,0,376.0,24.0,2.3,1.0,50.0,28.5,9.16
2016,1,1,8,15,482.5,31.5,2.35,1.5,89.5,65.28,31.99
2016,1,1,8,30,589.0,39.0,2.4,2.0,129.0,110.94,64.34
2016,1,1,8,45,644.0,45.0,2.45,2.5,169.0,156.21,102.5
2016,1,1,9,0,699.0,51.0,2.5,3.0,209.0,205.92,146.98
2016,1,1,9,15,738.0,54.5,2.5,3.0,247.5,252.89,191.09
2016,1,1,9,30,777.0,58.0,2.5,3.0,286.0,302.0,237.14
2016,1,1,9,45,804.0,60.5,2.5,3.5,320.5,347.61,279.58
2016,1,1,10,0,831.0,63.0,2.5,4.0,355.0,393.61,321.4
2016,1,1,10,15,848.5,65.0,2.5,4.5,383.5,435.09,358.55
2016,1,1,10,30,866.0,67.0,2.5,5.0,412.0,475.63,393.9
2016,1,1,10,45,874.5,69.0,2.5,5.5,433.5,510.53,423.78
2016,1,1,11,0,883.0,71.0,2.5,6.0,455.0,543.43,451.25
2016,1,1,11,15,890.0,72.0,2.45,6.0,470.5,572.24,475.46
2016,1,1,11,30,897.0,73.0,2.4,6.0,486.0,596.33,495.52
2016,1,1,11,45,898.5,74.0,2.4,6.0,493.0,616.6,512.39
2016,1,1,12,0,900.0,75.0,2.4,6.0,500.0,633.99,526.73
2016,1,1,12,15,899.5,75.0,2.35,6.0,500.5,646.04,536.5
2016,1,1,12,30,899.0,75.0,2.3,6.0,501.0,655.0,543.74
2016,1,1,12,45,901.0,73.0,2.3,6.5,494.5,660.17,547.32
2016,1,1,13,0,903.0,71.0,2.3,7.0,488.0,662.19,548.4
2016,1,1,13,15,896.0,70.0,2.25,7.0,473.0,656.45,544.05
2016,1,1,13,30,889.0,69.0,2.2,7.0,458.0,647.63,537.27
2016,1,1,13,45,877.0,68.0,2.2,7.0,436.0,636.42,528.65
2016,1,1,14,0,865.0,67.0,2.2,7.0,414.0,618.69,514.89
2016,1,1,14,15,847.5,65.0,2.15,6.5,386.0,593.83,495.96
2016,1,1,14,30,830.0,63.0,2.1,6.0,358.0,566.68,474.78
2016,1,1,14,45,804.5,60.5,2.1,6.0,324.5,532.41,446.73
2016,1,1,15,0,779.0,58.0,2.1,6.0,291.0,496.69,416.76
2016,1,1,15,15,741.5,54.0,2.05,5.5,252.5,452.03,379.17
2016,1,1,15,30,704.0,50.0,2.0,5.0,214.0,407.28,340.25
2016,1,1,15,45,645.5,45.0,2.0,4.5,173.5,352.37,291.76
2016,1,1,16,0,587.0,40.0,2.0,4.0,133.0,299.6,243.54
2016,1,1,16,15,487.0,32.5,2.05,3.5,94.0,231.63,181.53
2016,1,1,16,30,387.0,25.0,2.1,3.0,55.0,173.35,115.77
2016,1,1,16,45,193.5,12.5,2.2,2.5,27.5,68.47,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.0,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,3.3,2.0,24.0,22.81,9.91
2016,1,2,8,15,24.0,40.0,3.3,2.0,44.0,39.65,27.17
2016,1,2,8,30,48.0,56.0,3.3,2.0,64.0,59.45,44.08
2016,1,2,8,45,60.0,73.0,3.35,2.5,85.0,80.7,62.7
2016,1,2,9,0,72.0,90.0,3.4,3.0,106.0,103.22,82.56
2016,1,2,9,15,79.0,105.5,3.45,3.0,126.5,124.14,101.35
2016,1,2,9,30,86.0,121.0,3.5,3.0,147.0,145.68,120.59
2016,1,2,9,45,93.5,134.5,3.55,3.5,165.5,167.98,140.08
2016,1,2,10,0,101.0,148.0,3.6,4.0,184.0,189.21,158.44
2016,1,2,10,15,88.0,158.5,3.6,4.0,191.5,196.2,164.81
2016,1,2,10,30,75.0,169.0,3.6,4.0,199.0,204.58,172.13
2016,1,2,10,45,70.0,177.0,3.6,4.0,206.5,213.32,179.61
2016,1,2,11,0,65.0,185.0,3.6,4.0,214.0,221.67,186.65
2016,1,2,11,15,174.5,190.0,3.6,4.0,270.0,293.89,248.87
2016,1,2,11,30,284.0,195.0,3.6,4.0,326.0,372.07,315.26
2016,1,2,11,45,165.0,196.0,3.6,4.5,273.0,304.14,256.81
2016,1,2,12,0,46.0,197.0,3.6,5.0,220.0,230.87,193.19
2016,1,2,12,15,23.0,166.5,3.6,5.0,178.0,179.68,149.79
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,133.96,110.43
2016,1,2,12,45,136.5,167.0,3.65,5.0,230.0,265.43,225.2
2016,1,2,13,0,273.0,198.0,3.7,5.0,324.0,396.19,335.81
2016,1,2,13,15,163.0,191.0,3.65,5.0,265.5,312.03,263.98
2016,1,2,13,30,53.0,184.0,3.6,5.0,207.0,227.88,191.52
2016,1,2,13,45,34.5,167.5,3.6,5.0,182.5,198.25,166.45
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,162.69,135.98
2016,1,2,14,15,47.0,150.0,3.6,4.5,167.5,187.71,158.57
2016,1,2,14,30,78.0,149.0,3.6,4.0,177.0,205.89,175.09
2016,1,2,14,45,72.5,136.5,3.6,4.0,160.5,188.47,160.08
2016,1,2,15,0,67.0,124.0,3.6,4.0,144.0,171.18,145.08
2016,1,2,15,15,60.5,108.5,3.6,4.0,124.5,149.78,126.29
2016,1,2,15,30,54.0,93.0,3.6,4.0,105.0,128.58,107.43
2016,1,2,15,45,45.0,76.0,3.65,4.0,85.0,104.51,85.81
2016,1,2,16,0,36.0,59.0,3.7,4.0,65.0,80.74,64.26
2016,1,2,16,15,18.0,43.0,3.7,4.0,46.0,55.24,41.19
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,27.95,15.62
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,7.37,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,14.47,4.13
2016,1,3,8,15,0.0,27.5,3.65,4.0,27.5,26.56,16.79
2016,1,3,8,30,0.0,40.0,3.7,4.0,40.0,38.56,27.84
2016,1,3,8,45,0.0,53.0,3.75,4.0,53.0,51.12,39.24
2016,1,3,9,0,0.0,66.0,3.8,4.0,66.0,63.77,50.61
2016,1,3,9,15,0.0,78.5,3.85,4.0,78.5,76.0,61.5
2016,1,3,9,30,0.0,91.0,3.9,4.0,91.0,88.3,72.33
2016,1,3,9,45,0.0,102.5,3.95,4.5,102.5,99.68,82.08
2016,1,3,10,0,0.0,114.0,4.0,5.0,114.0,111.13,91.76
2016,1,3,10,15,0.0,96.5,4.05,5.0,96.5,93.76,76.57
2016,1,3,10,30,0.0,79.0,4.1,5.0,79.0,76.45,61.43
2016,1,3,10,45,0.0,92.5,4.2,5.5,92.5,89.76,72.78
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,103.17,84.11
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,102.18,83.15
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,101.18,82.22
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,76.4,60.7
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,52.18,39.69
2016,1,3,12,15,0.0,33.5,4.3,7.0,33.5,32.35,22.51
2016,1,3,12,30,0.0,13.0,4.2,7.0,13.0,12.55,5.29
2016,1,3,12,45,0.0,31.5,4.15,7.5,31.5,30.42,20.81
2016,1,3,13,0,0.0,50.0,4.1,8.0,50.0,48.31,36.25
2016,1,3,13,15,11.0,109.5,4.0,8.0,114.5,114.26,93.17
2016,1,3,13,30,22.0,169.0,3.9,8.0,179.0,184.52,152.9
2016,1,3,13,45,31.0,166.5,3.8,8.5,180.0,194.82,161.5
2016,1,3,14,0,40.0,164.0,3.7,9.0,181.0,198.69,164.8
2016,1,3,14,15,20.0,103.0,3.55,8.5,111.5,117.66,96.34
2016,1,3,14,30,0.0,42.0,3.4,8.0,42.0,40.56,29.76
2016,1,3,14,45,0.0,38.0,3.25,8.0,38.0,36.69,26.46
2016,1,3,15,0,0.0,34.0,3.1,8.0,34.0,32.82,23.11
2016,1,3,15,15,0.0,29.5,3.0,7.5,29.5,28.47,19.34
2016,1,3,15,30,0.0,25.0,2.9,7.0,25.0,24.12,15.53
2016,1,3,15,45,0.0,20.5,2.8,7.0,20.5,19.77,11.63
2016,1,3,16,0,0.0,16.0,2.7,7.0,16.0,15.43,7.7
2016,1,3,16,15,0.0,11.0,2.75,7.0,11.0,10.6,3.34
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,5.78,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.89,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,122.5,13.0,3.65,6.0,21.5,12.78,0.0
2016,1,4,8,0,245.0,26.0,3.6,6.0,43.0,26.94,9.63
2016,1,4,8,15,349.0,35.5,3.6,6.0,78.5,57.7,30.12
2016,1,4,8,30,453.0,45.0,3.6,6.0,114.0,98.43,58.81
2016,1,4,8,45,531.0,49.5,3.6,6.5,153.5,139.69,91.87
2016,1,4,9,0,609.0,54.0,3.6,7.0,193.0,187.76,133.08
2016,1,4,9,15,304.5,58.0,3.65,7.0,127.5,139.87,106.35
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,59.93,46.84
2016,1,4,9,45,0.0,69.5,3.75,7.5,69.5,67.23,53.11
2016,1,4,10,0,0.0,77.0,3.8,8.0,77.0,74.54,59.27
2016,1,4,10,15,0.0,46.0,3.8,8.0,46.0,44.43,33.11
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,14.47,6.99
2016,1,4,10,45,0.0,65.0,3.85,8.0,65.0,62.83,48.95
2016,1,4,11,0,0.0,115.0,3.9,8.0,115.0,112.17,91.16
2016,1,4,11,15,0.0,102.5,3.9,8.0,102.5,99.67,80.35
2016,1,4,11,30,0.0,90.0,3.9,8.0,90.0,87.23,69.66
2016,1,4,11,45,0.0,85.5,3.95,8.5,85.5,82.75,65.67
2016,1,4,12,0,0.0,81.0,4.0,9.0,81.0,78.34,61.76
2016,1,4,12,15,0.0,64.0,4.0,9.0,64.0,61.87,47.67
2016,1,4,12,30,0.0,47.0,4.0,9.0,47.0,45.41,33.56
2016,1,4,12,45,0.0,77.5,4.0,9.0,77.5,74.94,58.9
2016,1,4,13,0,0.0,108.0,4.0,9.0,108.0,105.52,84.97
2016,1,4,13,15,0.0,95.0,3.9,9.0,95.0,92.42,73.85
2016,1,4,13,30,0.0,82.0,3.8,9.0,82.0,79.37,62.8
2016,1,4,13,45,0.0,47.5,3.75,9.0,47.5,45.89,34.11
2016,1,4,14,0,0.0,13.0,3.7,9.0,13.0,12.54,5.26
2016,1,4,14,15,0.0,9.5,3.65,9.0,9.5,9.16,2.33
2016,1,4,14,30,0.0,6.0,3.6,9.0,6.0,5.79,0.0
2016,1,4,14,45,0.0,5.5,3.6,9.0,5.5,5.3,0.0
2016,1,4,15,0,0.0,5.0,3.6,9.0,5.0,4.82,0.0
2016,1,4,15,15,297.5,32.0,3.55,9.0,103.5,201.25,170.77
2016,1,4,15,30,595.0,59.0,3.5,9.0,202.0,372.21,311.14
2016,1,4,15,45,539.0,53.0,3.5,9.0,164.5,320.8,264.57
2016,1,4,16,0,483.0,47.0,3.5,9.0,127.0,271.72,219.75
2016,1,4,16,15,386.5,38.0,3.45,9.0,90.5,206.97,161.52
2016,1,4,16,30,290.0,29.0,3.4,9.0,54.0,149.22,103.78
2016,1,4,16,45,145.0,14.5,3.4,9.0,27.0,68.43,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,8.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,2.2,8.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,2.35,8.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,5.0,2.85,9.0,5.0,4.82,0.0
2016,1,5,10,0,0.0,6.0,3.0,9.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,55.0,3.05,9.0,55.0,53.14,40.55
2016,1,5,10,30,0.0,104.0,3.1,9.0,104.0,101.17,81.67
2016,1,5,10,45,0.0,66.0,3.2,9.0,66.0,63.8,49.53
2016,1,5,11,0,0.0,28.0,3.3,9.0,28.0,27.03,17.8
2016,1,5,11,15,0.0,19.0,3.3,9.0,19.0,18.34,10.26
2016,1,5,11,30,0.0,10.0,3.3,9.0,10.0,9.65,2.71
2016,1,5,11,45,0.0,43.0,3.35,9.0,43.0,41.54,30.27
2016,1,5,12,0,0.0,76.0,3.4,9.0,76.0,73.49,57.64
2016,1,5,12,15,0.0,101.5,3.3,8.5,101.5,98.72,79.24
2016,1,5,12,30,0.0,127.0,3.2,8.0,127.0,124.64,101.37
2016,1,5,12,45,0.0,119.5,3.15,8.0,119.5,117.1,94.98
2016,1,5,13,0,0.0,112.0,3.1,8.0,112.0,109.58,88.65
2016,1,5,13,15,0.0,121.5,3.05,8.0,121.5,119.53,97.18
2016,1,5,13,30,0.0,131.0,3.0,8.0,131.0,129.75,105.93
2016,1,5,13,45,0.0,128.5,3.0,8.0,128.5,127.56,104.18
2016,1,5,14,0,0.0,126.0,3.0,8.0,126.0,125.45,102.54
2016,1,5,14,15,0.0,68.0,2.95,8.0,68.0,65.73,51.49
2016,1,5,14,30,0.0,10.0,2.9,8.0,10.0,9.64,2.79
2016,1,5,14,45,0.0,9.0,2.85,8.0,9.0,8.68,1.96
2016,1,5,15,0,0.0,8.0,2.8,8.0,8.0,7.71,1.12
2016,1,5,15,15,0.0,7.0,2.65,8.0,7.0,6.75,0.27
2016,1,5,15,30,0.0,6.0,2.5,8.0,6.0,5.78,0.0
2016,1,5,15,45,0.0,4.5,2.35,8.0,4.5,4.34,0.0
2016,1,5,16,0,0.0,3.0,2.2,8.0,3.0,2.89,0.0
2016,1,5,16,15,0.0,2.0,2.1,7.5,2.0,1.93,0.0
2016,1,5,16,30,0.0,1.0,2.0,7.0,1.0,0.96,0.0
2016,1,5,16,45,0.0,0.5,1.9,7.0,0.5,0.48,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,8.0,2.0,1.97,0.0
2016,1,6,8,0,0.0,4.0,3.1,8.0,4.0,3.85,0.0
2016,1,6,8,15,0.0,8.5,3.1,8.0,8.5,8.19,1.18
2016,1,6,8,30,0.0,13.0,3.1,8.0,13.0,12.53,5.11
2016,1,6,8,45,0.0,17.0,3.1,8.0,17.0,16.39,8.6
2016,1,6,9,0,0.0,21.0,3.1,8.0,21.0,20.26,12.06
2016,1,6,9,15,0.0,25.5,3.1,8.0,25.5,24.6,15.91
2016,1,6,9,30,0.0,30.0,3.1,8.0,30.0,28.95,19.73
2016,1,6,9,45,0.0,35.5,3.15,8.0,35.5,34.27,24.37
2016,1,6,10,0,0.0,41.0,3.2,8.0,41.0,39.59,28.97
2016,1,6,10,15,0.0,24.0,3.2,8.0,24.0,23.16,14.6
2016,1,6,10,30,0.0,7.0,3.2,8.0,7.0,6.75,0.25
2016,1,6,10,45,8.5,86.0,3.25,8.5,89.5,87.52,70.16
2016,1,6,11,0,17.0,165.0,3.3,9.0,172.0,171.7,141.18
2016,1,6,11,15,12.5,164.5,3.3,8.5,169.5,169.28,139.09
2016,1,6,11,30,8.0,164.0,3.3,8.0,167.0,166.61,136.94
2016,1,6,11,45,22.5,179.5,3.35,8.0,190.0,191.64,158.14
2016,1,6,12,0,37.0,195.0,3.4,8.0,213.0,222.98,184.49
2016,1,6,12,15,78.0,206.5,3.35,8.0,244.0,262.5,218.04
2016,1,6,12,30,119.0,218.0,3.3,8.0,275.0,309.46,257.41
2016,1,6,12,45,59.5,135.5,3.3,8.0,164.0,175.86,145.83
2016,1,6,13,0,0.0,53.0,3.3,8.0,53.0,51.21,38.66
2016,1,6,13,15,53.0,125.5,3.25,8.0,149.5,161.95,134.67
2016,1,6,13,30,106.0,198.0,3.2,8.0,246.0,277.81,232.22
2016,1,6,13,45,53.0,103.0,3.15,8.0,127.0,138.0,114.28
2016,1,6,14,0,0.0,8.0,3.1,8.0,8.0,7.72,1.08
2016,1,6,14,15,0.0,18.0,3.05,8.0,18.0,17.37,9.54
2016,1,6,14,30,0.0,28.0,3.0,8.0,28.0,27.02,18.0
2016,1,6,14,45,0.0,25.0,2.95,8.0,25.0,24.12,15.49
2016,1,6,15,0,0.0,22.0,2.9,8.0,22.0,21.22,12.97
2016,1,6,15,15,0.0,19.0,2.8,7.5,19.0,18.33,10.46
2016,1,6,15,30,0.0,16.0,2.7,7.0,16.0,15.43,7.92
2016,1,6,15,45,0.0,13.0,2.65,7.0,13.0,12.53,5.32
2016,1,6,16,0,0.0,10.0,2.6,7.0,10.0,9.64,2.71
2016,1,6,16,15,0.0,7.0,2.5,7.0,7.0,6.74,0.1
2016,1,6,16,30,0.0,4.0,2.4,7.0,4.0,3.85,0.0
2016,1,6,16,45,0.0,2.0,2.35,7.0,2.0,1.93,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,118.5,13.5,0.45,6.0,21.5,13.27,0.0
2016,1,7,8,0,237.0,27.0,0.4,6.0,43.0,27.3,10.36
2016,1,7,8,15,345.0,36.5,0.35,6.0,79.5,57.77,30.57
2016,1,7,8,30,453.0,46.0,0.3,6.0,116.0,98.73,58.98
2016,1,7,8,45,526.0,52.0,0.25,6.0,155.5,140.68,92.4
2016,1,7,9,0,599.0,58.0,0.2,6.0,195.0,189.04,133.26
2016,1,7,9,15,459.0,85.0,0.15,6.0,201.0,207.2,156.76
2016,1,7,9,30,319.0,112.0,0.1,6.0,207.0,211.17,166.56
2016,1,7,9,45,348.5,119.5,0.1,6.5,234.5,246.04,196.48
2016,1,7,10,0,378.0,127.0,0.1,7.0,262.0,280.8,225.61
2016,1,7,10,15,592.0,99.5,0.1,7.0,330.0,361.96,290.6
2016,1,7,10,30,806.0,72.0,0.1,7.0,398.0,454.19,363.31
2016,1,7,10,45,820.0,73.5,0.1,7.0,420.5,489.96,391.94
2016,1,7,11,0,834.0,75.0,0.1,7.0,443.0,524.25,419.42
2016,1,7,11,15,610.0,128.0,0.1,7.0,402.5,481.1,386.24
2016,1,7,11,30,386.0,181.0,0.1,7.0,362.0,416.31,335.87
2016,1,7,11,45,383.0,186.5,0.1,7.5,369.0,429.6,346.64
2016,1,7,12,0,380.0,192.0,0.1,8.0,376.0,441.61,355.3
2016,1,7,12,15,622.5,134.0,0.15,8.0,435.5,546.84,438.68
2016,1,7,12,30,865.0,76.0,0.2,8.0,495.0,643.69,512.75
2016,1,7,12,45,468.0,140.5,0.25,8.0,367.0,464.57,374.45
2016,1,7,13,0,71.0,205.0,0.3,8.0,239.0,260.85,211.0
2016,1,7,13,15,465.0,137.5,0.3,8.0,347.5,463.14,379.16
2016,1,7,13,30,859.0,70.0,0.3,8.0,456.0,641.44,515.48
2016,1,7,13,45,848.0,68.5,0.35,8.0,435.5,627.22,503.16
2016,1,7,14,0,837.0,67.0,0.4,8.0,415.0,610.23,491.49
2016,1,7,14,15,418.5,89.0,0.4,8.0,263.0,366.39,301.79
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,110.61,88.76
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,100.62,81.39
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,90.65,73.01
2016,1,7,15,15,342.0,71.0,0.4,7.5,156.0,271.75,228.14
2016,1,7,15,30,684.0,51.0,0.4,7.0,221.0,408.03,335.06
2016,1,7,15,45,628.5,46.5,0.4,7.0,181.5,355.19,288.11
2016,1,7,16,0,573.0,42.0,0.4,7.0,142.0,304.28,243.34
2016,1,7,16,15,482.5,35.0,0.4,6.5,103.5,243.44,189.88
2016,1,7,16,30,392.0,28.0,0.4,6.0,65.0,185.61,134.34
2016,1,7,16,45,196.0,14.0,0.4,6.0,32.5,85.65,8.68
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.0,9.0,8.85,0.0
2016,1,8,8,0,0.0,18.0,1.7,6.0,18.0,17.38,6.18
2016,1,8,8,15,0.0,32.5,1.8,6.0,32.5,31.21,20.6
2016,1,8,8,30,0.0,47.0,1.9,6.0,47.0,45.14,33.32
2016,1,8,8,45,0.0,62.5,2.0,6.5,62.5,60.16,46.7
2016,1,8,9,0,0.0,78.0,2.1,7.0,78.0,75.3,60.03
2016,1,8,9,15,1.5,92.0,2.1,7.0,92.5,89.49,72.41
2016,1,8,9,30,3.0,106.0,2.1,7.0,107.0,103.89,84.83
2016,1,8,9,45,6.0,117.5,2.1,7.5,120.0,116.54,95.42
2016,1,8,10,0,9.0,129.0,2.1,8.0,133.0,129.49,106.16
2016,1,8,10,15,4.5,123.0,2.1,8.0,125.0,121.97,99.66
2016,1,8,10,30,0.0,117.0,2.1,8.0,117.0,114.08,92.82
2016,1,8,10,45,0.0,108.5,2.15,8.5,108.5,105.61,85.34
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,97.15,77.9
2016,1,8,11,15,0.5,127.0,2.2,9.0,127.0,124.46,100.94
2016,1,8,11,30,1.0,154.0,2.2,9.0,154.0,152.25,124.13
2016,1,8,11,45,33.5,181.5,2.25,9.0,198.0,204.97,168.52
2016,1,8,12,0,66.0,209.0,2.3,9.0,242.0,255.98,210.95
2016,1,8,12,15,65.5,210.0,2.3,9.0,242.5,258.48,212.86
2016,1,8,12,30,65.0,211.0,2.3,9.0,243.0,260.86,214.85
2016,1,8,12,45,46.5,199.0,2.35,9.0,222.0,236.94,194.98
2016,1,8,13,0,28.0,187.0,2.4,9.0,201.0,212.64,174.75
2016,1,8,13,15,136.0,191.0,2.4,9.0,253.5,295.28,245.45
2016,1,8,13,30,244.0,195.0,2.4,9.0,306.0,377.86,314.28
2016,1,8,13,45,122.0,111.5,2.4,9.0,167.0,197.34,164.83
2016,1,8,14,0,0.0,28.0,2.4,9.0,28.0,27.03,17.79
2016,1,8,14,15,0.0,20.5,2.4,8.5,20.5,19.78,11.62
2016,1,8,14,30,0.0,13.0,2.4,8.0,13.0,12.54,5.34
2016,1,8,14,45,0.0,12.0,2.4,8.0,12.0,11.57,4.5
2016,1,8,15,0,0.0,11.0,2.4,8.0,11.0,10.61,3.66
2016,1,8,15,15,0.0,9.5,2.35,7.5,9.5,9.16,2.41
2016,1,8,15,30,0.0,8.0,2.3,7.0,8.0,7.71,1.13
2016,1,8,15,45,0.0,6.5,2.3,7.0,6.5,6.26,0.0
2016,1,8,16,0,0.0,5.0,2.3,7.0,5.0,4.82,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.0,3.5,3.37,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.93,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.96,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,125.5,13.0,3.25,7.0,22.0,12.78,0.0
2016,1,9,8,0,251.0,26.0,3.2,7.0,44.0,26.26,9.7
2016,1,9,8,15,356.0,35.5,3.1,7.0,80.0,57.25,29.63
2016,1,9,8,30,461.0,45.0,3.0,7.0,116.0,98.44,58.32
2016,1,9,8,45,534.0,50.5,2.95,7.0,156.0,140.35,92.1
2016,1,9,9,0,607.0,56.0,2.9,7.0,196.0,188.69,133.81
2016,1,9,9,15,331.5,88.5,2.8,7.0,166.5,177.13,137.1
2016,1,9,9,30,56.0,121.0,2.7,7.0,137.0,136.14,111.18
2016,1,9,9,45,58.0,134.0,2.65,7.0,152.5,152.72,125.73
2016,1,9,10,0,60.0,147.0,2.6,7.0,168.0,169.46,140.13
2016,1,9,10,15,30.0,141.5,2.45,7.0,152.0,153.63,126.89
2016,1,9,10,30,0.0,136.0,2.3,7.0,136.0,133.09,109.32
2016,1,9,10,45,6.0,149.0,2.15,7.5,152.0,149.26,122.7
2016,1,9,11,0,12.0,162.0,2.0,8.0,168.0,165.91,136.32
2016,1,9,11,15,6.0,133.5,1.85,8.0,136.5,134.04,109.3
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,102.12,82.16
2016,1,9,11,45,0.0,116.0,1.55,8.0,116.0,113.17,91.5
2016,1,9,12,0,0.0,127.0,1.4,8.0,127.0,124.33,100.83
2016,1,9,12,15,5.0,150.0,1.3,8.0,153.0,151.12,123.33
2016,1,9,12,30,10.0,173.0,1.2,8.0,179.0,178.54,146.13
2016,1,9,12,45,173.5,184.0,1.1,8.0,267.5,308.96,256.39
2016,1,9,13,0,337.0,195.0,1.0,8.0,356.0,436.54,359.23
2016,1,9,13,15,271.5,197.5,0.95,8.0,325.0,398.24,326.99
2016,1,9,13,30,206.0,200.0,0.9,8.0,294.0,352.0,289.66
2016,1,9,13,45,113.0,180.0,0.85,8.0,231.0,269.5,222.25
2016,1,9,14,0,20.0,160.0,0.8,8.0,168.0,174.55,143.01
2016,1,9,14,15,10.0,138.0,0.8,8.0,142.0,145.03,118.76
2016,1,9,14,30,0.0,116.0,0.8,8.0,116.0,115.85,94.21
2016,1,9,14,45,0.0,105.5,0.85,8.0,105.5,105.34,85.51
2016,1,9,15,0,0.0,95.0,0.9,8.0,95.0,94.85,76.68
2016,1,9,15,15,0.0,83.0,0.9,8.0,83.0,82.73,66.33
2016,1,9,15,30,0.0,71.0,0.9,8.0,71.0,70.62,55.85
2016,1,9,15,45,0.0,58.0,0.9,8.0,58.0,57.37,44.25
2016,1,9,16,0,0.0,45.0,0.9,8.0,45.0,44.06,32.47
2016,1,9,16,15,0.0,33.0,0.9,7.5,33.0,31.87,21.62
2016,1,9,16,30,0.0,21.0,0.9,7.0,21.0,20.27,10.99
2016,1,9,16,45,0.0,10.5,0.95,7.0,10.5,10.13,0.0
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,155.5,12.5,3.0,5.5,24.0,12.29,0.0
2016,1,10,8,0,311.0,25.0,3.1,6.0,48.0,26.18,9.25
2016,1,10,8,15,415.5,34.0,3.15,6.0,85.5,59.74,29.76
2016,1,10,8,30,520.0,43.0,3.2,6.0,123.0,103.42,60.21
2016,1,10,8,45,582.5,48.5,3.25,6.0,163.5,146.53,95.65
2016,1,10,9,0,645.0,54.0,3.3,6.0,204.0,194.97,138.29
2016,1,10,9,15,685.5,58.5,3.3,6.0,242.0,241.94,181.76
2016,1,10,9,30,726.0,63.0,3.3,6.0,280.0,290.83,227.1
2016,1,10,9,45,752.5,66.0,3.35,6.5,314.5,335.38,268.32
2016,1,10,10,0,779.0,69.0,3.4,7.0,349.0,380.46,309.17
2016,1,10,10,15,797.5,71.0,3.35,7.5,378.0,421.29,345.54
2016,1,10,10,30,816.0,73.0,3.3,8.0,407.0,461.44,380.36
2016,1,10,10,45,832.5,73.5,3.3,8.5,430.0,498.03,411.53
2016,1,10,11,0,849.0,74.0,3.3,9.0,453.0,533.25,440.84
2016,1,10,11,15,856.0,75.0,3.25,9.0,468.5,562.13,465.13
2016,1,10,11,30,863.0,76.0,3.2,9.0,484.0,588.69,487.12
2016,1,10,11,45,689.0,119.5,3.2,9.0,449.0,551.59,456.84
2016,1,10,12,0,515.0,163.0,3.2,9.0,414.0,501.24,415.54
2016,1,10,12,15,622.0,132.5,3.2,9.0,437.0,547.58,454.72
2016,1,10,12,30,729.0,102.0,3.2,9.0,460.0,591.01,490.86
2016,1,10,12,45,696.5,109.5,3.2,9.5,447.5,584.6,484.68
2016,1,10,13,0,664.0,117.0,3.2,10.0,435.0,575.29,476.45
2016,1,10,13,15,691.5,106.0,3.15,10.0,429.5,582.17,482.66
2016,1,10,13,30,719.0,95.0,3.1,10.0,424.0,586.16,486.44
2016,1,10,13,45,668.0,102.0,3.1,10.0,397.5,557.28,463.32
2016,1,10,14,0,617.0,109.0,3.1,10.0,371.0,526.69,438.78
2016,1,10,14,15,656.5,93.0,3.0,9.5,355.5,525.35,439.14
2016,1,10,14,30,696.0,77.0,2.9,9.0,340.0,519.96,435.8
2016,1,10,14,45,661.0,77.5,2.85,9.0,309.5,486.71,408.23
2016,1,10,15,0,626.0,78.0,2.8,9.0,279.0,452.72,379.69
2016,1,10,15,15,599.5,71.0,2.7,8.5,245.0,414.35,347.68
2016,1,10,15,30,573.0,64.0,2.6,8.0,211.0,375.62,314.42
2016,1,10,15,45,525.0,57.5,2.55,8.0,174.5,327.39,271.8
2016,1,10,16,0,477.0,51.0,2.5,8.0,138.0,280.94,229.65
2016,1,10,16,15,409.5,41.5,2.55,7.5,102.0,225.81,179.98
2016,1,10,16,30,342.0,32.0,2.6,7.0,66.0,175.23,131.58
2016,1,10,16,45,171.0,16.0,2.65,7.0,33.0,83.43,32.54
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,11.8,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,22.83,10.24
2016,1,11,8,15,19.0,40.5,3.2,7.0,43.5,39.59,26.88
2016,1,11,8,30,38.0,57.0,3.2,7.0,63.0,58.92,43.29
2016,1,11,8,45,48.0,74.0,3.2,7.0,83.5,79.3,61.02
2016,1,11,9,0,58.0,91.0,3.2,7.0,104.0,100.8,79.82
2016,1,11,9,15,64.0,106.5,3.2,7.0,124.0,120.81,97.48
2016,1,11,9,30,70.0,122.0,3.2,7.0,144.0,141.4,115.53
2016,1,11,9,45,74.0,136.0,3.25,7.0,161.5,160.31,132.04
2016,1,11,10,0,78.0,150.0,3.3,7.0,179.0,179.52,148.64
2016,1,11,10,15,39.0,83.0,3.3,7.0,97.5,98.35,79.78
2016,1,11,10,30,0.0,16.0,3.3,7.0,16.0,15.44,7.87
2016,1,11,10,45,0.0,54.0,3.3,7.5,54.0,52.18,39.8
2016,1,11,11,0,0.0,92.0,3.3,8.0,92.0,89.2,71.46
2016,1,11,11,15,424.0,83.0,3.3,8.0,284.5,332.17,281.05
2016,1,11,11,30,848.0,74.0,3.3,8.0,477.0,578.9,482.94
2016,1,11,11,45,852.5,74.5,3.3,8.0,486.0,600.72,499.77
2016,1,11,12,0,857.0,75.0,3.3,8.0,495.0,619.88,515.61
2016,1,11,12,15,857.5,75.0,3.25,8.0,496.5,633.19,526.49
2016,1,11,12,30,858.0,75.0,3.2,8.0,498.0,643.54,534.94
2016,1,11,12,45,429.0,100.0,3.2,8.5,311.5,401.2,337.47
2016,1,11,13,0,0.0,125.0,3.2,9.0,125.0,122.73,98.94
2016,1,11,13,15,0.0,87.5,3.15,9.0,87.5,84.78,67.22
2016,1,11,13,30,0.0,50.0,3.1,9.0,50.0,48.31,36.1
2016,1,11,13,45,0.0,39.0,3.1,9.0,39.0,37.67,26.99
2016,1,11,14,0,0.0,28.0,3.1,9.0,28.0,27.03,17.83
2016,1,11,14,15,0.0,63.5,3.05,9.0,63.5,61.37,47.56
2016,1,11,14,30,0.0,99.0,3.0,9.0,99.0,97.54,78.67
2016,1,11,14,45,0.0,90.5,2.95,9.0,90.5,89.08,71.49
2016,1,11,15,0,0.0,82.0,2.9,9.0,82.0,80.64,64.33
2016,1,11,15,15,0.0,72.0,2.85,9.0,72.0,70.62,55.73
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,60.61,47.05
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,49.51,37.32
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,38.64,27.7
2016,1,11,16,15,0.0,29.5,2.65,8.5,29.5,28.48,18.67
2016,1,11,16,30,0.0,19.0,2.6,8.0,19.0,18.33,9.5
2016,1,11,16,45,0.0,11.0,2.6,8.0,11.0,10.61,0.19
2016,1,11,17,0,0.0,3.0,2.6,8.0,3.0,2.95,0.0
2016,1,11,17,15,0.0,1.5,2.6,8.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
