Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,56.0,13.0,3.45,7.0,17.0,12.78,0.0
2016,1,12,8,0,112.0,26.0,3.4,7.0,34.0,23.28,9.56
2016,1,12,8,15,160.5,41.0,3.35,7.0,61.5,48.86,29.63
2016,1,12,8,30,209.0,56.0,3.3,7.0,89.0,78.24,52.27
2016,1,12,8,45,236.5,71.5,3.3,7.0,119.0,109.39,78.66
2016,1,12,9,0,264.0,87.0,3.3,7.0,149.0,143.09,108.24
2016,1,12,9,15,281.5,101.0,3.3,7.0,177.0,175.05,137.13
2016,1,12,9,30,299.0,115.0,3.3,7.0,205.0,208.25,167.07
2016,1,12,9,45,312.5,126.0,3.35,7.5,230.5,238.1,193.72
2016,1,12,10,0,326.0,137.0,3.4,8.0,256.0,268.49,220.41
2016,1,12,10,15,391.5,138.5,3.4,8.0,292.0,315.18,260.34
2016,1,12,10,30,457.0,140.0,3.4,8.0,328.0,363.02,301.05
2016,1,12,10,45,406.0,159.0,3.4,8.0,333.0,373.86,310.86
2016,1,12,11,0,355.0,178.0,3.4,8.0,338.0,376.18,313.26
2016,1,12,11,15,416.5,172.0,3.35,8.0,366.5,420.06,350.06
2016,1,12,11,30,478.0,166.0,3.3,8.0,395.0,461.36,384.4
2016,1,12,11,45,368.5,191.0,3.3,8.5,369.0,427.82,355.7
2016,1,12,12,0,259.0,216.0,3.3,9.0,343.0,394.93,327.19
2016,1,12,12,15,143.5,205.5,3.3,9.0,276.0,309.01,256.04
2016,1,12,12,30,28.0,195.0,3.3,9.0,209.0,213.16,175.08
2016,1,12,12,45,14.0,131.5,3.3,9.0,138.5,138.33,112.67
2016,1,12,13,0,0.0,68.0,3.3,9.0,68.0,65.74,50.91
2016,1,12,13,15,0.0,89.5,3.3,9.0,89.5,86.78,68.96
2016,1,12,13,30,0.0,111.0,3.3,9.0,111.0,108.71,87.66
2016,1,12,13,45,0.0,102.5,3.3,9.0,102.5,100.18,80.5
2016,1,12,14,0,0.0,94.0,3.3,9.0,94.0,91.66,73.36
2016,1,12,14,15,0.0,87.5,3.3,9.0,87.5,85.2,67.95
2016,1,12,14,30,0.0,81.0,3.3,9.0,81.0,78.75,62.54
2016,1,12,14,45,0.0,74.0,3.35,9.0,74.0,71.8,56.66
2016,1,12,15,0,0.0,67.0,3.4,9.0,67.0,64.86,50.74
2016,1,12,15,15,0.0,59.0,3.45,9.0,59.0,57.02,43.99
2016,1,12,15,30,0.0,51.0,3.5,9.0,51.0,49.27,37.26
2016,1,12,15,45,0.0,42.5,3.6,9.0,42.5,41.05,30.02
2016,1,12,16,0,0.0,34.0,3.7,9.0,34.0,32.83,22.71
2016,1,12,16,15,0.0,25.0,3.7,9.0,25.0,24.13,14.94
2016,1,12,16,30,0.0,16.0,3.7,9.0,16.0,15.43,7.11
2016,1,12,16,45,0.0,9.5,3.75,9.5,9.5,9.16,0.0
2016,1,12,17,0,0.0,3.0,3.8,10.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,3.9,10.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,11.5,3.5,9.5,11.5,11.3,0.0
2016,1,13,8,0,0.0,23.0,3.6,10.0,23.0,22.0,9.84
2016,1,13,8,15,10.5,40.5,3.65,10.0,42.0,39.23,26.59
2016,1,13,8,30,21.0,58.0,3.7,10.0,61.0,57.81,42.62
2016,1,13,8,45,35.0,76.0,3.8,10.0,83.0,78.98,60.64
2016,1,13,9,0,49.0,94.0,3.9,10.0,105.0,101.71,80.09
2016,1,13,9,15,57.5,110.5,4.0,10.0,126.0,122.99,98.51
2016,1,13,9,30,66.0,127.0,4.1,10.0,147.0,145.11,117.58
2016,1,13,9,45,84.0,140.5,4.25,10.0,169.5,168.35,137.37
2016,1,13,10,0,102.0,154.0,4.4,10.0,192.0,195.35,160.33
2016,1,13,10,15,51.0,117.0,4.45,10.0,136.0,137.72,112.32
2016,1,13,10,30,0.0,80.0,4.5,10.0,80.0,77.4,60.99
2016,1,13,10,45,0.0,108.0,4.6,10.0,108.0,105.05,84.48
2016,1,13,11,0,0.0,136.0,4.7,10.0,136.0,133.08,108.05
2016,1,13,11,15,12.0,161.0,4.7,9.5,166.5,165.2,135.34
2016,1,13,11,30,24.0,186.0,4.7,9.0,197.0,198.33,163.43
2016,1,13,11,45,12.0,150.5,4.75,9.0,156.0,155.27,127.03
2016,1,13,12,0,0.0,115.0,4.8,9.0,115.0,112.14,90.36
2016,1,13,12,15,120.5,168.0,4.7,9.0,228.0,253.6,211.89
2016,1,13,12,30,241.0,221.0,4.6,9.0,341.0,392.15,327.43
2016,1,13,12,45,264.5,215.0,4.6,9.0,345.0,410.83,342.85
2016,1,13,13,0,288.0,209.0,4.6,9.0,349.0,422.18,352.78
2016,1,13,13,15,187.0,206.5,4.5,9.0,297.0,347.16,289.88
2016,1,13,13,30,86.0,204.0,4.4,9.0,245.0,271.82,225.96
2016,1,13,13,45,442.0,144.0,4.3,9.0,336.5,458.43,386.58
2016,1,13,14,0,798.0,84.0,4.2,9.0,428.0,615.95,517.03
2016,1,13,14,15,402.5,111.0,4.0,9.0,284.5,387.69,327.47
2016,1,13,14,30,7.0,138.0,3.8,9.0,141.0,143.74,117.68
2016,1,13,14,45,381.5,101.5,3.65,9.0,228.5,351.28,298.33
2016,1,13,15,0,756.0,65.0,3.5,9.0,316.0,513.32,432.05
2016,1,13,15,15,722.0,61.5,3.35,8.5,278.5,471.22,395.93
2016,1,13,15,30,688.0,58.0,3.2,8.0,241.0,428.74,359.53
2016,1,13,15,45,645.0,52.5,3.05,8.0,201.5,379.8,316.09
2016,1,13,16,0,602.0,47.0,2.9,8.0,162.0,335.33,275.08
2016,1,13,16,15,517.5,40.0,2.75,7.5,122.0,270.98,217.42
2016,1,13,16,30,433.0,33.0,2.6,7.0,82.0,212.14,162.51
2016,1,13,16,45,283.5,23.0,2.5,7.0,49.0,131.19,74.67
2016,1,13,17,0,134.0,13.0,2.4,7.0,16.0,50.04,0.0
2016,1,13,17,15,67.0,6.5,2.35,6.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,6.5,4.5,4.42,0.0
2016,1,14,8,0,0.0,9.0,2.7,7.0,9.0,8.67,0.6
2016,1,14,8,15,0.0,16.0,2.75,7.0,16.0,15.43,7.36
2016,1,14,8,30,0.0,23.0,2.8,7.0,23.0,22.19,13.52
2016,1,14,8,45,0.0,30.0,2.9,7.0,30.0,28.95,19.62
2016,1,14,9,0,0.0,37.0,3.0,7.0,37.0,35.72,25.68
2016,1,14,9,15,0.0,44.0,3.1,7.0,44.0,42.49,31.67
2016,1,14,9,30,0.0,51.0,3.2,7.0,51.0,49.27,37.6
2016,1,14,9,45,0.0,57.5,3.35,7.5,57.5,55.56,42.96
2016,1,14,10,0,0.0,64.0,3.5,8.0,64.0,61.86,48.27
2016,1,14,10,15,0.0,88.0,3.6,8.0,88.0,85.28,68.39
2016,1,14,10,30,0.0,112.0,3.7,8.0,112.0,109.0,88.57
2016,1,14,10,45,0.0,122.5,3.8,8.0,122.5,119.48,97.34
2016,1,14,11,0,0.0,133.0,3.9,8.0,133.0,130.03,106.17
2016,1,14,11,15,0.0,120.0,3.8,8.0,120.0,117.03,94.99
2016,1,14,11,30,0.0,107.0,3.7,8.0,107.0,104.06,83.89
2016,1,14,11,45,0.0,109.0,3.65,8.0,109.0,106.07,85.55
2016,1,14,12,0,0.0,111.0,3.6,8.0,111.0,108.11,87.23
2016,1,14,12,15,0.0,60.5,3.55,8.0,60.5,58.48,44.84
2016,1,14,12,30,0.0,10.0,3.5,8.0,10.0,9.65,2.72
2016,1,14,12,45,0.0,27.5,3.5,8.0,27.5,26.56,17.38
2016,1,14,13,0,0.0,45.0,3.5,8.0,45.0,43.48,32.01
2016,1,14,13,15,0.0,56.5,3.55,8.0,56.5,54.6,41.62
2016,1,14,13,30,0.0,68.0,3.6,8.0,68.0,65.74,51.24
2016,1,14,13,45,0.0,73.0,3.7,8.0,73.0,70.58,55.46
2016,1,14,14,0,0.0,78.0,3.8,8.0,78.0,75.43,59.71
2016,1,14,14,15,0.0,63.0,3.85,8.0,63.0,60.89,47.26
2016,1,14,14,30,0.0,48.0,3.9,8.0,48.0,46.37,34.77
2016,1,14,14,45,0.0,43.5,3.95,8.5,43.5,42.01,30.98
2016,1,14,15,0,0.0,39.0,4.0,9.0,39.0,37.66,27.18
2016,1,14,15,15,0.0,34.5,3.95,9.0,34.5,33.3,23.42
2016,1,14,15,30,0.0,30.0,3.9,9.0,30.0,28.95,19.62
2016,1,14,15,45,0.0,25.0,3.85,9.0,25.0,24.12,15.36
2016,1,14,16,0,0.0,20.0,3.8,9.0,20.0,19.29,11.06
2016,1,14,16,15,0.0,15.0,3.65,9.0,15.0,14.46,6.74
2016,1,14,16,30,0.0,10.0,3.5,9.0,10.0,9.64,2.39
2016,1,14,16,45,0.0,6.0,3.4,9.0,6.0,5.78,0.0
2016,1,14,17,0,0.0,2.0,3.3,9.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.15,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,7,45,162.5,13.0,1.45,5.5,25.5,12.78,0.0
2016,1,15,8,0,325.0,26.0,1.5,6.0,51.0,27.35,10.77
2016,1,15,8,15,426.5,34.0,1.6,6.0,89.0,60.6,30.19
2016,1,15,8,30,528.0,42.0,1.7,6.0,127.0,103.83,60.26
2016,1,15,8,45,587.5,48.0,1.85,6.5,167.0,147.67,96.27
2016,1,15,9,0,647.0,54.0,2.0,7.0,207.0,196.62,139.04
2016,1,15,9,15,445.0,88.5,2.05,7.0,202.5,207.94,159.61
2016,1,15,9,30,243.0,123.0,2.1,7.0,198.0,199.26,160.33
2016,1,15,9,45,248.5,136.0,2.2,7.0,220.5,226.06,184.51
2016,1,15,10,0,254.0,149.0,2.3,7.0,243.0,252.92,208.27
2016,1,15,10,15,335.0,149.5,2.35,7.0,283.5,299.72,247.92
2016,1,15,10,30,416.0,150.0,2.4,7.0,324.0,355.35,294.72
2016,1,15,10,45,426.0,157.5,2.45,7.5,344.5,383.75,318.34
2016,1,15,11,0,436.0,165.0,2.5,8.0,365.0,411.62,341.22
2016,1,15,11,15,412.5,177.0,2.5,8.0,371.5,424.66,352.03
2016,1,15,11,30,389.0,189.0,2.5,8.0,378.0,430.13,356.64
2016,1,15,11,45,244.0,207.0,2.5,8.5,326.0,370.97,306.9
2016,1,15,12,0,99.0,225.0,2.5,9.0,274.0,293.95,241.88
2016,1,15,12,15,468.0,155.5,2.5,9.0,390.5,476.17,395.69
2016,1,15,12,30,837.0,86.0,2.5,9.0,507.0,648.82,534.88
2016,1,15,12,45,846.0,81.5,2.5,9.0,503.0,657.0,540.52
2016,1,15,13,0,855.0,77.0,2.5,9.0,499.0,662.17,545.11
2016,1,15,13,15,847.0,76.0,2.5,9.0,485.0,656.98,541.48
2016,1,15,13,30,839.0,75.0,2.5,9.0,471.0,648.77,535.54
2016,1,15,13,45,674.0,108.0,2.5,9.5,417.5,575.77,476.11
2016,1,15,14,0,509.0,141.0,2.5,10.0,364.0,496.95,411.73
2016,1,15,14,15,653.0,103.0,2.45,9.5,371.0,542.63,451.19
2016,1,15,14,30,797.0,65.0,2.4,9.0,378.0,574.69,478.66
2016,1,15,14,45,775.0,62.5,2.4,9.0,346.0,543.18,453.05
2016,1,15,15,0,753.0,60.0,2.4,9.0,314.0,510.08,426.01
2016,1,15,15,15,720.5,57.0,2.35,9.0,277.5,469.38,391.98
2016,1,15,15,30,688.0,54.0,2.3,9.0,241.0,428.26,356.71
2016,1,15,15,45,635.0,50.0,2.3,9.0,201.0,376.06,311.5
2016,1,15,16,0,582.0,46.0,2.3,9.0,161.0,328.62,268.9
2016,1,15,16,15,504.5,39.5,2.35,8.5,122.0,268.0,215.06
2016,1,15,16,30,427.0,33.0,2.4,8.0,83.0,212.38,163.75
2016,1,15,16,45,213.5,25.5,2.5,8.0,50.5,114.26,71.96
2016,1,15,17,0,0.0,18.0,2.6,8.0,18.0,17.69,0.0
2016,1,15,17,15,0.0,9.0,2.6,8.0,9.0,8.85,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,156.5,13.0,2.45,10.0,25.5,12.78,0.0
2016,1,16,8,0,313.0,26.0,2.5,10.0,51.0,27.2,10.68
2016,1,16,8,15,416.0,34.5,2.5,10.0,89.0,60.49,29.95
2016,1,16,8,30,519.0,43.0,2.5,10.0,127.0,103.95,59.88
2016,1,16,8,45,581.0,48.5,2.5,10.5,167.5,147.37,95.01
2016,1,16,9,0,643.0,54.0,2.5,11.0,208.0,196.16,137.01
2016,1,16,9,15,683.5,58.5,2.45,11.0,247.0,243.64,180.02
2016,1,16,9,30,724.0,63.0,2.4,11.0,286.0,293.03,224.72
2016,1,16,9,45,362.0,63.0,2.4,11.5,174.5,196.57,155.58
2016,1,16,10,0,0.0,63.0,2.4,12.0,63.0,60.89,46.55
2016,1,16,10,15,0.0,73.5,2.35,12.0,73.5,71.06,55.24
2016,1,16,10,30,0.0,84.0,2.3,12.0,84.0,81.32,63.83
2016,1,16,10,45,0.0,98.5,2.25,12.0,98.5,95.6,75.75
2016,1,16,11,0,0.0,113.0,2.2,12.0,113.0,109.98,87.69
2016,1,16,11,15,0.0,118.5,2.15,12.0,118.5,115.49,92.15
2016,1,16,11,30,0.0,124.0,2.1,12.0,124.0,121.03,96.67
2016,1,16,11,45,6.5,153.0,2.05,12.0,156.5,154.41,124.38
2016,1,16,12,0,13.0,182.0,2.0,12.0,189.0,188.61,152.46
2016,1,16,12,15,143.0,201.5,1.9,12.0,274.0,304.93,249.33
2016,1,16,12,30,273.0,221.0,1.8,12.0,359.0,420.77,342.45
2016,1,16,12,45,136.5,114.5,1.7,12.0,183.5,216.24,177.59
2016,1,16,13,0,0.0,8.0,1.6,12.0,8.0,7.72,0.94
2016,1,16,13,15,0.0,57.5,1.55,12.0,57.5,55.57,41.81
2016,1,16,13,30,0.0,107.0,1.5,12.0,107.0,104.5,83.01
2016,1,16,13,45,127.0,147.5,1.45,12.0,203.5,242.52,200.05
2016,1,16,14,0,254.0,188.0,1.4,12.0,300.0,378.76,310.42
2016,1,16,14,15,233.0,178.0,1.4,12.0,276.0,352.15,288.45
2016,1,16,14,30,212.0,168.0,1.4,12.0,252.0,317.86,261.26
2016,1,16,14,45,202.0,155.5,1.4,12.0,230.5,294.87,242.96
2016,1,16,15,0,192.0,143.0,1.4,12.0,209.0,271.71,224.17
2016,1,16,15,15,183.5,127.0,1.4,11.5,184.5,245.0,202.57
2016,1,16,15,30,175.0,111.0,1.4,11.0,160.0,218.18,180.36
2016,1,16,15,45,366.5,81.0,1.45,11.0,162.0,284.53,234.51
2016,1,16,16,0,558.0,51.0,1.5,11.0,164.0,325.46,264.0
2016,1,16,16,15,478.0,44.0,1.6,11.0,124.5,263.8,209.6
2016,1,16,16,30,398.0,37.0,1.7,11.0,85.0,207.23,158.51
2016,1,16,16,45,270.0,26.0,1.8,11.0,52.5,134.95,87.55
2016,1,16,17,0,142.0,15.0,1.9,11.0,20.0,55.4,0.0
2016,1,16,17,15,71.0,7.5,2.0,11.0,10.0,7.37,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,11.0,2.0,1.97,0.0
2016,1,17,8,0,0.0,4.0,3.8,11.0,4.0,3.85,0.0
2016,1,17,8,15,0.0,7.0,3.75,11.0,7.0,6.74,0.0
2016,1,17,8,30,0.0,10.0,3.7,11.0,10.0,9.64,2.57
2016,1,17,8,45,0.0,13.0,3.7,11.5,13.0,12.53,5.13
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,15.43,7.67
2016,1,17,9,15,0.0,19.0,3.7,12.0,19.0,18.33,10.2
2016,1,17,9,30,0.0,22.0,3.7,12.0,22.0,21.22,12.7
2016,1,17,9,45,0.0,25.0,3.7,12.0,25.0,24.12,15.19
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,27.03,17.65
2016,1,17,10,15,0.0,59.5,3.75,12.0,59.5,57.5,43.71
2016,1,17,10,30,0.0,91.0,3.8,12.0,91.0,88.2,69.67
2016,1,17,10,45,0.0,66.0,3.9,12.0,66.0,63.8,48.87
2016,1,17,11,0,0.0,41.0,4.0,12.0,41.0,39.6,28.24
2016,1,17,11,15,0.0,30.5,4.0,12.0,30.5,29.45,19.55
2016,1,17,11,30,0.0,20.0,4.0,12.0,20.0,19.31,10.87
2016,1,17,11,45,0.0,27.0,4.05,12.0,27.0,26.07,16.64
2016,1,17,12,0,0.0,34.0,4.1,12.0,34.0,32.84,22.39
2016,1,17,12,15,0.0,39.0,4.1,11.5,39.0,37.68,26.55
2016,1,17,12,30,0.0,44.0,4.1,11.0,44.0,42.51,30.73
2016,1,17,12,45,0.0,44.0,4.15,11.0,44.0,42.51,30.74
2016,1,17,13,0,0.0,44.0,4.2,11.0,44.0,42.51,30.75
2016,1,17,13,15,0.0,49.5,4.15,11.0,49.5,47.83,35.31
2016,1,17,13,30,0.0,55.0,4.1,11.0,55.0,53.15,39.89
2016,1,17,13,45,0.0,41.0,4.05,11.0,41.0,39.6,28.36
2016,1,17,14,0,0.0,27.0,4.0,11.0,27.0,26.07,16.8
2016,1,17,14,15,0.0,20.5,3.95,11.0,20.5,19.79,11.42
2016,1,17,14,30,0.0,14.0,3.9,11.0,14.0,13.51,6.03
2016,1,17,14,45,0.0,12.5,3.9,11.0,12.5,12.06,4.79
2016,1,17,15,0,0.0,11.0,3.9,11.0,11.0,10.61,3.55
2016,1,17,15,15,0.0,10.0,3.85,11.0,10.0,9.64,2.72
2016,1,17,15,30,0.0,9.0,3.8,11.0,9.0,8.68,1.88
2016,1,17,15,45,0.0,7.5,3.75,11.0,7.5,7.23,0.61
2016,1,17,16,0,0.0,6.0,3.7,11.0,6.0,5.78,0.0
2016,1,17,16,15,0.0,4.5,3.65,11.0,4.5,4.33,0.0
2016,1,17,16,30,0.0,3.0,3.6,11.0,3.0,2.89,0.0
2016,1,17,16,45,0.0,1.5,3.55,11.0,1.5,1.44,0.0
2016,1,17,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,197.5,12.0,1.8,7.5,28.0,11.8,0.0
2016,1,18,8,0,395.0,24.0,1.8,8.0,56.0,28.39,10.91
2016,1,18,8,15,491.5,31.5,1.85,8.0,96.0,64.39,30.7
2016,1,18,8,30,588.0,39.0,1.9,8.0,136.0,110.0,62.45
2016,1,18,8,45,641.0,44.0,2.0,8.5,177.0,154.85,99.54
2016,1,18,9,0,694.0,49.0,2.1,9.0,218.0,204.13,142.89
2016,1,18,9,15,347.0,62.0,2.15,9.0,146.5,156.38,118.38
2016,1,18,9,30,0.0,75.0,2.2,9.0,75.0,72.55,57.3
2016,1,18,9,45,0.0,83.0,2.25,9.5,83.0,80.36,63.93
2016,1,18,10,0,0.0,91.0,2.3,10.0,91.0,88.2,70.39
2016,1,18,10,15,0.0,92.5,2.35,10.0,92.5,89.68,71.52
2016,1,18,10,30,0.0,94.0,2.4,10.0,94.0,91.14,72.64
2016,1,18,10,45,53.0,150.0,2.45,10.5,175.0,176.56,144.59
2016,1,18,11,0,106.0,206.0,2.5,11.0,256.0,265.57,217.71
2016,1,18,11,15,82.5,208.5,2.5,10.5,248.0,258.45,211.72
2016,1,18,11,30,59.0,211.0,2.5,10.0,240.0,249.87,204.71
2016,1,18,11,45,29.5,159.0,2.55,10.0,173.5,178.42,145.56
2016,1,18,12,0,0.0,107.0,2.6,10.0,107.0,104.05,82.93
2016,1,18,12,15,4.0,142.0,2.6,10.0,144.5,142.0,114.93
2016,1,18,12,30,8.0,177.0,2.6,10.0,182.0,180.94,147.29
2016,1,18,12,45,12.5,182.5,2.6,10.0,189.5,190.11,154.95
2016,1,18,13,0,17.0,188.0,2.6,10.0,197.0,199.46,162.85
2016,1,18,13,15,19.0,186.0,2.55,10.0,195.5,199.28,162.83
2016,1,18,13,30,21.0,184.0,2.5,10.0,194.0,199.12,162.9
2016,1,18,13,45,23.0,178.5,2.5,10.0,189.5,195.2,159.91
2016,1,18,14,0,25.0,173.0,2.5,10.0,185.0,191.27,156.92
2016,1,18,14,15,12.5,154.0,2.45,10.0,160.0,163.23,133.47
2016,1,18,14,30,0.0,135.0,2.4,10.0,135.0,135.53,110.19
2016,1,18,14,45,0.0,124.0,2.35,10.0,124.0,124.55,101.16
2016,1,18,15,0,0.0,113.0,2.3,10.0,113.0,113.61,92.05
2016,1,18,15,15,0.0,100.0,2.3,10.0,100.0,100.49,81.01
2016,1,18,15,30,0.0,87.0,2.3,10.0,87.0,87.37,69.84
2016,1,18,15,45,0.0,73.0,2.35,10.0,73.0,73.12,57.55
2016,1,18,16,0,0.0,59.0,2.4,10.0,59.0,58.83,45.06
2016,1,18,16,15,0.0,45.0,2.35,10.0,45.0,44.45,32.38
2016,1,18,16,30,0.0,31.0,2.3,10.0,31.0,29.94,19.51
2016,1,18,16,45,0.0,19.5,2.25,10.0,19.5,18.82,8.86
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,7.71,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,5.15,10.5,1.0,0.98,0.0
2016,1,19,8,0,0.0,2.0,5.2,11.0,2.0,1.93,0.0
2016,1,19,8,15,0.0,3.5,5.1,11.0,3.5,3.37,0.0
2016,1,19,8,30,0.0,5.0,5.0,11.0,5.0,4.82,0.0
2016,1,19,8,45,0.0,7.0,4.95,11.0,7.0,6.75,0.16
2016,1,19,9,0,0.0,9.0,4.9,11.0,9.0,8.68,1.86
2016,1,19,9,15,0.0,11.0,4.85,11.0,11.0,10.61,3.55
2016,1,19,9,30,0.0,13.0,4.8,11.0,13.0,12.54,5.22
2016,1,19,9,45,0.0,14.5,4.8,11.5,14.5,13.99,6.45
2016,1,19,10,0,0.0,16.0,4.8,12.0,16.0,15.44,7.66
2016,1,19,10,15,0.0,33.0,4.7,12.0,33.0,31.86,21.75
2016,1,19,10,30,0.0,50.0,4.6,12.0,50.0,48.3,35.76
2016,1,19,10,45,0.0,65.5,4.5,12.0,65.5,63.31,48.46
2016,1,19,11,0,0.0,81.0,4.4,12.0,81.0,78.34,61.11
2016,1,19,11,15,0.0,76.0,4.35,12.0,76.0,73.49,56.92
2016,1,19,11,30,0.0,71.0,4.3,12.0,71.0,68.65,52.78
2016,1,19,11,45,0.0,85.5,4.25,12.0,85.5,82.71,64.59
2016,1,19,12,0,0.0,100.0,4.2,12.0,100.0,97.06,76.61
2016,1,19,12,15,27.5,160.5,4.2,12.0,174.5,180.48,146.76
2016,1,19,12,30,55.0,221.0,4.2,12.0,249.0,265.05,216.52
2016,1,19,12,45,27.5,152.5,4.25,12.0,166.5,173.39,140.76
2016,1,19,13,0,0.0,84.0,4.3,12.0,84.0,81.25,63.29
2016,1,19,13,15,0.0,116.5,4.2,12.0,116.5,113.95,90.87
2016,1,19,13,30,0.0,149.0,4.1,12.0,149.0,147.79,119.16
2016,1,19,13,45,129.0,171.0,4.1,12.0,229.5,271.07,224.48
2016,1,19,14,0,258.0,193.0,4.1,12.0,310.0,388.78,322.29
2016,1,19,14,15,234.0,183.5,4.0,11.5,284.5,360.66,299.48
2016,1,19,14,30,210.0,174.0,3.9,11.0,259.0,324.89,270.8
2016,1,19,14,45,284.5,151.0,3.8,11.0,256.5,348.02,291.19
2016,1,19,15,0,359.0,128.0,3.7,11.0,254.0,367.01,307.44
2016,1,19,15,15,333.0,119.0,3.55,10.5,225.5,326.26,273.7
2016,1,19,15,30,307.0,110.0,3.4,10.0,197.0,293.96,246.38
2016,1,19,15,45,290.5,94.5,3.25,10.0,167.0,259.1,215.99
2016,1,19,16,0,274.0,79.0,3.1,10.0,137.0,231.24,190.66
2016,1,19,16,15,239.0,63.5,2.95,9.5,106.0,189.18,153.21
2016,1,19,16,30,204.0,48.0,2.8,9.0,75.0,149.29,116.9
2016,1,19,16,45,102.0,34.5,2.65,9.0,48.0,85.82,59.78
2016,1,19,17,0,0.0,21.0,2.5,9.0,21.0,22.41,0.0
2016,1,19,17,15,0.0,10.5,2.45,9.0,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,57.5,14.5,1.3,8.0,19.5,12.38,0.0
2016,1,20,8,0,115.0,29.0,1.4,8.0,39.0,27.56,14.06
2016,1,20,8,15,152.5,45.5,1.5,8.0,66.5,52.85,33.37
2016,1,20,8,30,190.0,62.0,1.6,8.0,94.0,82.24,56.49
2016,1,20,8,45,210.5,78.0,1.75,8.5,123.0,112.03,81.79
2016,1,20,9,0,231.0,94.0,1.9,9.0,152.0,143.76,109.4
2016,1,20,9,15,242.0,110.0,1.95,9.0,179.0,174.71,137.06
2016,1,20,9,30,253.0,126.0,2.0,9.0,206.0,206.44,165.21
2016,1,20,9,45,256.5,140.0,2.1,9.5,229.0,234.12,189.49
2016,1,20,10,0,260.0,154.0,2.2,10.0,252.0,261.69,213.19
2016,1,20,10,15,133.0,152.5,2.25,10.0,202.5,212.75,174.27
2016,1,20,10,30,6.0,151.0,2.3,10.0,153.0,150.61,122.52
2016,1,20,10,45,121.5,178.0,2.35,10.5,235.0,244.21,200.76
2016,1,20,11,0,237.0,205.0,2.4,11.0,317.0,339.97,278.9
2016,1,20,11,15,322.0,198.5,2.4,11.0,356.0,394.13,323.1
2016,1,20,11,30,407.0,192.0,2.4,11.0,395.0,452.59,370.48
2016,1,20,11,45,422.5,192.5,2.4,11.0,407.0,473.42,387.14
2016,1,20,12,0,438.0,193.0,2.4,11.0,419.0,493.41,403.23
2016,1,20,12,15,368.0,208.5,2.35,11.0,398.5,466.43,381.14
2016,1,20,12,30,298.0,224.0,2.3,11.0,378.0,442.71,361.48
2016,1,20,12,45,316.0,218.0,2.3,11.0,380.5,452.14,369.68
2016,1,20,13,0,334.0,212.0,2.3,11.0,383.0,460.59,376.94
2016,1,20,13,15,353.5,203.0,2.3,11.0,379.5,465.52,381.54
2016,1,20,13,30,373.0,194.0,2.3,11.0,376.0,469.05,385.06
2016,1,20,13,45,315.5,194.0,2.3,11.0,344.0,429.83,353.49
2016,1,20,14,0,258.0,194.0,2.3,11.0,312.0,390.51,321.73
2016,1,20,14,15,302.5,176.0,2.3,11.0,306.0,396.65,328.1
2016,1,20,14,30,347.0,158.0,2.3,11.0,300.0,400.22,332.01
2016,1,20,14,45,406.5,135.5,2.35,11.0,289.0,412.86,343.16
2016,1,20,15,0,466.0,113.0,2.4,11.0,278.0,413.45,344.33
2016,1,20,15,15,444.0,103.5,2.3,10.5,247.0,378.82,316.04
2016,1,20,15,30,422.0,94.0,2.2,10.0,216.0,344.03,287.07
2016,1,20,15,45,393.5,82.5,2.15,10.0,183.0,303.77,252.4
2016,1,20,16,0,365.0,71.0,2.1,10.0,150.0,264.35,217.55
2016,1,20,16,15,322.5,57.5,2.1,9.5,116.0,217.7,176.32
2016,1,20,16,30,280.0,44.0,2.1,9.0,82.0,173.63,136.31
2016,1,20,16,45,140.0,33.5,2.1,9.0,52.5,103.61,74.0
2016,1,20,17,0,0.0,23.0,2.1,9.0,23.0,24.99,0.0
2016,1,20,17,15,0.0,11.5,2.1,9.0,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,150.0,14.5,3.6,8.0,27.5,11.11,0.0
2016,1,21,8,0,300.0,29.0,3.6,8.0,55.0,30.78,14.09
2016,1,21,8,15,396.0,38.0,3.6,8.0,93.0,63.76,33.52
2016,1,21,8,30,492.0,47.0,3.6,8.0,131.0,106.44,63.79
2016,1,21,8,45,553.0,52.5,3.6,8.5,171.0,148.9,98.71
2016,1,21,9,0,614.0,58.0,3.6,9.0,211.0,196.73,140.42
2016,1,21,9,15,653.0,62.5,3.55,9.0,249.5,242.54,182.48
2016,1,21,9,30,692.0,67.0,3.5,9.0,288.0,290.84,226.75
2016,1,21,9,45,600.0,91.5,3.5,9.5,299.0,314.1,251.45
2016,1,21,10,0,508.0,116.0,3.5,10.0,310.0,326.6,265.4
2016,1,21,10,15,413.5,145.0,3.5,10.0,311.0,335.65,275.32
2016,1,21,10,30,319.0,174.0,3.5,10.0,312.0,333.36,274.64
2016,1,21,10,45,301.0,187.5,3.5,10.5,323.5,350.36,288.65
2016,1,21,11,0,283.0,201.0,3.5,11.0,335.0,365.5,300.65
2016,1,21,11,15,292.0,207.5,3.5,11.0,350.0,387.0,318.39
2016,1,21,11,30,301.0,214.0,3.5,11.0,365.0,408.14,335.66
2016,1,21,11,45,297.0,220.0,3.5,11.0,371.5,420.2,345.39
2016,1,21,12,0,293.0,226.0,3.5,11.0,378.0,431.19,354.21
2016,1,21,12,15,296.5,225.5,3.5,11.0,380.0,438.96,360.66
2016,1,21,12,30,300.0,225.0,3.5,11.0,382.0,445.78,366.36
2016,1,21,12,45,257.5,228.5,3.5,11.0,362.0,425.02,349.26
2016,1,21,13,0,215.0,232.0,3.5,11.0,342.0,395.72,325.42
2016,1,21,13,15,254.0,221.0,3.5,11.0,348.0,418.95,345.19
2016,1,21,13,30,293.0,210.0,3.5,11.0,354.0,433.91,358.22
2016,1,21,13,45,243.0,206.5,3.5,11.0,323.0,396.21,327.38
2016,1,21,14,0,193.0,203.0,3.5,11.0,292.0,350.83,290.36
2016,1,21,14,15,187.5,191.0,3.45,11.0,273.5,332.62,275.97
2016,1,21,14,30,182.0,179.0,3.4,11.0,255.0,313.92,260.96
2016,1,21,14,45,241.5,159.0,3.4,11.0,251.0,332.57,277.53
2016,1,21,15,0,301.0,139.0,3.4,11.0,247.0,340.06,284.55
2016,1,21,15,15,286.0,126.0,3.45,11.0,220.0,310.02,259.45
2016,1,21,15,30,271.0,113.0,3.5,11.0,193.0,279.96,233.95
2016,1,21,15,45,250.0,98.0,3.55,11.0,163.0,244.57,203.42
2016,1,21,16,0,229.0,83.0,3.6,11.0,133.0,209.9,172.86
2016,1,21,16,15,199.0,66.5,3.65,11.0,103.5,170.33,137.63
2016,1,21,16,30,169.0,50.0,3.7,11.0,74.0,132.47,103.39
2016,1,21,16,45,84.5,36.0,3.75,11.0,48.0,81.51,57.93
2016,1,21,17,0,0.0,22.0,3.8,11.0,22.0,23.25,0.0
2016,1,21,17,15,0.0,11.0,3.8,11.0,11.0,10.81,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,3.5,15.0,1.15,10.0,15.0,14.45,0.0
2016,1,22,8,0,7.0,30.0,1.1,10.0,30.0,28.5,16.51
2016,1,22,8,15,24.5,47.0,1.0,10.0,51.0,46.03,32.19
2016,1,22,8,30,42.0,64.0,0.9,10.0,72.0,66.1,49.0
2016,1,22,8,45,52.0,82.0,0.85,10.0,93.5,87.76,67.54
2016,1,22,9,0,62.0,100.0,0.8,10.0,115.0,110.56,87.07
2016,1,22,9,15,67.5,116.5,0.95,10.0,136.0,131.74,105.36
2016,1,22,9,30,73.0,133.0,1.1,10.0,157.0,153.46,123.96
2016,1,22,9,45,77.0,147.5,1.25,10.0,175.0,173.16,140.73
2016,1,22,10,0,81.0,162.0,1.4,10.0,193.0,193.16,157.6
2016,1,22,10,15,51.0,164.0,1.5,10.0,184.0,185.55,151.52
2016,1,22,10,30,21.0,166.0,1.6,10.0,175.0,172.82,140.89
2016,1,22,10,45,10.5,154.5,1.75,10.0,159.0,156.7,127.37
