Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,0.0,143.0,1.9,10.0,143.0,139.82,113.09
2016,1,22,11,15,6.0,162.5,2.0,10.0,165.5,163.03,132.42
2016,1,22,11,30,12.0,182.0,2.1,10.0,188.0,186.79,152.04
2016,1,22,11,45,38.0,204.5,2.25,10.0,224.5,231.76,189.41
2016,1,22,12,0,64.0,227.0,2.4,10.0,261.0,274.08,224.3
2016,1,22,12,15,56.5,225.0,2.45,10.0,255.0,268.79,219.75
2016,1,22,12,30,49.0,223.0,2.5,10.0,249.0,263.14,215.09
2016,1,22,12,45,181.0,222.0,2.55,10.5,315.5,359.56,295.76
2016,1,22,13,0,313.0,221.0,2.6,11.0,382.0,457.87,375.45
2016,1,22,13,15,172.0,209.5,2.65,11.0,298.0,343.12,281.73
2016,1,22,13,30,31.0,198.0,2.7,11.0,214.0,227.83,185.6
2016,1,22,13,45,71.5,202.0,2.8,11.0,236.0,260.83,214.25
2016,1,22,14,0,112.0,206.0,2.9,11.0,258.0,300.86,247.95
2016,1,22,14,15,182.0,190.5,3.0,11.0,269.5,328.78,272.51
2016,1,22,14,30,252.0,175.0,3.1,11.0,281.0,361.62,300.7
2016,1,22,14,45,126.0,130.5,3.25,11.0,183.5,220.93,183.77
2016,1,22,15,0,0.0,86.0,3.4,11.0,86.0,84.21,66.67
2016,1,22,15,15,0.0,76.5,3.5,11.0,76.5,74.73,58.78
2016,1,22,15,30,0.0,67.0,3.6,11.0,67.0,65.25,50.7
2016,1,22,15,45,0.0,56.5,3.7,11.0,56.5,54.71,41.62
2016,1,22,16,0,0.0,46.0,3.8,11.0,46.0,44.44,32.66
2016,1,22,16,15,0.0,35.5,3.85,10.5,35.5,34.28,23.76
2016,1,22,16,30,0.0,25.0,3.9,10.0,25.0,24.13,14.8
2016,1,22,16,45,0.0,16.0,3.95,10.0,16.0,15.43,6.85
2016,1,22,17,0,0.0,7.0,4.0,10.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,4.05,10.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,3.7,9.0,12.5,12.06,0.0
2016,1,23,8,0,0.0,25.0,3.8,9.0,25.0,24.04,13.33
2016,1,23,8,15,1.0,43.0,3.9,9.0,43.5,41.05,29.0
2016,1,23,8,30,2.0,61.0,4.0,9.0,62.0,58.48,44.47
2016,1,23,8,45,12.0,79.0,4.1,9.0,82.5,77.83,61.11
2016,1,23,9,0,22.0,97.0,4.2,9.0,103.0,98.66,78.97
2016,1,23,9,15,29.0,113.5,4.25,9.0,122.5,118.28,95.84
2016,1,23,9,30,36.0,130.0,4.3,9.0,142.0,138.67,113.28
2016,1,23,9,45,49.0,145.0,4.35,9.0,163.5,160.49,131.75
2016,1,23,10,0,62.0,160.0,4.4,9.0,185.0,183.46,151.17
2016,1,23,10,15,31.0,92.5,4.4,9.0,105.0,104.72,84.61
2016,1,23,10,30,0.0,25.0,4.4,9.0,25.0,24.13,15.27
2016,1,23,10,45,10.5,104.0,4.4,9.0,109.0,106.4,85.96
2016,1,23,11,0,21.0,183.0,4.4,9.0,193.0,191.71,157.78
2016,1,23,11,15,178.5,197.0,4.4,9.0,287.5,306.63,255.34
2016,1,23,11,30,336.0,211.0,4.4,9.0,382.0,427.26,355.63
2016,1,23,11,45,168.0,129.0,4.4,9.0,214.5,243.2,203.34
2016,1,23,12,0,0.0,47.0,4.4,9.0,47.0,45.42,33.35
2016,1,23,12,15,411.5,74.5,4.4,9.0,291.5,361.5,307.99
2016,1,23,12,30,823.0,102.0,4.4,9.0,536.0,673.26,560.98
2016,1,23,12,45,504.5,170.0,4.4,9.0,435.5,537.37,447.45
2016,1,23,13,0,186.0,238.0,4.4,9.0,335.0,383.44,317.92
2016,1,23,13,15,202.0,231.0,4.4,9.0,334.0,388.27,323.03
2016,1,23,13,30,218.0,224.0,4.4,9.0,333.0,392.36,327.04
2016,1,23,13,45,294.5,203.0,4.4,9.0,344.0,428.22,358.17
2016,1,23,14,0,371.0,182.0,4.4,9.0,355.0,454.02,380.93
2016,1,23,14,15,185.5,105.0,4.35,9.0,191.5,240.67,203.39
2016,1,23,14,30,0.0,28.0,4.3,9.0,28.0,27.03,17.78
2016,1,23,14,45,357.0,55.5,4.25,9.0,186.5,296.11,254.4
2016,1,23,15,0,714.0,83.0,4.2,9.0,345.0,534.35,451.38
2016,1,23,15,15,680.5,79.0,4.1,8.5,307.5,492.39,415.69
2016,1,23,15,30,647.0,75.0,4.0,8.0,270.0,450.12,380.17
2016,1,23,15,45,613.0,67.5,3.95,8.0,230.5,403.7,339.71
2016,1,23,16,0,579.0,60.0,3.9,8.0,191.0,357.79,298.54
2016,1,23,16,15,504.0,53.0,3.8,8.0,149.5,295.55,242.78
2016,1,23,16,30,429.0,46.0,3.7,8.0,108.0,237.73,189.88
2016,1,23,16,45,313.0,35.0,3.6,8.0,71.5,166.72,124.95
2016,1,23,17,0,197.0,24.0,3.5,8.0,35.0,99.25,37.31
2016,1,23,17,15,98.5,12.0,3.45,8.0,17.5,37.74,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,90.5,16.5,1.85,7.0,24.5,12.84,0.0
2016,1,24,8,0,181.0,33.0,1.8,7.0,49.0,31.92,17.02
2016,1,24,8,15,236.0,47.5,1.75,7.0,81.5,61.08,37.34
2016,1,24,8,30,291.0,62.0,1.7,7.0,114.0,95.9,64.01
2016,1,24,8,45,336.5,74.0,1.65,7.5,149.0,132.09,94.04
2016,1,24,9,0,382.0,86.0,1.6,8.0,184.0,172.49,128.8
2016,1,24,9,15,401.5,98.5,1.55,8.5,216.5,210.12,162.46
2016,1,24,9,30,421.0,111.0,1.5,9.0,249.0,248.98,196.82
2016,1,24,9,45,437.5,122.0,1.5,9.5,279.5,286.3,229.41
2016,1,24,10,0,454.0,133.0,1.5,10.0,310.0,324.18,261.74
2016,1,24,10,15,466.5,140.5,1.5,10.0,335.0,357.11,289.95
2016,1,24,10,30,479.0,148.0,1.5,10.0,360.0,389.86,317.47
2016,1,24,10,45,549.0,138.5,1.5,10.5,394.0,434.68,353.77
2016,1,24,11,0,619.0,129.0,1.5,11.0,428.0,484.74,393.48
2016,1,24,11,15,755.0,100.0,1.5,11.0,477.0,552.42,447.56
2016,1,24,11,30,891.0,71.0,1.5,11.0,526.0,620.76,501.28
2016,1,24,11,45,896.0,71.5,1.55,11.0,536.5,644.74,519.98
2016,1,24,12,0,901.0,72.0,1.6,11.0,547.0,665.95,536.78
2016,1,24,12,15,901.5,72.0,1.7,11.0,549.5,680.72,548.89
2016,1,24,12,30,902.0,72.0,1.8,11.0,552.0,692.37,558.13
2016,1,24,12,45,895.5,73.0,1.95,11.0,546.0,697.19,562.81
2016,1,24,13,0,889.0,74.0,2.1,11.0,540.0,698.76,565.21
2016,1,24,13,15,883.0,73.5,2.15,10.5,527.0,695.75,564.68
2016,1,24,13,30,877.0,73.0,2.2,10.0,514.0,689.59,561.92
2016,1,24,13,45,505.0,141.5,2.25,10.0,393.5,511.36,421.27
2016,1,24,14,0,133.0,210.0,2.3,10.0,273.0,319.8,262.95
2016,1,24,14,15,134.5,198.0,2.2,10.0,258.5,306.99,253.7
2016,1,24,14,30,136.0,186.0,2.1,10.0,244.0,293.68,243.19
2016,1,24,14,45,84.5,165.5,2.05,10.0,200.5,229.49,189.91
2016,1,24,15,0,33.0,145.0,2.0,10.0,157.0,174.6,143.65
2016,1,24,15,15,29.0,130.5,1.85,9.5,140.5,156.46,128.86
2016,1,24,15,30,25.0,116.0,1.7,9.0,124.0,138.5,113.9
2016,1,24,15,45,20.0,100.0,1.6,9.0,106.0,113.27,92.31
2016,1,24,16,0,15.0,84.0,1.5,9.0,88.0,93.97,75.55
2016,1,24,16,15,7.5,67.5,1.45,8.5,69.5,73.25,57.46
2016,1,24,16,30,0.0,51.0,1.4,8.0,51.0,52.94,39.58
2016,1,24,16,45,0.0,34.0,1.35,8.0,34.0,34.89,23.21
2016,1,24,17,0,0.0,17.0,1.3,8.0,17.0,16.41,3.28
2016,1,24,17,15,0.0,8.5,1.3,8.0,8.5,8.36,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.0,1.6,9.0,13.0,12.54,0.0
2016,1,25,8,0,0.0,26.0,1.7,9.0,26.0,25.0,14.42
2016,1,25,8,15,0.0,43.0,1.75,9.0,43.0,41.03,29.15
2016,1,25,8,30,0.0,60.0,1.8,9.0,60.0,57.34,43.68
2016,1,25,8,45,4.5,77.0,1.85,9.0,78.0,74.64,58.73
2016,1,25,9,0,9.0,94.0,1.9,9.0,96.0,92.52,74.15
2016,1,25,9,15,13.5,109.0,1.9,9.0,113.5,109.02,88.24
2016,1,25,9,30,18.0,124.0,1.9,9.0,131.0,125.99,102.62
2016,1,25,9,45,18.5,136.0,1.9,9.5,143.0,138.99,113.36
2016,1,25,10,0,19.0,148.0,1.9,10.0,155.0,152.04,123.99
2016,1,25,10,15,80.0,172.5,1.9,10.0,207.0,207.34,169.86
2016,1,25,10,30,141.0,197.0,1.9,10.0,259.0,268.93,220.49
2016,1,25,10,45,97.0,201.0,1.9,10.0,245.0,252.39,206.64
2016,1,25,11,0,53.0,205.0,1.9,10.0,231.0,235.82,192.62
2016,1,25,11,15,141.0,218.0,1.9,10.0,290.0,307.52,252.07
2016,1,25,11,30,229.0,231.0,1.9,10.0,349.0,379.65,310.72
2016,1,25,11,45,211.5,237.5,1.9,10.0,348.0,381.89,311.93
2016,1,25,12,0,194.0,244.0,1.9,10.0,347.0,382.83,312.42
2016,1,25,12,15,220.0,242.5,1.85,10.0,360.0,402.82,328.76
2016,1,25,12,30,246.0,241.0,1.8,10.0,373.0,422.78,344.9
2016,1,25,12,45,242.0,239.0,1.75,10.0,368.0,421.29,343.64
2016,1,25,13,0,238.0,237.0,1.7,10.0,363.0,418.92,341.83
2016,1,25,13,15,200.0,234.0,1.6,10.0,338.0,391.08,319.19
2016,1,25,13,30,162.0,231.0,1.5,10.0,313.0,362.64,296.09
2016,1,25,13,45,198.0,219.0,1.45,10.0,315.5,374.26,306.55
2016,1,25,14,0,234.0,207.0,1.4,10.0,318.0,384.58,315.66
2016,1,25,14,15,158.5,195.5,1.3,10.0,269.0,320.11,262.94
2016,1,25,14,30,83.0,184.0,1.2,10.0,220.0,249.87,205.18
2016,1,25,14,45,99.0,171.5,1.15,10.0,211.0,245.68,202.69
2016,1,25,15,0,115.0,159.0,1.1,10.0,202.0,247.71,204.76
2016,1,25,15,15,108.0,143.5,1.0,10.0,180.5,224.44,185.51
2016,1,25,15,30,101.0,128.0,0.9,10.0,159.0,201.23,166.17
2016,1,25,15,45,92.5,110.5,0.8,10.0,136.0,174.87,143.89
2016,1,25,16,0,84.0,93.0,0.7,10.0,113.0,148.77,121.43
2016,1,25,16,15,70.0,74.5,0.6,10.0,89.0,119.21,95.67
2016,1,25,16,30,56.0,56.0,0.5,10.0,65.0,90.28,70.17
2016,1,25,16,45,28.0,39.0,0.4,10.0,43.5,54.14,38.57
2016,1,25,17,0,0.0,22.0,0.3,10.0,22.0,22.2,7.79
2016,1,25,17,15,0.0,11.0,0.35,10.0,11.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,98.0,16.0,0.65,8.5,25.5,12.36,0.0
2016,1,26,8,0,196.0,32.0,0.7,9.0,51.0,31.92,16.71
2016,1,26,8,15,243.5,47.0,0.75,9.0,83.0,61.83,37.37
2016,1,26,8,30,291.0,62.0,0.8,9.0,115.0,96.68,64.21
2016,1,26,8,45,319.0,76.0,0.9,9.5,148.0,131.77,93.8
2016,1,26,9,0,347.0,90.0,1.0,10.0,181.0,169.38,126.44
2016,1,26,9,15,367.0,102.5,1.0,10.5,212.5,205.63,158.33
2016,1,26,9,30,387.0,115.0,1.0,11.0,244.0,243.23,191.01
2016,1,26,9,45,293.0,141.5,1.05,11.5,245.5,251.44,200.87
2016,1,26,10,0,199.0,168.0,1.1,12.0,247.0,250.57,201.88
2016,1,26,10,15,114.5,172.0,1.1,12.0,218.5,225.25,182.2
2016,1,26,10,30,30.0,176.0,1.1,12.0,190.0,189.96,153.36
2016,1,26,10,45,35.0,188.0,1.15,12.0,205.0,206.47,166.89
2016,1,26,11,0,40.0,200.0,1.2,12.0,220.0,223.36,180.47
2016,1,26,11,15,87.5,218.5,1.2,12.0,263.5,272.37,220.36
2016,1,26,11,30,135.0,237.0,1.2,12.0,307.0,329.01,265.65
2016,1,26,11,45,112.0,239.0,1.2,12.0,298.0,315.43,254.26
2016,1,26,12,0,89.0,241.0,1.2,12.0,289.0,305.57,246.1
2016,1,26,12,15,99.0,244.0,1.15,12.0,297.5,317.84,255.97
2016,1,26,12,30,109.0,247.0,1.1,12.0,306.0,330.18,265.75
2016,1,26,12,45,133.5,246.0,1.1,12.0,317.5,354.87,285.62
2016,1,26,13,0,158.0,245.0,1.1,12.0,329.0,372.92,300.25
2016,1,26,13,15,121.5,236.0,1.0,12.0,300.0,339.2,272.98
2016,1,26,13,30,85.0,227.0,0.9,12.0,271.0,297.57,239.69
2016,1,26,13,45,70.5,214.5,0.8,12.5,250.0,274.39,220.92
2016,1,26,14,0,56.0,202.0,0.7,13.0,229.0,251.17,201.97
2016,1,26,14,15,101.5,196.0,0.65,12.5,241.5,275.53,223.15
2016,1,26,14,30,147.0,190.0,0.6,12.0,254.0,305.88,248.49
2016,1,26,14,45,73.5,154.5,0.55,12.0,186.5,209.62,170.25
2016,1,26,15,0,0.0,119.0,0.5,12.0,119.0,119.11,95.11
2016,1,26,15,15,0.0,106.5,0.45,11.5,106.5,106.55,85.26
2016,1,26,15,30,0.0,94.0,0.4,11.0,94.0,94.01,74.99
2016,1,26,15,45,0.0,80.0,0.35,11.0,80.0,79.81,63.0
2016,1,26,16,0,0.0,66.0,0.3,11.0,66.0,65.58,50.81
2016,1,26,16,15,0.0,52.5,0.25,10.5,52.5,51.86,38.97
2016,1,26,16,30,0.0,39.0,0.2,10.0,39.0,38.05,26.88
2016,1,26,16,45,0.0,26.0,0.2,10.0,26.0,25.1,15.28
2016,1,26,17,0,0.0,13.0,0.2,10.0,13.0,12.54,2.6
2016,1,26,17,15,0.0,6.5,0.2,10.0,6.5,6.39,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,113.5,17.0,2.05,7.5,28.5,13.15,0.0
2016,1,27,8,0,227.0,34.0,2.0,8.0,57.0,34.83,18.51
2016,1,27,8,15,286.5,48.0,1.9,8.0,91.5,66.57,39.81
2016,1,27,8,30,346.0,62.0,1.8,8.0,126.0,104.44,68.71
2016,1,27,8,45,389.5,73.0,1.75,8.5,162.5,142.41,100.47
2016,1,27,9,0,433.0,84.0,1.7,9.0,199.0,184.32,136.81
2016,1,27,9,15,468.0,91.0,1.65,9.5,233.5,223.58,171.63
2016,1,27,9,30,503.0,98.0,1.6,10.0,268.0,265.35,208.36
2016,1,27,9,45,659.0,82.0,1.6,10.5,329.5,332.96,264.03
2016,1,27,10,0,815.0,66.0,1.6,11.0,391.0,410.81,327.78
2016,1,27,10,15,832.5,68.0,1.55,11.0,422.0,454.45,365.04
2016,1,27,10,30,850.0,70.0,1.5,11.0,453.0,497.3,400.82
2016,1,27,10,45,864.0,70.5,1.45,11.5,478.0,534.36,430.45
2016,1,27,11,0,878.0,71.0,1.4,12.0,503.0,570.81,458.69
2016,1,27,11,15,886.0,72.0,1.3,12.0,521.0,602.46,483.0
2016,1,27,11,30,894.0,73.0,1.2,12.0,539.0,631.76,504.89
2016,1,27,11,45,898.5,73.5,1.15,12.5,549.5,655.77,521.84
2016,1,27,12,0,903.0,74.0,1.1,13.0,560.0,676.97,536.36
2016,1,27,12,15,904.5,74.0,1.05,13.0,563.0,692.65,547.08
2016,1,27,12,30,906.0,74.0,1.0,13.0,566.0,705.23,555.34
2016,1,27,12,45,907.0,72.5,0.95,13.0,561.5,712.58,559.95
2016,1,27,13,0,908.0,71.0,0.9,13.0,557.0,716.68,562.4
2016,1,27,13,15,753.5,109.0,0.85,13.0,506.0,659.41,520.31
2016,1,27,13,30,599.0,147.0,0.8,13.0,455.0,592.79,469.68
2016,1,27,13,45,638.5,129.5,0.75,13.0,446.5,598.71,475.52
2016,1,27,14,0,678.0,112.0,0.7,13.0,438.0,601.12,477.88
2016,1,27,14,15,768.0,88.5,0.65,13.0,438.5,624.02,495.76
2016,1,27,14,30,858.0,65.0,0.6,13.0,439.0,639.6,507.7
2016,1,27,14,45,840.5,62.5,0.55,13.0,406.5,609.27,484.56
2016,1,27,15,0,823.0,60.0,0.5,13.0,374.0,580.82,462.83
2016,1,27,15,15,797.0,57.5,0.45,12.5,336.0,541.62,433.39
2016,1,27,15,30,771.0,55.0,0.4,12.0,298.0,501.36,402.34
2016,1,27,15,45,731.5,51.5,0.4,12.0,256.5,452.17,363.12
2016,1,27,16,0,692.0,48.0,0.4,12.0,215.0,403.52,322.95
2016,1,27,16,15,631.5,43.0,0.4,11.5,172.0,344.73,273.9
2016,1,27,16,30,571.0,38.0,0.4,11.0,129.0,288.98,225.52
2016,1,27,16,45,467.0,30.0,0.45,11.0,89.0,217.91,163.34
2016,1,27,17,0,363.0,22.0,0.5,11.0,49.0,152.61,91.5
2016,1,27,17,15,181.5,11.0,0.55,11.0,24.5,60.7,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,14.5,1.15,9.0,14.5,13.99,0.17
2016,1,28,8,0,0.0,29.0,1.2,9.0,29.0,27.78,17.08
2016,1,28,8,15,0.0,46.0,1.2,9.0,46.0,43.85,31.69
2016,1,28,8,30,0.0,63.0,1.2,9.0,63.0,60.17,46.21
2016,1,28,8,45,3.5,79.5,1.2,9.5,80.5,76.85,60.61
2016,1,28,9,0,7.0,96.0,1.2,10.0,98.0,93.99,75.18
2016,1,28,9,15,11.5,111.0,1.2,10.5,115.0,110.4,88.9
2016,1,28,9,30,16.0,126.0,1.2,11.0,132.0,127.3,102.84
2016,1,28,9,45,129.5,146.5,1.2,11.5,198.5,194.19,156.83
2016,1,28,10,0,243.0,167.0,1.2,12.0,265.0,271.04,218.64
2016,1,28,10,15,121.5,124.0,1.2,12.0,173.0,180.27,145.79
2016,1,28,10,30,0.0,81.0,1.2,12.0,81.0,78.34,60.94
2016,1,28,10,45,0.0,53.0,1.25,12.5,53.0,51.22,38.01
2016,1,28,11,0,0.0,25.0,1.3,13.0,25.0,24.14,14.95
2016,1,28,11,15,0.0,87.0,1.35,13.0,87.0,84.17,65.55
2016,1,28,11,30,0.0,149.0,1.4,13.0,149.0,145.79,116.35
2016,1,28,11,45,0.0,151.5,1.45,13.0,151.5,148.41,118.24
2016,1,28,12,0,0.0,154.0,1.5,13.0,154.0,151.06,120.35
2016,1,28,12,15,0.0,111.0,1.55,12.5,111.0,107.93,85.04
2016,1,28,12,30,0.0,68.0,1.6,12.0,68.0,65.75,50.06
2016,1,28,12,45,0.0,97.0,1.65,12.0,97.0,94.04,73.82
2016,1,28,13,0,0.0,126.0,1.7,12.0,126.0,123.2,98.05
2016,1,28,13,15,0.0,108.0,1.65,12.0,108.0,105.13,83.05
2016,1,28,13,30,0.0,90.0,1.6,12.0,90.0,87.15,68.15
2016,1,28,13,45,0.0,82.0,1.6,12.0,82.0,79.31,61.68
2016,1,28,14,0,0.0,74.0,1.6,12.0,74.0,71.55,55.25
2016,1,28,14,15,0.0,100.0,1.5,12.0,100.0,97.52,77.2
2016,1,28,14,30,0.0,126.0,1.4,12.0,126.0,124.84,100.13
2016,1,28,14,45,0.0,92.0,1.3,12.0,92.0,89.79,70.88
2016,1,28,15,0,0.0,58.0,1.2,12.0,58.0,56.04,42.47
2016,1,28,15,15,0.0,52.0,1.15,11.5,52.0,50.23,37.7
2016,1,28,15,30,0.0,46.0,1.1,11.0,46.0,44.43,32.84
2016,1,28,15,45,0.0,39.5,1.05,11.0,39.5,38.14,27.43
2016,1,28,16,0,0.0,33.0,1.0,11.0,33.0,31.85,21.96
2016,1,28,16,15,0.0,26.5,0.95,10.5,26.5,25.57,16.47
2016,1,28,16,30,0.0,20.0,0.9,10.0,20.0,19.29,10.91
2016,1,28,16,45,0.0,13.5,0.85,10.0,13.5,13.02,5.27
2016,1,28,17,0,0.0,7.0,0.8,10.0,7.0,6.74,0.0
2016,1,28,17,15,0.0,3.5,0.95,10.0,3.5,3.44,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.5,11.0,2.5,2.41,0.0
2016,1,29,8,0,0.0,5.0,2.6,11.0,5.0,4.82,0.0
2016,1,29,8,15,0.0,8.0,2.6,11.0,8.0,7.71,0.89
2016,1,29,8,30,0.0,11.0,2.6,11.0,11.0,10.6,3.47
2016,1,29,8,45,0.0,14.5,2.65,11.5,14.5,13.98,6.43
2016,1,29,9,0,0.0,18.0,2.7,12.0,18.0,17.36,9.37
2016,1,29,9,15,0.0,21.0,2.65,12.0,21.0,20.26,11.88
2016,1,29,9,30,0.0,24.0,2.6,12.0,24.0,23.16,14.37
2016,1,29,9,45,5.5,85.5,2.55,12.0,88.0,84.81,66.99
2016,1,29,10,0,11.0,147.0,2.5,12.0,152.0,147.69,119.62
2016,1,29,10,15,5.5,97.5,2.5,12.0,100.0,97.02,76.94
2016,1,29,10,30,0.0,48.0,2.5,12.0,48.0,46.37,34.01
2016,1,29,10,45,0.0,72.0,2.5,12.0,72.0,69.62,53.68
2016,1,29,11,0,0.0,96.0,2.5,12.0,96.0,93.02,73.26
2016,1,29,11,15,0.0,92.5,2.4,11.5,92.5,89.57,70.38
2016,1,29,11,30,0.0,89.0,2.3,11.0,89.0,86.12,67.54
2016,1,29,11,45,0.0,49.5,2.25,11.0,49.5,47.84,35.16
2016,1,29,12,0,0.0,10.0,2.2,11.0,10.0,9.66,2.61
2016,1,29,12,15,0.0,32.5,2.15,11.0,32.5,31.4,21.2
2016,1,29,12,30,0.0,55.0,2.1,11.0,55.0,53.17,39.68
2016,1,29,12,45,0.0,92.5,2.1,11.0,92.5,89.57,70.37
2016,1,29,13,0,0.0,130.0,2.1,11.0,130.0,127.22,101.79
2016,1,29,13,15,20.0,173.0,2.1,11.0,183.5,185.77,150.8
2016,1,29,13,30,40.0,216.0,2.1,11.0,237.0,253.64,206.57
2016,1,29,13,45,20.0,145.0,2.15,11.0,155.5,157.22,127.31
2016,1,29,14,0,0.0,74.0,2.2,11.0,74.0,71.56,55.38
2016,1,29,14,15,0.0,52.0,2.2,10.5,52.0,50.25,37.52
2016,1,29,14,30,0.0,30.0,2.2,10.0,30.0,28.97,19.39
2016,1,29,14,45,0.0,22.0,2.2,10.0,22.0,21.23,12.76
2016,1,29,15,0,0.0,14.0,2.2,10.0,14.0,13.51,6.09
2016,1,29,15,15,0.0,12.5,2.2,10.0,12.5,12.06,4.85
2016,1,29,15,30,0.0,11.0,2.2,10.0,11.0,10.61,3.6
2016,1,29,15,45,0.0,9.5,2.25,10.0,9.5,9.16,2.34
2016,1,29,16,0,0.0,8.0,2.3,10.0,8.0,7.71,1.06
2016,1,29,16,15,0.0,6.0,2.3,9.5,6.0,5.78,0.0
2016,1,29,16,30,0.0,4.0,2.3,9.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,2.3,9.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,2.3,9.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.3,8.5,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,90.0,18.5,2.5,7.0,28.0,14.25,2.35
2016,1,30,8,0,180.0,37.0,2.5,7.0,56.0,37.07,21.26
2016,1,30,8,15,215.5,53.5,2.5,7.0,87.5,66.92,43.01
2016,1,30,8,30,251.0,70.0,2.5,7.0,119.0,100.54,70.05
2016,1,30,8,45,278.5,85.0,2.55,7.5,151.5,134.56,99.2
2016,1,30,9,0,306.0,100.0,2.6,8.0,184.0,170.95,131.11
2016,1,30,9,15,322.5,113.5,2.65,8.0,214.5,205.09,161.91
2016,1,30,9,30,339.0,127.0,2.7,8.0,245.0,240.34,193.49
2016,1,30,9,45,590.5,95.5,2.75,8.5,326.5,324.84,262.29
2016,1,30,10,0,842.0,64.0,2.8,9.0,408.0,425.83,345.26
2016,1,30,10,15,587.0,125.5,2.8,9.0,374.0,405.65,332.38
2016,1,30,10,30,332.0,187.0,2.8,9.0,340.0,358.88,295.56
2016,1,30,10,45,298.0,203.5,2.85,9.5,346.5,370.76,305.29
2016,1,30,11,0,264.0,220.0,2.9,10.0,353.0,379.72,311.95
2016,1,30,11,15,290.5,224.0,2.95,10.0,375.0,409.06,336.09
2016,1,30,11,30,317.0,228.0,3.0,10.0,397.0,438.95,360.44
2016,1,30,11,45,618.5,150.5,3.05,10.0,488.0,569.07,468.21
2016,1,30,12,0,920.0,73.0,3.1,10.0,579.0,695.23,569.84
2016,1,30,12,15,750.5,121.0,3.1,10.0,535.5,652.34,534.15
2016,1,30,12,30,581.0,169.0,3.1,10.0,492.0,593.82,486.79
2016,1,30,12,45,742.0,124.0,3.1,10.0,532.0,668.03,547.62
2016,1,30,13,0,903.0,79.0,3.1,10.0,572.0,730.95,596.35
2016,1,30,13,15,551.0,160.0,3.1,10.0,459.0,575.75,473.32
2016,1,30,13,30,199.0,241.0,3.1,10.0,346.0,401.62,329.74
2016,1,30,13,45,287.0,218.5,3.15,10.0,363.5,446.1,368.45
2016,1,30,14,0,375.0,196.0,3.2,10.0,381.0,480.24,397.8
2016,1,30,14,15,613.5,134.0,3.15,9.5,417.5,580.36,482.1
2016,1,30,14,30,852.0,72.0,3.1,9.0,454.0,656.68,545.98
2016,1,30,14,45,645.5,103.0,3.1,9.0,380.5,545.86,455.92
2016,1,30,15,0,439.0,134.0,3.1,9.0,307.0,435.48,365.23
2016,1,30,15,15,422.0,123.5,3.05,8.5,276.5,402.78,339.41
2016,1,30,15,30,405.0,113.0,3.0,8.0,246.0,369.65,312.2
2016,1,30,15,45,389.0,99.5,2.95,8.0,213.0,333.35,281.17
2016,1,30,16,0,373.0,86.0,2.9,8.0,180.0,296.97,249.23
2016,1,30,16,15,338.0,72.5,2.8,7.5,145.5,252.05,209.58
2016,1,30,16,30,303.0,59.0,2.7,7.0,111.0,209.07,170.6
2016,1,30,16,45,251.5,44.0,2.6,6.5,78.5,160.36,126.1
2016,1,30,17,0,200.0,29.0,2.5,6.0,46.0,115.75,80.05
2016,1,30,17,15,100.0,14.5,2.5,6.0,23.0,42.65,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,110.5,5.0,3.35,4.0,7.0,0.0,0.0
2016,1,31,7,30,221.0,10.0,3.4,4.0,14.0,9.83,0.0
2016,1,31,7,45,382.5,18.5,3.5,4.5,50.5,15.13,3.78
2016,1,31,8,0,544.0,27.0,3.6,5.0,87.0,42.24,17.47
2016,1,31,8,15,624.5,32.5,3.65,5.5,132.0,85.0,42.04
2016,1,31,8,30,705.0,38.0,3.7,6.0,177.0,135.83,80.37
2016,1,31,8,45,754.5,41.5,3.8,6.5,222.5,187.16,125.09
2016,1,31,9,0,804.0,45.0,3.9,7.0,268.0,241.57,174.73
2016,1,31,9,15,835.0,48.0,3.95,7.0,310.5,293.64,224.02
2016,1,31,9,30,866.0,51.0,4.0,7.0,353.0,347.12,274.21
2016,1,31,9,45,881.5,55.0,4.1,7.5,390.5,396.77,320.16
2016,1,31,10,0,897.0,59.0,4.2,8.0,428.0,445.83,364.4
2016,1,31,10,15,912.0,60.5,4.3,8.0,460.5,491.18,405.23
2016,1,31,10,30,927.0,62.0,4.4,8.0,493.0,535.33,444.15
2016,1,31,10,45,935.5,63.5,4.5,8.0,518.0,574.53,478.29
2016,1,31,11,0,944.0,65.0,4.6,8.0,543.0,611.59,510.04
2016,1,31,11,15,950.0,66.0,4.75,8.0,561.5,644.28,537.97
2016,1,31,11,30,956.0,67.0,4.9,8.0,580.0,674.31,563.4
2016,1,31,11,45,957.0,68.5,5.05,8.0,590.5,698.81,584.15
2016,1,31,12,0,958.0,70.0,5.2,8.0,601.0,720.17,601.45
2016,1,31,12,15,959.0,70.0,5.3,8.0,603.5,736.6,614.47
2016,1,31,12,30,960.0,70.0,5.4,8.0,606.0,749.7,625.03
2016,1,31,12,45,948.0,74.0,5.55,8.0,599.5,754.74,629.66
2016,1,31,13,0,936.0,78.0,5.7,8.0,593.0,756.25,631.7
2016,1,31,13,15,930.5,77.0,5.75,8.0,580.0,753.29,629.98
2016,1,31,13,30,925.0,76.0,5.8,8.0,567.0,746.94,625.76
2016,1,31,13,45,913.5,76.0,5.9,8.0,546.0,734.22,616.81
2016,1,31,14,0,902.0,76.0,6.0,8.0,525.0,718.41,605.48
2016,1,31,14,15,889.0,74.5,6.0,7.5,497.5,696.89,590.38
2016,1,31,14,30,876.0,73.0,6.0,7.0,470.0,676.76,576.26
2016,1,31,14,45,857.0,71.0,6.05,7.0,436.0,645.45,551.0
2016,1,31,15,0,838.0,69.0,6.1,7.0,402.0,612.03,523.58
2016,1,31,15,15,811.5,66.0,6.1,7.0,363.0,571.15,489.29
2016,1,31,15,30,785.0,63.0,6.1,7.0,324.0,529.14,453.27
2016,1,31,15,45,748.0,59.0,6.15,7.0,281.0,479.59,410.05
2016,1,31,16,0,711.0,55.0,6.2,7.0,238.0,430.31,365.81
2016,1,31,16,15,650.5,49.5,6.15,6.5,193.0,369.21,310.83
2016,1,31,16,30,590.0,44.0,6.1,6.0,148.0,311.0,256.84
2016,1,31,16,45,493.0,36.0,6.1,6.0,105.0,243.92,194.13
2016,1,31,17,0,396.0,28.0,6.1,6.0,62.0,181.18,129.48
2016,1,31,17,15,198.0,14.0,6.05,6.0,31.0,81.07,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,100.0,5.5,3.95,3.5,7.5,0.0,0.0
2016,2,1,7,30,200.0,11.0,3.9,4.0,15.0,10.81,0.0
2016,2,1,7,45,360.5,20.5,3.9,4.5,51.5,17.07,5.79
2016,2,1,8,0,521.0,30.0,3.9,5.0,88.0,45.41,20.25
2016,2,1,8,15,602.5,36.0,3.8,5.5,133.0,87.67,45.09
2016,2,1,8,30,684.0,42.0,3.7,6.0,178.0,138.21,83.42
2016,2,1,8,45,727.5,47.0,3.65,6.5,223.0,188.18,127.25
2016,2,1,9,0,771.0,52.0,3.6,7.0,268.0,241.62,176.08
2016,2,1,9,15,803.0,55.0,3.5,7.0,310.5,292.79,224.19
2016,2,1,9,30,835.0,58.0,3.4,7.0,353.0,345.56,273.26
2016,2,1,9,45,844.0,64.0,3.35,7.5,388.5,393.81,317.5
2016,2,1,10,0,853.0,70.0,3.3,8.0,424.0,441.03,359.51
2016,2,1,10,15,869.0,72.0,3.25,8.0,456.5,486.12,399.23
2016,2,1,10,30,885.0,74.0,3.2,8.0,489.0,530.22,437.1
2016,2,1,10,45,897.5,75.0,3.2,8.5,514.5,568.81,469.03
2016,2,1,11,0,910.0,76.0,3.2,9.0,540.0,606.6,499.47
2016,2,1,11,15,917.0,77.0,3.2,9.0,558.5,639.07,525.99
2016,2,1,11,30,924.0,78.0,3.2,9.0,577.0,669.04,550.1
2016,2,1,11,45,732.0,131.0,3.2,9.0,531.0,626.42,514.98
2016,2,1,12,0,540.0,184.0,3.2,9.0,485.0,566.42,465.96
2016,2,1,12,15,740.0,130.5,3.25,9.0,545.0,660.17,543.12
2016,2,1,12,30,940.0,77.0,3.3,9.0,605.0,746.68,610.72
2016,2,1,12,45,696.0,143.5,3.35,9.5,533.0,661.46,542.34
2016,2,1,13,0,452.0,210.0,3.4,10.0,461.0,560.82,459.76
2016,2,1,13,15,554.5,173.5,3.45,9.5,474.5,596.75,492.15
2016,2,1,13,30,657.0,137.0,3.5,9.0,488.0,633.54,524.26
2016,2,1,13,45,782.5,105.0,3.55,9.0,508.0,681.37,563.87
2016,2,1,14,0,908.0,73.0,3.6,9.0,528.0,722.24,596.03
2016,2,1,14,15,895.5,71.5,3.55,8.5,500.5,700.93,581.11
2016,2,1,14,30,883.0,70.0,3.5,8.0,473.0,676.86,564.41
2016,2,1,14,45,867.5,67.0,3.5,8.0,439.5,646.49,541.22
2016,2,1,15,0,852.0,64.0,3.5,8.0,406.0,617.86,518.39
2016,2,1,15,15,827.5,61.5,3.4,7.5,367.5,578.31,486.96
2016,2,1,15,30,803.0,59.0,3.3,7.0,329.0,537.49,453.66
2016,2,1,15,45,769.5,55.0,3.25,7.0,286.0,489.13,412.54
2016,2,1,16,0,736.0,51.0,3.2,7.0,243.0,440.8,370.17
2016,2,1,16,15,680.0,46.0,3.15,6.5,198.0,381.28,317.8
2016,2,1,16,30,624.0,41.0,3.1,6.0,153.0,324.35,265.88
2016,2,1,16,45,530.0,34.0,3.05,6.0,110.0,253.91,201.27
2016,2,1,17,0,436.0,27.0,3.0,6.0,67.0,190.49,137.68
2016,2,1,17,15,218.0,13.5,3.0,5.5,33.5,87.39,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
