Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,44.0,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,88.0,13.0,2.1,7.0,15.0,12.78,0.0
2016,2,2,7,45,249.5,24.5,2.15,7.5,49.5,19.39,7.98
2016,2,2,8,0,411.0,36.0,2.2,8.0,84.0,46.5,23.2
2016,2,2,8,15,500.0,44.0,2.25,8.0,127.5,85.95,47.25
2016,2,2,8,30,589.0,52.0,2.3,8.0,171.0,134.54,83.88
2016,2,2,8,45,656.5,55.0,2.35,8.0,217.0,182.76,124.81
2016,2,2,9,0,724.0,58.0,2.4,8.0,263.0,237.77,173.59
2016,2,2,9,15,759.0,61.5,2.4,8.0,305.5,288.22,220.28
2016,2,2,9,30,794.0,65.0,2.4,8.0,348.0,340.67,268.27
2016,2,2,9,45,825.0,66.0,2.4,8.5,387.0,390.64,312.95
2016,2,2,10,0,856.0,67.0,2.4,9.0,426.0,441.47,357.17
2016,2,2,10,15,872.0,69.0,2.35,9.0,458.0,486.14,395.94
2016,2,2,10,30,888.0,71.0,2.3,9.0,490.0,530.12,433.1
2016,2,2,10,45,901.5,71.5,2.25,9.5,516.5,569.88,465.18
2016,2,2,11,0,915.0,72.0,2.2,10.0,543.0,607.92,494.99
2016,2,2,11,15,921.5,73.0,2.15,10.0,561.0,640.29,520.6
2016,2,2,11,30,928.0,74.0,2.1,10.0,579.0,670.11,543.75
2016,2,2,11,45,933.5,73.5,2.1,10.0,590.0,694.91,563.09
2016,2,2,12,0,939.0,73.0,2.1,10.0,601.0,716.79,579.09
2016,2,2,12,15,939.0,73.0,2.05,10.0,603.5,732.37,589.9
2016,2,2,12,30,939.0,73.0,2.0,10.0,606.0,744.64,598.39
2016,2,2,12,45,643.5,155.0,1.95,10.0,518.5,638.66,516.37
2016,2,2,13,0,348.0,237.0,1.9,10.0,431.0,509.96,413.28
2016,2,2,13,15,291.0,240.5,1.85,10.0,400.5,475.08,386.22
2016,2,2,13,30,234.0,244.0,1.8,10.0,370.0,431.46,351.51
2016,2,2,13,45,160.0,234.5,1.8,10.0,319.0,368.43,300.94
2016,2,2,14,0,86.0,225.0,1.8,10.0,268.0,298.13,243.74
2016,2,2,14,15,166.5,212.0,1.7,10.0,290.0,347.12,285.57
2016,2,2,14,30,247.0,199.0,1.6,10.0,312.0,393.32,323.85
2016,2,2,14,45,234.5,185.0,1.55,10.0,286.5,365.8,301.76
2016,2,2,15,0,222.0,171.0,1.5,10.0,261.0,337.96,279.63
2016,2,2,15,15,217.0,155.0,1.4,9.5,236.0,312.12,259.32
2016,2,2,15,30,212.0,139.0,1.3,9.0,211.0,285.81,238.19
2016,2,2,15,45,204.0,121.5,1.2,8.5,183.5,255.66,213.36
2016,2,2,16,0,196.0,104.0,1.1,8.0,156.0,225.38,187.79
2016,2,2,16,15,178.5,86.5,0.95,7.5,127.5,190.64,157.67
2016,2,2,16,30,161.0,69.0,0.8,7.0,99.0,156.73,127.55
2016,2,2,16,45,134.5,51.0,0.7,7.0,71.0,119.6,94.04
2016,2,2,17,0,108.0,33.0,0.6,7.0,43.0,84.04,60.27
2016,2,2,17,15,54.0,16.5,0.5,6.5,21.5,38.43,0.0
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.55,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,2,3,7,45,197.0,26.5,2.65,4.5,50.0,20.66,9.71
2016,2,3,8,0,394.0,37.0,2.7,5.0,84.0,47.59,24.56
2016,2,3,8,15,477.5,45.0,2.7,5.0,126.5,85.84,48.56
2016,2,3,8,30,561.0,53.0,2.7,5.0,169.0,132.68,84.6
2016,2,3,8,45,608.5,60.0,2.75,5.5,212.0,179.58,125.51
2016,2,3,9,0,656.0,67.0,2.8,6.0,255.0,230.58,171.52
2016,2,3,9,15,328.0,85.5,2.8,6.0,179.5,183.41,145.05
2016,2,3,9,30,0.0,104.0,2.8,6.0,104.0,100.57,82.11
2016,2,3,9,45,285.0,112.0,2.85,6.5,232.5,226.14,186.31
2016,2,3,10,0,570.0,120.0,2.9,7.0,361.0,373.36,307.64
2016,2,3,10,15,415.0,162.5,2.9,7.0,345.0,365.69,302.88
2016,2,3,10,30,260.0,205.0,2.9,7.0,329.0,343.66,285.14
2016,2,3,10,45,270.0,215.0,2.9,7.0,350.0,370.24,307.42
2016,2,3,11,0,280.0,225.0,2.9,7.0,371.0,396.82,329.26
2016,2,3,11,15,310.0,228.5,2.9,7.0,394.5,428.67,355.47
2016,2,3,11,30,340.0,232.0,2.9,7.0,418.0,461.21,382.02
2016,2,3,11,45,190.5,234.0,2.95,7.5,338.5,368.65,304.94
2016,2,3,12,0,41.0,236.0,3.0,8.0,259.0,268.45,220.1
2016,2,3,12,15,21.0,203.0,3.0,8.0,214.5,215.5,176.5
2016,2,3,12,30,1.0,170.0,3.0,8.0,170.0,168.06,136.75
2016,2,3,12,45,5.5,182.5,3.0,8.0,185.5,184.36,150.55
2016,2,3,13,0,10.0,195.0,3.0,8.0,201.0,200.93,164.46
2016,2,3,13,15,15.5,201.0,2.95,8.0,209.5,211.68,173.58
2016,2,3,13,30,21.0,207.0,2.9,8.0,218.0,222.58,182.86
2016,2,3,13,45,18.0,196.5,2.85,8.0,206.0,209.87,172.44
2016,2,3,14,0,15.0,186.0,2.8,8.0,194.0,197.16,162.06
2016,2,3,14,15,7.5,158.0,2.75,7.5,162.0,162.69,133.59
2016,2,3,14,30,0.0,130.0,2.7,7.0,130.0,128.56,105.05
2016,2,3,14,45,0.0,87.0,2.7,7.0,87.0,84.47,67.63
2016,2,3,15,0,0.0,44.0,2.7,7.0,44.0,42.5,31.49
2016,2,3,15,15,0.0,39.5,2.6,7.0,39.5,38.14,27.79
2016,2,3,15,30,0.0,35.0,2.5,7.0,35.0,33.79,24.04
2016,2,3,15,45,0.0,30.5,2.45,7.0,30.5,29.44,20.25
2016,2,3,16,0,0.0,26.0,2.4,7.0,26.0,25.09,16.43
2016,2,3,16,15,0.0,21.0,2.35,6.5,21.0,20.26,12.16
2016,2,3,16,30,0.0,16.0,2.3,6.0,16.0,15.43,7.85
2016,2,3,16,45,0.0,11.5,2.25,6.0,11.5,11.08,3.91
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,6.74,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,3.37,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,71.5,7.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,143.0,14.0,2.5,5.0,18.0,13.76,0.0
2016,2,4,7,45,278.0,25.5,2.5,5.5,53.0,20.0,9.73
2016,2,4,8,0,413.0,37.0,2.5,6.0,88.0,49.18,25.0
2016,2,4,8,15,494.5,45.0,2.45,6.0,131.0,88.5,49.84
2016,2,4,8,30,576.0,53.0,2.4,6.0,174.0,136.18,86.68
2016,2,4,8,45,629.0,58.5,2.4,6.5,218.0,183.67,127.83
2016,2,4,9,0,682.0,64.0,2.4,7.0,262.0,235.77,174.5
2016,2,4,9,15,717.0,68.0,2.35,7.0,303.5,285.89,220.75
2016,2,4,9,30,752.0,72.0,2.3,7.0,345.0,337.22,267.59
2016,2,4,9,45,700.5,86.5,2.3,7.5,361.5,366.5,296.13
2016,2,4,10,0,649.0,101.0,2.3,8.0,378.0,390.37,318.71
2016,2,4,10,15,637.5,113.0,2.25,8.5,402.0,425.05,348.41
2016,2,4,10,30,626.0,125.0,2.2,9.0,426.0,457.28,375.02
2016,2,4,10,45,747.5,103.5,2.2,9.5,481.0,525.75,430.4
2016,2,4,11,0,869.0,82.0,2.2,10.0,536.0,598.98,488.23
2016,2,4,11,15,876.5,83.0,2.1,10.5,554.5,631.19,512.16
2016,2,4,11,30,884.0,84.0,2.0,11.0,573.0,658.71,532.26
2016,2,4,11,45,886.5,85.5,1.9,11.5,583.5,682.92,549.27
2016,2,4,12,0,889.0,87.0,1.8,12.0,594.0,704.25,563.23
2016,2,4,12,15,729.0,134.0,1.7,12.0,551.0,663.62,530.44
2016,2,4,12,30,569.0,181.0,1.6,12.0,508.0,607.68,486.04
2016,2,4,12,45,564.5,181.0,1.5,12.0,503.0,611.06,488.69
2016,2,4,13,0,560.0,181.0,1.4,12.0,498.0,612.27,489.13
2016,2,4,13,15,545.5,181.5,1.3,12.0,485.0,604.63,482.85
2016,2,4,13,30,531.0,182.0,1.2,12.0,472.0,594.94,475.11
2016,2,4,13,45,445.5,195.5,1.15,12.0,433.0,546.57,437.55
2016,2,4,14,0,360.0,209.0,1.1,12.0,394.0,490.19,393.97
2016,2,4,14,15,321.0,203.5,1.0,12.0,362.5,453.73,365.87
2016,2,4,14,30,282.0,198.0,0.9,12.0,331.0,417.31,337.37
2016,2,4,14,45,148.5,175.5,0.85,12.0,245.0,291.2,236.88
2016,2,4,15,0,15.0,153.0,0.8,12.0,159.0,164.48,132.55
2016,2,4,15,15,12.0,139.5,0.75,11.5,144.0,148.81,120.52
2016,2,4,15,30,9.0,126.0,0.7,11.0,129.0,133.31,108.01
2016,2,4,15,45,344.0,92.5,0.65,11.0,187.0,306.61,254.39
2016,2,4,16,0,679.0,59.0,0.6,11.0,245.0,428.21,348.69
2016,2,4,16,15,623.5,53.5,0.55,10.5,201.0,372.75,300.82
2016,2,4,16,30,568.0,48.0,0.5,10.0,157.0,317.35,253.17
2016,2,4,16,45,477.0,40.0,0.45,10.0,114.0,248.52,193.31
2016,2,4,17,0,386.0,32.0,0.4,10.0,71.0,186.87,136.79
2016,2,4,17,15,193.0,16.0,0.4,9.5,35.5,86.81,28.05
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,2.2,6.0,12.0,11.8,0.0
2016,2,5,7,45,49.5,29.0,2.25,6.5,35.0,25.43,14.41
2016,2,5,8,0,99.0,46.0,2.3,7.0,58.0,44.86,29.6
2016,2,5,8,15,120.5,65.0,2.25,7.5,86.0,71.99,51.2
2016,2,5,8,30,142.0,84.0,2.2,8.0,114.0,100.58,75.0
2016,2,5,8,45,158.0,102.0,2.2,8.5,143.0,129.49,99.87
2016,2,5,9,0,174.0,120.0,2.2,9.0,172.0,160.02,126.28
2016,2,5,9,15,186.0,136.0,2.15,9.0,198.5,188.91,151.57
2016,2,5,9,30,198.0,152.0,2.1,9.0,225.0,218.75,177.43
2016,2,5,9,45,315.5,151.5,2.1,9.5,281.5,276.81,224.95
2016,2,5,10,0,433.0,151.0,2.1,10.0,338.0,345.59,281.22
2016,2,5,10,15,487.5,151.5,2.05,10.0,376.0,391.81,319.6
2016,2,5,10,30,542.0,152.0,2.0,10.0,414.0,440.99,359.94
2016,2,5,10,45,695.0,125.0,2.0,10.5,479.0,521.26,424.15
2016,2,5,11,0,848.0,98.0,2.0,11.0,544.0,606.28,490.61
2016,2,5,11,15,855.5,99.5,1.8,11.0,562.5,638.61,514.42
2016,2,5,11,30,863.0,101.0,1.6,11.0,581.0,668.64,536.1
2016,2,5,11,45,690.0,150.0,1.4,11.5,538.5,627.91,501.18
2016,2,5,12,0,517.0,199.0,1.2,12.0,496.0,573.46,456.24
2016,2,5,12,15,526.0,196.5,0.95,12.0,500.5,587.24,465.5
2016,2,5,12,30,535.0,194.0,0.7,12.0,505.0,599.3,472.25
2016,2,5,12,45,493.0,206.0,0.45,12.0,490.5,588.23,460.68
2016,2,5,13,0,451.0,218.0,0.2,12.0,476.0,574.75,447.58
2016,2,5,13,15,499.0,198.0,0.15,12.0,478.0,590.56,460.14
2016,2,5,13,30,547.0,178.0,0.1,12.0,480.0,604.04,470.63
2016,2,5,13,45,720.5,128.5,0.1,12.0,511.5,676.67,525.68
2016,2,5,14,0,894.0,79.0,0.1,12.0,543.0,732.05,564.79
2016,2,5,14,15,775.5,97.0,0.25,12.0,484.5,662.93,518.1
2016,2,5,14,30,657.0,115.0,0.4,12.0,426.0,593.03,469.39
2016,2,5,14,45,587.5,122.0,0.55,12.0,386.0,542.12,433.76
2016,2,5,15,0,518.0,129.0,0.7,12.0,346.0,489.2,395.08
2016,2,5,15,15,493.5,122.5,0.6,11.5,313.5,453.92,368.3
2016,2,5,15,30,469.0,116.0,0.5,11.0,281.0,418.43,340.56
2016,2,5,15,45,443.5,104.0,0.45,11.0,244.5,376.1,306.67
2016,2,5,16,0,418.0,92.0,0.4,11.0,208.0,334.2,272.25
2016,2,5,16,15,379.0,79.5,0.5,10.5,171.0,285.99,232.81
2016,2,5,16,30,340.0,67.0,0.6,10.0,134.0,239.96,193.61
2016,2,5,16,45,292.0,51.5,0.7,10.0,98.5,189.26,149.05
2016,2,5,17,0,244.0,36.0,0.8,10.0,63.0,142.25,105.71
2016,2,5,17,15,122.0,18.0,1.0,9.5,31.5,67.02,27.0
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,10.81,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,21.63,0.0
2016,2,6,7,45,241.5,28.0,1.4,8.5,59.0,22.06,12.06
2016,2,6,8,0,483.0,34.0,1.4,9.0,96.0,51.37,23.91
2016,2,6,8,15,559.0,40.5,1.3,9.5,140.5,94.26,51.11
2016,2,6,8,30,635.0,47.0,1.2,10.0,185.0,143.36,88.88
2016,2,6,8,45,681.5,51.5,1.15,10.5,229.0,191.75,130.61
2016,2,6,9,0,728.0,56.0,1.1,11.0,273.0,244.03,176.88
2016,2,6,9,15,759.0,59.5,0.95,11.0,314.5,294.06,221.95
2016,2,6,9,30,790.0,63.0,0.8,11.0,356.0,345.7,267.38
2016,2,6,9,45,815.0,64.5,0.65,11.5,393.5,394.19,308.43
2016,2,6,10,0,840.0,66.0,0.5,12.0,431.0,443.05,348.02
2016,2,6,10,15,686.5,111.0,0.5,12.5,423.5,450.47,355.5
2016,2,6,10,30,533.0,156.0,0.5,13.0,416.0,441.99,349.51
2016,2,6,10,45,550.0,159.5,0.5,13.5,439.5,475.72,375.58
2016,2,6,11,0,567.0,163.0,0.5,14.0,463.0,509.01,400.28
2016,2,6,11,15,736.0,117.5,0.5,14.0,521.5,587.32,460.22
2016,2,6,11,30,905.0,72.0,0.5,14.0,580.0,665.17,518.3
2016,2,6,11,45,781.5,112.5,0.5,14.0,557.0,650.2,505.29
2016,2,6,12,0,658.0,153.0,0.5,14.0,534.0,626.58,486.93
2016,2,6,12,15,462.5,209.0,0.45,14.0,477.5,557.51,433.73
2016,2,6,12,30,267.0,265.0,0.4,14.0,421.0,478.39,372.34
2016,2,6,12,45,380.5,236.5,0.35,14.5,456.5,533.88,415.42
2016,2,6,13,0,494.0,208.0,0.3,15.0,492.0,597.07,461.25
2016,2,6,13,15,507.0,198.5,0.25,15.0,485.0,598.71,461.72
2016,2,6,13,30,520.0,189.0,0.2,15.0,478.0,598.28,461.59
2016,2,6,13,45,693.0,132.0,0.15,15.0,503.0,663.18,510.73
2016,2,6,14,0,866.0,75.0,0.1,15.0,528.0,710.61,543.85
2016,2,6,14,15,853.0,73.5,0.15,15.0,501.0,689.28,529.74
2016,2,6,14,30,840.0,72.0,0.2,15.0,474.0,669.55,517.82
2016,2,6,14,45,822.5,70.0,0.3,15.0,441.0,639.51,499.09
2016,2,6,15,0,805.0,68.0,0.4,15.0,408.0,607.4,477.6
2016,2,6,15,15,780.0,65.0,0.5,14.5,370.0,567.67,450.61
2016,2,6,15,30,755.0,62.0,0.6,14.0,332.0,526.84,421.67
2016,2,6,15,45,719.0,58.5,0.7,14.0,290.0,478.53,384.93
2016,2,6,16,0,683.0,55.0,0.8,14.0,248.0,430.52,346.89
2016,2,6,16,15,629.5,50.5,0.95,13.5,204.0,373.65,301.0
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,322.18,257.24
2016,2,6,16,45,491.0,38.5,1.3,12.5,118.0,255.32,199.7
2016,2,6,17,0,406.0,31.0,1.5,12.0,76.0,195.19,145.27
2016,2,6,17,15,203.0,15.5,1.6,11.5,38.0,91.54,44.23
2016,2,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,142.5,7.0,0.8,10.0,13.0,6.88,0.0
2016,2,7,7,30,285.0,14.0,0.8,10.0,26.0,11.63,0.0
2016,2,7,7,45,416.0,22.5,0.8,10.5,64.5,18.12,9.1
2016,2,7,8,0,547.0,31.0,0.8,11.0,103.0,54.18,23.82
2016,2,7,8,15,619.0,36.5,0.75,11.5,148.5,97.87,51.08
2016,2,7,8,30,691.0,42.0,0.7,12.0,194.0,148.82,90.3
2016,2,7,8,45,735.5,45.5,0.7,12.5,239.0,198.89,133.33
2016,2,7,9,0,780.0,49.0,0.7,13.0,284.0,252.53,180.56
2016,2,7,9,15,810.0,51.5,0.7,13.0,326.5,304.45,227.1
2016,2,7,9,30,840.0,54.0,0.7,13.0,369.0,356.97,273.36
2016,2,7,9,45,858.5,57.0,0.7,13.5,406.5,406.43,315.65
2016,2,7,10,0,877.0,60.0,0.7,14.0,444.0,455.6,356.28
2016,2,7,10,15,891.5,61.5,0.65,14.0,476.5,500.69,392.83
2016,2,7,10,30,906.0,63.0,0.6,14.0,509.0,544.6,427.27
2016,2,7,10,45,916.5,64.0,0.55,14.5,534.5,584.29,456.69
2016,2,7,11,0,927.0,65.0,0.5,15.0,560.0,622.02,483.67
2016,2,7,11,15,933.5,65.5,0.5,15.0,578.5,654.53,507.69
2016,2,7,11,30,940.0,66.0,0.5,15.0,597.0,684.44,529.41
2016,2,7,11,45,944.0,66.5,0.5,15.5,608.5,709.89,545.6
2016,2,7,12,0,948.0,67.0,0.5,16.0,620.0,732.31,559.44
2016,2,7,12,15,949.0,67.0,0.5,16.0,623.0,748.9,570.34
2016,2,7,12,30,950.0,67.0,0.5,16.0,626.0,762.16,579.12
2016,2,7,12,45,950.0,66.0,0.5,16.5,621.0,770.15,583.39
2016,2,7,13,0,950.0,65.0,0.5,17.0,616.0,774.68,585.49
2016,2,7,13,15,945.5,64.5,0.5,17.0,603.5,772.98,584.65
2016,2,7,13,30,941.0,64.0,0.5,17.0,591.0,767.81,581.68
2016,2,7,13,45,934.5,63.0,0.5,17.0,571.0,757.2,575.17
2016,2,7,14,0,928.0,62.0,0.5,17.0,551.0,743.28,566.57
2016,2,7,14,15,917.0,61.0,0.5,16.5,524.0,722.99,554.7
2016,2,7,14,30,906.0,60.0,0.5,16.0,497.0,699.79,540.81
2016,2,7,14,45,891.0,58.0,0.5,16.0,463.5,669.98,521.16
2016,2,7,15,0,876.0,56.0,0.5,16.0,430.0,637.81,499.53
2016,2,7,15,15,854.0,54.0,0.5,15.5,391.5,599.19,472.46
2016,2,7,15,30,832.0,52.0,0.5,15.0,353.0,559.14,443.49
2016,2,7,15,45,800.0,49.5,0.5,15.0,310.0,511.8,407.19
2016,2,7,16,0,768.0,47.0,0.5,15.0,267.0,467.88,372.13
2016,2,7,16,15,720.5,43.0,0.5,14.5,221.5,411.17,326.52
2016,2,7,16,30,673.0,39.0,0.5,14.0,176.0,356.37,280.52
2016,2,7,16,45,592.5,33.5,0.5,13.5,131.5,288.98,223.05
2016,2,7,17,0,512.0,28.0,0.5,13.0,87.0,227.47,167.85
2016,2,7,17,15,363.0,19.0,0.5,12.5,51.0,144.47,78.56
2016,2,7,17,30,214.0,10.0,0.5,12.0,15.0,65.84,0.0
2016,2,7,17,45,107.0,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,8.0,2.65,9.5,13.5,7.86,0.0
2016,2,8,7,30,246.0,16.0,2.7,10.0,27.0,12.49,0.0
2016,2,8,7,45,382.5,26.0,2.75,10.5,66.5,19.74,10.63
2016,2,8,8,0,519.0,36.0,2.8,11.0,106.0,59.07,28.26
2016,2,8,8,15,594.5,42.0,2.7,11.5,152.0,102.25,55.77
2016,2,8,8,30,670.0,48.0,2.6,12.0,198.0,153.18,95.39
2016,2,8,8,45,716.0,52.5,2.55,12.5,244.0,203.67,139.25
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,257.96,187.61
2016,2,8,9,15,793.5,60.0,2.45,13.5,332.5,309.62,234.26
2016,2,8,9,30,825.0,63.0,2.4,14.0,375.0,362.89,281.4
2016,2,8,9,45,853.0,63.5,2.35,14.5,414.5,413.46,325.3
2016,2,8,10,0,881.0,64.0,2.3,15.0,454.0,464.25,368.09
2016,2,8,10,15,895.5,66.0,2.3,15.0,487.0,510.17,406.73
2016,2,8,10,30,910.0,68.0,2.3,15.0,520.0,554.91,443.42
2016,2,8,10,45,919.0,69.5,2.3,15.5,545.5,594.56,474.48
2016,2,8,11,0,928.0,71.0,2.3,16.0,571.0,632.14,503.13
2016,2,8,11,15,934.5,72.0,2.25,16.0,590.0,665.35,528.54
2016,2,8,11,30,941.0,73.0,2.2,16.0,609.0,695.94,551.51
2016,2,8,11,45,944.0,73.5,2.2,16.5,620.0,720.85,568.21
2016,2,8,12,0,947.0,74.0,2.2,17.0,631.0,742.68,582.37
2016,2,8,12,15,948.0,74.0,2.15,17.0,634.0,759.34,593.6
2016,2,8,12,30,949.0,74.0,2.1,17.0,637.0,772.67,602.54
2016,2,8,12,45,949.5,73.0,2.1,17.5,632.5,781.11,607.38
2016,2,8,13,0,950.0,72.0,2.1,18.0,628.0,786.08,609.92
2016,2,8,13,15,945.5,71.5,2.05,18.0,615.0,784.43,608.69
2016,2,8,13,30,941.0,71.0,2.0,18.0,602.0,779.31,605.21
2016,2,8,13,45,933.5,70.0,2.0,18.0,581.5,767.99,597.9
2016,2,8,14,0,926.0,69.0,2.0,18.0,561.0,753.39,588.41
2016,2,8,14,15,915.0,67.5,1.95,17.5,533.5,732.55,575.23
2016,2,8,14,30,904.0,66.0,1.9,17.0,506.0,708.78,559.95
2016,2,8,14,45,888.5,64.0,1.9,17.0,472.5,678.66,539.25
2016,2,8,15,0,873.0,62.0,1.9,17.0,439.0,646.2,516.44
2016,2,8,15,15,851.0,60.0,1.85,16.5,399.5,607.61,488.12
2016,2,8,15,30,829.0,58.0,1.8,16.0,360.0,571.44,460.73
2016,2,8,15,45,796.5,55.0,1.75,16.0,316.5,522.97,422.29
2016,2,8,16,0,764.0,52.0,1.7,16.0,273.0,474.38,382.63
2016,2,8,16,15,715.0,47.5,1.7,15.0,227.0,416.24,335.56
2016,2,8,16,30,666.0,43.0,1.7,14.0,181.0,360.09,288.03
2016,2,8,16,45,585.0,37.0,1.7,13.5,135.5,291.79,228.65
2016,2,8,17,0,504.0,31.0,1.7,13.0,90.0,229.28,171.95
2016,2,8,17,15,351.0,21.0,1.7,12.5,53.0,144.55,85.1
2016,2,8,17,30,198.0,11.0,1.7,12.0,16.0,63.2,0.0
2016,2,8,17,45,99.0,5.5,1.7,12.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,2.1,8.5,13.0,12.78,0.0
2016,2,9,7,30,0.0,26.0,2.2,9.0,26.0,23.33,0.0
2016,2,9,7,45,186.5,34.5,2.35,9.5,61.0,26.8,16.81
2016,2,9,8,0,373.0,43.0,2.5,10.0,96.0,57.53,31.24
2016,2,9,8,15,433.5,53.5,2.45,10.5,136.0,96.0,57.55
2016,2,9,8,30,494.0,64.0,2.4,11.0,176.0,140.72,93.01
2016,2,9,8,45,531.0,72.5,2.4,11.5,216.5,184.4,130.96
2016,2,9,9,0,568.0,81.0,2.4,12.0,257.0,231.28,172.49
2016,2,9,9,15,600.5,86.0,2.25,12.5,295.0,276.17,212.44
2016,2,9,9,30,633.0,91.0,2.1,13.0,333.0,323.17,253.46
2016,2,9,9,45,632.5,101.5,2.0,13.5,364.0,363.97,288.92
2016,2,9,10,0,632.0,112.0,1.9,14.0,395.0,403.42,322.05
2016,2,9,10,15,619.0,125.5,1.8,14.0,418.5,438.26,351.0
2016,2,9,10,30,606.0,139.0,1.7,14.0,442.0,470.55,376.99
2016,2,9,10,45,632.5,139.0,1.6,14.5,469.5,509.05,406.59
2016,2,9,11,0,659.0,139.0,1.5,15.0,497.0,547.47,435.26
2016,2,9,11,15,560.0,178.0,1.4,15.0,489.0,544.27,431.18
2016,2,9,11,30,461.0,217.0,1.3,15.0,481.0,536.36,423.3
2016,2,9,11,45,599.5,175.0,1.2,15.5,525.5,601.71,472.97
2016,2,9,12,0,738.0,133.0,1.1,16.0,570.0,668.25,521.57
2016,2,9,12,15,631.0,169.5,1.0,16.0,544.5,643.8,500.61
2016,2,9,12,30,524.0,206.0,0.9,16.0,519.0,611.55,474.85
2016,2,9,12,45,566.5,190.0,0.85,16.0,526.0,632.14,490.78
2016,2,9,13,0,609.0,174.0,0.8,16.0,533.0,653.94,506.76
2016,2,9,13,15,501.5,202.5,0.75,16.0,494.0,604.37,468.79
2016,2,9,13,30,394.0,231.0,0.7,16.0,455.0,548.24,426.5
2016,2,9,13,45,504.5,190.5,0.7,16.0,467.0,592.45,462.01
2016,2,9,14,0,615.0,150.0,0.7,16.0,479.0,628.1,489.96
2016,2,9,14,15,677.5,124.0,0.65,16.0,470.0,637.32,497.36
2016,2,9,14,30,740.0,98.0,0.6,16.0,461.0,641.11,501.06
2016,2,9,14,45,559.5,131.0,0.6,16.0,395.0,541.48,426.4
2016,2,9,15,0,379.0,164.0,0.6,16.0,329.0,436.69,346.94
2016,2,9,15,15,420.5,141.0,0.55,15.5,309.0,435.87,348.44
2016,2,9,15,30,462.0,118.0,0.5,15.0,289.0,422.81,339.37
2016,2,9,15,45,435.5,108.5,0.5,15.0,254.0,382.6,307.83
2016,2,9,16,0,409.0,99.0,0.5,15.0,219.0,342.93,276.08
2016,2,9,16,15,516.5,74.5,0.45,14.5,200.5,354.33,283.83
2016,2,9,16,30,624.0,50.0,0.4,14.0,182.0,354.17,279.79
2016,2,9,16,45,543.0,42.5,0.4,14.0,136.5,285.84,221.31
2016,2,9,17,0,462.0,35.0,0.4,14.0,91.0,223.65,166.5
2016,2,9,17,15,313.5,24.0,0.45,14.0,54.0,141.1,86.79
2016,2,9,17,30,165.0,13.0,0.5,14.0,17.0,56.9,0.0
2016,2,9,17,45,82.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,10.0,14.5,14.25,0.0
2016,2,10,7,30,0.0,29.0,1.1,10.0,29.0,25.7,0.0
2016,2,10,7,45,199.5,36.5,1.05,10.5,65.0,28.84,18.72
2016,2,10,8,0,399.0,44.0,1.0,11.0,101.0,60.92,32.86
2016,2,10,8,15,463.0,53.5,0.95,11.0,143.0,100.42,59.79
2016,2,10,8,30,527.0,63.0,0.9,11.0,185.0,146.54,96.31
2016,2,10,8,45,559.5,72.5,0.9,11.5,226.0,192.1,135.81
2016,2,10,9,0,592.0,82.0,0.9,12.0,267.0,240.35,178.22
2016,2,10,9,15,638.5,81.0,0.85,12.0,306.0,285.12,217.63
2016,2,10,9,30,685.0,80.0,0.8,12.0,345.0,333.16,259.26
2016,2,10,9,45,611.5,109.5,0.75,12.5,363.5,365.27,287.86
2016,2,10,10,0,538.0,139.0,0.7,13.0,382.0,387.92,307.26
2016,2,10,10,15,420.0,176.5,0.65,13.0,374.5,390.73,310.37
2016,2,10,10,30,302.0,214.0,0.6,13.0,367.0,380.31,302.13
2016,2,10,10,45,186.5,228.0,0.6,13.5,324.0,337.48,268.05
2016,2,10,11,0,71.0,242.0,0.6,14.0,281.0,285.5,225.92
2016,2,10,11,15,486.5,163.0,0.55,14.0,443.5,484.04,384.56
2016,2,10,11,30,902.0,84.0,0.5,14.0,606.0,688.68,536.07
2016,2,10,11,45,769.5,125.5,0.5,14.5,576.5,668.28,516.24
2016,2,10,12,0,637.0,167.0,0.5,15.0,547.0,635.71,490.66
2016,2,10,12,15,451.5,221.5,0.5,15.5,491.5,569.19,439.52
2016,2,10,12,30,266.0,276.0,0.5,16.0,436.0,492.81,380.38
2016,2,10,12,45,590.5,179.0,0.5,16.5,530.5,642.95,495.52
2016,2,10,13,0,915.0,82.0,0.5,17.0,625.0,778.19,589.19
2016,2,10,13,15,909.5,81.5,0.45,17.0,612.0,775.79,585.06
2016,2,10,13,30,904.0,81.0,0.4,17.0,599.0,770.03,580.86
2016,2,10,13,45,897.0,79.5,0.4,17.5,579.0,758.74,572.87
2016,2,10,14,0,890.0,78.0,0.4,18.0,559.0,744.26,562.91
2016,2,10,14,15,681.0,126.0,0.35,18.0,483.5,644.54,493.25
2016,2,10,14,30,472.0,174.0,0.3,18.0,408.0,537.13,414.5
2016,2,10,14,45,522.5,149.5,0.3,18.0,392.5,535.7,416.31
2016,2,10,15,0,573.0,125.0,0.3,18.0,377.0,533.17,415.71
2016,2,10,15,15,506.5,124.5,0.25,17.5,332.5,472.83,371.21
2016,2,10,15,30,440.0,124.0,0.2,17.0,288.0,418.0,330.36
2016,2,10,15,45,415.5,113.0,0.2,16.5,253.0,377.84,300.47
2016,2,10,16,0,391.0,102.0,0.2,16.0,218.0,338.11,269.77
2016,2,10,16,15,362.5,88.0,0.25,15.5,182.0,293.64,234.5
2016,2,10,16,30,334.0,74.0,0.3,15.0,146.0,250.49,198.94
2016,2,10,16,45,289.0,58.5,0.35,14.5,110.0,200.39,156.59
2016,2,10,17,0,244.0,43.0,0.4,14.0,74.0,153.73,115.78
2016,2,10,17,15,122.0,29.0,0.45,13.5,44.5,81.11,51.25
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,10.0,1.35,10.0,16.5,9.83,0.0
2016,2,11,7,30,250.0,20.0,1.3,10.0,33.0,15.87,0.0
2016,2,11,7,45,376.0,30.0,1.3,10.5,73.5,24.86,15.54
2016,2,11,8,0,502.0,40.0,1.3,11.0,114.0,64.24,31.94
2016,2,11,8,15,573.5,46.5,1.2,11.5,159.5,107.59,60.89
2016,2,11,8,30,645.0,53.0,1.1,12.0,205.0,159.47,101.88
2016,2,11,8,45,692.0,57.5,1.05,12.5,251.0,209.45,145.02
2016,2,11,9,0,739.0,62.0,1.0,13.0,297.0,263.38,192.31
2016,2,11,9,15,659.5,83.5,0.9,13.5,314.5,296.3,225.1
2016,2,11,9,30,580.0,105.0,0.8,14.0,332.0,321.36,249.56
2016,2,11,9,45,508.5,134.0,0.7,14.5,347.0,347.19,272.4
2016,2,11,10,0,437.0,163.0,0.6,15.0,362.0,367.13,288.84
2016,2,11,10,15,532.0,149.5,0.55,15.0,408.5,421.09,331.35
2016,2,11,10,30,627.0,136.0,0.5,15.0,455.0,482.88,378.76
2016,2,11,10,45,620.5,146.0,0.5,15.5,475.0,513.55,401.12
2016,2,11,11,0,614.0,156.0,0.5,16.0,495.0,542.02,421.54
2016,2,11,11,15,584.0,172.5,0.45,16.0,503.5,557.7,432.21
2016,2,11,11,30,554.0,189.0,0.4,16.0,512.0,572.29,441.79
2016,2,11,11,45,552.5,194.0,0.4,16.5,521.0,591.21,454.53
2016,2,11,12,0,551.0,199.0,0.4,17.0,530.0,608.19,465.63
2016,2,11,12,15,539.0,204.0,0.4,17.0,529.0,615.6,470.65
2016,2,11,12,30,527.0,209.0,0.4,17.0,528.0,620.71,474.14
2016,2,11,12,45,509.5,213.5,0.4,17.0,520.5,619.0,472.8
2016,2,11,13,0,492.0,218.0,0.4,17.0,513.0,615.12,470.02
2016,2,11,13,15,488.5,214.5,0.45,16.5,502.5,611.17,469.14
2016,2,11,13,30,485.0,211.0,0.5,16.0,492.0,605.29,466.88
2016,2,11,13,45,469.5,207.0,0.55,16.0,471.5,588.04,455.47
2016,2,11,14,0,454.0,203.0,0.6,16.0,451.0,569.17,442.91
2016,2,11,14,15,439.0,199.0,0.65,15.5,429.0,549.24,430.21
2016,2,11,14,30,424.0,195.0,0.7,15.0,407.0,528.05,416.36
2016,2,11,14,45,330.0,192.5,0.8,15.0,351.0,445.74,354.98
2016,2,11,15,0,236.0,190.0,0.9,15.0,295.0,374.61,300.55
2016,2,11,15,15,385.0,149.5,0.9,14.5,303.0,425.74,344.1
2016,2,11,15,30,534.0,109.0,0.9,14.0,311.0,459.06,372.03
2016,2,11,15,45,493.0,104.0,0.95,13.5,273.5,413.12,336.1
2016,2,11,16,0,452.0,99.0,1.0,13.0,236.0,368.6,300.82
2016,2,11,16,15,414.0,87.0,1.0,12.5,196.5,319.22,260.4
2016,2,11,16,30,376.0,75.0,1.0,12.0,157.0,271.84,220.26
2016,2,11,16,45,322.5,60.0,1.05,12.0,118.5,216.83,172.51
2016,2,11,17,0,269.0,45.0,1.1,12.0,80.0,166.0,127.2
2016,2,11,17,15,134.5,31.0,1.1,11.5,48.5,95.16,63.58
2016,2,11,17,30,0.0,17.0,1.1,11.0,17.0,16.71,0.0
2016,2,11,17,45,0.0,8.5,1.15,11.0,8.5,8.36,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,80.0,10.5,1.05,10.5,15.0,10.32,0.0
2016,2,12,7,30,160.0,21.0,1.0,11.0,30.0,16.4,1.78
2016,2,12,7,45,250.0,34.5,0.95,11.5,64.5,28.79,19.0
2016,2,12,8,0,340.0,48.0,0.9,12.0,99.0,62.54,35.52
2016,2,12,8,15,388.0,60.5,0.95,12.0,138.5,100.2,62.56
2016,2,12,8,30,436.0,73.0,1.0,12.0,178.0,142.8,97.01
2016,2,12,8,45,466.0,85.0,1.05,12.5,217.0,185.62,133.96
2016,2,12,9,0,496.0,97.0,1.1,13.0,256.0,231.02,173.51
2016,2,12,9,15,522.0,105.0,1.15,13.0,293.0,273.59,211.06
2016,2,12,9,30,548.0,113.0,1.2,13.0,330.0,319.15,250.52
2016,2,12,9,45,543.0,127.5,1.25,13.5,360.0,356.84,282.74
2016,2,12,10,0,538.0,142.0,1.3,14.0,390.0,394.4,313.81
