Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,15,539.0,153.0,1.35,14.0,416.0,429.9,343.0
2016,2,12,10,30,540.0,164.0,1.4,14.0,442.0,464.19,370.59
2016,2,12,10,45,544.5,171.5,1.5,14.5,463.5,495.63,395.03
2016,2,12,11,0,549.0,179.0,1.6,15.0,485.0,525.85,418.07
2016,2,12,11,15,605.0,167.5,1.7,15.0,514.5,570.33,453.06
2016,2,12,11,30,661.0,156.0,1.8,15.0,544.0,613.95,487.05
2016,2,12,11,45,653.5,162.0,1.9,15.0,552.0,632.17,500.98
2016,2,12,12,0,646.0,168.0,2.0,15.0,560.0,647.82,513.1
2016,2,12,12,15,602.5,183.5,2.1,15.0,550.5,644.51,510.52
2016,2,12,12,30,559.0,199.0,2.2,15.0,541.0,635.64,503.92
2016,2,12,12,45,553.5,199.0,2.3,15.0,535.5,638.27,506.68
2016,2,12,13,0,548.0,199.0,2.4,15.0,530.0,638.72,507.72
2016,2,12,13,15,526.5,202.5,2.45,15.0,515.0,628.73,500.46
2016,2,12,13,30,505.0,206.0,2.5,15.0,500.0,616.72,491.75
2016,2,12,13,45,499.0,200.5,2.55,15.0,483.0,604.74,483.53
2016,2,12,14,0,493.0,195.0,2.6,15.0,466.0,590.89,473.84
2016,2,12,14,15,655.0,143.0,2.6,14.5,485.0,649.33,522.78
2016,2,12,14,30,817.0,91.0,2.6,14.0,504.0,693.47,559.19
2016,2,12,14,45,803.0,88.0,2.65,14.0,471.5,664.68,538.57
2016,2,12,15,0,789.0,85.0,2.7,14.0,439.0,633.67,515.72
2016,2,12,15,15,621.5,105.0,2.65,13.5,369.0,531.44,435.85
2016,2,12,15,30,454.0,125.0,2.6,13.0,299.0,430.61,355.4
2016,2,12,15,45,427.0,115.5,2.55,13.0,264.0,390.04,322.68
2016,2,12,16,0,400.0,106.0,2.5,13.0,229.0,350.07,289.38
2016,2,12,16,15,369.5,92.0,2.45,12.5,191.5,304.03,250.82
2016,2,12,16,30,339.0,78.0,2.4,12.0,154.0,259.45,212.34
2016,2,12,16,45,385.5,59.0,2.4,12.0,126.0,242.72,194.76
2016,2,12,17,0,432.0,40.0,2.4,12.0,98.0,222.27,171.59
2016,2,12,17,15,295.0,28.5,2.4,12.0,60.5,144.94,99.8
2016,2,12,17,30,158.0,17.0,2.4,12.0,23.0,70.3,0.0
2016,2,12,17,45,79.0,8.5,2.4,12.0,11.5,26.5,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,190.0,10.0,2.45,7.5,21.5,9.83,0.0
2016,2,13,7,30,380.0,20.0,2.4,8.0,43.0,16.87,3.77
2016,2,13,7,45,498.5,27.5,2.35,8.5,87.0,27.47,13.52
2016,2,13,8,0,617.0,35.0,2.3,9.0,131.0,71.31,33.38
2016,2,13,8,15,681.0,40.0,2.15,9.5,179.0,118.88,66.19
2016,2,13,8,30,745.0,45.0,2.0,10.0,227.0,172.85,110.26
2016,2,13,8,45,786.5,48.0,1.95,10.5,274.0,225.73,157.36
2016,2,13,9,0,828.0,51.0,1.9,11.0,321.0,282.67,208.73
2016,2,13,9,15,854.5,53.5,1.8,11.5,364.5,335.97,257.01
2016,2,13,9,30,881.0,56.0,1.7,12.0,408.0,390.23,304.83
2016,2,13,9,45,902.5,56.5,1.65,12.5,447.0,440.97,348.59
2016,2,13,10,0,924.0,57.0,1.6,13.0,486.0,491.55,390.71
2016,2,13,10,15,936.0,58.0,1.65,13.5,518.5,537.36,428.22
2016,2,13,10,30,948.0,59.0,1.7,14.0,551.0,581.67,463.45
2016,2,13,10,45,955.5,60.5,1.8,14.5,577.0,622.13,495.08
2016,2,13,11,0,963.0,62.0,1.9,15.0,603.0,660.3,524.24
2016,2,13,11,15,968.0,62.5,1.95,15.0,621.5,693.29,549.69
2016,2,13,11,30,973.0,63.0,2.0,15.0,640.0,723.45,571.44
2016,2,13,11,45,973.0,65.0,2.05,15.0,650.5,748.81,589.42
2016,2,13,12,0,973.0,67.0,2.1,15.0,661.0,770.85,605.08
2016,2,13,12,15,973.0,67.5,2.2,15.0,664.0,787.85,617.63
2016,2,13,12,30,973.0,68.0,2.3,15.0,667.0,801.37,627.85
2016,2,13,12,45,955.5,74.5,2.45,15.0,659.0,804.92,631.48
2016,2,13,13,0,938.0,81.0,2.6,15.0,651.0,804.76,632.64
2016,2,13,13,15,932.5,80.5,2.9,15.0,637.5,802.33,633.23
2016,2,13,13,30,927.0,80.0,3.2,15.0,624.0,796.44,631.26
2016,2,13,13,45,915.5,79.5,3.5,15.0,602.0,782.66,623.45
2016,2,13,14,0,904.0,79.0,3.8,15.0,580.0,765.69,613.2
2016,2,13,14,15,892.5,77.5,3.9,14.5,552.5,744.55,600.06
2016,2,13,14,30,881.0,76.0,4.0,14.0,525.0,720.56,584.69
2016,2,13,14,45,859.5,75.5,4.15,14.0,489.5,692.45,565.13
2016,2,13,15,0,838.0,75.0,4.3,14.0,454.0,657.92,540.54
2016,2,13,15,15,670.5,96.5,4.2,13.5,383.0,555.56,459.35
2016,2,13,15,30,503.0,118.0,4.1,13.0,312.0,454.1,377.37
2016,2,13,15,45,475.5,109.0,4.1,12.5,275.5,412.03,343.76
2016,2,13,16,0,448.0,100.0,4.1,12.0,239.0,370.46,309.37
2016,2,13,16,15,537.5,76.5,4.05,11.5,217.0,374.25,311.56
2016,2,13,16,30,627.0,53.0,4.0,11.0,195.0,367.16,302.61
2016,2,13,16,45,548.0,46.0,4.0,11.0,149.0,298.84,241.53
2016,2,13,17,0,469.0,39.0,4.0,11.0,103.0,236.41,184.38
2016,2,13,17,15,234.5,32.5,3.9,10.5,64.5,130.1,91.98
2016,2,13,17,30,0.0,26.0,3.8,10.0,26.0,29.66,0.0
2016,2,13,17,45,0.0,13.0,3.75,10.0,13.0,12.78,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,9.5,6.0,5.9,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,11.57,1.63
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,22.68,13.12
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,33.8,23.1
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,46.28,34.07
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,58.74,44.87
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,71.27,55.54
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,83.85,66.07
2016,2,14,9,15,0.0,99.5,3.15,13.0,99.5,96.01,76.21
2016,2,14,9,30,0.0,112.0,3.1,13.0,112.0,108.23,86.29
2016,2,14,9,45,293.5,121.5,3.05,13.5,259.5,248.3,200.64
2016,2,14,10,0,587.0,131.0,3.0,14.0,407.0,411.71,331.83
2016,2,14,10,15,726.5,104.0,2.95,14.0,468.5,481.71,388.69
2016,2,14,10,30,866.0,77.0,2.9,14.0,530.0,558.88,450.96
2016,2,14,10,45,873.5,80.0,2.9,14.5,556.0,598.18,481.54
2016,2,14,11,0,881.0,83.0,2.9,15.0,582.0,635.44,509.97
2016,2,14,11,15,889.0,84.0,2.9,15.0,601.0,668.68,535.78
2016,2,14,11,30,897.0,85.0,2.9,15.0,620.0,699.52,559.08
2016,2,14,11,45,783.0,124.5,2.9,15.5,598.0,687.86,547.88
2016,2,14,12,0,669.0,164.0,2.9,16.0,576.0,665.0,528.16
2016,2,14,12,15,624.0,180.0,2.9,16.0,565.5,661.25,524.92
2016,2,14,12,30,579.0,196.0,2.9,16.0,555.0,651.49,517.06
2016,2,14,12,45,462.0,231.0,2.9,16.5,516.5,607.3,480.93
2016,2,14,13,0,345.0,266.0,2.9,17.0,478.0,552.99,437.21
2016,2,14,13,15,415.5,241.5,2.9,16.5,491.5,582.18,462.51
2016,2,14,13,30,486.0,217.0,2.9,16.0,505.0,617.86,491.91
2016,2,14,13,45,470.0,213.5,2.95,16.0,484.0,600.6,479.15
2016,2,14,14,0,454.0,210.0,3.0,16.0,463.0,581.72,465.44
2016,2,14,14,15,486.0,190.5,3.1,15.5,449.5,579.12,466.2
2016,2,14,14,30,518.0,171.0,3.2,15.0,436.0,573.47,464.45
2016,2,14,14,45,554.5,148.5,3.3,15.0,416.0,564.22,459.1
2016,2,14,15,0,591.0,126.0,3.4,15.0,396.0,554.78,453.27
2016,2,14,15,15,559.0,120.5,3.4,14.5,358.5,512.44,420.93
2016,2,14,15,30,527.0,115.0,3.4,14.0,321.0,467.09,385.72
2016,2,14,15,45,499.0,107.0,3.4,14.0,284.5,424.95,351.56
2016,2,14,16,0,471.0,99.0,3.4,14.0,248.0,383.29,316.94
2016,2,14,16,15,439.5,86.5,3.35,13.5,208.5,335.36,276.85
2016,2,14,16,30,408.0,74.0,3.3,13.0,169.0,288.82,236.67
2016,2,14,16,45,362.0,60.5,3.3,13.0,130.0,236.67,190.4
2016,2,14,17,0,316.0,47.0,3.3,13.0,91.0,188.0,146.12
2016,2,14,17,15,158.0,35.5,3.25,12.5,57.5,109.17,77.63
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,26.27,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,184.0,11.0,1.35,11.5,23.5,10.81,0.0
2016,2,15,7,30,368.0,22.0,1.3,12.0,47.0,18.55,7.03
2016,2,15,7,45,480.0,29.5,1.3,12.5,90.5,31.98,15.29
2016,2,15,8,0,592.0,37.0,1.3,13.0,134.0,75.11,36.04
2016,2,15,8,15,654.5,42.5,1.25,13.5,181.5,122.1,68.89
2016,2,15,8,30,717.0,48.0,1.2,14.0,229.0,175.37,112.05
2016,2,15,8,45,758.5,51.0,1.15,14.5,275.5,227.16,157.33
2016,2,15,9,0,800.0,54.0,1.1,15.0,322.0,282.21,205.83
2016,2,15,9,15,826.5,57.0,1.1,15.0,365.0,335.8,253.51
2016,2,15,9,30,853.0,60.0,1.1,15.0,408.0,389.54,300.29
2016,2,15,9,45,872.5,61.5,1.1,15.5,447.0,439.45,342.32
2016,2,15,10,0,892.0,63.0,1.1,16.0,486.0,489.11,382.74
2016,2,15,10,15,905.0,64.5,1.15,16.0,518.5,534.87,419.99
2016,2,15,10,30,918.0,66.0,1.2,16.0,551.0,579.28,455.28
2016,2,15,10,45,926.5,67.5,1.25,16.5,577.0,619.44,485.69
2016,2,15,11,0,935.0,69.0,1.3,17.0,603.0,657.45,513.77
2016,2,15,11,15,941.0,69.5,1.3,17.0,621.5,690.41,538.17
2016,2,15,11,30,947.0,70.0,1.3,17.0,640.0,720.68,558.97
2016,2,15,11,45,949.0,71.0,1.3,17.5,650.5,745.83,574.83
2016,2,15,12,0,951.0,72.0,1.3,18.0,661.0,767.82,588.47
2016,2,15,12,15,952.0,72.0,1.3,18.0,664.0,784.7,599.73
2016,2,15,12,30,953.0,72.0,1.3,18.0,667.0,798.2,608.79
2016,2,15,12,45,944.0,75.0,1.35,18.0,661.0,803.99,613.31
2016,2,15,13,0,935.0,78.0,1.4,18.0,655.0,806.22,615.6
2016,2,15,13,15,930.5,77.5,1.45,18.0,642.0,804.46,615.32
2016,2,15,13,30,926.0,77.0,1.5,18.0,629.0,799.26,612.83
2016,2,15,13,45,916.5,77.0,1.55,18.0,608.0,787.42,605.86
2016,2,15,14,0,907.0,77.0,1.6,18.0,587.0,772.37,596.78
2016,2,15,14,15,896.0,75.5,1.6,18.0,559.5,751.41,583.1
2016,2,15,14,30,885.0,74.0,1.6,18.0,532.0,727.56,567.42
2016,2,15,14,45,868.0,72.5,1.6,18.0,498.0,696.8,546.74
2016,2,15,15,0,851.0,71.0,1.6,18.0,464.0,668.07,527.41
2016,2,15,15,15,829.5,68.5,1.6,17.5,424.5,628.89,500.24
2016,2,15,15,30,808.0,66.0,1.6,17.0,385.0,588.22,470.74
2016,2,15,15,45,778.5,62.5,1.6,17.0,341.5,540.51,434.1
2016,2,15,16,0,749.0,59.0,1.6,17.0,298.0,492.5,396.1
2016,2,15,16,15,704.0,54.5,1.6,16.5,251.5,435.45,350.41
2016,2,15,16,30,659.0,50.0,1.6,16.0,205.0,380.09,304.26
2016,2,15,16,45,590.5,43.5,1.65,15.5,159.0,314.59,248.49
2016,2,15,17,0,522.0,37.0,1.7,15.0,113.0,253.79,194.73
2016,2,15,17,15,261.0,34.5,1.7,15.0,72.5,142.22,101.36
2016,2,15,17,30,0.0,32.0,1.7,15.0,32.0,38.32,1.8
2016,2,15,17,45,0.0,16.0,1.7,15.0,16.0,15.73,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,11.0,1.05,12.5,26.0,10.81,0.0
2016,2,16,7,30,419.0,22.0,1.0,13.0,52.0,18.31,7.64
2016,2,16,7,45,522.5,29.0,0.95,13.5,96.5,33.68,15.13
2016,2,16,8,0,626.0,36.0,0.9,14.0,141.0,78.47,37.04
2016,2,16,8,15,686.0,41.0,0.85,14.0,189.0,126.79,71.21
2016,2,16,8,30,746.0,46.0,0.8,14.0,237.0,181.06,115.56
2016,2,16,8,45,628.0,72.0,0.75,14.5,254.0,218.15,154.35
2016,2,16,9,0,510.0,98.0,0.7,15.0,271.0,242.41,181.24
2016,2,16,9,15,519.5,111.0,0.65,15.5,307.0,285.4,218.3
2016,2,16,9,30,529.0,124.0,0.6,16.0,343.0,328.53,254.24
2016,2,16,9,45,541.0,134.5,0.55,16.5,376.5,370.22,287.89
2016,2,16,10,0,553.0,145.0,0.5,17.0,410.0,411.89,320.36
2016,2,16,10,15,559.5,154.0,0.45,17.0,437.5,448.98,348.99
2016,2,16,10,30,566.0,163.0,0.4,17.0,465.0,485.22,376.18
2016,2,16,10,45,589.5,164.5,0.35,17.5,492.0,524.86,404.55
2016,2,16,11,0,613.0,166.0,0.3,18.0,519.0,562.6,430.77
2016,2,16,11,15,661.0,157.0,0.3,18.0,548.0,605.25,461.7
2016,2,16,11,30,709.0,148.0,0.3,18.0,577.0,648.18,492.29
2016,2,16,11,45,831.5,112.5,0.3,18.5,624.5,713.84,538.14
2016,2,16,12,0,954.0,77.0,0.3,19.0,672.0,779.08,579.7
2016,2,16,12,15,955.0,77.0,0.3,18.5,675.0,796.06,590.87
2016,2,16,12,30,956.0,77.0,0.3,18.0,678.0,809.64,600.65
2016,2,16,12,45,793.5,129.0,0.35,18.0,625.5,755.45,565.3
2016,2,16,13,0,631.0,181.0,0.4,18.0,573.0,694.38,523.73
2016,2,16,13,15,635.0,174.0,0.45,18.0,562.0,692.58,524.71
2016,2,16,13,30,639.0,167.0,0.5,18.0,551.0,688.21,523.09
2016,2,16,13,45,786.5,119.5,0.55,18.0,576.5,743.43,563.85
2016,2,16,14,0,934.0,72.0,0.6,18.0,602.0,790.37,596.53
2016,2,16,14,15,806.5,98.5,0.6,18.0,541.0,719.06,548.1
2016,2,16,14,30,679.0,125.0,0.6,18.0,480.0,646.52,498.45
2016,2,16,14,45,648.5,123.5,0.6,18.0,445.0,610.33,473.74
2016,2,16,15,0,618.0,122.0,0.6,18.0,410.0,573.08,447.37
2016,2,16,15,15,539.0,127.0,0.55,17.5,362.5,507.27,399.29
2016,2,16,15,30,460.0,132.0,0.5,17.0,315.0,448.36,355.36
2016,2,16,15,45,441.5,120.0,0.5,16.5,279.5,409.27,326.66
2016,2,16,16,0,423.0,108.0,0.5,16.0,244.0,370.11,296.73
2016,2,16,16,15,401.0,93.0,0.45,15.5,206.5,325.83,261.5
2016,2,16,16,30,379.0,78.0,0.4,15.0,169.0,282.2,225.57
2016,2,16,16,45,335.5,64.0,0.4,14.5,131.5,231.47,182.89
2016,2,16,17,0,292.0,50.0,0.4,14.0,94.0,184.02,141.66
2016,2,16,17,15,218.0,35.0,0.4,14.0,61.0,128.8,92.58
2016,2,16,17,30,144.0,20.0,0.4,14.0,28.0,73.23,17.87
2016,2,16,17,45,72.0,10.0,0.4,14.0,14.0,27.07,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,12.0,0.5,0.49,0.0
2016,2,17,7,30,0.0,1.0,3.3,12.0,1.0,0.96,0.0
2016,2,17,7,45,0.0,2.5,3.3,12.0,2.5,2.41,0.0
2016,2,17,8,0,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2016,2,17,8,15,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2016,2,17,8,30,0.0,8.0,3.5,12.0,8.0,7.71,1.01
2016,2,17,8,45,0.0,9.5,3.65,12.5,9.5,9.16,2.26
2016,2,17,9,0,0.0,11.0,3.8,13.0,11.0,10.61,3.48
2016,2,17,9,15,0.0,22.0,3.8,13.0,22.0,21.23,12.59
2016,2,17,9,30,0.0,33.0,3.8,13.0,33.0,31.86,21.64
2016,2,17,9,45,0.0,38.5,3.8,13.0,38.5,37.18,26.1
2016,2,17,10,0,0.0,44.0,3.8,13.0,44.0,42.51,30.54
2016,2,17,10,15,0.0,39.5,3.7,13.0,39.5,38.16,26.78
2016,2,17,10,30,0.0,35.0,3.6,13.0,35.0,33.81,23.05
2016,2,17,10,45,0.0,56.5,3.5,13.0,56.5,54.62,40.53
2016,2,17,11,0,0.0,78.0,3.4,13.0,78.0,75.45,57.89
2016,2,17,11,15,0.0,60.0,3.3,13.0,60.0,58.02,43.23
2016,2,17,11,30,0.0,42.0,3.2,13.0,42.0,40.6,28.59
2016,2,17,11,45,0.0,35.5,3.15,13.0,35.5,34.31,23.29
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,28.03,17.99
2016,2,17,12,15,0.0,57.5,3.15,13.0,57.5,55.61,41.12
2016,2,17,12,30,0.0,86.0,3.2,13.0,86.0,83.23,64.1
2016,2,17,12,45,0.0,89.5,3.25,13.0,89.5,86.62,66.91
2016,2,17,13,0,0.0,93.0,3.3,13.0,93.0,90.01,69.75
2016,2,17,13,15,0.0,63.0,3.35,12.5,63.0,60.93,45.67
2016,2,17,13,30,0.0,33.0,3.4,12.0,33.0,31.89,21.37
2016,2,17,13,45,0.0,32.0,3.5,12.0,32.0,30.92,20.59
2016,2,17,14,0,0.0,31.0,3.6,12.0,31.0,29.95,19.8
2016,2,17,14,15,0.0,27.0,3.6,11.5,27.0,26.08,16.6
2016,2,17,14,30,0.0,23.0,3.6,11.0,23.0,22.21,13.37
2016,2,17,14,45,25.5,109.5,3.6,11.0,122.0,128.75,104.55
2016,2,17,15,0,51.0,196.0,3.6,11.0,221.0,242.62,199.65
2016,2,17,15,15,58.5,182.0,3.55,11.0,208.0,232.13,191.33
2016,2,17,15,30,66.0,168.0,3.5,11.0,195.0,221.1,182.74
2016,2,17,15,45,60.0,150.5,3.45,11.0,172.5,197.28,163.05
2016,2,17,16,0,54.0,133.0,3.4,11.0,150.0,173.72,143.34
2016,2,17,16,15,46.5,113.5,3.4,10.5,126.5,147.22,121.07
2016,2,17,16,30,39.0,94.0,3.4,10.0,103.0,121.13,98.7
2016,2,17,16,45,29.0,74.0,3.45,10.0,80.0,93.71,74.65
2016,2,17,17,0,19.0,54.0,3.5,10.0,57.0,66.79,50.86
2016,2,17,17,15,9.5,35.5,3.55,9.5,37.0,39.92,27.01
2016,2,17,17,30,0.0,17.0,3.6,9.0,17.0,16.41,1.97
2016,2,17,17,45,0.0,8.5,3.7,9.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,36.5,18.5,3.8,8.0,21.5,18.18,0.0
2016,2,18,7,30,73.0,37.0,3.8,8.0,43.0,31.4,19.38
2016,2,18,7,45,186.5,54.0,3.85,8.5,83.5,50.12,33.34
2016,2,18,8,0,300.0,71.0,3.9,9.0,124.0,86.32,56.5
2016,2,18,8,15,374.5,82.5,3.9,9.0,169.0,125.85,85.98
2016,2,18,8,30,449.0,94.0,3.9,9.0,214.0,173.18,124.72
2016,2,18,8,45,506.0,101.5,3.9,9.5,259.5,220.01,165.22
2016,2,18,9,0,563.0,109.0,3.9,10.0,305.0,273.3,211.79
2016,2,18,9,15,281.5,92.5,3.85,10.0,190.5,188.78,150.65
2016,2,18,9,30,0.0,76.0,3.8,10.0,76.0,73.49,57.56
2016,2,18,9,45,21.5,138.0,3.8,10.0,148.5,143.95,117.14
2016,2,18,10,0,43.0,200.0,3.8,10.0,221.0,216.78,177.56
2016,2,18,10,15,72.0,223.0,3.75,10.0,261.5,257.55,210.99
2016,2,18,10,30,101.0,246.0,3.7,10.0,302.0,300.79,246.3
2016,2,18,10,45,50.5,183.0,3.7,10.5,211.0,211.37,172.24
2016,2,18,11,0,0.0,120.0,3.7,11.0,120.0,116.45,92.48
2016,2,18,11,15,7.5,170.0,3.65,11.0,175.0,170.89,137.73
2016,2,18,11,30,15.0,220.0,3.6,11.0,230.0,226.52,183.13
2016,2,18,11,45,15.0,224.5,3.55,11.0,234.0,231.73,187.09
2016,2,18,12,0,15.0,229.0,3.5,11.0,238.0,236.92,191.18
2016,2,18,12,15,7.5,130.0,3.45,11.0,134.5,132.16,105.34
2016,2,18,12,30,0.0,31.0,3.4,11.0,31.0,29.96,19.75
2016,2,18,12,45,0.0,67.0,3.4,11.0,67.0,64.81,49.18
2016,2,18,13,0,0.0,103.0,3.4,11.0,103.0,99.88,78.53
2016,2,18,13,15,0.0,86.5,3.3,10.5,86.5,83.71,65.16
2016,2,18,13,30,0.0,70.0,3.2,10.0,70.0,67.71,51.89
2016,2,18,13,45,1.0,120.5,3.15,10.0,121.0,118.23,94.43
2016,2,18,14,0,2.0,171.0,3.1,10.0,172.0,170.71,138.12
2016,2,18,14,15,1.0,97.5,3.05,10.0,98.0,95.31,75.36
2016,2,18,14,30,0.0,24.0,3.0,10.0,24.0,23.18,14.25
2016,2,18,14,45,18.5,107.5,2.95,10.0,116.0,121.69,98.7
2016,2,18,15,0,37.0,191.0,2.9,10.0,208.0,227.1,186.91
2016,2,18,15,15,18.5,130.5,2.8,9.5,139.0,141.86,115.92
2016,2,18,15,30,0.0,70.0,2.7,9.0,70.0,67.67,52.87
2016,2,18,15,45,0.0,62.5,2.65,9.0,62.5,60.4,46.8
2016,2,18,16,0,0.0,55.0,2.6,9.0,55.0,53.14,40.62
2016,2,18,16,15,0.0,46.5,2.55,9.0,46.5,44.91,33.52
2016,2,18,16,30,0.0,38.0,2.5,9.0,38.0,36.69,26.33
2016,2,18,16,45,0.0,29.5,2.45,9.0,29.5,28.47,19.05
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,20.26,11.72
2016,2,18,17,15,0.0,13.5,2.4,8.5,13.5,13.02,5.18
2016,2,18,17,30,0.0,6.0,2.4,8.0,6.0,5.78,0.0
2016,2,18,17,45,0.0,3.0,2.4,8.0,3.0,2.95,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,9.0,8.0,7.86,0.0
2016,2,19,7,30,0.0,16.0,4.6,9.0,16.0,15.44,6.93
2016,2,19,7,45,0.0,28.5,4.65,9.0,28.5,27.52,17.64
2016,2,19,8,0,0.0,41.0,4.7,9.0,41.0,39.61,28.47
2016,2,19,8,15,0.0,55.5,4.6,9.0,55.5,53.41,40.7
2016,2,19,8,30,0.0,70.0,4.5,9.0,70.0,67.3,52.86
2016,2,19,8,45,0.0,83.5,4.45,9.5,83.5,80.33,63.99
2016,2,19,9,0,0.0,97.0,4.4,10.0,97.0,93.42,74.98
2016,2,19,9,15,0.0,68.0,4.2,10.0,68.0,65.73,51.11
2016,2,19,9,30,0.0,39.0,4.0,10.0,39.0,37.66,26.9
2016,2,19,9,45,0.0,91.0,3.8,10.0,91.0,88.02,69.87
2016,2,19,10,0,0.0,143.0,3.6,10.0,143.0,138.59,112.26
2016,2,19,10,15,0.0,151.0,3.45,10.0,151.0,146.57,118.58
2016,2,19,10,30,0.0,159.0,3.3,10.0,159.0,154.58,124.97
2016,2,19,10,45,1.0,166.0,3.15,10.0,167.0,162.23,131.07
2016,2,19,11,0,2.0,173.0,3.0,10.0,175.0,169.98,137.25
2016,2,19,11,15,14.5,208.5,2.9,10.0,218.0,213.96,173.42
2016,2,19,11,30,27.0,244.0,2.8,10.0,261.0,259.08,210.03
2016,2,19,11,45,63.0,272.0,2.75,10.0,312.5,320.44,259.91
2016,2,19,12,0,99.0,300.0,2.7,10.0,364.0,378.93,306.78
2016,2,19,12,15,104.5,303.0,2.7,10.0,370.5,389.12,314.69
2016,2,19,12,30,110.0,306.0,2.7,10.0,377.0,399.19,322.76
2016,2,19,12,45,112.5,304.0,2.7,10.0,376.0,401.31,324.58
2016,2,19,13,0,115.0,302.0,2.7,10.0,375.0,403.1,326.24
2016,2,19,13,15,94.5,290.5,2.65,10.0,349.5,376.03,304.55
2016,2,19,13,30,74.0,279.0,2.6,10.0,324.0,348.57,282.56
2016,2,19,13,45,65.5,266.0,2.55,10.0,305.0,328.59,266.83
2016,2,19,14,0,57.0,253.0,2.5,10.0,286.0,308.47,250.9
2016,2,19,14,15,66.5,245.0,2.45,9.5,282.0,307.52,251.34
2016,2,19,14,30,76.0,237.0,2.4,9.0,278.0,306.16,251.39
2016,2,19,14,45,68.0,220.0,2.35,9.0,255.0,281.4,231.55
2016,2,19,15,0,60.0,203.0,2.3,9.0,232.0,256.74,211.74
2016,2,19,15,15,119.0,190.0,2.25,8.5,241.0,289.23,240.74
2016,2,19,15,30,178.0,177.0,2.2,8.0,250.0,310.08,259.7
2016,2,19,15,45,161.0,161.0,2.15,8.0,221.5,277.45,232.57
2016,2,19,16,0,144.0,145.0,2.1,8.0,193.0,245.61,205.91
2016,2,19,16,15,131.0,124.5,2.0,7.5,163.5,211.23,177.02
2016,2,19,16,30,118.0,104.0,1.9,7.0,134.0,177.47,147.99
2016,2,19,16,45,99.0,83.0,1.85,7.0,104.5,141.11,115.87
2016,2,19,17,0,80.0,62.0,1.8,7.0,75.0,105.95,84.37
2016,2,19,17,15,44.5,42.5,1.75,7.0,49.5,68.3,50.71
2016,2,19,17,30,9.0,23.0,1.7,7.0,24.0,27.57,11.25
2016,2,19,17,45,4.5,11.5,1.65,7.0,12.0,12.42,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,15.5,1.8,4.5,28.0,12.02,0.0
2016,2,20,7,30,280.0,31.0,1.8,5.0,56.0,24.54,15.06
2016,2,20,7,45,349.5,45.0,1.8,5.5,96.5,48.45,28.36
2016,2,20,8,0,419.0,59.0,1.8,6.0,137.0,88.97,54.3
2016,2,20,8,15,474.5,68.5,1.75,6.5,180.5,130.66,86.41
2016,2,20,8,30,530.0,78.0,1.7,7.0,224.0,178.15,126.53
2016,2,20,8,45,557.0,88.5,1.7,7.5,266.0,224.94,168.58
2016,2,20,9,0,584.0,99.0,1.7,8.0,308.0,273.88,212.49
2016,2,20,9,15,629.0,97.0,1.6,8.0,347.0,318.85,252.63
2016,2,20,9,30,674.0,95.0,1.5,8.0,386.0,367.0,294.79
2016,2,20,9,45,682.5,103.5,1.4,8.5,420.5,412.09,333.07
2016,2,20,10,0,691.0,112.0,1.3,9.0,455.0,456.5,369.38
2016,2,20,10,15,781.0,102.5,1.15,9.0,514.5,525.19,423.83
2016,2,20,10,30,871.0,93.0,1.0,9.0,574.0,598.61,479.92
2016,2,20,10,45,782.5,119.5,0.9,9.5,566.5,605.26,482.78
2016,2,20,11,0,694.0,146.0,0.8,10.0,559.0,603.48,479.31
2016,2,20,11,15,614.5,179.5,0.65,10.0,553.5,606.99,479.36
2016,2,20,11,30,535.0,213.0,0.5,10.0,548.0,602.27,472.86
2016,2,20,11,45,465.0,242.0,0.4,10.5,536.5,596.33,465.19
2016,2,20,12,0,395.0,271.0,0.3,11.0,525.0,580.26,450.24
2016,2,20,12,15,432.0,260.5,0.3,11.0,539.5,611.76,473.92
2016,2,20,12,30,469.0,250.0,0.3,11.0,554.0,636.96,492.47
2016,2,20,12,45,391.0,269.5,0.35,11.0,521.5,596.12,462.24
2016,2,20,13,0,313.0,289.0,0.4,11.0,489.0,559.98,435.6
2016,2,20,13,15,371.0,268.5,0.55,11.0,501.5,585.52,458.16
2016,2,20,13,30,429.0,248.0,0.7,11.0,514.0,617.15,484.15
2016,2,20,13,45,317.5,260.5,0.85,11.0,454.0,535.46,423.56
2016,2,20,14,0,206.0,273.0,1.0,11.0,394.0,453.93,362.01
2016,2,20,14,15,304.5,242.5,1.1,11.0,412.0,501.56,402.51
2016,2,20,14,30,403.0,212.0,1.2,11.0,430.0,536.35,431.98
2016,2,20,14,45,624.5,146.5,1.35,11.0,460.0,627.5,506.16
2016,2,20,15,0,846.0,81.0,1.5,11.0,490.0,691.33,557.54
2016,2,20,15,15,825.0,78.0,1.55,11.0,450.0,651.43,528.48
2016,2,20,15,30,804.0,75.0,1.6,11.0,410.0,610.0,497.64
2016,2,20,15,45,781.0,70.0,1.7,11.0,366.0,563.86,462.56
2016,2,20,16,0,758.0,65.0,1.8,11.0,322.0,516.95,425.59
2016,2,20,16,15,715.0,60.5,1.8,10.5,274.5,459.57,379.11
2016,2,20,16,30,672.0,56.0,1.8,10.0,227.0,403.66,332.05
2016,2,20,16,45,608.5,49.0,1.85,9.5,179.5,340.77,277.6
2016,2,20,17,0,545.0,42.0,1.9,9.0,132.0,279.66,222.79
2016,2,20,17,15,428.5,32.5,1.9,8.5,88.5,202.3,153.69
2016,2,20,17,30,312.0,23.0,1.9,8.0,45.0,132.36,75.57
2016,2,20,17,45,156.0,11.5,1.95,8.0,22.5,50.25,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,207.0,14.5,1.75,5.5,34.0,10.92,0.0
2016,2,21,7,30,414.0,29.0,1.7,6.0,68.0,22.31,13.4
2016,2,21,7,45,514.5,37.0,1.7,7.0,114.5,47.68,23.14
2016,2,21,8,0,615.0,45.0,1.7,8.0,161.0,96.54,52.07
2016,2,21,8,15,673.0,50.0,1.7,8.0,210.5,145.16,89.5
2016,2,21,8,30,731.0,55.0,1.7,8.0,260.0,199.61,136.32
2016,2,21,8,45,771.0,58.5,1.7,8.5,308.0,253.42,185.0
2016,2,21,9,0,811.0,62.0,1.7,9.0,356.0,310.36,236.44
2016,2,21,9,15,836.5,65.0,1.65,9.5,400.5,364.37,284.91
2016,2,21,9,30,862.0,68.0,1.6,10.0,445.0,419.34,332.75
2016,2,21,9,45,881.0,70.0,1.6,10.5,484.5,471.11,376.74
2016,2,21,10,0,900.0,72.0,1.6,11.0,524.0,522.12,418.69
2016,2,21,10,15,912.0,74.0,1.6,11.0,557.0,568.76,456.76
2016,2,21,10,30,924.0,76.0,1.6,11.0,590.0,613.93,492.67
2016,2,21,10,45,932.0,77.0,1.6,11.5,616.0,653.9,522.86
2016,2,21,11,0,940.0,78.0,1.6,12.0,642.0,691.64,550.6
2016,2,21,11,15,945.0,79.0,1.65,12.0,660.5,724.93,575.12
2016,2,21,11,30,950.0,80.0,1.7,12.0,679.0,755.43,596.69
2016,2,21,11,45,951.0,81.0,1.8,12.5,689.5,780.08,613.42
2016,2,21,12,0,952.0,82.0,1.9,13.0,700.0,801.5,627.88
2016,2,21,12,15,951.5,82.5,1.95,13.0,702.0,817.9,639.58
2016,2,21,12,30,951.0,83.0,2.0,13.0,704.0,830.85,648.99
2016,2,21,12,45,946.0,84.0,2.15,13.0,698.0,837.32,654.91
2016,2,21,13,0,941.0,85.0,2.3,13.0,692.0,840.22,658.46
2016,2,21,13,15,935.5,84.0,2.4,13.0,678.0,836.96,657.34
2016,2,21,13,30,930.0,83.0,2.5,13.0,664.0,830.2,653.88
2016,2,21,13,45,921.5,82.0,2.65,13.0,642.5,817.64,646.72
2016,2,21,14,0,913.0,81.0,2.8,13.0,621.0,801.8,637.22
2016,2,21,14,15,901.0,79.5,2.85,12.5,592.0,779.56,623.56
2016,2,21,14,30,889.0,78.0,2.9,12.0,563.0,754.42,607.71
2016,2,21,14,45,875.0,76.0,3.0,12.0,528.0,724.56,587.36
2016,2,21,15,0,861.0,74.0,3.1,12.0,493.0,696.65,568.29
2016,2,21,15,15,839.0,71.5,3.1,11.5,452.5,656.13,539.87
2016,2,21,15,30,817.0,69.0,3.1,11.0,412.0,614.12,508.42
2016,2,21,15,45,791.0,64.5,3.1,11.0,367.5,566.17,470.38
2016,2,21,16,0,765.0,60.0,3.1,11.0,323.0,517.65,430.82
2016,2,21,16,15,722.5,56.0,3.0,10.5,276.0,460.72,383.66
2016,2,21,16,30,680.0,52.0,2.9,10.0,229.0,405.26,336.09
2016,2,21,16,45,621.5,45.5,2.85,10.0,181.5,341.74,279.84
2016,2,21,17,0,563.0,39.0,2.8,10.0,134.0,282.09,225.25
2016,2,21,17,15,453.0,31.0,2.75,9.5,91.0,207.15,157.83
2016,2,21,17,30,343.0,23.0,2.7,9.0,48.0,143.44,87.09
2016,2,21,17,45,171.5,11.5,2.65,9.0,24.0,54.55,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,228.0,14.5,1.85,6.5,37.5,10.77,0.0
2016,2,22,7,30,456.0,29.0,1.8,7.0,75.0,24.11,15.1
2016,2,22,7,45,550.0,37.0,1.8,8.0,122.5,52.73,25.64
2016,2,22,8,0,644.0,45.0,1.8,9.0,170.0,101.39,54.52
2016,2,22,8,15,701.0,50.0,1.65,9.0,220.0,151.74,93.59
2016,2,22,8,30,758.0,55.0,1.5,9.0,270.0,207.76,141.78
2016,2,22,8,45,794.5,59.0,1.4,9.5,318.5,262.79,191.38
2016,2,22,9,0,831.0,63.0,1.3,10.0,367.0,320.55,243.06
2016,2,22,9,15,856.0,65.5,1.15,10.5,412.0,375.03,291.08
2016,2,22,9,30,881.0,68.0,1.0,11.0,457.0,430.8,338.33
2016,2,22,9,45,898.0,70.5,0.85,12.0,497.0,482.72,379.96
2016,2,22,10,0,915.0,73.0,0.7,13.0,537.0,534.1,418.98
2016,2,22,10,15,927.5,75.0,0.65,13.0,570.5,581.7,455.83
2016,2,22,10,30,940.0,77.0,0.6,13.0,604.0,627.84,490.36
2016,2,22,10,45,947.5,78.0,0.55,13.5,630.0,668.14,518.69
2016,2,22,11,0,955.0,79.0,0.5,14.0,656.0,706.12,544.44
2016,2,22,11,15,960.5,80.0,0.5,14.0,675.0,740.22,567.56
2016,2,22,11,30,966.0,81.0,0.5,14.0,694.0,771.52,587.99
2016,2,22,11,45,967.5,82.0,0.5,14.5,705.0,796.93,603.25
2016,2,22,12,0,969.0,83.0,0.5,15.0,716.0,819.05,616.31
2016,2,22,12,15,970.0,83.0,0.55,15.0,719.0,836.33,628.26
2016,2,22,12,30,971.0,83.0,0.6,15.0,722.0,850.11,638.08
2016,2,22,12,45,966.0,84.5,0.65,15.0,716.0,857.28,643.68
2016,2,22,13,0,961.0,86.0,0.7,15.0,710.0,860.8,647.1
2016,2,22,13,15,957.0,85.0,0.75,15.0,697.0,858.72,646.98
2016,2,22,13,30,953.0,84.0,0.8,15.0,684.0,853.05,644.66
2016,2,22,13,45,943.5,84.5,0.85,15.0,662.0,841.21,638.31
2016,2,22,14,0,934.0,85.0,0.9,15.0,640.0,826.02,629.84
2016,2,22,14,15,924.0,83.5,0.9,15.0,611.5,804.97,616.63
2016,2,22,14,30,914.0,82.0,0.9,15.0,583.0,780.88,601.41
2016,2,22,14,45,781.5,101.5,0.95,15.0,512.0,693.18,541.87
2016,2,22,15,0,649.0,121.0,1.0,15.0,441.0,606.87,480.38
2016,2,22,15,15,744.5,97.5,1.0,14.5,435.5,627.58,499.07
2016,2,22,15,30,840.0,74.0,1.0,14.0,430.0,637.5,508.26
2016,2,22,15,45,809.0,71.0,1.05,14.0,384.5,587.29,470.7
2016,2,22,16,0,778.0,68.0,1.1,14.0,339.0,536.77,432.24
2016,2,22,16,15,735.5,63.0,1.15,13.5,290.0,477.9,386.59
2016,2,22,16,30,693.0,58.0,1.2,13.0,241.0,420.43,340.04
2016,2,22,16,45,624.5,52.0,1.3,12.5,191.5,355.06,285.3
