Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,556.0,46.0,1.4,12.0,142.0,291.78,230.17
2016,2,22,17,15,441.0,36.5,1.4,11.5,97.0,213.51,161.75
2016,2,22,17,30,326.0,27.0,1.4,11.0,52.0,144.2,90.96
2016,2,22,17,45,163.0,13.5,1.45,11.0,26.0,54.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,216.0,16.0,1.0,10.0,38.5,11.97,0.0
2016,2,23,7,30,432.0,32.0,1.0,10.0,77.0,24.66,15.56
2016,2,23,7,45,532.0,40.0,1.0,10.5,125.0,54.76,26.74
2016,2,23,8,0,632.0,48.0,1.0,11.0,173.0,105.43,57.71
2016,2,23,8,15,689.0,53.0,1.05,11.0,223.5,155.33,96.39
2016,2,23,8,30,746.0,58.0,1.1,11.0,274.0,210.95,143.91
2016,2,23,8,45,786.5,61.5,1.2,11.5,323.5,266.09,193.07
2016,2,23,9,0,827.0,65.0,1.3,12.0,373.0,324.38,244.86
2016,2,23,9,15,852.0,68.0,1.25,12.5,418.0,379.3,293.03
2016,2,23,9,30,877.0,71.0,1.2,13.0,463.0,435.09,340.36
2016,2,23,9,45,895.0,73.5,1.2,13.5,503.0,487.83,383.95
2016,2,23,10,0,913.0,76.0,1.2,14.0,543.0,539.7,425.37
2016,2,23,10,15,925.0,78.0,1.2,14.0,576.5,587.04,462.89
2016,2,23,10,30,937.0,80.0,1.2,14.0,610.0,632.88,498.23
2016,2,23,10,45,942.5,82.0,1.2,14.5,636.0,672.93,527.47
2016,2,23,11,0,948.0,84.0,1.2,15.0,662.0,710.56,554.17
2016,2,23,11,15,953.0,85.0,1.2,15.0,681.0,744.18,577.49
2016,2,23,11,30,958.0,86.0,1.2,15.0,700.0,774.97,598.1
2016,2,23,11,45,958.5,87.5,1.2,15.5,710.0,800.03,613.54
2016,2,23,12,0,959.0,89.0,1.2,16.0,720.0,821.79,626.72
2016,2,23,12,15,959.5,89.0,1.15,16.0,723.0,838.55,637.02
2016,2,23,12,30,960.0,89.0,1.1,16.0,726.0,851.84,645.05
2016,2,23,12,45,947.0,93.5,1.1,16.0,717.5,855.85,647.68
2016,2,23,13,0,934.0,98.0,1.1,16.0,709.0,856.18,648.11
2016,2,23,13,15,724.0,161.0,1.05,16.0,629.5,766.78,586.7
2016,2,23,13,30,514.0,224.0,1.0,16.0,550.0,663.84,511.39
2016,2,23,13,45,708.0,160.0,0.95,16.0,593.5,749.55,577.0
2016,2,23,14,0,902.0,96.0,0.9,16.0,637.0,821.54,625.52
2016,2,23,14,15,890.5,94.5,0.9,16.0,608.0,799.75,610.64
2016,2,23,14,30,879.0,93.0,0.9,16.0,579.0,775.02,595.01
2016,2,23,14,45,669.0,134.5,0.9,16.0,491.5,653.68,509.83
2016,2,23,15,0,459.0,176.0,0.9,16.0,404.0,532.57,419.87
2016,2,23,15,15,495.5,152.5,0.9,15.5,380.5,519.32,413.35
2016,2,23,15,30,532.0,129.0,0.9,15.0,357.0,501.95,402.24
2016,2,23,15,45,486.5,126.0,0.9,14.5,317.5,453.47,365.6
2016,2,23,16,0,441.0,123.0,0.9,14.0,278.0,406.72,329.57
2016,2,23,16,15,525.0,96.5,0.9,13.0,255.5,404.86,329.3
2016,2,23,16,30,609.0,70.0,0.9,12.0,233.0,397.35,322.49
2016,2,23,16,45,527.0,63.0,0.95,11.5,183.5,325.19,262.31
2016,2,23,17,0,445.0,56.0,1.0,11.0,134.0,258.99,205.53
2016,2,23,17,15,332.5,43.0,1.0,10.5,91.0,182.6,139.57
2016,2,23,17,30,220.0,30.0,1.0,10.0,48.0,116.77,76.54
2016,2,23,17,45,110.0,15.0,1.0,10.0,24.0,43.04,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,176.0,17.0,0.75,10.0,36.5,12.7,0.99
2016,2,24,7,30,352.0,34.0,0.7,10.0,73.0,26.27,17.13
2016,2,24,7,45,450.0,43.0,0.65,10.5,118.5,55.73,29.12
2016,2,24,8,0,548.0,52.0,0.6,11.0,164.0,101.1,57.36
2016,2,24,8,15,606.5,58.5,0.6,11.5,212.0,148.54,94.11
2016,2,24,8,30,665.0,65.0,0.6,12.0,260.0,201.89,138.91
2016,2,24,8,45,708.5,68.5,0.6,12.5,307.5,255.18,185.38
2016,2,24,9,0,752.0,72.0,0.6,13.0,355.0,310.59,233.41
2016,2,24,9,15,778.5,75.0,0.55,13.0,398.5,362.47,278.35
2016,2,24,9,30,805.0,78.0,0.5,13.0,442.0,415.51,322.88
2016,2,24,9,45,826.0,80.0,0.45,13.5,481.0,465.82,363.26
2016,2,24,10,0,847.0,82.0,0.4,14.0,520.0,516.13,402.07
2016,2,24,10,15,667.5,143.5,0.35,14.0,502.0,516.34,401.94
2016,2,24,10,30,488.0,205.0,0.3,14.0,484.0,498.53,387.54
2016,2,24,10,45,557.5,190.5,0.3,14.5,522.5,547.17,424.03
2016,2,24,11,0,627.0,176.0,0.3,15.0,561.0,600.73,462.48
2016,2,24,11,15,767.5,132.5,0.25,15.0,618.0,673.37,515.08
2016,2,24,11,30,908.0,89.0,0.2,15.0,675.0,746.24,564.42
2016,2,24,11,45,627.0,191.5,0.2,15.0,599.0,672.99,509.76
2016,2,24,12,0,346.0,294.0,0.2,15.0,523.0,573.16,434.91
2016,2,24,12,15,366.5,290.0,0.2,15.0,534.0,592.46,450.43
2016,2,24,12,30,387.0,286.0,0.2,15.0,545.0,610.92,463.74
2016,2,24,12,45,385.0,283.5,0.2,15.0,539.5,612.0,464.48
2016,2,24,13,0,383.0,281.0,0.2,15.0,534.0,611.55,464.42
2016,2,24,13,15,466.0,247.0,0.25,15.0,549.0,651.44,495.29
2016,2,24,13,30,549.0,213.0,0.3,15.0,564.0,681.83,519.08
2016,2,24,13,45,520.5,216.0,0.35,15.0,540.0,660.54,504.47
2016,2,24,14,0,492.0,219.0,0.4,15.0,516.0,637.66,489.35
2016,2,24,14,15,672.0,154.0,0.45,15.0,540.5,703.44,541.14
2016,2,24,14,30,852.0,89.0,0.5,15.0,565.0,753.25,577.12
2016,2,24,14,45,835.0,87.5,0.6,15.0,530.0,722.2,557.6
2016,2,24,15,0,818.0,86.0,0.7,15.0,495.0,688.95,537.28
2016,2,24,15,15,796.5,83.0,0.75,14.5,455.0,648.98,511.92
2016,2,24,15,30,775.0,80.0,0.8,14.0,415.0,607.6,483.55
2016,2,24,15,45,746.0,76.0,0.9,14.0,371.0,559.33,448.6
2016,2,24,16,0,717.0,72.0,1.0,14.0,327.0,510.8,412.1
2016,2,24,16,15,674.0,67.0,1.05,13.5,280.0,456.28,369.75
2016,2,24,16,30,631.0,62.0,1.1,13.0,233.0,401.02,325.1
2016,2,24,16,45,568.5,55.0,1.2,12.5,186.0,336.68,271.53
2016,2,24,17,0,506.0,48.0,1.3,12.0,139.0,276.75,219.49
2016,2,24,17,15,398.5,38.0,1.35,11.5,95.5,202.24,154.64
2016,2,24,17,30,291.0,28.0,1.4,11.0,52.0,138.09,92.81
2016,2,24,17,45,145.5,14.0,1.5,11.0,26.0,51.55,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,162.0,19.5,0.75,10.0,37.5,14.81,3.54
2016,2,25,7,30,324.0,39.0,0.7,10.0,75.0,30.9,21.29
2016,2,25,7,45,417.0,49.0,0.7,10.5,120.5,61.45,34.32
2016,2,25,8,0,510.0,59.0,0.7,11.0,166.0,105.74,62.74
2016,2,25,8,15,569.5,66.5,0.7,11.5,213.5,152.42,99.13
2016,2,25,8,30,629.0,74.0,0.7,12.0,261.0,205.21,143.39
2016,2,25,8,45,646.0,78.0,0.7,12.5,298.0,248.94,182.74
2016,2,25,9,0,663.0,82.0,0.7,13.0,335.0,293.54,222.52
2016,2,25,9,15,520.5,127.5,0.65,13.5,340.5,318.75,247.87
2016,2,25,9,30,378.0,173.0,0.6,14.0,346.0,328.67,258.44
2016,2,25,9,45,345.0,196.5,0.6,14.5,364.5,355.5,280.08
2016,2,25,10,0,312.0,220.0,0.6,15.0,383.0,378.87,297.92
2016,2,25,10,15,320.0,233.5,0.6,15.0,409.5,411.69,323.14
2016,2,25,10,30,328.0,247.0,0.6,15.0,436.0,444.44,347.76
2016,2,25,10,45,606.0,171.0,0.65,15.5,539.5,562.08,438.24
2016,2,25,11,0,884.0,95.0,0.7,16.0,643.0,687.21,530.7
2016,2,25,11,15,890.0,96.0,0.7,16.0,661.5,719.72,551.89
2016,2,25,11,30,896.0,97.0,0.7,16.0,680.0,749.66,571.59
2016,2,25,11,45,899.5,97.5,0.7,16.0,691.0,774.48,587.75
2016,2,25,12,0,903.0,98.0,0.7,16.0,702.0,796.33,601.94
2016,2,25,12,15,679.0,182.0,0.65,16.0,637.5,732.7,556.16
2016,2,25,12,30,455.0,266.0,0.6,16.0,573.0,651.51,494.93
2016,2,25,12,45,513.0,242.0,0.6,16.5,585.0,678.77,515.8
2016,2,25,13,0,571.0,218.0,0.6,17.0,597.0,704.31,533.95
2016,2,25,13,15,731.0,158.0,0.6,16.5,634.0,774.67,586.05
2016,2,25,13,30,891.0,98.0,0.6,16.0,671.0,829.53,623.62
2016,2,25,13,45,878.0,99.0,0.65,16.0,649.0,820.36,618.23
2016,2,25,14,0,865.0,100.0,0.7,16.0,627.0,803.5,608.65
2016,2,25,14,15,669.0,153.0,0.75,15.5,550.0,702.46,541.43
2016,2,25,14,30,473.0,206.0,0.8,15.0,473.0,598.02,466.29
2016,2,25,14,45,561.0,166.0,0.85,15.0,463.0,609.8,479.36
2016,2,25,15,0,649.0,126.0,0.9,15.0,453.0,619.11,489.0
2016,2,25,15,15,551.5,137.5,0.9,14.5,400.0,543.89,433.37
2016,2,25,15,30,454.0,149.0,0.9,14.0,347.0,476.95,383.18
2016,2,25,15,45,354.5,146.0,0.95,14.0,291.0,389.02,315.4
2016,2,25,16,0,255.0,143.0,1.0,14.0,235.0,316.15,257.45
2016,2,25,16,15,233.5,126.0,1.05,13.5,201.5,276.18,225.89
2016,2,25,16,30,212.0,109.0,1.1,13.0,168.0,237.36,194.07
2016,2,25,16,45,351.5,80.5,1.15,12.5,155.0,266.19,216.35
2016,2,25,17,0,491.0,52.0,1.2,12.0,142.0,276.42,219.93
2016,2,25,17,15,386.5,41.0,1.2,12.0,98.5,202.18,154.86
2016,2,25,17,30,282.0,30.0,1.2,12.0,55.0,137.98,94.41
2016,2,25,17,45,141.0,15.0,1.3,12.0,27.5,51.72,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,9.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,9.0,9.0,8.85,0.0
2016,2,26,7,15,94.0,26.0,1.25,9.0,37.0,21.72,9.37
2016,2,26,7,30,188.0,43.0,1.2,9.0,65.0,33.09,23.4
2016,2,26,7,45,235.5,60.5,1.15,9.5,102.0,62.99,40.87
2016,2,26,8,0,283.0,78.0,1.1,10.0,139.0,99.52,67.45
2016,2,26,8,15,314.0,94.5,1.1,10.0,177.5,137.7,98.69
2016,2,26,8,30,345.0,111.0,1.1,10.0,216.0,179.17,134.09
2016,2,26,8,45,378.0,122.0,1.1,10.5,254.0,219.13,168.43
2016,2,26,9,0,411.0,133.0,1.1,11.0,292.0,262.1,205.16
2016,2,26,9,15,312.5,166.5,1.1,11.0,295.5,279.03,222.51
2016,2,26,9,30,214.0,200.0,1.1,11.0,299.0,285.33,229.5
2016,2,26,9,45,189.0,220.0,1.15,11.5,312.5,304.54,245.06
2016,2,26,10,0,164.0,240.0,1.2,12.0,326.0,321.27,257.96
2016,2,26,10,15,259.5,242.0,1.2,12.0,388.5,387.63,310.79
2016,2,26,10,30,355.0,244.0,1.2,12.0,451.0,458.75,366.36
2016,2,26,10,45,460.0,222.5,1.25,12.5,502.0,522.09,415.21
2016,2,26,11,0,565.0,201.0,1.3,13.0,553.0,587.75,465.17
2016,2,26,11,15,529.5,221.0,1.3,13.0,559.0,602.57,474.96
2016,2,26,11,30,494.0,241.0,1.3,13.0,565.0,613.8,482.34
2016,2,26,11,45,535.5,230.5,1.35,13.0,586.5,647.72,508.41
2016,2,26,12,0,577.0,220.0,1.4,13.0,608.0,681.28,533.84
2016,2,26,12,15,727.5,161.0,1.45,13.0,652.5,751.21,587.7
2016,2,26,12,30,878.0,102.0,1.5,13.0,697.0,811.97,630.31
2016,2,26,12,45,876.5,101.0,1.55,13.0,691.0,818.32,634.71
2016,2,26,13,0,875.0,100.0,1.6,13.0,685.0,821.36,637.57
2016,2,26,13,15,582.0,198.5,1.65,12.5,584.5,696.66,548.47
2016,2,26,13,30,289.0,297.0,1.7,12.0,484.0,559.05,442.2
2016,2,26,13,45,240.5,293.5,1.75,12.0,445.5,507.88,404.57
2016,2,26,14,0,192.0,290.0,1.8,12.0,407.0,465.04,371.78
2016,2,26,14,15,96.0,190.0,1.85,11.5,248.5,277.73,225.4
2016,2,26,14,30,0.0,90.0,1.9,11.0,90.0,87.08,67.86
2016,2,26,14,45,0.0,61.0,1.95,11.0,61.0,58.97,44.59
2016,2,26,15,0,0.0,32.0,2.0,11.0,32.0,30.91,20.84
2016,2,26,15,15,0.0,64.0,1.95,10.5,64.0,61.87,47.44
2016,2,26,15,30,0.0,96.0,1.9,10.0,96.0,93.64,74.69
2016,2,26,15,45,0.0,54.0,1.85,10.0,54.0,52.17,39.43
2016,2,26,16,0,0.0,12.0,1.8,10.0,12.0,11.57,4.42
2016,2,26,16,15,0.0,10.5,1.7,10.0,10.5,10.13,3.18
2016,2,26,16,30,0.0,9.0,1.6,10.0,9.0,8.68,1.92
2016,2,26,16,45,0.0,7.0,1.55,10.0,7.0,6.75,0.22
2016,2,26,17,0,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.0,3.5,3.37,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,7.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,8.0,15.0,14.74,0.0
2016,2,27,7,15,223.0,25.0,1.7,8.0,52.5,19.63,8.96
2016,2,27,7,30,446.0,35.0,1.7,8.0,90.0,26.34,17.67
2016,2,27,7,45,528.5,42.5,1.7,8.5,137.0,64.64,32.63
2016,2,27,8,0,611.0,50.0,1.7,9.0,184.0,112.45,64.37
2016,2,27,8,15,422.5,86.0,1.65,9.0,189.0,149.46,104.54
2016,2,27,8,30,234.0,122.0,1.6,9.0,194.0,166.15,128.14
2016,2,27,8,45,247.0,140.0,1.6,9.5,227.0,201.03,158.39
2016,2,27,9,0,260.0,158.0,1.6,10.0,260.0,237.11,189.27
2016,2,27,9,15,321.0,167.5,1.55,10.5,307.5,284.42,228.12
2016,2,27,9,30,382.0,177.0,1.5,11.0,355.0,337.17,271.01
2016,2,27,9,45,630.5,126.5,1.5,11.5,449.0,428.62,344.19
2016,2,27,10,0,879.0,76.0,1.5,12.0,543.0,536.51,429.29
2016,2,27,10,15,892.0,77.5,1.45,12.5,576.5,582.72,464.63
2016,2,27,10,30,905.0,79.0,1.4,13.0,610.0,627.57,498.23
2016,2,27,10,45,916.5,79.5,1.35,13.5,636.5,668.82,528.13
2016,2,27,11,0,928.0,80.0,1.3,14.0,663.0,708.09,555.34
2016,2,27,11,15,724.0,156.5,1.25,14.0,619.5,677.0,529.23
2016,2,27,11,30,520.0,233.0,1.2,14.0,576.0,626.41,488.68
2016,2,27,11,45,504.5,243.5,1.2,14.0,580.5,639.98,498.72
2016,2,27,12,0,489.0,254.0,1.2,14.0,585.0,651.15,506.28
2016,2,27,12,15,404.5,282.5,1.2,14.0,557.5,618.3,480.7
2016,2,27,12,30,320.0,311.0,1.2,14.0,530.0,588.29,457.13
2016,2,27,12,45,278.5,316.5,1.2,14.0,505.5,565.62,440.09
2016,2,27,13,0,237.0,322.0,1.2,14.0,481.0,533.49,416.06
2016,2,27,13,15,259.5,311.5,1.2,14.0,483.0,550.6,429.77
2016,2,27,13,30,282.0,301.0,1.2,14.0,485.0,558.67,436.6
2016,2,27,13,45,430.0,247.0,1.25,14.0,517.5,626.68,491.06
2016,2,27,14,0,578.0,193.0,1.3,14.0,550.0,682.85,535.79
2016,2,27,14,15,722.0,142.0,1.3,14.0,568.0,736.64,576.94
2016,2,27,14,30,866.0,91.0,1.3,14.0,586.0,775.23,604.76
2016,2,27,14,45,860.5,85.5,1.35,14.0,552.5,747.54,586.44
2016,2,27,15,0,855.0,80.0,1.4,14.0,519.0,717.02,566.67
2016,2,27,15,15,646.0,118.0,1.45,13.5,435.0,595.05,477.84
2016,2,27,15,30,437.0,156.0,1.5,13.0,351.0,476.34,386.62
2016,2,27,15,45,605.0,110.5,1.55,13.0,350.5,519.54,423.65
2016,2,27,16,0,773.0,65.0,1.6,13.0,350.0,542.67,442.75
2016,2,27,16,15,733.5,61.0,1.6,12.5,302.0,485.91,397.48
2016,2,27,16,30,694.0,57.0,1.6,12.0,254.0,430.37,352.06
2016,2,27,16,45,631.0,51.5,1.65,12.0,204.5,363.85,295.63
2016,2,27,17,0,568.0,46.0,1.7,12.0,155.0,304.46,243.1
2016,2,27,17,15,466.5,37.5,1.75,11.5,109.5,229.84,177.73
2016,2,27,17,30,365.0,29.0,1.8,11.0,64.0,164.82,116.95
2016,2,27,17,45,182.5,14.5,1.85,10.5,32.0,73.1,0.0
2016,2,27,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,7.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,8.0,7.0,6.88,0.0
2016,2,28,7,15,1.0,25.0,0.85,8.0,25.0,23.76,12.95
2016,2,28,7,30,2.0,43.0,0.8,8.0,43.0,40.05,29.92
2016,2,28,7,45,13.5,63.0,0.8,8.5,66.0,59.61,45.23
2016,2,28,8,0,25.0,83.0,0.8,9.0,89.0,79.76,62.21
2016,2,28,8,15,33.5,103.5,0.8,9.0,113.0,102.46,81.44
2016,2,28,8,30,42.0,124.0,0.8,9.0,137.0,126.31,101.53
2016,2,28,8,45,49.0,143.0,0.85,9.5,160.5,149.44,120.7
2016,2,28,9,0,56.0,162.0,0.9,10.0,184.0,173.4,140.32
2016,2,28,9,15,36.0,167.5,0.95,10.0,182.0,175.0,141.87
2016,2,28,9,30,16.0,173.0,1.0,10.0,180.0,173.73,140.78
2016,2,28,9,45,51.5,206.0,1.05,10.5,233.0,224.96,182.15
2016,2,28,10,0,87.0,239.0,1.1,11.0,286.0,279.17,225.11
2016,2,28,10,15,108.0,257.5,1.1,11.0,319.0,314.14,252.55
2016,2,28,10,30,129.0,276.0,1.1,11.0,352.0,353.75,283.41
2016,2,28,10,45,135.5,289.0,1.15,11.5,372.5,377.46,301.07
2016,2,28,11,0,142.0,302.0,1.2,12.0,393.0,401.35,318.78
2016,2,28,11,15,280.0,288.5,1.25,12.0,472.5,495.42,393.09
2016,2,28,11,30,418.0,275.0,1.3,12.0,552.0,591.85,467.07
2016,2,28,11,45,270.5,302.0,1.4,12.0,483.0,520.62,410.84
2016,2,28,12,0,123.0,329.0,1.5,12.0,414.0,436.18,344.36
2016,2,28,12,15,179.5,329.5,1.6,12.0,453.0,485.16,383.97
2016,2,28,12,30,236.0,330.0,1.7,12.0,492.0,535.11,423.07
2016,2,28,12,45,165.0,325.5,1.8,12.5,438.5,476.57,376.75
2016,2,28,13,0,94.0,321.0,1.9,13.0,385.0,408.52,323.22
2016,2,28,13,15,217.0,306.0,1.95,12.5,449.5,502.42,399.91
2016,2,28,13,30,340.0,291.0,2.0,12.0,514.0,595.85,473.83
2016,2,28,13,45,320.5,285.0,2.1,12.0,490.5,573.13,456.69
2016,2,28,14,0,301.0,279.0,2.2,12.0,467.0,549.45,439.56
2016,2,28,14,15,320.5,261.5,2.25,12.0,453.5,542.82,436.19
2016,2,28,14,30,340.0,244.0,2.3,12.0,440.0,534.23,431.17
2016,2,28,14,45,394.5,216.0,2.35,12.0,430.5,537.78,436.34
2016,2,28,15,0,449.0,188.0,2.4,12.0,421.0,546.06,444.72
2016,2,28,15,15,537.0,150.0,2.45,12.0,407.0,553.25,452.98
2016,2,28,15,30,625.0,112.0,2.5,12.0,393.0,556.87,457.98
2016,2,28,15,45,473.5,126.0,2.55,12.0,326.5,452.58,374.27
2016,2,28,16,0,322.0,140.0,2.6,12.0,260.0,354.06,293.7
2016,2,28,16,15,296.0,125.5,2.55,11.5,224.5,311.57,259.22
2016,2,28,16,30,270.0,111.0,2.5,11.0,189.0,270.52,224.77
2016,2,28,16,45,427.0,80.0,2.5,10.5,176.0,303.45,250.6
2016,2,28,17,0,584.0,49.0,2.5,10.0,163.0,316.2,256.01
2016,2,28,17,15,483.5,40.0,2.55,9.5,116.0,240.21,188.29
2016,2,28,17,30,383.0,31.0,2.6,9.0,69.0,173.62,125.91
2016,2,28,17,45,191.5,15.5,2.65,8.5,34.5,77.7,4.52
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,84.0,7.0,1.65,8.5,10.0,6.88,0.0
2016,2,29,7,0,168.0,14.0,1.6,9.0,20.0,13.76,0.0
2016,2,29,7,15,313.5,25.5,1.55,9.5,59.0,19.31,10.28
2016,2,29,7,30,459.0,37.0,1.5,10.0,98.0,33.0,18.6
2016,2,29,7,45,543.0,44.5,1.5,11.0,146.5,73.54,37.59
2016,2,29,8,0,627.0,52.0,1.5,12.0,195.0,123.39,71.88
2016,2,29,8,15,677.5,57.5,1.5,12.0,245.0,175.91,115.21
2016,2,29,8,30,728.0,63.0,1.5,12.0,295.0,231.62,163.93
2016,2,29,8,45,755.5,68.5,1.5,12.5,341.5,285.31,212.17
2016,2,29,9,0,783.0,74.0,1.5,13.0,388.0,340.84,261.26
2016,2,29,9,15,806.5,77.0,1.4,13.5,432.0,393.87,306.97
2016,2,29,9,30,830.0,80.0,1.3,14.0,476.0,447.69,351.69
2016,2,29,9,45,847.0,82.5,1.25,14.5,514.5,498.32,392.56
2016,2,29,10,0,864.0,85.0,1.2,15.0,553.0,548.53,431.59
2016,2,29,10,15,876.0,86.5,1.1,15.5,585.5,593.54,465.03
2016,2,29,10,30,888.0,88.0,1.0,16.0,618.0,637.37,496.3
2016,2,29,10,45,905.5,85.5,0.95,16.5,645.5,679.0,525.48
2016,2,29,11,0,923.0,83.0,0.9,17.0,673.0,719.02,551.78
2016,2,29,11,15,928.0,84.0,0.85,17.0,691.0,751.96,572.77
2016,2,29,11,30,933.0,85.0,0.8,17.0,709.0,782.12,591.69
2016,2,29,11,45,939.0,83.5,0.75,17.0,720.0,807.47,607.21
2016,2,29,12,0,945.0,82.0,0.7,17.0,731.0,829.74,620.63
2016,2,29,12,15,649.0,195.0,0.7,17.0,642.0,735.5,555.18
2016,2,29,12,30,353.0,308.0,0.7,17.0,553.0,615.11,465.74
2016,2,29,12,45,483.0,260.5,0.7,17.0,592.0,683.32,518.31
2016,2,29,13,0,613.0,213.0,0.7,17.0,631.0,746.78,564.59
2016,2,29,13,15,555.0,228.0,0.7,17.0,601.0,714.78,540.99
2016,2,29,13,30,497.0,243.0,0.7,17.0,571.0,683.31,518.72
2016,2,29,13,45,677.5,174.5,0.7,17.0,607.5,758.43,575.83
2016,2,29,14,0,858.0,106.0,0.7,17.0,644.0,820.1,617.48
2016,2,29,14,15,728.0,138.0,0.7,16.5,580.5,744.52,567.27
2016,2,29,14,30,598.0,170.0,0.7,16.0,517.0,666.55,514.07
2016,2,29,14,45,696.5,135.5,0.7,16.0,516.5,691.59,535.43
2016,2,29,15,0,795.0,101.0,0.7,16.0,516.0,705.51,546.33
2016,2,29,15,15,616.5,130.5,0.65,15.5,437.0,594.39,466.0
2016,2,29,15,30,438.0,160.0,0.6,15.0,358.0,485.4,384.82
2016,2,29,15,45,398.5,148.5,0.6,15.0,315.0,433.03,346.3
2016,2,29,16,0,359.0,137.0,0.6,15.0,272.0,382.22,307.39
2016,2,29,16,15,325.0,124.5,0.6,14.5,234.5,327.91,265.42
2016,2,29,16,30,291.0,112.0,0.6,14.0,197.0,283.63,230.0
2016,2,29,16,45,263.5,93.5,0.6,13.5,159.5,237.46,191.97
2016,2,29,17,0,236.0,75.0,0.6,13.0,122.0,193.17,154.26
2016,2,29,17,15,185.0,56.5,0.6,12.5,86.5,142.12,110.26
2016,2,29,17,30,134.0,38.0,0.6,12.0,51.0,95.61,69.1
2016,2,29,17,45,67.0,19.0,0.6,12.0,25.5,43.97,11.68
2016,2,29,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,9.83,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,18.63,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,55.5,24.71,15.11
2016,3,1,7,30,345.0,44.0,0.9,10.0,91.0,39.71,24.28
2016,3,1,7,45,411.0,55.5,0.9,10.5,135.0,76.5,44.57
2016,3,1,8,0,477.0,67.0,0.9,11.0,179.0,120.7,76.39
2016,3,1,8,15,515.5,78.0,1.0,11.5,223.5,166.54,114.38
2016,3,1,8,30,554.0,89.0,1.1,12.0,268.0,216.26,157.34
2016,3,1,8,45,598.5,91.0,1.2,12.5,311.5,262.69,197.99
2016,3,1,9,0,643.0,93.0,1.3,13.0,355.0,312.98,241.67
2016,3,1,9,15,743.0,84.5,1.4,13.0,418.5,379.4,297.42
2016,3,1,9,30,843.0,76.0,1.5,13.0,482.0,452.85,358.14
2016,3,1,9,45,626.0,144.5,1.6,13.0,459.0,454.21,361.98
2016,3,1,10,0,409.0,213.0,1.7,13.0,436.0,433.34,346.4
2016,3,1,10,15,662.0,145.0,1.7,13.0,531.5,533.26,426.86
2016,3,1,10,30,915.0,77.0,1.7,13.0,627.0,646.33,515.11
2016,3,1,10,45,617.5,182.5,1.75,13.0,560.5,595.58,472.99
2016,3,1,11,0,320.0,288.0,1.8,13.0,494.0,514.76,407.6
2016,3,1,11,15,226.0,307.0,1.75,13.0,454.5,473.99,375.3
2016,3,1,11,30,132.0,326.0,1.7,13.0,415.0,431.65,340.79
2016,3,1,11,45,68.0,255.5,1.7,13.0,302.0,308.57,245.2
2016,3,1,12,0,4.0,185.0,1.7,13.0,189.0,184.06,145.29
2016,3,1,12,15,10.5,217.5,1.7,13.0,225.5,222.13,176.25
2016,3,1,12,30,17.0,250.0,1.7,13.0,262.0,260.84,206.91
2016,3,1,12,45,9.5,209.5,1.7,13.0,216.0,213.99,169.52
2016,3,1,13,0,2.0,169.0,1.7,13.0,170.0,167.18,131.99
2016,3,1,13,15,1.5,166.0,1.75,13.0,167.0,163.91,129.56
2016,3,1,13,30,1.0,163.0,1.8,13.0,164.0,160.63,127.03
2016,3,1,13,45,0.5,162.0,1.85,13.0,163.0,159.39,126.17
2016,3,1,14,0,0.0,161.0,1.9,13.0,162.0,158.19,125.37
2016,3,1,14,15,13.0,194.5,1.9,12.5,202.5,203.35,162.92
2016,3,1,14,30,26.0,228.0,1.9,12.0,243.0,249.24,200.71
2016,3,1,14,45,20.5,209.5,1.9,12.0,221.5,225.83,181.96
2016,3,1,15,0,15.0,191.0,1.9,12.0,200.0,202.58,163.44
2016,3,1,15,15,13.5,177.5,1.85,12.0,185.0,187.75,151.75
2016,3,1,15,30,12.0,164.0,1.8,12.0,170.0,172.99,140.01
2016,3,1,15,45,6.0,127.5,1.75,12.0,130.5,130.66,105.17
2016,3,1,16,0,0.0,91.0,1.7,12.0,91.0,89.08,70.45
2016,3,1,16,15,0.0,79.0,1.6,11.5,79.0,77.14,60.66
2016,3,1,16,30,0.0,67.0,1.5,11.0,67.0,65.19,50.64
2016,3,1,16,45,282.5,57.5,1.45,11.0,115.0,210.44,174.29
2016,3,1,17,0,565.0,48.0,1.4,11.0,163.0,311.44,251.6
2016,3,1,17,15,470.5,40.0,1.3,11.0,117.5,238.87,186.77
2016,3,1,17,30,376.0,32.0,1.2,11.0,72.0,175.13,128.74
2016,3,1,17,45,188.0,16.0,1.1,11.0,36.0,80.24,31.76
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,111.5,8.0,1.2,10.5,13.0,7.86,0.0
2016,3,2,7,0,223.0,16.0,1.2,11.0,26.0,12.23,0.0
2016,3,2,7,15,359.0,26.0,1.2,11.0,66.5,19.3,10.7
2016,3,2,7,30,495.0,36.0,1.2,11.0,107.0,36.37,18.37
2016,3,2,7,45,572.5,42.5,1.3,11.5,155.5,80.05,40.92
2016,3,2,8,0,650.0,49.0,1.4,12.0,204.0,130.27,76.6
2016,3,2,8,15,392.5,92.5,1.4,12.0,192.0,158.18,112.57
2016,3,2,8,30,135.0,136.0,1.4,12.0,180.0,160.16,125.55
2016,3,2,8,45,140.0,156.5,1.4,12.5,208.5,189.64,150.42
2016,3,2,9,0,145.0,177.0,1.4,13.0,237.0,219.65,175.22
2016,3,2,9,15,164.5,196.5,1.4,13.0,271.5,255.01,204.09
2016,3,2,9,30,184.0,216.0,1.4,13.0,306.0,292.18,234.08
2016,3,2,9,45,144.0,233.0,1.45,13.5,307.0,299.12,239.26
2016,3,2,10,0,104.0,250.0,1.5,14.0,308.0,300.28,239.45
2016,3,2,10,15,235.5,252.5,1.55,14.0,393.0,387.3,308.98
2016,3,2,10,30,367.0,255.0,1.6,14.0,478.0,485.34,385.35
2016,3,2,10,45,365.0,268.0,1.65,14.0,497.0,512.47,405.36
2016,3,2,11,0,363.0,281.0,1.7,14.0,516.0,538.5,424.8
2016,3,2,11,15,340.0,295.5,1.7,14.0,520.5,549.83,432.49
2016,3,2,11,30,317.0,310.0,1.7,14.0,525.0,558.91,438.48
2016,3,2,11,45,163.0,261.5,1.75,14.0,372.5,393.7,311.96
2016,3,2,12,0,9.0,213.0,1.8,14.0,220.0,215.99,170.02
2016,3,2,12,15,108.5,277.5,1.8,14.0,354.0,375.09,298.0
2016,3,2,12,30,208.0,342.0,1.8,14.0,488.0,527.95,414.63
2016,3,2,12,45,127.5,321.5,1.85,14.0,410.5,443.01,348.25
2016,3,2,13,0,47.0,301.0,1.9,14.0,333.0,348.32,274.35
2016,3,2,13,15,45.0,296.5,1.9,13.5,327.0,343.1,271.43
2016,3,2,13,30,43.0,292.0,1.9,13.0,321.0,337.74,267.97
2016,3,2,13,45,38.0,274.5,1.9,13.0,299.5,315.52,250.89
2016,3,2,14,0,33.0,257.0,1.9,13.0,278.0,293.16,233.68
2016,3,2,14,15,28.5,242.0,1.9,12.5,259.5,273.88,219.21
2016,3,2,14,30,24.0,227.0,1.9,12.0,241.0,246.55,198.16
2016,3,2,14,45,49.0,229.5,1.95,12.0,256.5,277.39,224.22
2016,3,2,15,0,74.0,232.0,2.0,12.0,272.0,299.31,242.86
2016,3,2,15,15,114.0,218.0,2.0,12.0,273.5,319.82,260.76
2016,3,2,15,30,154.0,204.0,2.0,12.0,275.0,329.31,269.77
2016,3,2,15,45,77.0,156.5,2.0,12.0,192.0,213.9,175.32
2016,3,2,16,0,0.0,109.0,2.0,12.0,109.0,107.95,86.21
2016,3,2,16,15,0.0,94.0,1.95,11.5,94.0,92.89,74.02
2016,3,2,16,30,0.0,79.0,1.9,11.0,79.0,77.83,61.43
2016,3,2,16,45,0.0,65.0,1.9,11.0,65.0,63.81,49.41
2016,3,2,17,0,0.0,51.0,1.9,11.0,51.0,49.76,37.16
2016,3,2,17,15,0.0,36.5,1.95,10.5,36.5,35.25,24.43
2016,3,2,17,30,0.0,22.0,2.0,10.0,22.0,21.23,11.99
2016,3,2,17,45,0.0,11.0,2.05,10.0,11.0,10.61,0.51
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,0.35,10.5,8.0,7.86,0.0
2016,3,3,7,0,0.0,16.0,0.3,11.0,16.0,15.45,0.0
2016,3,3,7,15,24.0,35.0,0.25,11.0,38.5,32.01,21.8
2016,3,3,7,30,48.0,54.0,0.2,11.0,61.0,49.95,36.0
2016,3,3,7,45,63.5,75.5,0.15,11.0,88.5,74.05,55.3
2016,3,3,8,0,79.0,97.0,0.1,11.0,116.0,99.12,75.69
2016,3,3,8,15,88.5,118.0,0.1,11.0,144.0,126.11,98.15
2016,3,3,8,30,98.0,139.0,0.1,11.0,172.0,154.31,121.58
2016,3,3,8,45,106.0,159.0,0.15,11.5,199.5,182.29,144.48
2016,3,3,9,0,114.0,179.0,0.2,12.0,227.0,211.15,167.77
2016,3,3,9,15,172.5,196.5,0.25,12.0,277.5,258.92,205.65
2016,3,3,9,30,231.0,214.0,0.3,12.0,328.0,312.32,247.72
2016,3,3,9,45,193.0,235.5,0.4,12.5,335.5,326.58,258.67
2016,3,3,10,0,155.0,257.0,0.5,13.0,343.0,337.19,266.51
2016,3,3,10,15,237.5,262.5,0.5,12.5,403.5,399.24,315.31
2016,3,3,10,30,320.0,268.0,0.5,12.0,464.0,470.37,369.86
2016,3,3,10,45,255.0,291.0,0.55,12.0,451.0,464.31,363.86
2016,3,3,11,0,190.0,314.0,0.6,12.0,438.0,449.09,351.51
2016,3,3,11,15,277.5,307.0,0.7,12.0,494.0,517.61,404.9
2016,3,3,11,30,365.0,300.0,0.8,12.0,550.0,585.75,456.57
2016,3,3,11,45,365.0,304.5,0.9,12.0,558.0,601.08,467.81
2016,3,3,12,0,365.0,309.0,1.0,12.0,566.0,615.13,478.7
2016,3,3,12,15,232.5,323.5,0.9,12.0,487.5,524.33,408.7
2016,3,3,12,30,100.0,338.0,0.8,12.0,409.0,428.31,334.09
2016,3,3,12,45,74.0,321.0,0.75,12.0,374.0,390.73,305.9
2016,3,3,13,0,48.0,304.0,0.7,12.0,339.0,352.37,276.33
2016,3,3,13,15,48.5,299.0,0.55,12.0,333.0,348.71,273.42
2016,3,3,13,30,49.0,294.0,0.4,12.0,327.0,344.87,270.08
2016,3,3,13,45,42.5,279.0,0.3,12.0,307.0,324.11,253.99
2016,3,3,14,0,36.0,264.0,0.2,12.0,287.0,303.23,237.93
2016,3,3,14,15,50.0,262.5,0.25,12.0,293.5,313.74,247.25
2016,3,3,14,30,64.0,261.0,0.3,12.0,300.0,323.83,256.01
2016,3,3,14,45,108.5,252.5,0.4,12.0,313.0,348.8,277.46
2016,3,3,15,0,153.0,244.0,0.5,12.0,326.0,379.84,303.2
2016,3,3,15,15,175.5,223.5,0.5,11.5,311.0,370.06,297.24
2016,3,3,15,30,198.0,203.0,0.5,11.0,296.0,358.29,289.92
2016,3,3,15,45,258.5,175.5,0.5,11.0,284.0,368.56,299.67
2016,3,3,16,0,319.0,148.0,0.5,11.0,272.0,365.39,298.34
2016,3,3,16,15,298.0,132.5,0.45,11.0,236.5,324.19,265.14
2016,3,3,16,30,277.0,117.0,0.4,11.0,201.0,283.98,232.26
2016,3,3,16,45,435.0,84.5,0.35,11.0,189.0,317.76,258.04
2016,3,3,17,0,593.0,52.0,0.3,11.0,177.0,331.14,263.57
2016,3,3,17,15,499.0,43.5,0.25,10.5,129.0,256.14,198.92
2016,3,3,17,30,405.0,35.0,0.2,10.0,81.0,189.82,140.37
2016,3,3,17,45,202.5,17.5,0.2,10.0,40.5,88.21,45.56
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
