Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,8.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.6,9.0,19.0,18.21,3.33
2016,3,4,7,15,38.0,38.0,1.65,9.0,43.5,33.01,22.99
2016,3,4,7,30,76.0,57.0,1.7,9.0,68.0,51.72,37.14
2016,3,4,7,45,90.5,78.0,1.8,9.5,97.0,77.33,57.34
2016,3,4,8,0,105.0,99.0,1.9,10.0,126.0,104.96,80.06
2016,3,4,8,15,118.0,119.5,1.95,10.0,155.0,133.7,104.41
2016,3,4,8,30,131.0,140.0,2.0,10.0,184.0,164.0,130.23
2016,3,4,8,45,65.5,135.0,2.15,10.0,157.0,148.61,119.75
2016,3,4,9,0,0.0,130.0,2.3,10.0,130.0,124.93,101.1
2016,3,4,9,15,46.0,174.5,2.3,10.0,197.5,186.6,152.02
2016,3,4,9,30,92.0,219.0,2.3,10.0,265.0,253.44,206.56
2016,3,4,9,45,49.0,201.0,2.35,10.5,226.0,219.92,178.51
2016,3,4,10,0,6.0,183.0,2.4,11.0,187.0,180.53,145.4
2016,3,4,10,15,20.0,216.5,2.4,11.0,229.0,222.03,179.23
2016,3,4,10,30,34.0,250.0,2.4,11.0,271.0,267.62,215.78
2016,3,4,10,45,25.0,242.5,2.45,11.0,258.5,253.25,203.71
2016,3,4,11,0,16.0,235.0,2.5,11.0,246.0,240.76,193.3
2016,3,4,11,15,9.5,206.0,2.5,11.0,213.0,208.04,166.65
2016,3,4,11,30,3.0,177.0,2.5,11.0,180.0,174.85,139.51
2016,3,4,11,45,1.5,159.5,2.55,11.5,161.0,156.56,124.32
2016,3,4,12,0,0.0,142.0,2.6,12.0,142.0,138.19,109.05
2016,3,4,12,15,2.0,163.0,2.65,12.0,164.5,160.7,127.48
2016,3,4,12,30,4.0,184.0,2.7,12.0,187.0,183.47,145.97
2016,3,4,12,45,9.5,213.0,2.75,12.0,220.0,217.49,173.59
2016,3,4,13,0,15.0,242.0,2.8,12.0,253.0,252.01,201.39
2016,3,4,13,15,14.5,237.5,2.8,12.0,248.0,247.42,197.76
2016,3,4,13,30,14.0,233.0,2.8,12.0,243.0,242.8,194.23
2016,3,4,13,45,8.0,201.5,2.85,12.0,207.5,205.75,164.5
2016,3,4,14,0,2.0,170.0,2.9,12.0,172.0,168.86,134.65
2016,3,4,14,15,1.0,152.0,2.85,12.0,153.0,149.96,119.43
2016,3,4,14,30,0.0,134.0,2.8,12.0,134.0,131.11,104.13
2016,3,4,14,45,38.0,186.0,2.8,12.0,206.5,220.74,179.22
2016,3,4,15,0,76.0,238.0,2.8,12.0,279.0,307.57,250.38
2016,3,4,15,15,38.0,189.0,2.75,11.5,209.5,224.5,182.83
2016,3,4,15,30,0.0,140.0,2.7,11.0,140.0,138.91,111.95
2016,3,4,15,45,42.5,152.0,2.65,11.0,169.0,186.39,153.14
2016,3,4,16,0,85.0,164.0,2.6,11.0,198.0,227.01,187.81
2016,3,4,16,15,75.5,144.0,2.65,11.0,171.5,197.37,163.11
2016,3,4,16,30,66.0,124.0,2.7,11.0,145.0,168.3,138.68
2016,3,4,16,45,56.5,103.0,2.75,11.0,118.5,138.63,113.3
2016,3,4,17,0,47.0,82.0,2.8,11.0,92.0,109.57,88.01
2016,3,4,17,15,29.5,61.0,2.8,11.0,66.5,77.96,60.3
2016,3,4,17,30,12.0,40.0,2.8,11.0,41.0,47.5,33.62
2016,3,4,17,45,6.0,20.0,2.8,11.0,20.5,22.12,9.13
2016,3,4,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,3.5,11.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,3.6,11.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,5.0,3.75,11.0,5.0,4.82,0.0
2016,3,5,7,30,0.0,8.0,3.9,11.0,8.0,7.71,0.92
2016,3,5,7,45,0.0,11.5,4.05,11.5,11.5,11.09,3.9
2016,3,5,8,0,0.0,15.0,4.2,12.0,15.0,14.46,6.84
2016,3,5,8,15,0.0,18.5,4.3,12.0,18.5,17.84,9.78
2016,3,5,8,30,0.0,22.0,4.4,12.0,22.0,21.23,12.67
2016,3,5,8,45,1.0,82.0,4.55,12.0,82.5,79.48,62.43
2016,3,5,9,0,2.0,142.0,4.7,12.0,143.0,137.01,110.7
2016,3,5,9,15,1.0,75.5,4.65,12.0,76.0,73.42,56.88
2016,3,5,9,30,0.0,9.0,4.6,12.0,9.0,8.69,1.76
2016,3,5,9,45,0.0,18.5,4.55,12.0,18.5,17.87,9.58
2016,3,5,10,0,0.0,28.0,4.5,12.0,28.0,27.05,17.34
2016,3,5,10,15,0.0,65.5,4.45,12.0,65.5,63.35,47.89
2016,3,5,10,30,0.0,103.0,4.4,12.0,103.0,99.73,78.16
2016,3,5,10,45,3.5,150.5,4.4,12.0,153.0,148.46,118.37
2016,3,5,11,0,7.0,198.0,4.4,12.0,203.0,197.86,158.61
2016,3,5,11,15,8.0,204.5,4.55,12.0,210.5,205.46,164.6
2016,3,5,11,30,9.0,211.0,4.7,12.0,218.0,213.12,170.74
2016,3,5,11,45,7.5,201.5,4.9,12.5,207.0,202.92,162.07
2016,3,5,12,0,6.0,192.0,5.1,13.0,196.0,192.59,153.35
2016,3,5,12,15,3.0,146.0,5.25,13.0,148.0,144.66,114.25
2016,3,5,12,30,0.0,100.0,5.4,13.0,100.0,96.91,74.97
2016,3,5,12,45,3.0,145.0,5.6,13.0,147.0,143.88,113.76
2016,3,5,13,0,6.0,190.0,5.8,13.0,194.0,191.59,152.83
2016,3,5,13,15,5.5,186.5,5.85,13.0,190.0,187.85,149.82
2016,3,5,13,30,5.0,183.0,5.9,13.0,186.0,184.1,146.89
2016,3,5,13,45,2.5,130.0,6.0,13.0,131.5,128.8,101.66
2016,3,5,14,0,0.0,77.0,6.1,13.0,77.0,74.51,56.76
2016,3,5,14,15,0.0,95.0,6.2,13.0,95.0,91.99,71.43
2016,3,5,14,30,0.0,113.0,6.3,13.0,113.0,109.94,86.5
2016,3,5,14,45,0.0,62.0,6.45,13.0,62.0,59.95,44.9
2016,3,5,15,0,0.0,11.0,6.6,13.0,11.0,10.62,3.35
2016,3,5,15,15,0.0,11.0,6.65,13.0,11.0,10.62,3.37
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,10.62,3.4
2016,3,5,15,45,0.0,50.0,6.8,13.0,50.0,48.31,35.57
2016,3,5,16,0,0.0,89.0,6.9,13.0,89.0,86.82,68.39
2016,3,5,16,15,0.0,77.0,6.7,12.5,77.0,74.87,58.51
2016,3,5,16,30,0.0,65.0,6.5,12.0,65.0,62.92,48.5
2016,3,5,16,45,0.0,53.0,6.35,12.0,53.0,51.21,38.45
2016,3,5,17,0,0.0,41.0,6.2,12.0,41.0,39.6,28.35
2016,3,5,17,15,0.0,29.5,6.05,12.0,29.5,28.47,18.58
2016,3,5,17,30,0.0,18.0,5.9,12.0,18.0,17.36,8.79
2016,3,5,17,45,0.0,10.0,5.75,12.0,10.0,9.64,1.12
2016,3,5,18,0,0.0,2.0,5.6,12.0,2.0,1.97,0.0
2016,3,5,18,15,0.0,1.0,5.4,11.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,2.75,8.0,17.5,13.76,0.0
2016,3,6,7,0,101.0,28.0,2.8,8.0,35.0,23.27,10.36
2016,3,6,7,15,221.0,44.0,2.85,8.0,75.5,33.92,24.2
2016,3,6,7,30,341.0,60.0,2.9,8.0,116.0,60.13,38.11
2016,3,6,7,45,413.5,72.0,2.95,8.5,163.0,99.43,63.02
2016,3,6,8,0,486.0,84.0,3.0,9.0,210.0,146.75,99.16
2016,3,6,8,15,541.5,92.0,3.0,9.0,259.5,195.61,140.63
2016,3,6,8,30,597.0,100.0,3.0,9.0,309.0,249.18,187.75
2016,3,6,8,45,628.0,108.5,3.05,9.5,355.5,300.96,234.15
2016,3,6,9,0,659.0,117.0,3.1,10.0,402.0,355.19,281.95
2016,3,6,9,15,329.5,104.5,3.1,10.0,247.0,239.85,194.58
2016,3,6,9,30,0.0,92.0,3.1,10.0,92.0,88.98,70.18
2016,3,6,9,45,48.0,176.0,3.1,10.0,203.5,195.58,159.52
2016,3,6,10,0,96.0,260.0,3.1,10.0,315.0,307.07,250.28
2016,3,6,10,15,125.5,279.0,3.1,10.0,355.0,351.19,285.47
2016,3,6,10,30,155.0,298.0,3.1,10.0,395.0,395.64,320.87
2016,3,6,10,45,79.0,235.5,3.1,10.0,285.5,285.73,231.99
2016,3,6,11,0,3.0,173.0,3.1,10.0,176.0,170.42,136.6
2016,3,6,11,15,31.0,244.0,3.25,10.0,266.0,265.51,214.75
2016,3,6,11,30,59.0,315.0,3.4,10.0,356.0,361.25,291.32
2016,3,6,11,45,34.5,269.5,3.55,10.5,294.0,297.52,239.38
2016,3,6,12,0,10.0,224.0,3.7,11.0,232.0,227.79,182.49
2016,3,6,12,15,10.5,226.0,3.8,11.0,234.0,230.65,184.97
2016,3,6,12,30,11.0,228.0,3.9,11.0,236.0,233.51,187.32
2016,3,6,12,45,7.0,201.0,4.0,11.0,206.5,203.26,162.81
2016,3,6,13,0,3.0,174.0,4.1,11.0,177.0,172.95,138.14
2016,3,6,13,15,2.5,171.0,4.15,10.5,173.5,169.67,135.84
2016,3,6,13,30,2.0,168.0,4.2,10.0,170.0,166.39,133.51
2016,3,6,13,45,1.0,127.5,4.3,10.0,128.5,125.04,99.48
2016,3,6,14,0,0.0,87.0,4.4,10.0,87.0,84.21,65.53
2016,3,6,14,15,5.0,145.5,4.45,9.5,148.5,146.57,118.17
2016,3,6,14,30,10.0,204.0,4.5,9.0,210.0,210.99,172.11
2016,3,6,14,45,5.0,158.5,4.6,9.0,161.5,160.2,130.09
2016,3,6,15,0,0.0,113.0,4.7,9.0,113.0,110.17,88.28
2016,3,6,15,15,0.0,99.5,4.75,9.0,99.5,96.7,77.15
2016,3,6,15,30,0.0,86.0,4.8,9.0,86.0,83.26,65.93
2016,3,6,15,45,0.0,51.5,4.85,9.0,51.5,49.76,37.39
2016,3,6,16,0,0.0,17.0,4.9,9.0,17.0,16.4,8.61
2016,3,6,16,15,0.0,14.5,4.95,9.0,14.5,13.99,6.55
2016,3,6,16,30,0.0,12.0,5.0,9.0,12.0,11.57,4.45
2016,3,6,16,45,0.0,9.5,5.05,9.0,9.5,9.16,2.34
2016,3,6,17,0,0.0,7.0,5.1,9.0,7.0,6.75,0.21
2016,3,6,17,15,0.0,5.0,5.05,9.0,5.0,4.82,0.0
2016,3,6,17,30,0.0,3.0,5.0,9.0,3.0,2.89,0.0
2016,3,6,17,45,0.0,1.5,5.0,9.0,1.5,1.44,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,3.5,6.0,8.5,8.36,0.0
2016,3,7,7,0,0.0,17.0,3.6,6.0,17.0,16.41,6.63
2016,3,7,7,15,0.0,34.5,3.7,6.0,34.5,32.89,23.63
2016,3,7,7,30,0.0,52.0,3.8,6.0,52.0,49.13,37.0
2016,3,7,7,45,1.0,72.0,3.9,6.5,72.0,67.99,53.71
2016,3,7,8,0,2.0,92.0,4.0,7.0,92.0,87.22,70.46
2016,3,7,8,15,7.5,110.0,4.1,7.0,112.5,105.88,86.4
2016,3,7,8,30,13.0,128.0,4.2,7.0,133.0,125.24,102.78
2016,3,7,8,45,77.0,159.0,4.35,7.0,192.5,175.29,143.94
2016,3,7,9,0,141.0,190.0,4.5,7.0,252.0,233.34,192.28
2016,3,7,9,15,161.5,210.0,4.6,7.0,288.0,269.85,223.13
2016,3,7,9,30,182.0,230.0,4.7,7.0,324.0,308.28,255.43
2016,3,7,9,45,243.0,241.0,4.8,7.5,376.0,362.27,300.03
2016,3,7,10,0,304.0,252.0,4.9,8.0,428.0,420.21,347.52
2016,3,7,10,15,429.5,229.5,4.95,8.0,492.5,491.18,406.88
2016,3,7,10,30,555.0,207.0,5.0,8.0,557.0,568.58,471.01
2016,3,7,10,45,746.0,147.5,5.1,8.5,638.0,662.17,547.99
2016,3,7,11,0,937.0,88.0,5.2,9.0,719.0,760.16,624.97
2016,3,7,11,15,942.5,89.0,5.2,9.0,738.0,793.86,649.57
2016,3,7,11,30,948.0,90.0,5.2,9.0,757.0,824.74,672.28
2016,3,7,11,45,807.5,150.5,5.25,9.5,724.5,802.8,654.07
2016,3,7,12,0,667.0,211.0,5.3,10.0,692.0,771.54,627.64
2016,3,7,12,15,517.0,267.5,5.3,10.0,641.0,716.81,582.19
2016,3,7,12,30,367.0,324.0,5.3,10.0,590.0,652.29,528.71
2016,3,7,12,45,470.5,283.5,5.35,10.0,621.5,709.13,576.15
2016,3,7,13,0,574.0,243.0,5.4,10.0,653.0,758.56,617.29
2016,3,7,13,15,745.5,173.0,5.4,10.0,695.5,835.28,678.9
2016,3,7,13,30,917.0,103.0,5.4,10.0,738.0,895.59,724.37
2016,3,7,13,45,559.5,209.0,5.45,10.0,593.0,709.18,580.95
2016,3,7,14,0,202.0,315.0,5.5,10.0,448.0,505.99,413.15
2016,3,7,14,15,545.5,205.5,5.5,10.0,543.0,682.46,563.08
2016,3,7,14,30,889.0,96.0,5.5,10.0,638.0,828.2,678.9
2016,3,7,14,45,878.5,92.5,5.5,10.0,602.5,797.67,656.15
2016,3,7,15,0,868.0,89.0,5.5,10.0,567.0,764.5,632.18
2016,3,7,15,15,849.5,86.0,5.45,10.0,525.5,723.67,601.88
2016,3,7,15,30,831.0,83.0,5.4,10.0,484.0,681.11,569.97
2016,3,7,15,45,809.5,78.5,5.35,10.0,438.0,633.42,532.66
2016,3,7,16,0,788.0,74.0,5.3,10.0,392.0,584.81,493.09
2016,3,7,16,15,751.5,70.0,5.3,9.5,342.5,527.45,446.22
2016,3,7,16,30,715.0,66.0,5.3,9.0,293.0,471.04,398.63
2016,3,7,16,45,662.0,60.0,5.3,9.0,242.0,408.14,343.34
2016,3,7,17,0,609.0,54.0,5.3,9.0,191.0,346.37,287.47
2016,3,7,17,15,519.5,46.0,5.25,8.5,142.0,271.79,220.25
2016,3,7,17,30,430.0,38.0,5.2,8.0,93.0,205.37,159.02
2016,3,7,17,45,271.0,26.0,5.2,8.0,55.0,122.76,80.81
2016,3,7,18,0,112.0,14.0,5.2,8.0,17.0,40.54,0.0
2016,3,7,18,15,56.0,7.0,5.2,7.5,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,13.0,13.0,2.7,5.5,14.0,12.78,0.0
2016,3,8,7,0,26.0,26.0,2.7,6.0,28.0,24.17,13.41
2016,3,8,7,15,56.5,46.0,2.65,6.0,55.0,39.55,29.69
2016,3,8,7,30,87.0,66.0,2.6,6.0,82.0,61.51,45.38
2016,3,8,7,45,102.5,88.0,2.55,6.5,112.0,89.06,67.58
2016,3,8,8,0,118.0,110.0,2.5,7.0,142.0,118.73,92.4
2016,3,8,8,15,133.0,129.5,2.3,7.0,172.0,148.08,117.51
2016,3,8,8,30,148.0,149.0,2.1,7.0,202.0,179.13,144.18
2016,3,8,8,45,226.5,163.0,1.95,7.5,257.0,226.92,183.06
2016,3,8,9,0,305.0,177.0,1.8,8.0,312.0,283.43,229.34
2016,3,8,9,15,323.5,193.5,1.65,8.0,349.5,324.43,263.62
2016,3,8,9,30,342.0,210.0,1.5,8.0,387.0,366.81,298.3
2016,3,8,9,45,416.0,208.5,1.4,8.5,439.5,423.54,343.38
2016,3,8,10,0,490.0,207.0,1.3,9.0,492.0,484.72,390.92
2016,3,8,10,15,245.0,142.5,1.25,9.0,285.0,294.65,241.05
2016,3,8,10,30,0.0,78.0,1.2,9.0,78.0,75.47,58.14
2016,3,8,10,45,13.5,172.0,1.15,9.0,181.0,176.34,142.26
2016,3,8,11,0,27.0,266.0,1.1,9.0,284.0,279.44,224.61
2016,3,8,11,15,50.0,297.0,1.05,8.5,332.0,333.58,267.22
2016,3,8,11,30,73.0,328.0,1.0,8.0,380.0,385.63,307.87
2016,3,8,11,45,122.5,343.0,1.0,8.0,431.5,449.28,357.31
2016,3,8,12,0,172.0,358.0,1.0,8.0,483.0,509.55,403.29
2016,3,8,12,15,98.5,320.5,1.0,8.0,392.0,406.96,323.64
2016,3,8,12,30,25.0,283.0,1.0,8.0,301.0,301.1,240.22
2016,3,8,12,45,26.0,283.5,1.0,8.0,302.0,303.21,242.64
2016,3,8,13,0,27.0,284.0,1.0,8.0,303.0,313.09,250.49
2016,3,8,13,15,30.0,284.5,0.95,8.0,306.0,317.26,253.83
2016,3,8,13,30,33.0,285.0,0.9,8.0,309.0,321.39,257.21
2016,3,8,13,45,23.5,257.5,0.9,8.0,274.0,276.5,221.97
2016,3,8,14,0,14.0,230.0,0.9,8.0,239.0,240.36,193.47
2016,3,8,14,15,10.5,211.5,1.0,8.0,218.0,218.66,176.56
2016,3,8,14,30,7.0,193.0,1.1,8.0,197.0,197.01,159.41
2016,3,8,14,45,3.5,124.0,1.25,8.0,126.0,123.8,99.45
2016,3,8,15,0,0.0,55.0,1.4,8.0,55.0,53.17,40.06
2016,3,8,15,15,0.0,60.0,1.5,7.5,60.0,58.0,44.48
2016,3,8,15,30,0.0,65.0,1.6,7.0,65.0,62.84,48.86
2016,3,8,15,45,0.0,80.0,1.75,7.0,80.0,77.37,61.52
2016,3,8,16,0,0.0,95.0,1.9,7.0,95.0,92.88,75.04
2016,3,8,16,15,0.0,83.0,1.95,7.0,83.0,80.94,64.94
2016,3,8,16,30,0.0,71.0,2.0,7.0,71.0,69.01,54.74
2016,3,8,16,45,0.0,58.5,2.1,7.0,58.5,56.56,43.94
2016,3,8,17,0,0.0,46.0,2.2,7.0,46.0,44.43,33.26
2016,3,8,17,15,0.0,34.0,2.25,7.0,34.0,32.83,22.9
2016,3,8,17,30,0.0,22.0,2.3,7.0,22.0,21.23,12.48
2016,3,8,17,45,0.0,13.0,2.35,7.0,13.0,12.54,4.13
2016,3,8,18,0,0.0,4.0,2.4,7.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,2.4,7.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,14.5,2.3,8.0,23.5,14.25,0.0
2016,3,9,7,0,230.0,29.0,2.3,8.0,47.0,22.95,12.97
2016,3,9,7,15,341.5,40.5,2.3,8.0,90.0,30.79,21.78
2016,3,9,7,30,453.0,52.0,2.3,8.0,133.0,63.29,35.79
2016,3,9,7,45,226.5,63.0,2.35,8.0,103.5,77.4,51.76
2016,3,9,8,0,0.0,74.0,2.4,8.0,74.0,70.84,56.13
2016,3,9,8,15,0.0,90.0,2.4,8.0,90.0,86.16,69.34
2016,3,9,8,30,0.0,106.0,2.4,8.0,106.0,101.56,82.4
2016,3,9,8,45,0.0,102.5,2.4,8.5,102.5,98.66,79.53
2016,3,9,9,0,0.0,99.0,2.4,9.0,99.0,95.55,76.5
2016,3,9,9,15,0.0,106.5,2.4,9.0,106.5,102.85,82.45
2016,3,9,9,30,0.0,114.0,2.4,9.0,114.0,110.17,88.37
2016,3,9,9,45,7.5,161.5,2.45,9.5,166.0,160.04,129.62
2016,3,9,10,0,15.0,209.0,2.5,10.0,218.0,210.91,170.85
2016,3,9,10,15,7.5,183.0,2.5,10.0,187.5,182.04,146.71
2016,3,9,10,30,0.0,157.0,2.5,10.0,157.0,152.31,121.95
2016,3,9,10,45,0.0,154.0,2.55,10.0,154.0,149.5,119.52
2016,3,9,11,0,0.0,151.0,2.6,10.0,151.0,146.67,117.04
2016,3,9,11,15,5.0,187.0,2.65,10.0,191.0,185.94,149.21
2016,3,9,11,30,10.0,223.0,2.7,10.0,231.0,225.83,181.47
2016,3,9,11,45,10.5,225.5,2.75,10.5,233.5,229.22,183.69
2016,3,9,12,0,11.0,228.0,2.8,11.0,236.0,232.6,186.03
2016,3,9,12,15,9.5,219.5,2.85,11.0,227.0,223.28,178.48
2016,3,9,12,30,8.0,211.0,2.9,11.0,218.0,213.84,170.89
2016,3,9,12,45,18.5,250.5,2.95,11.5,265.0,263.1,210.46
2016,3,9,13,0,29.0,290.0,3.0,12.0,312.0,321.14,256.2
2016,3,9,13,15,21.0,263.5,3.0,12.0,279.5,279.58,223.15
2016,3,9,13,30,13.0,237.0,3.0,12.0,247.0,245.9,196.39
2016,3,9,13,45,19.0,247.0,3.05,12.0,260.5,261.75,209.62
2016,3,9,14,0,25.0,257.0,3.1,12.0,274.0,277.68,222.79
2016,3,9,14,15,31.5,256.0,3.1,12.0,276.5,291.09,233.99
2016,3,9,14,30,38.0,255.0,3.1,12.0,279.0,296.03,238.53
2016,3,9,14,45,33.5,237.5,3.1,12.0,258.0,273.73,221.03
2016,3,9,15,0,29.0,220.0,3.1,12.0,237.0,251.49,203.54
2016,3,9,15,15,14.5,181.5,3.05,12.0,190.0,192.01,155.24
2016,3,9,15,30,0.0,143.0,3.0,12.0,143.0,141.63,113.71
2016,3,9,15,45,0.0,111.0,3.0,12.0,111.0,108.9,86.8
2016,3,9,16,0,0.0,79.0,3.0,12.0,79.0,76.48,59.73
2016,3,9,16,15,0.0,69.0,2.95,11.5,69.0,66.7,51.7
2016,3,9,16,30,0.0,59.0,2.9,11.0,59.0,57.01,43.61
2016,3,9,16,45,0.0,49.0,2.85,11.0,49.0,47.33,35.31
2016,3,9,17,0,0.0,39.0,2.8,11.0,39.0,37.66,26.9
2016,3,9,17,15,0.0,29.0,2.75,10.5,29.0,27.99,18.42
2016,3,9,17,30,0.0,19.0,2.7,10.0,19.0,18.33,9.87
2016,3,9,17,45,0.0,11.5,2.7,10.0,11.5,11.09,3.05
2016,3,9,18,0,0.0,4.0,2.7,10.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,2.75,10.0,2.0,1.97,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,3,10,7,30,0.0,2.0,2.2,11.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,2.15,11.0,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,2.1,11.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,1.9,11.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,10.5,1.85,11.0,10.5,10.13,3.11
2016,3,10,9,0,0.0,15.0,1.8,11.0,15.0,14.48,6.84
2016,3,10,9,15,0.0,67.0,1.7,11.0,67.0,64.77,49.76
2016,3,10,9,30,0.0,119.0,1.6,11.0,119.0,114.98,91.68
2016,3,10,9,45,0.0,107.5,1.55,11.0,107.5,103.99,82.19
2016,3,10,10,0,0.0,96.0,1.5,11.0,96.0,92.9,72.77
2016,3,10,10,15,0.0,57.0,1.3,11.0,57.0,55.12,41.03
2016,3,10,10,30,0.0,18.0,1.1,11.0,18.0,17.4,9.14
2016,3,10,10,45,0.0,21.0,0.95,11.5,21.0,20.3,11.57
2016,3,10,11,0,0.0,24.0,0.8,12.0,24.0,23.2,13.97
2016,3,10,11,15,5.0,123.5,0.65,12.0,127.5,123.58,97.32
2016,3,10,11,30,10.0,223.0,0.5,12.0,231.0,225.83,178.5
2016,3,10,11,45,10.5,226.0,0.4,12.0,234.0,229.72,180.57
2016,3,10,12,0,11.0,229.0,0.3,12.0,237.0,233.61,183.25
2016,3,10,12,15,5.5,176.0,0.3,12.0,180.0,176.5,138.27
2016,3,10,12,30,0.0,123.0,0.3,12.0,123.0,119.52,92.84
2016,3,10,12,45,5.5,175.5,0.35,12.0,179.5,176.38,138.97
2016,3,10,13,0,11.0,228.0,0.4,12.0,236.0,234.23,184.48
2016,3,10,13,15,5.5,184.5,0.4,12.0,188.5,185.76,145.97
2016,3,10,13,30,0.0,141.0,0.4,12.0,141.0,137.55,107.65
2016,3,10,13,45,0.0,105.5,0.4,12.0,105.5,102.35,79.42
2016,3,10,14,0,0.0,70.0,0.4,12.0,70.0,67.73,51.15
2016,3,10,14,15,0.0,75.0,0.4,12.0,75.0,72.57,55.34
2016,3,10,14,30,0.0,80.0,0.4,12.0,80.0,77.41,59.45
2016,3,10,14,45,0.0,75.0,0.45,12.0,75.0,72.55,55.54
2016,3,10,15,0,0.0,70.0,0.5,12.0,70.0,67.7,51.64
2016,3,10,15,15,0.0,57.0,0.5,12.0,57.0,55.1,41.2
2016,3,10,15,30,0.0,44.0,0.5,12.0,44.0,42.51,30.69
2016,3,10,15,45,0.0,38.0,0.55,12.0,38.0,36.7,25.86
2016,3,10,16,0,0.0,32.0,0.6,12.0,32.0,30.9,20.97
2016,3,10,16,15,0.0,28.0,0.45,11.5,28.0,27.03,17.77
2016,3,10,16,30,0.0,24.0,0.3,11.0,24.0,23.16,14.53
2016,3,10,16,45,0.0,19.5,0.2,11.0,19.5,18.81,10.77
2016,3,10,17,0,0.0,15.0,0.1,11.0,15.0,14.46,6.97
2016,3,10,17,15,0.0,11.0,0.15,11.0,11.0,10.6,3.53
2016,3,10,17,30,0.0,7.0,0.2,11.0,7.0,6.74,0.09
2016,3,10,17,45,0.0,4.0,0.25,11.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,0.3,11.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,0.3,11.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,10.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,5.5,10.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,5.5,5.5,9.5,5.5,5.3,0.0
2016,3,11,7,30,0.0,8.0,5.5,9.0,8.0,7.71,1.02
2016,3,11,7,45,0.0,11.0,5.5,9.0,11.0,10.6,3.59
2016,3,11,8,0,0.0,14.0,5.5,9.0,14.0,13.5,6.14
2016,3,11,8,15,0.0,16.5,5.1,8.5,16.5,15.92,8.27
2016,3,11,8,30,0.0,19.0,4.7,8.0,19.0,18.33,10.38
2016,3,11,8,45,0.0,23.5,4.35,8.0,23.5,22.68,14.13
2016,3,11,9,0,0.0,28.0,4.0,8.0,28.0,27.04,17.85
2016,3,11,9,15,0.0,27.0,3.9,8.0,27.0,26.07,16.95
2016,3,11,9,30,0.0,26.0,3.8,8.0,26.0,25.11,16.06
2016,3,11,9,45,0.0,20.5,3.75,8.5,20.5,19.8,11.4
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,14.49,6.78
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,15.94,8.0
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,17.4,9.22
2016,3,11,10,45,0.0,66.0,3.15,9.0,66.0,63.86,48.62
2016,3,11,11,0,0.0,114.0,3.0,9.0,114.0,110.5,87.59
2016,3,11,11,15,0.0,131.0,2.85,9.0,131.0,127.15,101.24
2016,3,11,11,30,0.0,148.0,2.7,9.0,148.0,143.9,114.93
2016,3,11,11,45,12.0,216.0,2.55,9.0,225.0,220.96,178.15
2016,3,11,12,0,24.0,284.0,2.4,9.0,302.0,299.64,241.11
2016,3,11,12,15,33.0,302.0,2.2,9.0,327.0,333.21,267.33
2016,3,11,12,30,42.0,320.0,2.0,9.0,352.0,361.3,289.13
2016,3,11,12,45,131.5,340.0,1.8,9.0,437.5,468.89,374.61
2016,3,11,13,0,221.0,360.0,1.6,9.0,523.0,570.19,451.91
2016,3,11,13,15,110.5,238.0,1.7,9.0,319.5,345.12,278.35
2016,3,11,13,30,0.0,116.0,1.8,9.0,116.0,112.71,88.74
2016,3,11,13,45,251.0,181.0,1.9,9.0,350.5,412.34,340.1
2016,3,11,14,0,502.0,246.0,2.0,9.0,585.0,703.14,563.92
2016,3,11,14,15,327.5,272.0,2.2,9.0,489.5,571.99,460.81
2016,3,11,14,30,153.0,298.0,2.4,9.0,394.0,446.0,360.99
2016,3,11,14,45,76.5,193.5,2.65,9.0,241.5,259.27,212.72
2016,3,11,15,0,0.0,89.0,2.9,9.0,89.0,86.11,67.66
2016,3,11,15,15,113.5,153.5,3.0,9.0,210.0,247.98,206.96
2016,3,11,15,30,227.0,218.0,3.1,9.0,331.0,398.56,331.54
2016,3,11,15,45,495.5,149.0,3.25,9.0,365.5,510.05,426.4
2016,3,11,16,0,764.0,80.0,3.4,9.0,400.0,584.81,489.66
2016,3,11,16,15,728.0,75.5,3.45,8.5,350.5,527.52,443.36
2016,3,11,16,30,692.0,71.0,3.5,8.0,301.0,473.68,398.99
2016,3,11,16,45,626.0,67.0,3.55,8.0,249.0,404.55,339.78
2016,3,11,17,0,560.0,63.0,3.6,8.0,197.0,340.02,282.79
2016,3,11,17,15,474.0,54.0,3.65,8.0,148.5,266.98,217.56
2016,3,11,17,30,388.0,45.0,3.7,8.0,100.0,201.74,158.12
2016,3,11,17,45,236.0,31.5,3.75,8.0,60.5,119.91,85.11
2016,3,11,18,0,84.0,18.0,3.8,8.0,21.0,47.23,0.0
2016,3,11,18,15,42.0,9.0,3.85,8.0,10.5,17.11,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,3,12,7,0,0.0,4.0,4.1,8.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,7.5,4.2,8.0,7.5,7.23,0.84
2016,3,12,7,30,0.0,11.0,4.3,8.0,11.0,10.6,3.57
2016,3,12,7,45,0.0,14.5,4.4,8.5,14.5,13.98,6.57
2016,3,12,8,0,0.0,18.0,4.5,9.0,18.0,17.36,9.52
2016,3,12,8,15,0.0,22.0,4.55,9.0,22.0,21.23,12.87
2016,3,12,8,30,0.0,26.0,4.6,9.0,26.0,25.09,16.2
2016,3,12,8,45,0.0,33.0,4.65,9.0,33.0,31.86,22.0
2016,3,12,9,0,0.0,40.0,4.7,9.0,40.0,38.64,27.76
2016,3,12,9,15,0.0,48.0,4.65,9.0,48.0,46.38,34.31
2016,3,12,9,30,0.0,56.0,4.6,9.0,56.0,54.13,40.82
2016,3,12,9,45,0.0,66.0,4.55,9.5,66.0,63.83,48.86
2016,3,12,10,0,0.0,76.0,4.5,10.0,76.0,73.52,56.82
2016,3,12,10,15,0.0,66.0,4.4,10.0,66.0,63.84,48.53
2016,3,12,10,30,0.0,56.0,4.3,10.0,56.0,54.17,40.28
2016,3,12,10,45,4.0,133.5,4.25,10.0,137.0,132.26,105.62
2016,3,12,11,0,8.0,211.0,4.2,10.0,218.0,211.43,170.49
2016,3,12,11,15,4.0,138.5,4.1,10.0,142.0,137.53,109.53
2016,3,12,11,30,0.0,66.0,4.0,10.0,66.0,63.88,48.17
2016,3,12,11,45,0.0,72.5,3.95,10.0,72.5,70.19,53.46
2016,3,12,12,0,0.0,79.0,3.9,10.0,79.0,76.49,58.7
2016,3,12,12,15,0.0,57.0,3.75,10.0,57.0,55.17,40.85
2016,3,12,12,30,0.0,35.0,3.6,10.0,35.0,33.86,22.96
2016,3,12,12,45,0.0,79.0,3.45,10.0,79.0,76.49,58.72
2016,3,12,13,0,0.0,123.0,3.3,10.0,123.0,119.58,94.5
2016,3,12,13,15,4.0,166.5,3.2,10.0,170.0,166.37,133.16
2016,3,12,13,30,8.0,210.0,3.1,10.0,217.0,213.92,172.03
2016,3,12,13,45,21.5,244.5,3.05,10.0,260.0,261.22,210.78
2016,3,12,14,0,35.0,279.0,3.0,10.0,303.0,318.15,256.78
2016,3,12,14,15,62.0,284.5,2.9,10.0,325.0,347.57,281.23
2016,3,12,14,30,89.0,290.0,2.8,10.0,347.0,376.26,305.03
2016,3,12,14,45,130.5,277.0,2.7,10.0,354.5,403.25,327.96
2016,3,12,15,0,172.0,264.0,2.6,10.0,362.0,419.02,341.98
2016,3,12,15,15,86.0,208.5,2.45,9.5,257.5,281.16,230.85
2016,3,12,15,30,0.0,153.0,2.3,9.0,153.0,151.87,123.13
2016,3,12,15,45,0.0,123.5,2.2,9.0,123.5,121.7,98.43
2016,3,12,16,0,0.0,94.0,2.1,9.0,94.0,91.69,73.32
2016,3,12,16,15,0.0,82.0,2.0,9.0,82.0,79.76,63.37
2016,3,12,16,30,0.0,70.0,1.9,9.0,70.0,67.83,53.27
2016,3,12,16,45,0.0,58.0,1.85,9.0,58.0,56.05,43.16
2016,3,12,17,0,0.0,46.0,1.8,9.0,46.0,44.43,33.04
2016,3,12,17,15,0.0,34.5,1.7,8.5,34.5,33.31,23.27
2016,3,12,17,30,0.0,23.0,1.6,8.0,23.0,22.19,13.39
2016,3,12,17,45,0.0,13.5,1.55,8.0,13.5,13.02,4.99
2016,3,12,18,0,0.0,4.0,1.5,8.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,1.45,8.0,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.65,10.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,3.8,10.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,1.5,3.85,10.0,1.5,1.44,0.0
2016,3,13,7,30,0.0,2.0,3.9,10.0,2.0,1.93,0.0
2016,3,13,7,45,0.0,3.0,3.95,10.0,3.0,2.89,0.0
2016,3,13,8,0,0.0,4.0,4.0,10.0,4.0,3.86,0.0
2016,3,13,8,15,0.0,5.0,3.95,10.0,5.0,4.82,0.0
2016,3,13,8,30,0.0,6.0,3.9,10.0,6.0,5.79,0.0
2016,3,13,8,45,0.0,34.0,3.9,10.0,34.0,32.83,22.74
2016,3,13,9,0,0.0,62.0,3.9,10.0,62.0,59.93,45.87
2016,3,13,9,15,0.0,59.0,3.95,10.0,59.0,57.03,43.24
2016,3,13,9,30,0.0,56.0,4.0,10.0,56.0,54.13,40.64
2016,3,13,9,45,0.0,79.5,4.05,10.0,79.5,76.91,59.81
2016,3,13,10,0,0.0,103.0,4.1,10.0,103.0,99.69,78.78
2016,3,13,10,15,0.0,89.0,4.05,10.0,89.0,86.14,67.24
2016,3,13,10,30,0.0,75.0,4.0,10.0,75.0,72.58,55.75
2016,3,13,10,45,0.0,104.0,4.0,10.5,104.0,100.73,79.06
2016,3,13,11,0,0.0,133.0,4.0,11.0,133.0,129.04,102.18
2016,3,13,11,15,0.0,93.5,3.95,11.0,93.5,90.54,70.21
2016,3,13,11,30,0.0,54.0,3.9,11.0,54.0,52.26,38.28
2016,3,13,11,45,0.0,79.0,3.9,11.0,79.0,76.49,58.49
2016,3,13,12,0,0.0,104.0,3.9,11.0,104.0,100.83,78.62
2016,3,13,12,15,0.0,94.5,3.8,11.0,94.5,91.55,70.9
2016,3,13,12,30,0.0,85.0,3.7,11.0,85.0,82.32,63.26
2016,3,13,12,45,0.0,60.5,3.6,11.0,60.5,58.56,43.51
2016,3,13,13,0,0.0,36.0,3.5,11.0,36.0,34.83,23.68
2016,3,13,13,15,2.0,107.5,3.45,11.0,109.0,106.06,83.17
2016,3,13,13,30,4.0,179.0,3.4,11.0,182.0,179.05,143.13
2016,3,13,13,45,2.0,145.0,3.4,11.0,146.5,143.32,113.86
2016,3,13,14,0,0.0,111.0,3.4,11.0,111.0,107.8,84.68
2016,3,13,14,15,0.0,114.0,3.4,11.0,114.0,110.81,87.36
2016,3,13,14,30,0.0,117.0,3.4,11.0,117.0,113.85,90.05
2016,3,13,14,45,0.0,134.5,3.45,11.0,134.5,131.56,104.94
2016,3,13,15,0,0.0,152.0,3.5,11.0,152.0,149.67,120.18
2016,3,13,15,15,0.0,91.0,3.45,11.0,91.0,88.1,69.08
2016,3,13,15,30,0.0,30.0,3.4,11.0,30.0,28.98,19.16
2016,3,13,15,45,0.0,31.0,3.35,11.0,31.0,29.94,20.08
2016,3,13,16,0,0.0,32.0,3.3,11.0,32.0,30.9,20.98
2016,3,13,16,15,0.0,28.0,3.25,10.5,28.0,27.03,17.76
2016,3,13,16,30,0.0,24.0,3.2,10.0,24.0,23.16,14.5
2016,3,13,16,45,0.0,20.0,3.15,10.0,20.0,19.29,11.16
2016,3,13,17,0,0.0,16.0,3.1,10.0,16.0,15.43,7.77
2016,3,13,17,15,0.0,12.0,3.0,10.0,12.0,11.57,4.36
2016,3,13,17,30,0.0,8.0,2.9,10.0,8.0,7.71,0.92
2016,3,13,17,45,0.0,5.0,2.85,10.0,5.0,4.82,0.0
2016,3,13,18,0,0.0,2.0,2.8,10.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,2.75,10.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,76.0,20.5,2.8,7.0,28.5,17.31,3.53
2016,3,14,7,0,152.0,41.0,2.8,7.0,57.0,33.6,23.76
2016,3,14,7,15,219.0,59.0,2.75,7.0,96.5,47.79,33.85
2016,3,14,7,30,286.0,77.0,2.7,7.0,136.0,83.27,56.22
2016,3,14,7,45,334.0,93.0,2.7,7.5,180.0,122.39,85.58
2016,3,14,8,0,382.0,109.0,2.7,8.0,224.0,166.92,122.18
2016,3,14,8,15,434.0,114.5,2.65,8.0,267.0,208.1,157.63
2016,3,14,8,30,486.0,120.0,2.6,8.0,310.0,254.53,198.4
2016,3,14,8,45,615.5,103.5,2.6,8.0,374.5,312.75,247.91
2016,3,14,9,0,745.0,87.0,2.6,8.0,439.0,383.82,308.58
2016,3,14,9,15,602.5,142.5,2.55,8.0,444.5,411.43,334.67
2016,3,14,9,30,460.0,198.0,2.5,8.0,450.0,423.77,346.08
2016,3,14,9,45,308.5,242.5,2.5,8.5,417.0,406.13,331.33
2016,3,14,10,0,157.0,287.0,2.5,9.0,384.0,373.9,303.45
2016,3,14,10,15,382.5,245.0,2.5,9.0,496.0,485.94,395.68
2016,3,14,10,30,608.0,203.0,2.5,9.0,608.0,617.01,499.83
2016,3,14,10,45,751.0,158.5,2.5,9.5,677.5,697.47,561.71
2016,3,14,11,0,894.0,114.0,2.5,10.0,747.0,780.85,622.62
2016,3,14,11,15,486.0,230.0,2.45,10.0,575.0,615.16,493.09
2016,3,14,11,30,78.0,346.0,2.4,10.0,403.0,408.95,325.35
2016,3,14,11,45,259.5,327.5,2.4,10.5,522.5,552.9,441.13
2016,3,14,12,0,441.0,309.0,2.4,11.0,642.0,698.43,551.78
2016,3,14,12,15,232.5,300.5,2.45,11.0,476.5,515.03,409.98
2016,3,14,12,30,24.0,292.0,2.5,11.0,311.0,309.44,245.8
2016,3,14,12,45,168.0,320.5,2.6,11.0,446.5,480.8,384.72
