Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,0,312.0,349.0,2.7,11.0,582.0,647.83,513.39
2016,3,14,13,15,323.0,339.0,2.75,11.0,576.5,648.88,513.99
2016,3,14,13,30,334.0,329.0,2.8,11.0,571.0,648.46,514.76
2016,3,14,13,45,449.5,278.0,2.9,11.0,593.5,700.59,558.05
2016,3,14,14,0,565.0,227.0,3.0,11.0,616.0,740.86,592.12
2016,3,14,14,15,693.0,176.5,3.05,10.5,633.0,789.97,633.03
2016,3,14,14,30,821.0,126.0,3.1,10.0,650.0,824.51,660.62
2016,3,14,14,45,804.0,124.0,3.15,10.0,613.5,791.3,637.47
2016,3,14,15,0,787.0,122.0,3.2,10.0,577.0,759.17,615.5
2016,3,14,15,15,518.5,171.0,3.2,10.0,462.5,587.41,482.39
2016,3,14,15,30,250.0,220.0,3.2,10.0,348.0,426.6,351.55
2016,3,14,15,45,468.5,162.5,3.2,10.0,374.5,510.42,424.09
2016,3,14,16,0,687.0,105.0,3.2,10.0,401.0,572.09,475.91
2016,3,14,16,15,647.5,99.0,3.2,9.5,351.5,513.67,429.13
2016,3,14,16,30,608.0,93.0,3.2,9.0,302.0,456.75,382.82
2016,3,14,16,45,557.0,84.5,3.2,8.5,252.0,393.12,329.49
2016,3,14,17,0,506.0,76.0,3.2,8.0,202.0,332.87,277.25
2016,3,14,17,15,422.0,65.0,3.15,7.5,153.5,259.24,212.52
2016,3,14,17,30,338.0,54.0,3.1,7.0,105.0,195.52,155.22
2016,3,14,17,45,169.0,40.0,3.05,7.0,65.5,110.83,81.73
2016,3,14,18,0,0.0,26.0,3.0,7.0,26.0,27.88,4.55
2016,3,14,18,15,0.0,13.0,2.95,7.0,13.0,12.78,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,186.5,17.0,2.3,6.5,38.0,12.5,2.34
2016,3,15,7,0,373.0,34.0,2.3,7.0,76.0,25.81,17.11
2016,3,15,7,15,470.0,43.0,2.25,7.5,123.5,38.92,22.79
2016,3,15,7,30,567.0,52.0,2.2,8.0,171.0,83.05,44.92
2016,3,15,7,45,629.5,57.5,2.2,8.5,223.0,130.55,78.98
2016,3,15,8,0,692.0,63.0,2.2,9.0,275.0,186.73,125.63
2016,3,15,8,15,731.0,67.5,2.2,9.5,326.0,240.68,173.87
2016,3,15,8,30,770.0,72.0,2.2,10.0,377.0,298.22,225.67
2016,3,15,8,45,798.5,75.0,2.2,10.5,425.5,353.87,275.61
2016,3,15,9,0,827.0,78.0,2.2,11.0,474.0,411.32,325.77
2016,3,15,9,15,846.5,80.5,2.2,11.0,518.0,465.65,372.74
2016,3,15,9,30,866.0,83.0,2.2,11.0,562.0,520.8,418.96
2016,3,15,9,45,880.5,85.0,2.2,11.5,601.0,571.73,459.79
2016,3,15,10,0,895.0,87.0,2.2,12.0,640.0,621.83,498.7
2016,3,15,10,15,904.5,88.5,2.2,12.0,672.0,667.16,533.85
2016,3,15,10,30,914.0,90.0,2.2,12.0,704.0,710.75,566.67
2016,3,15,10,45,920.5,91.5,2.25,12.5,729.0,750.22,593.53
2016,3,15,11,0,927.0,93.0,2.3,13.0,754.0,787.31,618.41
2016,3,15,11,15,931.5,94.0,2.3,13.0,771.5,819.77,640.58
2016,3,15,11,30,936.0,95.0,2.3,13.0,789.0,849.36,660.67
2016,3,15,11,45,937.0,96.0,2.35,13.0,798.5,873.06,677.05
2016,3,15,12,0,938.0,97.0,2.4,13.0,808.0,893.49,691.26
2016,3,15,12,15,938.5,97.0,2.45,13.0,809.5,909.07,702.21
2016,3,15,12,30,939.0,97.0,2.5,13.0,811.0,921.18,710.92
2016,3,15,12,45,937.0,96.5,2.6,13.5,804.5,927.05,714.61
2016,3,15,13,0,935.0,96.0,2.7,14.0,798.0,929.34,715.98
2016,3,15,13,15,931.5,95.5,2.8,14.0,783.5,926.73,715.45
2016,3,15,13,30,928.0,95.0,2.9,14.0,769.0,920.59,712.6
2016,3,15,13,45,921.5,94.0,3.0,14.0,747.0,907.79,705.21
2016,3,15,14,0,915.0,93.0,3.1,14.0,725.0,891.63,695.56
2016,3,15,14,15,906.0,91.5,3.15,13.5,695.5,869.57,682.68
2016,3,15,14,30,897.0,90.0,3.2,13.0,666.0,844.47,667.6
2016,3,15,14,45,885.0,87.5,3.25,13.0,630.0,812.99,646.58
2016,3,15,15,0,873.0,85.0,3.3,13.0,594.0,778.96,623.57
2016,3,15,15,15,856.5,82.5,3.3,13.0,552.5,739.27,595.89
2016,3,15,15,30,840.0,80.0,3.3,13.0,511.0,702.12,569.87
2016,3,15,15,45,816.5,77.5,3.35,13.0,464.5,654.14,535.4
2016,3,15,16,0,793.0,75.0,3.4,13.0,418.0,605.4,498.12
2016,3,15,16,15,761.0,71.0,3.4,12.5,368.5,549.4,454.51
2016,3,15,16,30,729.0,67.0,3.4,12.0,319.0,494.03,409.92
2016,3,15,16,45,679.5,62.0,3.45,11.5,268.0,429.55,356.41
2016,3,15,17,0,630.0,57.0,3.5,11.0,217.0,370.52,305.36
2016,3,15,17,15,554.5,49.5,3.5,10.5,167.0,299.25,242.66
2016,3,15,17,30,479.0,42.0,3.5,10.0,117.0,234.74,184.22
2016,3,15,17,45,346.5,31.0,3.5,9.5,74.5,156.08,114.18
2016,3,15,18,0,214.0,20.0,3.5,9.0,32.0,86.02,30.29
2016,3,15,18,15,107.0,10.0,3.45,9.0,16.0,31.59,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,199.0,17.0,1.65,8.5,40.0,12.33,3.09
2016,3,16,7,0,398.0,34.0,1.6,9.0,80.0,25.5,16.81
2016,3,16,7,15,490.0,42.0,1.55,9.5,128.0,40.44,22.19
2016,3,16,7,30,582.0,50.0,1.5,10.0,176.0,84.84,44.96
2016,3,16,7,45,639.0,56.0,1.45,10.5,227.5,133.18,80.09
2016,3,16,8,0,696.0,62.0,1.4,11.0,279.0,189.49,126.85
2016,3,16,8,15,734.0,66.5,1.35,11.5,329.5,243.57,174.68
2016,3,16,8,30,772.0,71.0,1.3,12.0,380.0,301.13,225.64
2016,3,16,8,45,798.5,74.0,1.3,12.5,428.5,356.27,274.22
2016,3,16,9,0,825.0,77.0,1.3,13.0,477.0,412.99,322.72
2016,3,16,9,15,844.5,80.0,1.25,13.5,521.0,467.76,367.96
2016,3,16,9,30,864.0,83.0,1.2,14.0,565.0,523.36,412.08
2016,3,16,9,45,878.0,85.0,1.2,14.5,603.5,573.94,451.19
2016,3,16,10,0,892.0,87.0,1.2,15.0,642.0,623.65,488.36
2016,3,16,10,15,902.0,88.5,1.15,15.0,674.5,669.17,521.82
2016,3,16,10,30,912.0,90.0,1.1,15.0,707.0,712.98,552.7
2016,3,16,10,45,919.5,91.5,1.1,15.5,732.5,753.08,578.4
2016,3,16,11,0,927.0,93.0,1.1,16.0,758.0,790.85,602.16
2016,3,16,11,15,931.5,93.5,1.1,16.0,776.0,822.74,622.81
2016,3,16,11,30,936.0,94.0,1.1,16.0,794.0,851.76,641.48
2016,3,16,11,45,938.5,94.5,1.1,16.5,803.5,876.12,655.79
2016,3,16,12,0,941.0,95.0,1.1,17.0,813.0,897.24,667.97
2016,3,16,12,15,941.5,95.0,1.1,17.0,815.0,912.78,677.78
2016,3,16,12,30,942.0,95.0,1.1,17.0,817.0,924.84,685.49
2016,3,16,12,45,942.5,94.0,1.1,17.0,811.0,932.3,690.35
2016,3,16,13,0,943.0,93.0,1.1,17.0,805.0,936.19,693.08
2016,3,16,13,15,939.5,92.5,1.1,17.0,790.5,933.48,691.7
2016,3,16,13,30,936.0,92.0,1.1,17.0,776.0,927.21,688.22
2016,3,16,13,45,929.5,91.0,1.15,17.0,754.0,914.24,681.34
2016,3,16,14,0,923.0,90.0,1.2,17.0,732.0,897.89,672.35
2016,3,16,14,15,914.5,88.5,1.2,17.0,702.5,876.01,658.99
2016,3,16,14,30,906.0,87.0,1.2,17.0,673.0,851.06,643.63
2016,3,16,14,45,893.5,85.5,1.25,17.0,636.5,819.98,624.77
2016,3,16,15,0,881.0,84.0,1.3,17.0,600.0,786.38,604.0
2016,3,16,15,15,864.5,81.5,1.3,16.5,558.5,746.34,578.97
2016,3,16,15,30,848.0,79.0,1.3,16.0,517.0,708.83,555.37
2016,3,16,15,45,824.5,76.0,1.35,16.0,470.5,659.88,522.42
2016,3,16,16,0,801.0,73.0,1.4,16.0,424.0,610.16,486.86
2016,3,16,16,15,769.0,69.5,1.5,15.5,374.0,554.29,446.07
2016,3,16,16,30,737.0,66.0,1.6,15.0,324.0,499.04,403.98
2016,3,16,16,45,688.5,61.0,1.7,15.0,272.0,434.58,352.09
2016,3,16,17,0,640.0,56.0,1.8,15.0,220.0,375.3,302.25
2016,3,16,17,15,565.5,49.0,1.9,14.5,170.0,304.35,241.86
2016,3,16,17,30,491.0,42.0,2.0,14.0,120.0,240.04,185.16
2016,3,16,17,45,358.5,31.5,2.15,13.5,77.0,160.97,116.45
2016,3,16,18,0,226.0,21.0,2.3,13.0,34.0,91.15,38.08
2016,3,16,18,15,113.0,10.5,2.25,12.5,17.0,33.49,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,67.0,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,134.0,10.0,1.1,11.0,13.0,9.83,0.0
2016,3,17,6,45,299.5,21.5,1.2,11.5,51.5,16.2,6.52
2016,3,17,7,0,465.0,33.0,1.3,12.0,90.0,24.31,15.63
2016,3,17,7,15,553.5,40.5,1.25,12.0,140.0,45.06,23.54
2016,3,17,7,30,642.0,48.0,1.2,12.0,190.0,92.55,48.26
2016,3,17,7,45,697.0,53.0,1.2,12.5,243.0,143.11,85.21
2016,3,17,8,0,752.0,58.0,1.2,13.0,296.0,199.62,132.19
2016,3,17,8,15,787.0,62.0,1.1,13.5,348.0,255.76,181.65
2016,3,17,8,30,822.0,66.0,1.0,14.0,400.0,314.95,233.56
2016,3,17,8,45,847.5,68.5,0.9,14.5,449.0,371.99,282.82
2016,3,17,9,0,873.0,71.0,0.8,15.0,498.0,431.69,332.32
2016,3,17,9,15,890.5,73.5,0.7,15.5,542.5,487.16,376.61
2016,3,17,9,30,908.0,76.0,0.6,16.0,587.0,542.54,418.81
2016,3,17,9,45,921.0,77.5,0.55,16.5,626.0,594.06,456.82
2016,3,17,10,0,934.0,79.0,0.5,17.0,665.0,644.5,492.54
2016,3,17,10,15,943.0,80.5,0.45,17.0,697.5,691.04,525.12
2016,3,17,10,30,952.0,82.0,0.4,17.0,730.0,735.68,554.34
2016,3,17,10,45,958.5,83.0,0.35,17.5,755.5,775.89,578.02
2016,3,17,11,0,965.0,84.0,0.3,18.0,781.0,813.57,599.61
2016,3,17,11,15,968.5,85.0,0.35,18.0,798.5,846.21,620.58
2016,3,17,11,30,972.0,86.0,0.4,18.0,816.0,875.81,639.65
2016,3,17,11,45,974.0,86.0,0.45,18.0,825.5,899.91,655.27
2016,3,17,12,0,976.0,86.0,0.5,18.0,835.0,920.64,668.89
2016,3,17,12,15,976.0,86.0,0.55,18.0,836.5,936.15,679.36
2016,3,17,12,30,976.0,86.0,0.6,18.0,838.0,948.05,687.75
2016,3,17,12,45,973.0,86.5,0.65,18.0,831.0,954.18,692.67
2016,3,17,13,0,970.0,87.0,0.7,18.0,824.0,956.6,695.47
2016,3,17,13,15,966.0,86.5,0.75,18.0,809.0,953.33,694.84
2016,3,17,13,30,962.0,86.0,0.8,18.0,794.0,946.39,692.06
2016,3,17,13,45,955.5,85.0,0.9,18.0,771.0,933.11,686.28
2016,3,17,14,0,949.0,84.0,1.0,18.0,748.0,916.33,678.26
2016,3,17,14,15,940.5,83.0,1.0,17.5,718.0,894.49,666.45
2016,3,17,14,30,932.0,82.0,1.0,17.0,688.0,869.5,652.56
2016,3,17,14,45,919.5,80.5,1.05,17.0,651.0,837.71,633.63
2016,3,17,15,0,907.0,79.0,1.1,17.0,614.0,803.32,612.75
2016,3,17,15,15,891.0,76.5,1.1,16.5,571.5,762.76,587.77
2016,3,17,15,30,875.0,74.0,1.1,16.0,529.0,720.28,561.03
2016,3,17,15,45,852.5,71.5,1.1,16.0,482.0,671.71,528.37
2016,3,17,16,0,830.0,69.0,1.1,16.0,435.0,626.17,496.35
2016,3,17,16,15,799.5,65.5,1.05,15.5,384.5,569.93,454.83
2016,3,17,16,30,769.0,62.0,1.0,15.0,334.0,514.13,412.23
2016,3,17,16,45,723.5,57.5,1.0,15.0,281.5,450.23,361.34
2016,3,17,17,0,678.0,53.0,1.0,15.0,229.0,388.93,310.55
2016,3,17,17,15,606.5,46.5,1.05,14.5,178.0,317.54,250.64
2016,3,17,17,30,535.0,40.0,1.1,14.0,127.0,254.8,195.66
2016,3,17,17,45,408.5,30.5,1.2,13.5,82.5,176.12,127.53
2016,3,17,18,0,282.0,21.0,1.3,13.0,38.0,106.74,50.81
2016,3,17,18,15,141.0,10.5,1.35,12.5,19.0,39.48,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,14.74,0.0
2016,3,18,6,45,212.0,26.5,2.15,9.5,53.5,20.66,10.7
2016,3,18,7,0,424.0,38.0,2.2,10.0,92.0,28.61,19.64
2016,3,18,7,15,514.0,46.5,2.15,10.0,142.0,49.43,26.85
2016,3,18,7,30,604.0,55.0,2.1,10.0,192.0,96.3,52.88
2016,3,18,7,45,344.0,93.5,2.1,10.5,175.5,130.23,90.8
2016,3,18,8,0,84.0,132.0,2.1,11.0,159.0,138.74,109.56
2016,3,18,8,15,91.5,153.0,2.1,11.0,187.0,165.99,132.56
2016,3,18,8,30,99.0,174.0,2.1,11.0,215.0,194.15,156.12
2016,3,18,8,45,144.5,196.0,2.1,11.5,263.5,237.49,191.0
2016,3,18,9,0,190.0,218.0,2.1,12.0,312.0,286.47,230.29
2016,3,18,9,15,133.0,234.5,2.05,12.0,303.5,286.94,230.94
2016,3,18,9,30,76.0,251.0,2.0,12.0,295.0,280.81,225.65
2016,3,18,9,45,107.0,274.5,2.0,12.5,340.5,325.79,260.95
2016,3,18,10,0,138.0,298.0,2.0,13.0,386.0,375.34,299.1
2016,3,18,10,15,524.5,200.5,1.95,13.0,557.0,542.7,433.97
2016,3,18,10,30,911.0,103.0,1.9,13.0,728.0,732.52,579.03
2016,3,18,10,45,919.5,104.0,1.9,13.5,754.0,772.84,604.15
2016,3,18,11,0,928.0,105.0,1.9,14.0,780.0,810.88,628.77
2016,3,18,11,15,932.5,106.0,1.85,14.0,797.5,843.31,649.92
2016,3,18,11,30,937.0,107.0,1.8,14.0,815.0,872.87,668.96
2016,3,18,11,45,940.5,106.5,1.8,14.5,825.0,897.01,683.51
2016,3,18,12,0,944.0,106.0,1.8,15.0,835.0,917.94,695.9
2016,3,18,12,15,944.0,106.0,1.8,15.0,836.0,933.04,705.72
2016,3,18,12,30,944.0,106.0,1.8,15.0,837.0,944.63,713.36
2016,3,18,12,45,941.5,106.0,1.85,15.0,830.0,950.47,717.92
2016,3,18,13,0,939.0,106.0,1.9,15.0,823.0,952.71,720.28
2016,3,18,13,15,934.5,105.0,1.95,14.5,807.5,948.49,719.81
2016,3,18,13,30,930.0,104.0,2.0,14.0,792.0,940.72,717.12
2016,3,18,13,45,922.5,103.5,2.05,14.0,769.0,927.37,709.44
2016,3,18,14,0,915.0,103.0,2.1,14.0,746.0,910.68,699.58
2016,3,18,14,15,904.5,101.0,2.1,13.5,715.0,886.56,685.41
2016,3,18,14,30,894.0,99.0,2.1,13.0,684.0,859.47,669.18
2016,3,18,14,45,878.5,97.5,2.1,13.0,646.5,831.02,650.7
2016,3,18,15,0,863.0,96.0,2.1,13.0,609.0,795.19,626.86
2016,3,18,15,15,844.5,93.5,2.05,12.5,566.5,753.84,599.57
2016,3,18,15,30,826.0,91.0,2.0,12.0,524.0,710.8,570.69
2016,3,18,15,45,797.5,88.5,2.0,12.0,476.0,659.49,534.45
2016,3,18,16,0,769.0,86.0,2.0,12.0,428.0,607.82,495.51
2016,3,18,16,15,734.0,81.5,1.95,11.5,377.0,552.28,453.0
2016,3,18,16,30,699.0,77.0,1.9,11.0,326.0,495.55,408.21
2016,3,18,16,45,646.0,71.5,1.85,11.0,274.0,429.7,353.9
2016,3,18,17,0,593.0,66.0,1.8,11.0,222.0,367.33,300.76
2016,3,18,17,15,516.5,57.5,1.75,10.5,172.0,295.66,239.08
2016,3,18,17,30,440.0,49.0,1.7,10.0,122.0,230.82,181.61
2016,3,18,17,45,318.0,36.5,1.65,9.5,79.5,154.85,115.1
2016,3,18,18,0,196.0,24.0,1.6,9.0,37.0,88.5,46.73
2016,3,18,18,15,98.0,12.0,1.55,9.0,18.5,32.24,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,3,19,6,45,186.5,29.0,0.8,9.5,54.0,22.41,12.68
2016,3,19,7,0,373.0,41.0,0.8,10.0,91.0,31.09,21.96
2016,3,19,7,15,459.5,50.5,0.85,10.0,138.5,53.59,30.43
2016,3,19,7,30,546.0,60.0,0.9,10.0,186.0,98.28,56.49
2016,3,19,7,45,604.0,65.5,0.95,10.0,237.0,144.98,91.76
2016,3,19,8,0,662.0,71.0,1.0,10.0,288.0,198.0,136.44
2016,3,19,8,15,699.5,76.0,1.0,10.0,338.0,251.23,183.85
2016,3,19,8,30,737.0,81.0,1.0,10.0,388.0,309.51,235.53
2016,3,19,8,45,511.5,145.0,1.0,10.5,370.0,325.72,256.04
2016,3,19,9,0,286.0,209.0,1.0,11.0,352.0,319.36,254.63
2016,3,19,9,15,562.5,150.0,1.0,11.0,462.0,412.11,328.76
2016,3,19,9,30,839.0,91.0,1.0,11.0,572.0,528.3,420.15
2016,3,19,9,45,858.5,91.0,1.0,11.5,611.0,579.48,459.02
2016,3,19,10,0,878.0,91.0,1.0,12.0,650.0,629.78,496.58
2016,3,19,10,15,529.5,212.5,1.05,12.0,554.5,559.8,440.83
2016,3,19,10,30,181.0,334.0,1.1,12.0,459.0,456.08,357.57
2016,3,19,10,45,159.0,346.0,1.2,12.5,459.0,460.68,360.94
2016,3,19,11,0,137.0,358.0,1.3,13.0,459.0,463.4,361.88
2016,3,19,11,15,184.0,365.5,1.35,13.0,504.0,514.18,400.78
2016,3,19,11,30,231.0,373.0,1.4,13.0,549.0,566.98,440.36
2016,3,19,11,45,203.0,380.5,1.45,13.5,536.5,558.66,432.43
2016,3,19,12,0,175.0,388.0,1.5,14.0,524.0,548.52,423.68
2016,3,19,12,15,275.0,370.5,1.5,14.0,585.0,628.74,484.77
2016,3,19,12,30,375.0,353.0,1.5,14.0,646.0,703.9,540.38
2016,3,19,12,45,231.0,360.5,1.55,14.0,540.5,581.29,448.95
2016,3,19,13,0,87.0,368.0,1.6,14.0,435.0,455.46,353.35
2016,3,19,13,15,514.5,229.5,1.6,14.0,613.0,715.2,557.91
2016,3,19,13,30,942.0,91.0,1.6,14.0,791.0,939.93,714.29
2016,3,19,13,45,546.5,217.5,1.6,14.0,621.0,727.34,563.33
2016,3,19,14,0,151.0,344.0,1.6,14.0,451.0,498.47,387.84
2016,3,19,14,15,248.0,315.5,1.6,13.5,482.5,558.38,438.33
2016,3,19,14,30,345.0,287.0,1.6,13.0,514.0,604.86,476.42
2016,3,19,14,45,620.5,184.5,1.65,13.0,565.5,722.09,569.92
2016,3,19,15,0,896.0,82.0,1.7,13.0,617.0,802.72,629.57
2016,3,19,15,15,880.0,79.5,1.7,12.5,575.0,762.3,602.46
2016,3,19,15,30,864.0,77.0,1.7,12.0,533.0,719.99,574.86
2016,3,19,15,45,558.5,131.5,1.7,12.0,416.0,546.85,443.81
2016,3,19,16,0,253.0,186.0,1.7,12.0,299.0,376.32,307.33
2016,3,19,16,15,158.5,165.5,1.6,11.5,233.5,278.84,229.4
2016,3,19,16,30,64.0,145.0,1.5,11.0,168.0,190.13,156.05
2016,3,19,16,45,368.5,99.5,1.45,11.0,201.0,315.07,261.52
2016,3,19,17,0,673.0,54.0,1.4,11.0,234.0,390.52,319.28
2016,3,19,17,15,602.0,48.0,1.3,10.5,183.0,319.77,257.43
2016,3,19,17,30,531.0,42.0,1.2,10.0,132.0,257.65,201.86
2016,3,19,17,45,408.0,32.5,1.15,9.5,87.0,179.65,133.39
2016,3,19,18,0,285.0,23.0,1.1,9.0,42.0,112.01,63.32
2016,3,19,18,15,142.5,11.5,1.05,8.5,21.0,41.28,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,9.0,5.0,4.91,0.0
2016,3,20,6,30,0.0,10.0,3.2,9.0,10.0,9.65,0.0
2016,3,20,6,45,11.5,29.0,3.25,9.0,30.5,26.93,16.83
2016,3,20,7,0,23.0,48.0,3.3,9.0,51.0,43.36,32.95
2016,3,20,7,15,37.5,69.0,3.35,9.0,77.0,63.42,48.12
2016,3,20,7,30,52.0,90.0,3.4,9.0,103.0,86.73,67.27
2016,3,20,7,45,60.5,112.0,3.5,9.5,130.0,111.94,88.35
2016,3,20,8,0,69.0,134.0,3.6,10.0,157.0,138.38,110.52
2016,3,20,8,15,74.5,155.5,3.65,10.0,184.0,164.72,132.85
2016,3,20,8,30,80.0,177.0,3.7,10.0,211.0,191.79,155.62
2016,3,20,8,45,41.5,169.5,3.75,10.5,187.5,176.55,143.34
2016,3,20,9,0,3.0,162.0,3.8,11.0,164.0,156.76,126.7
2016,3,20,9,15,1.5,88.0,3.8,11.0,89.0,85.85,67.2
2016,3,20,9,30,0.0,14.0,3.8,11.0,14.0,13.52,5.87
2016,3,20,9,45,0.0,58.0,3.8,11.5,58.0,56.09,41.83
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,98.73,77.19
2016,3,20,10,15,0.0,128.5,3.7,12.0,128.5,124.45,98.23
2016,3,20,10,30,0.0,155.0,3.6,12.0,155.0,150.29,119.2
2016,3,20,10,45,0.0,89.0,3.55,12.0,89.0,86.18,66.3
2016,3,20,11,0,0.0,23.0,3.5,12.0,23.0,22.24,13.03
2016,3,20,11,15,0.0,78.5,3.45,12.0,78.5,76.01,57.85
2016,3,20,11,30,0.0,134.0,3.4,12.0,134.0,130.13,102.26
2016,3,20,11,45,1.5,146.5,3.35,12.0,147.5,143.71,113.26
2016,3,20,12,0,3.0,159.0,3.3,12.0,161.0,157.41,124.39
2016,3,20,12,15,4.0,170.0,3.15,12.0,173.0,169.3,133.99
2016,3,20,12,30,5.0,181.0,3.0,12.0,185.0,181.26,143.64
2016,3,20,12,45,2.5,154.5,2.95,12.0,156.5,152.88,120.59
2016,3,20,13,0,0.0,128.0,2.9,12.0,128.0,124.5,97.47
2016,3,20,13,15,10.0,200.5,2.75,12.0,208.0,205.77,163.83
2016,3,20,13,30,20.0,273.0,2.6,12.0,288.0,288.72,229.96
2016,3,20,13,45,11.5,222.5,2.5,12.0,231.5,229.8,182.87
2016,3,20,14,0,3.0,172.0,2.4,12.0,175.0,171.31,135.89
2016,3,20,14,15,5.5,187.5,2.35,12.0,192.0,189.35,150.91
2016,3,20,14,30,8.0,203.0,2.3,12.0,209.0,207.58,165.92
2016,3,20,14,45,444.0,147.0,2.25,12.0,414.5,534.08,436.87
2016,3,20,15,0,880.0,91.0,2.2,12.0,620.0,802.51,637.86
2016,3,20,15,15,864.5,88.5,2.15,12.0,578.5,767.48,611.0
2016,3,20,15,30,849.0,86.0,2.1,12.0,537.0,725.8,582.05
2016,3,20,15,45,826.5,83.0,2.05,12.0,490.0,677.05,547.53
2016,3,20,16,0,804.0,80.0,2.0,12.0,443.0,627.46,510.69
2016,3,20,16,15,773.0,76.0,1.9,11.5,392.5,571.0,467.53
2016,3,20,16,30,742.0,72.0,1.8,11.0,342.0,515.07,423.42
2016,3,20,16,45,690.0,68.0,1.75,11.0,289.0,451.3,370.97
2016,3,20,17,0,638.0,64.0,1.7,11.0,236.0,388.81,317.93
2016,3,20,17,15,565.0,56.5,1.6,10.5,185.0,317.16,256.36
2016,3,20,17,30,492.0,49.0,1.5,10.0,134.0,251.93,198.49
2016,3,20,17,45,368.5,37.5,1.45,9.5,89.0,173.22,129.7
2016,3,20,18,0,245.0,26.0,1.4,9.0,44.0,105.64,62.98
2016,3,20,18,15,122.5,13.0,1.35,9.0,22.0,38.76,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,9.0,4.5,4.42,0.0
2016,3,21,6,30,0.0,9.0,3.3,9.0,9.0,8.68,0.0
2016,3,21,6,45,0.0,27.0,3.45,9.5,27.0,25.88,16.27
2016,3,21,7,0,0.0,45.0,3.6,10.0,45.0,42.28,31.96
2016,3,21,7,15,6.5,66.5,3.65,10.0,68.0,62.17,47.65
2016,3,21,7,30,13.0,88.0,3.7,10.0,91.0,83.37,65.8
2016,3,21,7,45,23.0,108.5,3.75,10.0,115.5,103.61,82.76
2016,3,21,8,0,33.0,129.0,3.8,10.0,140.0,126.86,102.18
2016,3,21,8,15,16.5,99.5,3.8,10.0,105.0,99.9,79.8
2016,3,21,8,30,0.0,70.0,3.8,10.0,70.0,67.67,52.61
2016,3,21,8,45,13.5,133.0,3.8,10.5,140.0,132.79,107.26
2016,3,21,9,0,27.0,196.0,3.8,11.0,210.0,199.09,161.68
2016,3,21,9,15,17.5,193.5,3.8,11.0,203.0,194.29,157.28
2016,3,21,9,30,8.0,191.0,3.8,11.0,196.0,188.29,151.93
2016,3,21,9,45,4.0,111.0,3.8,11.0,113.5,109.69,86.72
2016,3,21,10,0,0.0,31.0,3.8,11.0,31.0,29.97,19.74
2016,3,21,10,15,0.0,35.5,3.8,11.0,35.5,34.33,23.39
2016,3,21,10,30,0.0,40.0,3.8,11.0,40.0,38.69,27.01
2016,3,21,10,45,0.0,86.0,3.85,11.5,86.0,83.27,64.1
2016,3,21,11,0,0.0,132.0,3.9,12.0,132.0,128.05,100.74
2016,3,21,11,15,0.0,101.5,3.9,12.0,101.5,98.36,76.2
2016,3,21,11,30,0.0,71.0,3.9,12.0,71.0,68.75,51.71
2016,3,21,11,45,0.0,54.5,3.95,12.0,54.5,52.76,38.43
2016,3,21,12,0,0.0,38.0,4.0,12.0,38.0,36.78,25.12
2016,3,21,12,15,0.0,38.0,4.0,12.0,38.0,36.78,25.12
2016,3,21,12,30,0.0,38.0,4.0,12.0,38.0,36.78,25.12
2016,3,21,12,45,148.5,205.0,4.0,12.0,320.5,351.3,286.09
2016,3,21,13,0,297.0,372.0,4.0,12.0,603.0,664.81,527.66
2016,3,21,13,15,300.5,362.5,4.0,11.5,592.5,659.88,523.75
2016,3,21,13,30,304.0,353.0,4.0,11.0,582.0,653.59,520.7
2016,3,21,13,45,223.5,350.5,4.0,11.0,516.5,570.19,456.03
2016,3,21,14,0,143.0,348.0,4.0,11.0,451.0,496.25,397.66
2016,3,21,14,15,103.5,322.5,3.95,11.0,395.5,424.79,341.93
2016,3,21,14,30,64.0,297.0,3.9,11.0,340.0,363.11,292.91
2016,3,21,14,45,55.0,275.5,3.9,11.0,311.5,332.13,268.82
2016,3,21,15,0,46.0,254.0,3.9,11.0,283.0,301.31,244.56
2016,3,21,15,15,23.0,138.5,3.85,10.5,153.0,157.89,127.97
2016,3,21,15,30,0.0,23.0,3.8,10.0,23.0,22.21,13.39
2016,3,21,15,45,162.5,101.0,3.8,10.0,174.5,226.29,190.7
2016,3,21,16,0,325.0,179.0,3.8,10.0,326.0,416.31,348.14
2016,3,21,16,15,197.0,164.0,3.7,9.5,250.0,301.01,251.92
2016,3,21,16,30,69.0,149.0,3.6,9.0,174.0,197.42,164.23
2016,3,21,16,45,311.5,113.0,3.55,9.0,201.5,294.62,248.27
2016,3,21,17,0,554.0,77.0,3.5,9.0,229.0,364.37,304.14
2016,3,21,17,15,476.5,68.0,3.4,8.5,179.0,292.89,241.15
2016,3,21,17,30,399.0,59.0,3.3,8.0,129.0,227.81,182.86
2016,3,21,17,45,278.5,45.0,3.25,8.0,85.5,152.61,116.35
2016,3,21,18,0,158.0,31.0,3.2,8.0,42.0,89.15,55.92
2016,3,21,18,15,79.0,15.5,3.15,8.0,21.0,32.13,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,70.0,10.0,2.55,6.0,13.0,9.83,0.0
2016,3,22,6,30,140.0,20.0,2.6,6.0,26.0,15.68,0.0
2016,3,22,6,45,281.5,33.0,2.65,6.5,67.0,25.69,16.61
2016,3,22,7,0,423.0,46.0,2.7,7.0,108.0,34.75,25.7
2016,3,22,7,15,507.0,54.5,2.7,7.0,158.5,65.37,36.82
2016,3,22,7,30,591.0,63.0,2.7,7.0,209.0,112.74,66.82
2016,3,22,7,45,489.5,89.0,2.75,7.5,228.5,155.71,107.48
2016,3,22,8,0,388.0,115.0,2.8,8.0,248.0,186.99,140.3
2016,3,22,8,15,582.0,99.0,2.75,8.0,333.0,249.56,189.96
2016,3,22,8,30,776.0,83.0,2.7,8.0,418.0,333.52,259.73
2016,3,22,8,45,806.0,85.0,2.7,8.5,467.5,389.83,309.95
2016,3,22,9,0,836.0,87.0,2.7,9.0,517.0,448.03,360.47
2016,3,22,9,15,583.0,168.0,2.7,9.0,480.5,445.01,361.26
2016,3,22,9,30,330.0,249.0,2.7,9.0,444.0,416.9,338.94
2016,3,22,9,45,225.0,278.0,2.7,9.5,415.0,400.26,324.6
2016,3,22,10,0,120.0,307.0,2.7,10.0,386.0,374.78,302.17
2016,3,22,10,15,524.5,201.5,2.7,10.0,568.0,551.63,448.19
2016,3,22,10,30,929.0,96.0,2.7,10.0,750.0,751.94,604.01
2016,3,22,10,45,664.0,209.0,2.75,10.5,685.0,706.51,563.94
2016,3,22,11,0,399.0,322.0,2.8,11.0,620.0,633.93,502.98
2016,3,22,11,15,678.5,209.5,2.85,11.0,729.0,763.85,607.18
2016,3,22,11,30,958.0,97.0,2.9,11.0,838.0,892.98,700.44
2016,3,22,11,45,649.5,231.0,2.95,11.0,736.5,797.97,629.59
2016,3,22,12,0,341.0,365.0,3.0,11.0,635.0,675.74,532.04
2016,3,22,12,15,247.0,380.5,3.1,11.0,576.0,616.86,486.93
2016,3,22,12,30,153.0,396.0,3.2,11.0,517.0,547.46,432.64
2016,3,22,12,45,219.5,385.0,3.3,11.0,557.0,598.68,474.27
2016,3,22,13,0,286.0,374.0,3.4,11.0,597.0,657.76,520.6
2016,3,22,13,15,438.5,313.5,3.45,11.0,648.5,740.08,586.72
2016,3,22,13,30,591.0,253.0,3.5,11.0,700.0,812.83,644.84
2016,3,22,13,45,344.5,297.0,3.6,11.0,556.0,628.97,502.88
2016,3,22,14,0,98.0,341.0,3.7,11.0,412.0,440.26,352.18
2016,3,22,14,15,52.5,270.5,3.7,11.0,308.5,324.0,261.0
2016,3,22,14,30,7.0,200.0,3.7,11.0,205.0,203.57,163.35
2016,3,22,14,45,462.5,140.0,3.75,11.0,422.0,548.62,453.71
2016,3,22,15,0,918.0,80.0,3.8,11.0,639.0,824.51,665.22
2016,3,22,15,15,694.5,134.5,3.75,10.5,540.5,695.67,568.76
2016,3,22,15,30,471.0,189.0,3.7,10.0,442.0,565.84,466.11
2016,3,22,15,45,660.0,129.5,3.7,10.0,450.5,619.18,512.91
2016,3,22,16,0,849.0,70.0,3.7,10.0,459.0,649.12,539.45
2016,3,22,16,15,820.0,66.5,3.65,9.5,407.5,592.45,494.74
2016,3,22,16,30,791.0,63.0,3.6,9.0,356.0,536.07,449.33
2016,3,22,16,45,749.5,58.5,3.55,9.0,303.0,472.61,395.8
2016,3,22,17,0,708.0,54.0,3.5,9.0,250.0,411.36,342.35
2016,3,22,17,15,641.5,48.0,3.4,8.5,197.5,340.31,279.67
2016,3,22,17,30,575.0,42.0,3.3,8.0,145.0,274.84,219.94
2016,3,22,17,45,460.5,33.5,3.25,8.0,98.5,199.83,151.88
2016,3,22,18,0,346.0,25.0,3.2,8.0,52.0,134.17,86.22
2016,3,22,18,15,173.0,12.5,3.15,7.5,26.0,49.59,0.0
2016,3,22,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,15.24,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,27.55,6.61
2016,3,23,6,45,245.5,37.0,2.2,6.5,74.5,28.47,19.23
2016,3,23,7,0,491.0,43.0,2.2,7.0,118.0,31.61,22.94
2016,3,23,7,15,569.5,50.5,2.1,7.5,170.0,67.0,35.39
2016,3,23,7,30,648.0,58.0,2.0,8.0,222.0,116.85,67.33
2016,3,23,7,45,697.5,63.5,1.9,8.5,275.5,171.11,111.04
2016,3,23,8,0,747.0,69.0,1.8,9.0,329.0,228.24,160.74
2016,3,23,8,15,780.5,73.0,1.75,9.5,381.0,284.49,211.5
2016,3,23,8,30,814.0,77.0,1.7,10.0,433.0,343.62,264.23
2016,3,23,8,45,838.0,80.5,1.7,10.5,482.0,401.16,314.76
2016,3,23,9,0,862.0,84.0,1.7,11.0,531.0,459.91,364.68
2016,3,23,9,15,879.0,86.5,1.65,11.5,575.5,515.18,410.05
2016,3,23,9,30,896.0,89.0,1.6,12.0,620.0,570.92,454.04
2016,3,23,9,45,908.5,91.0,1.6,12.5,659.0,622.2,493.45
2016,3,23,10,0,921.0,93.0,1.6,13.0,698.0,672.38,530.75
2016,3,23,10,15,930.5,94.5,1.65,13.0,730.5,718.69,565.59
2016,3,23,10,30,940.0,96.0,1.7,13.0,763.0,763.15,596.7
2016,3,23,10,45,943.5,98.5,1.75,13.5,787.5,802.1,622.28
2016,3,23,11,0,947.0,101.0,1.8,14.0,812.0,838.37,645.79
2016,3,23,11,15,951.0,102.0,1.9,14.0,829.0,870.66,668.16
2016,3,23,11,30,955.0,103.0,2.0,14.0,846.0,899.99,688.52
2016,3,23,11,45,954.5,104.5,2.15,14.0,854.5,922.89,705.07
2016,3,23,12,0,954.0,106.0,2.3,14.0,863.0,942.38,719.43
2016,3,23,12,15,954.0,106.5,2.4,14.0,864.0,957.79,730.64
2016,3,23,12,30,954.0,107.0,2.5,14.0,865.0,969.66,739.59
2016,3,23,12,45,938.5,113.5,2.65,14.0,854.5,970.37,741.58
2016,3,23,13,0,923.0,120.0,2.8,14.0,844.0,967.39,741.23
2016,3,23,13,15,918.5,119.0,2.9,14.0,828.0,962.85,739.47
2016,3,23,13,30,914.0,118.0,3.0,14.0,812.0,954.81,735.42
2016,3,23,13,45,902.5,119.0,3.1,14.0,787.5,939.25,726.25
2016,3,23,14,0,891.0,120.0,3.2,14.0,763.0,925.98,718.77
2016,3,23,14,15,880.5,118.0,3.25,13.5,732.5,901.81,704.58
2016,3,23,14,30,870.0,116.0,3.3,13.0,702.0,874.7,688.31
2016,3,23,14,45,853.0,115.0,3.35,13.0,664.0,840.6,665.61
2016,3,23,15,0,836.0,114.0,3.4,13.0,626.0,804.27,641.15
2016,3,23,15,15,707.0,135.0,3.4,12.5,547.5,707.37,572.07
2016,3,23,15,30,578.0,156.0,3.4,12.0,469.0,612.41,500.13
2016,3,23,15,45,659.5,129.0,3.4,12.0,456.0,619.68,508.36
2016,3,23,16,0,741.0,102.0,3.4,12.0,443.0,618.21,508.68
2016,3,23,16,15,619.0,106.0,3.4,11.5,369.5,516.46,428.32
2016,3,23,16,30,497.0,110.0,3.4,11.0,296.0,420.12,350.52
2016,3,23,16,45,531.5,94.0,3.4,11.0,266.5,400.36,333.63
2016,3,23,17,0,566.0,78.0,3.4,11.0,237.0,373.37,309.08
2016,3,23,17,15,491.5,69.0,3.35,10.5,186.5,302.26,247.4
2016,3,23,17,30,417.0,60.0,3.3,10.0,136.0,237.68,190.0
2016,3,23,17,45,297.5,46.0,3.25,10.0,91.5,160.57,122.34
2016,3,23,18,0,178.0,32.0,3.2,10.0,47.0,97.29,64.05
2016,3,23,18,15,89.0,16.0,3.15,9.5,23.5,35.07,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,69.0,11.0,2.6,7.5,15.0,10.81,0.0
2016,3,24,6,30,138.0,22.0,2.6,8.0,30.0,17.13,4.23
2016,3,24,6,45,232.5,39.5,2.65,8.5,69.5,30.38,20.89
2016,3,24,7,0,327.0,57.0,2.7,9.0,109.0,43.0,32.99
2016,3,24,7,15,406.5,69.5,2.7,9.5,158.0,77.41,48.26
2016,3,24,7,30,486.0,82.0,2.7,10.0,207.0,123.04,78.97
2016,3,24,7,45,518.5,96.0,2.75,10.5,256.0,171.08,118.21
2016,3,24,8,0,551.0,110.0,2.8,11.0,305.0,222.63,162.82
2016,3,24,8,15,591.5,118.0,2.8,11.0,355.5,275.03,209.04
2016,3,24,8,30,632.0,126.0,2.8,11.0,406.0,330.48,257.82
2016,3,24,8,45,660.5,133.0,2.8,11.5,453.5,383.95,304.08
2016,3,24,9,0,689.0,140.0,2.8,12.0,501.0,439.48,350.84
2016,3,24,9,15,711.5,145.0,2.75,12.0,544.5,491.88,394.54
2016,3,24,9,30,734.0,150.0,2.7,12.0,588.0,545.12,437.74
2016,3,24,9,45,759.5,149.5,2.7,12.5,628.5,595.28,476.92
2016,3,24,10,0,785.0,149.0,2.7,13.0,669.0,645.84,515.36
2016,3,24,10,15,797.5,152.0,2.7,13.0,701.0,691.22,549.82
2016,3,24,10,30,810.0,155.0,2.7,13.0,733.0,734.84,582.31
2016,3,24,10,45,737.0,188.5,2.75,13.5,728.0,745.18,587.44
2016,3,24,11,0,664.0,222.0,2.8,14.0,723.0,747.8,586.86
2016,3,24,11,15,746.5,194.5,2.85,14.0,769.5,808.08,632.46
2016,3,24,11,30,829.0,167.0,2.9,14.0,816.0,867.43,673.99
2016,3,24,11,45,837.5,164.5,2.95,14.5,826.5,891.92,689.4
2016,3,24,12,0,846.0,162.0,3.0,15.0,837.0,913.68,703.19
2016,3,24,12,15,846.5,162.0,3.05,15.0,838.0,928.05,713.25
2016,3,24,12,30,847.0,162.0,3.1,15.0,839.0,939.23,721.27
2016,3,24,12,45,877.0,143.5,3.15,15.0,839.5,954.4,732.22
2016,3,24,13,0,907.0,125.0,3.2,15.0,840.0,960.83,737.22
2016,3,24,13,15,903.0,124.5,3.25,15.0,825.0,957.22,735.52
2016,3,24,13,30,899.0,124.0,3.3,15.0,810.0,950.18,731.66
2016,3,24,13,45,889.0,124.0,3.35,15.0,786.0,940.45,726.08
2016,3,24,14,0,879.0,124.0,3.4,15.0,762.0,922.07,714.57
2016,3,24,14,15,869.5,122.0,3.45,15.0,732.0,898.87,699.76
2016,3,24,14,30,860.0,120.0,3.5,15.0,702.0,872.74,682.89
2016,3,24,14,45,837.5,121.5,3.6,15.0,663.5,836.95,659.3
2016,3,24,15,0,815.0,123.0,3.7,15.0,625.0,799.22,634.09
2016,3,24,15,15,797.0,119.0,3.75,14.5,582.5,757.37,606.45
2016,3,24,15,30,779.0,115.0,3.8,14.0,540.0,716.94,579.42
2016,3,24,15,45,761.0,108.5,3.85,14.0,493.5,669.48,545.03
2016,3,24,16,0,743.0,102.0,3.9,14.0,447.0,621.04,508.31
