Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,15,710.5,96.5,3.95,13.5,396.5,564.02,464.62
2016,3,24,16,30,678.0,91.0,4.0,13.0,346.0,507.84,420.22
2016,3,24,16,45,646.5,81.0,4.05,12.5,296.0,448.38,371.71
2016,3,24,17,0,615.0,71.0,4.1,12.0,246.0,390.46,322.69
2016,3,24,17,15,547.0,62.5,4.05,11.5,194.5,320.25,261.72
2016,3,24,17,30,479.0,54.0,4.0,11.0,143.0,255.99,204.24
2016,3,24,17,45,377.5,41.5,4.0,11.0,98.0,182.99,139.15
2016,3,24,18,0,276.0,29.0,4.0,11.0,53.0,120.94,80.56
2016,3,24,18,15,138.0,14.5,3.95,10.5,26.5,44.49,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,12.0,4.0,7.0,18.0,11.8,0.0
2016,3,25,6,30,185.0,24.0,4.1,7.0,36.0,18.7,6.88
2016,3,25,6,45,325.0,35.5,4.25,7.5,80.0,27.07,18.2
2016,3,25,7,0,465.0,47.0,4.4,8.0,124.0,34.59,25.59
2016,3,25,7,15,540.5,55.0,4.45,8.5,174.5,74.34,40.76
2016,3,25,7,30,616.0,63.0,4.5,9.0,225.0,123.27,73.69
2016,3,25,7,45,672.0,67.0,4.6,9.5,278.5,173.71,114.77
2016,3,25,8,0,728.0,71.0,4.7,10.0,332.0,232.08,165.93
2016,3,25,8,15,761.5,75.5,4.7,10.5,383.5,287.98,217.01
2016,3,25,8,30,795.0,80.0,4.7,11.0,435.0,346.76,270.26
2016,3,25,8,45,818.0,83.5,4.7,11.5,483.5,403.02,320.67
2016,3,25,9,0,841.0,87.0,4.7,12.0,532.0,460.42,370.63
2016,3,25,9,15,859.0,89.5,4.65,12.0,576.5,515.19,417.76
2016,3,25,9,30,877.0,92.0,4.6,12.0,621.0,570.55,464.01
2016,3,25,9,45,884.5,97.0,4.6,12.5,658.5,620.95,504.33
2016,3,25,10,0,892.0,102.0,4.6,13.0,696.0,669.89,542.35
2016,3,25,10,15,901.5,103.5,4.55,13.0,728.0,715.03,577.43
2016,3,25,10,30,911.0,105.0,4.5,13.0,760.0,758.38,608.83
2016,3,25,10,45,917.0,106.5,4.5,13.5,784.5,797.11,635.3
2016,3,25,11,0,923.0,108.0,4.5,14.0,809.0,833.4,659.72
2016,3,25,11,15,926.5,109.0,4.45,14.0,825.5,864.53,681.14
2016,3,25,11,30,930.0,110.0,4.4,14.0,842.0,892.73,700.38
2016,3,25,11,45,934.5,108.5,4.35,14.5,851.0,916.15,714.78
2016,3,25,12,0,939.0,107.0,4.3,15.0,860.0,936.39,726.9
2016,3,25,12,15,938.5,107.0,4.3,15.0,860.5,950.46,736.55
2016,3,25,12,30,938.0,107.0,4.3,15.0,861.0,961.03,743.91
2016,3,25,12,45,939.0,104.5,4.35,15.5,854.0,966.77,747.04
2016,3,25,13,0,940.0,102.0,4.4,16.0,847.0,968.92,747.84
2016,3,25,13,15,935.5,101.5,4.45,15.5,831.0,964.62,747.17
2016,3,25,13,30,931.0,101.0,4.5,15.0,815.0,956.77,744.17
2016,3,25,13,45,923.0,100.5,4.55,15.0,791.0,942.29,735.17
2016,3,25,14,0,915.0,100.0,4.6,15.0,767.0,924.51,723.93
2016,3,25,14,15,906.0,98.5,4.65,15.0,736.5,901.56,709.04
2016,3,25,14,30,897.0,97.0,4.7,15.0,706.0,875.61,692.0
2016,3,25,14,45,879.5,97.0,4.8,15.0,668.0,841.46,669.22
2016,3,25,15,0,862.0,97.0,4.9,15.0,630.0,809.96,648.22
2016,3,25,15,15,845.0,94.0,4.95,14.5,587.5,768.53,620.47
2016,3,25,15,30,828.0,91.0,5.0,14.0,545.0,725.37,590.99
2016,3,25,15,45,803.0,88.5,5.05,14.0,497.5,675.68,554.86
2016,3,25,16,0,778.0,86.0,5.1,14.0,450.0,625.41,516.72
2016,3,25,16,15,746.5,82.0,5.1,13.5,400.0,569.16,472.82
2016,3,25,16,30,715.0,78.0,5.1,13.0,350.0,515.76,429.81
2016,3,25,16,45,670.5,72.0,5.1,12.5,298.0,452.15,377.14
2016,3,25,17,0,626.0,66.0,5.1,12.0,246.0,391.26,325.0
2016,3,25,17,15,558.5,59.0,5.1,11.5,195.0,322.33,264.63
2016,3,25,17,30,491.0,52.0,5.1,11.0,144.0,259.29,207.76
2016,3,25,17,45,386.0,41.0,5.1,11.0,99.0,185.92,142.04
2016,3,25,18,0,281.0,30.0,5.1,11.0,54.0,123.76,83.9
2016,3,25,18,15,140.5,15.0,5.05,10.5,27.0,53.1,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,139.0,11.0,3.15,9.5,20.0,10.81,0.0
2016,3,26,6,30,278.0,22.0,3.2,10.0,40.0,16.81,6.55
2016,3,26,6,45,393.5,31.5,3.25,10.5,83.5,23.07,14.58
2016,3,26,7,0,509.0,41.0,3.3,11.0,127.0,30.99,22.12
2016,3,26,7,15,577.5,47.5,3.25,11.0,177.0,72.32,36.61
2016,3,26,7,30,646.0,54.0,3.2,11.0,227.0,123.54,71.85
2016,3,26,7,45,691.0,58.5,3.2,11.5,278.5,174.12,113.49
2016,3,26,8,0,736.0,63.0,3.2,12.0,330.0,229.44,162.18
2016,3,26,8,15,766.0,66.5,3.2,12.5,380.0,283.9,211.62
2016,3,26,8,30,796.0,70.0,3.2,13.0,430.0,340.81,262.68
2016,3,26,8,45,818.0,72.5,3.25,13.5,477.0,395.73,311.26
2016,3,26,9,0,840.0,75.0,3.3,14.0,524.0,453.03,360.32
2016,3,26,9,15,721.5,125.0,3.35,14.0,533.0,483.17,386.87
2016,3,26,9,30,603.0,175.0,3.4,14.0,542.0,503.08,403.44
2016,3,26,9,45,612.5,186.5,3.45,14.5,578.5,549.65,439.79
2016,3,26,10,0,622.0,198.0,3.5,15.0,615.0,595.71,474.71
2016,3,26,10,15,766.0,143.0,3.55,15.0,680.5,666.6,531.42
2016,3,26,10,30,910.0,88.0,3.6,15.0,746.0,743.82,589.71
2016,3,26,10,45,907.0,94.0,3.65,15.0,768.0,780.17,615.17
2016,3,26,11,0,904.0,100.0,3.7,15.0,790.0,813.54,638.63
2016,3,26,11,15,908.5,101.0,3.75,15.0,807.5,844.83,660.54
2016,3,26,11,30,913.0,102.0,3.8,15.0,825.0,873.3,680.42
2016,3,26,11,45,701.0,209.0,3.85,15.0,767.5,828.21,647.84
2016,3,26,12,0,489.0,316.0,3.9,15.0,710.0,764.73,596.21
2016,3,26,12,15,692.5,216.0,3.9,15.0,775.0,855.01,667.79
2016,3,26,12,30,896.0,116.0,3.9,15.0,840.0,935.36,724.13
2016,3,26,12,45,868.5,130.0,3.9,15.0,827.0,932.24,721.49
2016,3,26,13,0,841.0,144.0,3.9,15.0,814.0,931.2,721.1
2016,3,26,13,15,837.0,143.0,3.9,15.0,799.0,927.18,718.75
2016,3,26,13,30,833.0,142.0,3.9,15.0,784.0,919.92,714.26
2016,3,26,13,45,830.0,138.5,3.9,15.0,763.0,907.67,706.4
2016,3,26,14,0,827.0,135.0,3.9,15.0,742.0,892.26,696.44
2016,3,26,14,15,687.5,182.0,3.85,14.5,673.0,813.02,641.54
2016,3,26,14,30,548.0,229.0,3.8,14.0,604.0,728.75,579.23
2016,3,26,14,45,419.5,253.0,3.8,14.0,531.0,636.25,508.35
2016,3,26,15,0,291.0,277.0,3.8,14.0,458.0,541.0,433.96
2016,3,26,15,15,371.5,238.5,3.75,13.5,454.0,553.15,447.72
2016,3,26,15,30,452.0,200.0,3.7,13.0,450.0,567.48,462.21
2016,3,26,15,45,433.0,184.5,3.65,13.0,407.5,521.27,426.63
2016,3,26,16,0,414.0,169.0,3.6,13.0,365.0,475.08,390.76
2016,3,26,16,15,455.5,141.5,3.55,12.5,334.5,453.74,375.66
2016,3,26,16,30,497.0,114.0,3.5,12.0,304.0,427.3,355.44
2016,3,26,16,45,452.0,105.0,3.5,12.0,259.0,370.39,307.93
2016,3,26,17,0,407.0,96.0,3.5,12.0,214.0,316.81,262.12
2016,3,26,17,15,360.5,81.0,3.4,11.5,170.0,259.41,212.51
2016,3,26,17,30,314.0,66.0,3.3,11.0,126.0,206.21,165.29
2016,3,26,17,45,233.5,49.5,3.25,11.0,86.5,144.54,110.85
2016,3,26,18,0,153.0,33.0,3.2,11.0,47.0,91.52,62.89
2016,3,26,18,15,76.5,16.5,3.15,11.0,23.5,40.27,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,120.5,13.0,3.35,8.0,22.0,12.78,0.0
2016,3,27,6,30,241.0,26.0,3.4,8.0,44.0,20.38,10.13
2016,3,27,6,45,364.5,37.5,3.45,8.5,89.0,28.31,19.43
2016,3,27,7,0,488.0,49.0,3.5,9.0,134.0,40.2,30.64
2016,3,27,7,15,561.5,57.0,3.55,9.0,186.0,82.21,45.27
2016,3,27,7,30,635.0,65.0,3.6,9.0,238.0,132.72,80.65
2016,3,27,7,45,681.0,71.0,3.65,9.5,291.5,184.7,123.98
2016,3,27,8,0,727.0,77.0,3.7,10.0,345.0,241.52,174.26
2016,3,27,8,15,760.5,81.5,3.8,10.5,397.0,299.7,226.96
2016,3,27,8,30,794.0,86.0,3.9,11.0,449.0,358.66,279.9
2016,3,27,8,45,815.0,90.5,4.0,11.5,497.5,415.16,330.01
2016,3,27,9,0,836.0,95.0,4.1,12.0,546.0,472.6,379.55
2016,3,27,9,15,597.0,175.5,4.1,12.0,510.5,470.69,380.39
2016,3,27,9,30,358.0,256.0,4.1,12.0,475.0,445.31,359.8
2016,3,27,9,45,541.0,208.0,4.2,12.0,562.5,528.79,428.74
2016,3,27,10,0,724.0,160.0,4.3,12.0,650.0,626.27,507.66
2016,3,27,10,15,685.0,188.0,4.35,12.0,668.0,658.78,531.96
2016,3,27,10,30,646.0,216.0,4.4,12.0,686.0,686.45,552.33
2016,3,27,10,45,605.5,242.5,4.45,12.5,694.5,706.87,565.79
2016,3,27,11,0,565.0,269.0,4.5,13.0,703.0,722.1,575.08
2016,3,27,11,15,609.5,258.0,4.5,13.0,735.5,767.14,609.48
2016,3,27,11,30,654.0,247.0,4.5,13.0,768.0,811.61,642.99
2016,3,27,11,45,649.5,253.5,4.5,13.0,775.5,830.89,656.59
2016,3,27,12,0,645.0,260.0,4.5,13.0,783.0,847.63,668.46
2016,3,27,12,15,622.0,271.0,4.55,13.0,775.5,849.74,669.62
2016,3,27,12,30,599.0,282.0,4.6,13.0,768.0,847.95,668.11
2016,3,27,12,45,588.0,283.0,4.65,13.0,756.5,845.25,666.5
2016,3,27,13,0,577.0,284.0,4.7,13.0,745.0,840.08,663.14
2016,3,27,13,15,560.5,282.0,4.75,12.5,723.0,824.33,653.36
2016,3,27,13,30,544.0,280.0,4.8,12.0,701.0,806.37,641.94
2016,3,27,13,45,544.0,269.0,4.9,12.0,680.0,791.69,632.58
2016,3,27,14,0,544.0,258.0,5.0,12.0,659.0,774.71,621.45
2016,3,27,14,15,561.5,239.0,5.0,11.5,638.5,762.17,614.86
2016,3,27,14,30,579.0,220.0,5.0,11.0,618.0,746.66,605.96
2016,3,27,14,45,514.5,229.5,5.0,11.0,569.0,690.88,562.76
2016,3,27,15,0,450.0,239.0,5.0,11.0,520.0,636.26,520.12
2016,3,27,15,15,358.0,240.5,4.95,10.5,455.0,545.51,449.14
2016,3,27,15,30,266.0,242.0,4.9,10.0,390.0,468.22,387.25
2016,3,27,15,45,246.0,222.5,4.9,10.0,350.0,423.88,352.26
2016,3,27,16,0,226.0,203.0,4.9,10.0,310.0,372.57,311.07
2016,3,27,16,15,241.5,178.0,4.9,9.5,281.5,353.5,296.81
2016,3,27,16,30,257.0,153.0,4.9,9.0,253.0,324.68,273.9
2016,3,27,16,45,230.5,136.0,4.9,9.0,216.0,280.42,236.26
2016,3,27,17,0,204.0,119.0,4.9,9.0,179.0,238.23,199.7
2016,3,27,17,15,178.0,97.5,4.95,8.5,142.5,193.15,160.37
2016,3,27,17,30,152.0,76.0,5.0,8.0,106.0,150.31,122.19
2016,3,27,17,45,116.5,55.0,5.05,8.0,74.0,107.26,83.42
2016,3,27,18,0,81.0,34.0,5.1,8.0,42.0,67.47,46.88
2016,3,27,18,15,40.5,17.0,5.1,8.0,21.0,30.33,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,12.5,4.7,5.0,26.0,12.29,0.0
2016,3,28,6,30,346.0,25.0,4.7,5.0,52.0,19.13,9.91
2016,3,28,6,45,464.5,33.5,4.75,5.5,99.5,24.37,16.23
2016,3,28,7,0,583.0,42.0,4.8,6.0,147.0,39.87,23.54
2016,3,28,7,15,650.0,48.0,4.8,6.5,200.5,85.14,44.3
2016,3,28,7,30,717.0,54.0,4.8,7.0,254.0,138.15,82.26
2016,3,28,7,45,761.5,58.0,4.8,7.5,308.5,192.59,128.74
2016,3,28,8,0,806.0,62.0,4.8,8.0,363.0,251.63,182.2
2016,3,28,8,15,835.5,65.5,4.8,8.0,416.0,310.02,236.9
2016,3,28,8,30,865.0,69.0,4.8,8.0,469.0,372.65,294.75
2016,3,28,8,45,887.0,71.5,4.8,8.5,518.5,431.09,347.63
2016,3,28,9,0,909.0,74.0,4.8,9.0,568.0,490.36,399.66
2016,3,28,9,15,924.0,76.0,4.75,9.0,612.5,546.13,448.03
2016,3,28,9,30,939.0,78.0,4.7,9.0,657.0,601.45,494.64
2016,3,28,9,45,950.5,79.5,4.7,9.5,696.0,653.43,536.56
2016,3,28,10,0,962.0,81.0,4.7,10.0,735.0,704.1,576.24
2016,3,28,10,15,970.0,82.0,4.7,10.0,767.0,750.29,611.15
2016,3,28,10,30,978.0,83.0,4.7,10.0,799.0,794.38,643.24
2016,3,28,10,45,983.0,84.5,4.75,10.0,824.0,834.39,672.34
2016,3,28,11,0,988.0,86.0,4.8,10.0,849.0,871.68,699.3
2016,3,28,11,15,991.0,86.5,4.8,10.0,865.5,903.39,721.76
2016,3,28,11,30,994.0,87.0,4.8,10.0,882.0,931.94,741.88
2016,3,28,11,45,994.0,88.0,4.8,10.5,890.5,955.1,756.69
2016,3,28,12,0,994.0,89.0,4.8,11.0,899.0,974.72,768.98
2016,3,28,12,15,993.5,89.0,4.8,11.0,899.0,989.22,779.14
2016,3,28,12,30,993.0,89.0,4.8,11.0,899.0,1000.03,786.8
2016,3,28,12,45,976.5,97.0,4.8,11.0,887.5,1001.03,787.64
2016,3,28,13,0,960.0,105.0,4.8,11.0,876.0,998.22,785.98
2016,3,28,13,15,955.5,104.0,4.75,11.0,859.5,993.13,782.43
2016,3,28,13,30,951.0,103.0,4.7,11.0,843.0,984.42,776.46
2016,3,28,13,45,941.5,103.5,4.7,11.0,818.5,969.25,766.45
2016,3,28,14,0,932.0,104.0,4.7,11.0,794.0,950.75,754.18
2016,3,28,14,15,923.0,102.5,4.65,11.0,763.0,927.31,738.03
2016,3,28,14,30,914.0,101.0,4.6,11.0,732.0,900.81,719.74
2016,3,28,14,45,901.0,99.0,4.6,11.0,694.0,867.53,696.84
2016,3,28,15,0,888.0,97.0,4.6,11.0,656.0,831.75,672.02
2016,3,28,15,15,871.5,94.5,4.6,11.0,612.5,795.1,646.37
2016,3,28,15,30,855.0,92.0,4.6,11.0,569.0,751.77,615.43
2016,3,28,15,45,833.5,88.5,4.6,11.0,521.0,702.19,579.33
2016,3,28,16,0,812.0,85.0,4.6,11.0,473.0,651.72,541.52
2016,3,28,16,15,781.5,81.0,4.6,10.5,421.5,594.43,496.93
2016,3,28,16,30,751.0,77.0,4.6,10.0,370.0,537.64,451.35
2016,3,28,16,45,707.5,72.0,4.6,9.5,317.0,475.74,399.99
2016,3,28,17,0,664.0,67.0,4.6,9.0,264.0,414.38,347.37
2016,3,28,17,15,598.0,60.0,4.55,8.5,211.0,343.78,285.32
2016,3,28,17,30,532.0,53.0,4.5,8.0,158.0,278.87,226.46
2016,3,28,17,45,423.0,43.0,4.5,8.0,110.5,202.41,157.52
2016,3,28,18,0,314.0,33.0,4.5,8.0,63.0,137.4,97.58
2016,3,28,18,15,157.0,16.5,4.45,7.5,31.5,60.36,2.56
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,12.5,2.4,5.5,28.5,12.29,0.0
2016,3,29,6,30,382.0,25.0,2.4,6.0,57.0,18.87,10.08
2016,3,29,6,45,497.0,33.0,2.4,6.5,105.5,25.8,17.54
2016,3,29,7,0,612.0,41.0,2.4,7.0,154.0,41.89,22.98
2016,3,29,7,15,675.0,46.5,2.35,7.5,207.5,88.37,45.27
2016,3,29,7,30,738.0,52.0,2.3,8.0,261.0,142.1,84.17
2016,3,29,7,45,779.5,56.0,2.25,8.5,315.5,197.34,131.28
2016,3,29,8,0,821.0,60.0,2.2,9.0,370.0,256.79,184.6
2016,3,29,8,15,848.5,63.0,2.15,9.5,422.5,317.19,239.56
2016,3,29,8,30,876.0,66.0,2.1,10.0,475.0,377.24,293.33
2016,3,29,8,45,894.5,69.0,2.05,10.5,524.0,435.3,344.13
2016,3,29,9,0,913.0,72.0,2.0,11.0,573.0,493.83,393.49
2016,3,29,9,15,927.0,74.0,1.9,11.0,617.0,549.26,439.24
2016,3,29,9,30,941.0,76.0,1.8,11.0,661.0,604.14,482.91
2016,3,29,9,45,950.0,78.0,1.7,11.5,699.0,655.15,521.18
2016,3,29,10,0,959.0,80.0,1.6,12.0,737.0,704.64,556.82
2016,3,29,10,15,966.5,81.5,1.55,12.0,768.5,750.81,588.74
2016,3,29,10,30,974.0,83.0,1.5,12.0,800.0,794.86,618.0
2016,3,29,10,45,977.5,85.0,1.45,12.0,824.0,834.03,643.43
2016,3,29,11,0,981.0,87.0,1.4,12.0,848.0,870.41,666.65
2016,3,29,11,15,984.0,87.5,1.4,12.0,865.0,901.86,687.0
2016,3,29,11,30,987.0,88.0,1.4,12.0,882.0,930.16,705.2
2016,3,29,11,45,986.5,89.5,1.4,12.5,890.0,953.19,718.56
2016,3,29,12,0,986.0,91.0,1.4,13.0,898.0,972.68,729.62
2016,3,29,12,15,985.5,91.0,1.45,13.0,898.0,987.01,739.51
2016,3,29,12,30,985.0,91.0,1.5,13.0,898.0,997.66,747.18
2016,3,29,12,45,977.5,93.5,1.6,13.0,888.5,1000.86,750.9
2016,3,29,13,0,970.0,96.0,1.7,13.0,879.0,1000.31,752.33
2016,3,29,13,15,966.0,95.5,1.75,13.0,863.0,996.07,750.72
2016,3,29,13,30,962.0,95.0,1.8,13.0,847.0,988.17,746.84
2016,3,29,13,45,952.0,95.5,1.9,13.0,822.0,972.32,738.43
2016,3,29,14,0,942.0,96.0,2.0,13.0,797.0,953.12,727.79
2016,3,29,14,15,933.0,94.5,2.05,13.0,765.5,929.38,713.45
2016,3,29,14,30,924.0,93.0,2.1,13.0,734.0,902.56,696.98
2016,3,29,14,45,907.5,93.0,2.15,13.0,695.5,868.22,675.18
2016,3,29,15,0,891.0,93.0,2.2,13.0,657.0,831.56,651.57
2016,3,29,15,15,608.5,164.0,2.25,12.5,537.5,670.86,536.62
2016,3,29,15,30,326.0,235.0,2.3,12.0,418.0,505.96,408.61
2016,3,29,15,45,233.0,223.0,2.35,12.0,348.5,407.68,332.27
2016,3,29,16,0,140.0,211.0,2.4,12.0,279.0,324.16,265.01
2016,3,29,16,15,441.5,144.0,2.35,11.5,324.0,449.95,372.25
2016,3,29,16,30,743.0,77.0,2.3,11.0,369.0,534.31,441.66
2016,3,29,16,45,694.5,72.5,2.3,11.0,315.5,470.5,388.65
2016,3,29,17,0,646.0,68.0,2.3,11.0,262.0,407.78,335.9
2016,3,29,17,15,580.5,61.0,2.25,10.5,210.0,338.16,276.39
2016,3,29,17,30,515.0,54.0,2.2,10.0,158.0,274.21,219.83
2016,3,29,17,45,403.5,44.0,2.2,9.5,111.0,197.6,152.61
2016,3,29,18,0,292.0,34.0,2.2,9.0,64.0,132.69,94.45
2016,3,29,18,15,146.0,17.0,2.15,8.5,32.0,59.06,9.82
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,127.5,15.5,1.05,7.5,27.0,12.08,0.0
2016,3,30,6,30,255.0,31.0,1.0,8.0,54.0,24.32,14.9
2016,3,30,6,45,368.0,42.5,0.95,8.5,99.5,32.01,23.02
2016,3,30,7,0,481.0,54.0,0.9,9.0,145.0,50.91,30.87
2016,3,30,7,15,549.5,62.0,0.85,9.5,196.5,92.99,53.11
2016,3,30,7,30,618.0,70.0,0.8,10.0,248.0,143.0,89.33
2016,3,30,7,45,665.5,75.0,0.8,10.5,301.0,193.89,131.63
2016,3,30,8,0,713.0,80.0,0.8,11.0,354.0,249.78,180.07
2016,3,30,8,15,745.0,84.5,0.8,11.0,405.0,307.09,230.74
2016,3,30,8,30,777.0,89.0,0.8,11.0,456.0,364.95,281.15
2016,3,30,8,45,801.5,92.0,0.8,11.5,504.0,420.67,328.2
2016,3,30,9,0,826.0,95.0,0.8,12.0,552.0,477.69,374.63
2016,3,30,9,15,843.0,98.0,0.85,12.0,596.0,531.82,418.42
2016,3,30,9,30,860.0,101.0,0.9,12.0,640.0,585.9,460.9
2016,3,30,9,45,872.5,103.0,0.95,12.5,678.0,635.91,498.38
2016,3,30,10,0,885.0,105.0,1.0,13.0,716.0,684.56,533.82
2016,3,30,10,15,894.5,107.0,1.1,13.0,747.5,729.75,567.01
2016,3,30,10,30,904.0,109.0,1.2,13.0,779.0,773.17,597.23
2016,3,30,10,45,910.5,110.5,1.3,13.5,803.0,811.8,622.83
2016,3,30,11,0,917.0,112.0,1.4,14.0,827.0,848.03,646.63
2016,3,30,11,15,921.0,112.5,1.45,14.0,844.0,878.6,667.05
2016,3,30,11,30,925.0,113.0,1.5,14.0,861.0,906.27,685.57
2016,3,30,11,45,927.5,113.5,1.55,14.0,869.5,929.61,701.23
2016,3,30,12,0,930.0,114.0,1.6,14.0,878.0,949.75,714.86
2016,3,30,12,15,930.0,114.0,1.65,14.0,879.0,963.8,724.57
2016,3,30,12,30,930.0,114.0,1.7,14.0,880.0,974.4,732.19
2016,3,30,12,45,928.0,114.0,1.75,14.0,872.0,979.66,736.43
2016,3,30,13,0,926.0,114.0,1.8,14.0,864.0,981.4,738.53
2016,3,30,13,15,922.0,113.0,1.85,14.0,848.5,976.69,736.51
2016,3,30,13,30,918.0,112.0,1.9,14.0,833.0,968.48,732.34
2016,3,30,13,45,912.0,110.5,1.95,14.0,810.0,954.48,724.4
2016,3,30,14,0,906.0,109.0,2.0,14.0,787.0,937.16,714.33
2016,3,30,14,15,897.0,107.5,2.05,13.5,756.0,913.99,701.61
2016,3,30,14,30,888.0,106.0,2.1,13.0,725.0,887.87,686.8
2016,3,30,14,45,876.0,103.5,2.15,13.0,688.0,855.33,666.13
2016,3,30,15,0,864.0,101.0,2.2,13.0,651.0,825.24,647.05
2016,3,30,15,15,848.0,98.5,2.25,12.5,608.0,784.68,621.39
2016,3,30,15,30,832.0,96.0,2.3,12.0,565.0,742.35,594.01
2016,3,30,15,45,809.5,92.5,2.35,12.0,517.5,692.72,559.58
2016,3,30,16,0,787.0,89.0,2.4,12.0,470.0,642.34,523.39
2016,3,30,16,15,757.0,85.0,2.4,11.5,419.5,586.2,481.19
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,532.76,439.65
2016,3,30,16,45,683.5,75.5,2.45,11.0,316.5,469.16,388.0
2016,3,30,17,0,640.0,70.0,2.5,11.0,264.0,408.18,336.74
2016,3,30,17,15,576.5,63.0,2.45,10.5,212.5,339.59,278.03
2016,3,30,17,30,513.0,56.0,2.4,10.0,161.0,276.46,222.13
2016,3,30,17,45,410.5,45.5,2.4,9.5,114.0,202.22,156.68
2016,3,30,18,0,308.0,35.0,2.4,9.0,67.0,138.71,99.52
2016,3,30,18,15,154.0,17.5,2.3,8.5,33.5,62.11,16.75
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,161.0,15.5,1.65,8.5,30.5,11.78,0.0
2016,3,31,6,30,322.0,31.0,1.7,9.0,61.0,23.99,14.81
2016,3,31,6,45,430.5,40.5,1.75,9.5,108.0,29.83,21.01
2016,3,31,7,0,539.0,50.0,1.8,10.0,155.0,50.79,28.34
2016,3,31,7,15,346.0,84.0,1.8,10.0,159.0,97.55,64.61
2016,3,31,7,30,153.0,118.0,1.8,10.0,163.0,126.6,96.35
2016,3,31,7,45,167.5,139.0,1.8,10.5,197.0,158.81,123.11
2016,3,31,8,0,182.0,160.0,1.8,11.0,231.0,192.77,151.54
2016,3,31,8,15,500.0,120.0,1.75,11.5,350.5,264.83,204.13
2016,3,31,8,30,818.0,80.0,1.7,12.0,470.0,374.39,290.13
2016,3,31,8,45,840.5,82.5,1.7,12.5,518.5,430.96,338.41
2016,3,31,9,0,863.0,85.0,1.7,13.0,567.0,488.54,386.13
2016,3,31,9,15,878.5,87.5,1.7,13.0,610.5,544.17,431.51
2016,3,31,9,30,894.0,90.0,1.7,13.0,654.0,598.15,474.28
2016,3,31,9,45,905.5,92.0,1.7,13.5,692.0,648.59,512.26
2016,3,31,10,0,917.0,94.0,1.7,14.0,730.0,697.82,548.15
2016,3,31,10,15,925.5,95.5,1.75,14.0,761.5,742.99,580.38
2016,3,31,10,30,934.0,97.0,1.8,14.0,793.0,786.22,610.12
2016,3,31,10,45,940.5,98.0,1.85,14.5,817.5,825.25,635.52
2016,3,31,11,0,947.0,99.0,1.9,15.0,842.0,861.78,658.98
2016,3,31,11,15,950.5,99.5,1.95,15.0,858.5,892.63,679.65
2016,3,31,11,30,954.0,100.0,2.0,15.0,875.0,920.46,698.31
2016,3,31,11,45,956.0,100.5,2.05,15.0,883.5,943.82,714.01
2016,3,31,12,0,958.0,101.0,2.1,15.0,892.0,963.86,727.58
2016,3,31,12,15,958.0,100.5,2.2,15.0,892.5,977.62,737.63
2016,3,31,12,30,958.0,100.0,2.3,15.0,893.0,987.82,745.48
2016,3,31,12,45,960.0,98.0,2.4,15.0,886.0,994.66,751.25
2016,3,31,13,0,962.0,96.0,2.5,15.0,879.0,997.87,754.72
2016,3,31,13,15,958.5,95.0,2.55,14.5,863.0,993.39,754.07
2016,3,31,13,30,955.0,94.0,2.6,14.0,847.0,985.27,751.15
2016,3,31,13,45,948.5,93.5,2.65,14.0,823.5,971.4,743.04
2016,3,31,14,0,942.0,93.0,2.7,14.0,800.0,954.1,732.7
2016,3,31,14,15,934.5,91.5,2.7,14.0,769.5,931.5,718.34
2016,3,31,14,30,927.0,90.0,2.7,14.0,739.0,905.78,701.86
2016,3,31,14,45,916.0,88.5,2.75,14.0,702.0,874.12,681.6
2016,3,31,15,0,905.0,87.0,2.8,14.0,665.0,839.85,659.37
2016,3,31,15,15,890.5,85.0,2.8,13.5,622.5,799.86,633.65
2016,3,31,15,30,876.0,83.0,2.8,13.0,580.0,757.91,606.14
2016,3,31,15,45,856.5,80.0,2.85,13.0,532.5,713.72,575.69
2016,3,31,16,0,837.0,77.0,2.9,13.0,485.0,664.09,540.6
2016,3,31,16,15,810.0,73.5,2.85,12.5,434.0,608.34,498.8
2016,3,31,16,30,783.0,70.0,2.8,12.0,383.0,552.78,455.54
2016,3,31,16,45,743.5,66.0,2.8,11.5,330.0,490.35,405.4
2016,3,31,17,0,704.0,62.0,2.8,11.0,277.0,429.98,355.05
2016,3,31,17,15,645.5,56.0,2.65,10.5,224.5,363.34,297.5
2016,3,31,17,30,587.0,50.0,2.5,10.0,172.0,299.79,240.78
2016,3,31,17,45,487.0,41.5,2.45,10.0,123.0,224.6,173.67
2016,3,31,18,0,387.0,33.0,2.4,10.0,74.0,159.8,114.59
2016,3,31,18,15,193.5,16.5,2.3,9.5,37.0,70.73,24.83
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,15.0,2.05,8.5,33.0,11.14,0.0
2016,4,1,6,30,364.0,30.0,2.1,9.0,66.0,22.73,13.94
2016,4,1,6,45,465.5,39.5,2.15,9.5,114.0,28.64,20.0
2016,4,1,7,0,567.0,49.0,2.2,10.0,162.0,53.04,28.41
2016,4,1,7,15,628.5,55.0,2.15,10.0,214.5,98.29,53.47
2016,4,1,7,30,690.0,61.0,2.1,10.0,267.0,152.77,94.73
2016,4,1,7,45,730.0,66.0,2.1,10.5,320.5,206.31,140.67
2016,4,1,8,0,770.0,71.0,2.1,11.0,374.0,263.94,191.97
2016,4,1,8,15,798.5,74.5,2.05,11.5,425.0,320.36,242.74
2016,4,1,8,30,827.0,78.0,2.0,12.0,476.0,379.0,294.35
2016,4,1,8,45,848.5,80.5,1.95,12.5,524.5,435.65,343.0
2016,4,1,9,0,870.0,83.0,1.9,13.0,573.0,494.54,391.66
2016,4,1,9,15,885.0,85.5,1.85,13.0,616.5,548.9,435.96
2016,4,1,9,30,900.0,88.0,1.8,13.0,660.0,602.88,478.52
2016,4,1,9,45,911.5,89.5,1.75,13.5,698.0,653.06,516.0
2016,4,1,10,0,923.0,91.0,1.7,14.0,736.0,701.99,551.29
2016,4,1,10,15,931.5,92.5,1.65,14.0,767.0,747.34,582.41
2016,4,1,10,30,940.0,94.0,1.6,14.0,798.0,790.72,611.17
2016,4,1,10,45,945.5,95.0,1.55,14.0,822.5,829.11,636.05
2016,4,1,11,0,951.0,96.0,1.5,14.0,847.0,864.91,658.88
2016,4,1,11,15,955.0,97.0,1.5,14.0,863.5,896.71,679.44
2016,4,1,11,30,959.0,98.0,1.5,14.0,880.0,925.51,697.94
2016,4,1,11,45,960.5,98.0,1.5,14.5,888.5,947.93,710.88
2016,4,1,12,0,962.0,98.0,1.5,15.0,897.0,966.99,721.65
2016,4,1,12,15,962.5,98.0,1.55,15.0,897.5,981.68,731.73
2016,4,1,12,30,963.0,98.0,1.6,15.0,898.0,992.82,739.65
2016,4,1,12,45,959.5,98.5,1.65,15.0,890.0,997.19,743.31
2016,4,1,13,0,956.0,99.0,1.7,15.0,882.0,997.9,744.78
2016,4,1,13,15,952.5,98.5,1.75,14.5,866.0,993.9,744.71
2016,4,1,13,30,949.0,98.0,1.8,14.0,850.0,986.31,742.42
2016,4,1,13,45,942.5,97.5,1.9,14.0,826.5,972.42,735.34
2016,4,1,14,0,936.0,97.0,2.0,14.0,803.0,955.14,726.02
2016,4,1,14,15,928.0,95.5,2.05,14.0,772.5,932.15,712.24
2016,4,1,14,30,920.0,94.0,2.1,14.0,742.0,906.07,696.36
2016,4,1,14,45,908.0,92.5,2.2,14.0,704.5,873.68,676.5
2016,4,1,15,0,896.0,91.0,2.3,14.0,667.0,838.76,654.62
2016,4,1,15,15,881.5,88.5,2.3,13.5,624.0,798.42,628.96
2016,4,1,15,30,867.0,86.0,2.3,13.0,581.0,756.16,601.53
2016,4,1,15,45,846.0,83.5,2.3,13.0,533.5,711.74,570.97
2016,4,1,16,0,825.0,81.0,2.3,13.0,486.0,661.99,535.94
2016,4,1,16,15,797.0,77.5,2.25,12.5,435.0,606.02,494.25
2016,4,1,16,30,769.0,74.0,2.2,12.0,384.0,550.34,451.32
2016,4,1,16,45,729.0,69.0,2.2,11.5,330.5,487.04,401.05
2016,4,1,17,0,689.0,64.0,2.2,11.0,277.0,425.89,350.58
2016,4,1,17,15,630.0,58.0,2.15,10.5,224.5,359.75,294.05
2016,4,1,17,30,571.0,52.0,2.1,10.0,172.0,296.66,238.23
2016,4,1,17,45,472.0,43.0,2.05,10.0,123.5,221.89,171.82
2016,4,1,18,0,373.0,34.0,2.0,10.0,75.0,157.41,113.51
2016,4,1,18,15,186.5,17.0,1.95,9.5,37.5,70.4,29.09
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,16.5,1.4,8.5,35.0,12.31,0.27
2016,4,2,6,30,360.0,33.0,1.3,9.0,70.0,25.28,16.33
2016,4,2,6,45,458.0,42.5,1.2,9.5,118.0,31.05,22.23
2016,4,2,7,0,556.0,52.0,1.1,10.0,166.0,57.74,31.46
2016,4,2,7,15,374.5,86.5,1.05,10.5,173.0,105.37,69.43
2016,4,2,7,30,193.0,121.0,1.0,11.0,180.0,134.37,100.59
2016,4,2,7,45,206.5,141.5,0.95,11.5,215.0,168.59,128.99
2016,4,2,8,0,220.0,162.0,0.9,12.0,250.0,204.41,158.84
2016,4,2,8,15,434.5,137.5,0.85,12.0,339.5,263.88,203.6
2016,4,2,8,30,649.0,113.0,0.8,12.0,429.0,347.15,269.31
2016,4,2,8,45,741.0,106.0,0.8,12.5,500.5,415.93,324.79
2016,4,2,9,0,833.0,99.0,0.8,13.0,572.0,494.24,386.34
2016,4,2,9,15,849.5,102.0,0.85,13.0,615.5,548.48,429.48
2016,4,2,9,30,866.0,105.0,0.9,13.0,659.0,602.6,471.5
2016,4,2,9,45,874.5,109.0,0.95,13.5,696.0,652.35,508.23
2016,4,2,10,0,883.0,113.0,1.0,14.0,733.0,700.72,542.95
2016,4,2,10,15,764.5,170.0,1.05,14.0,723.5,710.93,548.45
2016,4,2,10,30,646.0,227.0,1.1,14.0,714.0,710.03,545.9
2016,4,2,10,45,781.0,172.5,1.15,14.5,779.0,785.24,600.7
2016,4,2,11,0,916.0,118.0,1.2,15.0,844.0,861.85,650.82
2016,4,2,11,15,920.0,119.0,1.2,15.0,860.5,892.74,669.94
2016,4,2,11,30,924.0,120.0,1.2,15.0,877.0,920.74,687.65
2016,4,2,11,45,931.0,117.0,1.3,15.0,886.5,944.27,704.04
2016,4,2,12,0,938.0,114.0,1.4,15.0,896.0,964.71,718.52
2016,4,2,12,15,938.0,114.0,1.4,15.0,896.5,978.64,727.3
2016,4,2,12,30,938.0,114.0,1.4,15.0,897.0,989.09,733.99
2016,4,2,12,45,940.0,111.5,1.4,15.0,890.0,995.26,738.06
2016,4,2,13,0,942.0,109.0,1.4,15.0,883.0,997.85,740.0
2016,4,2,13,15,812.5,170.0,1.4,15.0,829.0,947.41,707.39
2016,4,2,13,30,683.0,231.0,1.4,15.0,775.0,893.33,672.63
2016,4,2,13,45,689.5,218.5,1.4,15.0,754.5,881.59,666.12
2016,4,2,14,0,696.0,206.0,1.4,15.0,734.0,866.85,657.13
2016,4,2,14,15,802.0,153.5,1.4,14.5,738.5,890.51,675.55
2016,4,2,14,30,908.0,101.0,1.4,14.0,743.0,905.24,687.62
2016,4,2,14,45,895.0,99.5,1.4,14.0,705.5,872.25,666.36
2016,4,2,15,0,882.0,98.0,1.4,14.0,668.0,836.81,643.86
2016,4,2,15,15,866.5,95.5,1.4,13.5,625.0,800.74,621.9
2016,4,2,15,30,851.0,93.0,1.4,13.0,582.0,757.97,594.83
2016,4,2,15,45,825.5,91.5,1.45,13.0,533.5,707.53,561.2
2016,4,2,16,0,800.0,90.0,1.5,13.0,485.0,656.52,526.17
2016,4,2,16,15,771.0,86.0,1.5,12.5,434.0,600.26,485.17
2016,4,2,16,30,742.0,82.0,1.5,12.0,383.0,544.42,443.08
2016,4,2,16,45,697.0,77.5,1.55,12.0,329.5,482.27,393.86
2016,4,2,17,0,652.0,73.0,1.6,12.0,276.0,420.73,343.42
2016,4,2,17,15,591.0,65.5,1.6,11.5,224.0,351.72,285.66
2016,4,2,17,30,530.0,58.0,1.6,11.0,172.0,287.91,230.23
2016,4,2,17,45,432.0,48.0,1.6,10.5,124.0,214.27,165.97
2016,4,2,18,0,334.0,38.0,1.6,10.0,76.0,150.75,109.52
2016,4,2,18,15,167.0,19.0,1.6,9.5,38.0,68.9,32.06
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,175.5,18.0,1.65,8.5,37.0,13.48,2.43
2016,4,3,6,30,351.0,36.0,1.6,9.0,74.0,27.86,18.71
2016,4,3,6,45,450.5,46.0,1.55,9.5,122.5,33.93,24.85
2016,4,3,7,0,550.0,56.0,1.5,10.0,171.0,63.44,35.35
2016,4,3,7,15,612.0,63.0,1.45,10.5,224.5,109.08,62.42
2016,4,3,7,30,674.0,70.0,1.4,11.0,278.0,161.82,102.67
2016,4,3,7,45,718.0,74.5,1.35,11.5,332.0,215.37,148.33
2016,4,3,8,0,762.0,79.0,1.3,12.0,386.0,275.49,200.85
2016,4,3,8,15,473.0,146.5,1.25,12.0,345.5,286.18,221.11
2016,4,3,8,30,184.0,214.0,1.2,12.0,305.0,268.77,213.69
2016,4,3,8,45,292.5,218.0,1.2,12.5,378.5,330.35,262.32
2016,4,3,9,0,401.0,222.0,1.2,13.0,452.0,403.69,319.51
2016,4,3,9,15,648.5,160.0,1.2,13.0,564.0,499.59,395.04
2016,4,3,9,30,896.0,98.0,1.2,13.0,676.0,616.69,485.2
2016,4,3,9,45,908.0,100.0,1.25,13.5,714.0,667.5,522.31
2016,4,3,10,0,920.0,102.0,1.3,14.0,752.0,717.12,558.14
2016,4,3,10,15,928.5,103.5,1.3,14.0,783.5,762.32,589.04
2016,4,3,10,30,937.0,105.0,1.3,14.0,815.0,805.57,617.69
2016,4,3,10,45,940.0,108.0,1.35,14.5,838.5,843.86,642.11
2016,4,3,11,0,943.0,111.0,1.4,15.0,862.0,879.44,664.51
2016,4,3,11,15,946.5,112.0,1.45,15.0,878.5,910.55,685.06
2016,4,3,11,30,950.0,113.0,1.5,15.0,895.0,938.66,703.64
2016,4,3,11,45,943.5,118.0,1.6,15.0,901.5,958.91,717.78
2016,4,3,12,0,937.0,123.0,1.7,15.0,908.0,975.59,729.75
2016,4,3,12,15,936.5,123.0,1.75,15.0,907.5,989.03,739.03
2016,4,3,12,30,936.0,123.0,1.8,15.0,907.0,998.99,746.19
2016,4,3,12,45,929.0,125.5,1.9,15.0,897.5,1002.0,749.6
2016,4,3,13,0,922.0,128.0,2.0,15.0,888.0,1001.46,750.84
2016,4,3,13,15,917.0,127.0,2.05,14.5,871.5,995.6,749.46
2016,4,3,13,30,912.0,126.0,2.1,14.0,855.0,986.28,745.93
2016,4,3,13,45,709.0,203.5,2.2,14.0,761.0,885.13,679.01
2016,4,3,14,0,506.0,281.0,2.3,14.0,667.0,772.73,598.26
2016,4,3,14,15,688.5,202.0,2.35,14.0,704.5,847.03,657.74
2016,4,3,14,30,871.0,123.0,2.4,14.0,742.0,904.28,698.63
2016,4,3,14,45,851.5,123.0,2.45,14.0,702.5,868.14,674.57
2016,4,3,15,0,832.0,123.0,2.5,14.0,663.0,829.94,649.74
2016,4,3,15,15,814.0,120.0,2.5,13.5,619.5,787.9,622.65
2016,4,3,15,30,796.0,117.0,2.5,13.0,576.0,744.28,593.99
2016,4,3,15,45,760.5,116.5,2.55,13.0,526.0,692.39,557.88
2016,4,3,16,0,725.0,116.0,2.6,13.0,476.0,638.07,517.54
2016,4,3,16,15,691.5,110.5,2.6,12.5,425.0,580.22,474.28
2016,4,3,16,30,658.0,105.0,2.6,12.0,374.0,523.36,430.43
2016,4,3,16,45,606.5,99.0,2.6,12.0,321.0,457.38,377.09
2016,4,3,17,0,555.0,93.0,2.6,12.0,268.0,394.78,324.98
2016,4,3,17,15,490.5,83.0,2.55,11.5,216.5,325.93,266.85
2016,4,3,17,30,426.0,73.0,2.5,11.0,165.0,262.17,211.4
2016,4,3,17,45,336.5,58.5,2.5,10.5,119.0,192.48,150.52
2016,4,3,18,0,247.0,44.0,2.5,10.0,73.0,132.37,97.44
2016,4,3,18,15,123.5,22.0,2.45,10.0,36.5,61.45,31.03
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
