Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,178.5,19.5,3.75,8.0,39.5,14.65,4.33
2016,4,4,6,30,357.0,39.0,3.8,8.0,79.0,30.45,21.16
2016,4,4,6,45,458.5,48.5,3.85,8.5,129.0,35.92,26.75
2016,4,4,7,0,560.0,58.0,3.9,9.0,179.0,67.97,38.05
2016,4,4,7,15,622.5,65.0,3.95,9.0,233.0,114.45,66.72
2016,4,4,7,30,685.0,72.0,4.0,9.0,287.0,168.1,108.82
2016,4,4,7,45,723.0,78.0,4.1,9.5,341.0,222.49,156.56
2016,4,4,8,0,761.0,84.0,4.2,10.0,395.0,282.94,210.96
2016,4,4,8,15,790.5,88.5,4.2,10.5,447.0,340.37,263.09
2016,4,4,8,30,820.0,93.0,4.2,11.0,499.0,400.15,316.26
2016,4,4,8,45,841.0,96.0,4.2,11.5,547.5,456.85,365.75
2016,4,4,9,0,862.0,99.0,4.2,12.0,596.0,514.39,414.4
2016,4,4,9,15,878.0,101.5,4.1,12.0,640.0,569.31,460.04
2016,4,4,9,30,894.0,104.0,4.0,12.0,684.0,623.98,504.24
2016,4,4,9,45,906.0,106.0,3.9,12.5,722.0,675.18,543.59
2016,4,4,10,0,918.0,108.0,3.8,13.0,760.0,724.71,580.49
2016,4,4,10,15,926.5,109.5,3.75,13.0,791.5,769.83,613.0
2016,4,4,10,30,935.0,111.0,3.7,13.0,823.0,812.98,643.14
2016,4,4,10,45,937.0,114.0,3.65,13.5,846.0,850.38,667.58
2016,4,4,11,0,939.0,117.0,3.6,14.0,869.0,885.01,689.78
2016,4,4,11,15,942.0,118.0,3.5,14.0,885.0,915.56,709.9
2016,4,4,11,30,945.0,119.0,3.4,14.0,901.0,943.09,727.79
2016,4,4,11,45,940.5,123.0,3.35,14.5,907.5,963.9,739.93
2016,4,4,12,0,936.0,127.0,3.3,15.0,914.0,981.24,749.71
2016,4,4,12,15,935.0,127.0,3.35,15.0,913.5,994.16,758.72
2016,4,4,12,30,934.0,127.0,3.4,15.0,913.0,1003.59,765.51
2016,4,4,12,45,934.0,125.0,3.45,15.0,905.0,1008.35,769.28
2016,4,4,13,0,934.0,123.0,3.5,15.0,897.0,1009.56,770.79
2016,4,4,13,15,929.0,122.5,3.75,14.5,880.0,1004.11,770.8
2016,4,4,13,30,924.0,122.0,4.0,14.0,863.0,995.16,768.4
2016,4,4,13,45,915.5,121.0,4.25,14.0,838.0,979.02,759.47
2016,4,4,14,0,907.0,120.0,4.5,14.0,813.0,959.62,749.13
2016,4,4,14,15,897.0,118.0,4.65,14.0,781.0,934.69,733.83
2016,4,4,14,30,887.0,116.0,4.8,14.0,749.0,912.21,720.18
2016,4,4,14,45,878.0,112.0,5.0,14.0,711.5,880.13,699.72
2016,4,4,15,0,869.0,108.0,5.2,14.0,674.0,845.41,677.03
2016,4,4,15,15,852.0,105.0,5.15,13.5,630.0,803.01,648.17
2016,4,4,15,30,835.0,102.0,5.1,13.0,586.0,758.89,617.69
2016,4,4,15,45,813.0,98.5,5.1,13.0,538.0,709.14,581.56
2016,4,4,16,0,791.0,95.0,5.1,13.0,490.0,658.62,543.97
2016,4,4,16,15,760.5,90.5,4.95,12.5,438.5,601.05,499.07
2016,4,4,16,30,730.0,86.0,4.8,12.0,387.0,546.32,455.22
2016,4,4,16,45,690.0,80.0,4.7,12.0,334.0,483.47,402.98
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,422.91,351.21
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,353.89,291.7
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,290.15,235.04
2016,4,4,17,45,439.5,49.0,4.3,10.5,128.0,219.31,171.83
2016,4,4,18,0,353.0,38.0,4.2,10.0,80.0,157.43,115.86
2016,4,4,18,15,201.5,24.0,4.15,9.5,45.5,84.1,46.32
2016,4,4,18,30,50.0,10.0,4.1,9.0,11.0,19.04,0.0
2016,4,4,18,45,25.0,5.0,4.1,9.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,63.0,10.0,2.2,8.0,11.0,9.83,0.0
2016,4,5,6,15,220.5,23.5,2.15,8.5,46.5,18.19,7.76
2016,4,5,6,30,378.0,37.0,2.1,9.0,82.0,28.14,19.18
2016,4,5,6,45,472.0,46.0,2.05,9.5,131.0,33.29,24.36
2016,4,5,7,0,566.0,55.0,2.0,10.0,180.0,67.86,36.65
2016,4,5,7,15,624.5,61.5,1.95,10.5,233.0,114.07,65.57
2016,4,5,7,30,683.0,68.0,1.9,11.0,286.0,166.94,106.94
2016,4,5,7,45,719.0,73.5,1.9,11.5,338.5,222.63,155.26
2016,4,5,8,0,755.0,79.0,1.9,12.0,391.0,279.5,205.78
2016,4,5,8,15,783.0,83.0,1.95,12.5,442.0,335.68,255.82
2016,4,5,8,30,811.0,87.0,2.0,13.0,493.0,394.03,306.61
2016,4,5,8,45,829.5,90.5,2.05,13.5,540.0,449.62,353.96
2016,4,5,9,0,848.0,94.0,2.1,14.0,587.0,505.81,400.24
2016,4,5,9,15,863.5,97.0,2.05,14.5,630.0,560.21,443.27
2016,4,5,9,30,879.0,100.0,2.0,15.0,673.0,614.87,484.93
2016,4,5,9,45,889.5,102.0,2.0,15.5,710.5,663.91,521.37
2016,4,5,10,0,900.0,104.0,2.0,16.0,748.0,711.67,555.81
2016,4,5,10,15,908.0,105.5,1.9,16.0,778.5,755.62,585.35
2016,4,5,10,30,916.0,107.0,1.8,16.0,809.0,797.63,612.68
2016,4,5,10,45,922.5,108.0,1.75,16.5,832.5,835.81,636.21
2016,4,5,11,0,929.0,109.0,1.7,17.0,856.0,871.54,657.71
2016,4,5,11,15,932.5,109.5,1.65,17.0,872.0,901.6,676.38
2016,4,5,11,30,936.0,110.0,1.6,17.0,888.0,928.69,693.0
2016,4,5,11,45,938.5,109.5,1.55,17.5,896.0,950.79,704.92
2016,4,5,12,0,941.0,109.0,1.5,18.0,904.0,969.63,714.7
2016,4,5,12,15,940.5,109.0,1.5,18.0,904.0,982.88,722.98
2016,4,5,12,30,940.0,109.0,1.5,18.0,904.0,992.64,729.19
2016,4,5,12,45,939.5,108.0,1.5,18.0,895.5,997.82,732.6
2016,4,5,13,0,939.0,107.0,1.5,18.0,887.0,999.43,733.91
2016,4,5,13,15,935.0,106.0,1.5,18.0,871.0,994.2,730.99
2016,4,5,13,30,931.0,105.0,1.5,18.0,855.0,985.44,726.0
2016,4,5,13,45,924.0,104.0,1.55,18.0,831.0,970.44,717.85
2016,4,5,14,0,917.0,103.0,1.6,18.0,807.0,952.13,707.65
2016,4,5,14,15,908.5,101.5,1.6,18.0,776.0,928.75,693.46
2016,4,5,14,30,900.0,100.0,1.6,18.0,745.0,902.38,677.33
2016,4,5,14,45,888.0,98.5,1.65,18.0,707.5,870.21,657.87
2016,4,5,15,0,876.0,97.0,1.7,18.0,670.0,835.58,636.58
2016,4,5,15,15,860.5,94.5,1.75,18.0,627.0,799.46,614.01
2016,4,5,15,30,845.0,92.0,1.8,18.0,584.0,756.71,586.45
2016,4,5,15,45,824.0,89.0,1.85,18.0,536.5,707.85,554.06
2016,4,5,16,0,803.0,86.0,1.9,18.0,489.0,658.14,520.42
2016,4,5,16,15,775.0,82.0,1.9,17.5,438.5,602.22,480.28
2016,4,5,16,30,747.0,78.0,1.9,17.0,388.0,546.68,438.89
2016,4,5,16,45,706.5,73.5,1.95,16.5,335.0,486.21,392.27
2016,4,5,17,0,666.0,69.0,2.0,16.0,282.0,426.3,344.31
2016,4,5,17,15,608.0,62.5,2.0,15.0,230.0,358.82,288.93
2016,4,5,17,30,550.0,56.0,2.0,14.0,178.0,296.24,235.44
2016,4,5,17,45,456.5,46.5,2.05,13.5,130.0,223.22,172.14
2016,4,5,18,0,363.0,37.0,2.1,13.0,82.0,159.88,116.29
2016,4,5,18,15,215.5,23.5,2.05,12.5,47.0,87.81,49.98
2016,4,5,18,30,68.0,10.0,2.0,12.0,12.0,22.46,0.0
2016,4,5,18,45,34.0,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,93.0,11.0,1.6,11.0,13.0,10.81,0.0
2016,4,6,6,15,247.5,24.0,1.65,11.5,50.0,18.41,8.51
2016,4,6,6,30,402.0,37.0,1.7,12.0,87.0,27.83,18.74
2016,4,6,6,45,493.5,46.0,1.75,12.5,137.0,33.0,23.83
2016,4,6,7,0,585.0,55.0,1.8,13.0,187.0,71.14,37.5
2016,4,6,7,15,643.0,61.5,1.75,13.5,240.5,118.6,67.57
2016,4,6,7,30,701.0,68.0,1.7,14.0,294.0,172.64,109.78
2016,4,6,7,45,739.5,73.0,1.7,14.5,348.0,229.52,158.59
2016,4,6,8,0,778.0,78.0,1.7,15.0,402.0,287.86,209.69
2016,4,6,8,15,806.0,81.5,1.65,15.5,454.5,344.88,259.63
2016,4,6,8,30,834.0,85.0,1.6,16.0,507.0,404.05,310.04
2016,4,6,8,45,854.0,88.5,1.6,16.5,555.5,461.51,357.77
2016,4,6,9,0,874.0,92.0,1.6,17.0,604.0,519.68,404.36
2016,4,6,9,15,889.0,94.5,1.6,17.5,647.5,575.54,447.58
2016,4,6,9,30,904.0,97.0,1.6,18.0,691.0,629.67,488.07
2016,4,6,9,45,915.5,99.0,1.65,18.5,729.0,680.4,525.15
2016,4,6,10,0,927.0,101.0,1.7,19.0,767.0,729.87,560.26
2016,4,6,10,15,935.0,102.5,1.7,19.0,798.5,774.83,590.15
2016,4,6,10,30,943.0,104.0,1.7,19.0,830.0,817.77,618.33
2016,4,6,10,45,949.0,105.0,1.7,19.5,854.0,856.39,642.09
2016,4,6,11,0,955.0,106.0,1.7,20.0,878.0,892.45,663.87
2016,4,6,11,15,958.5,107.0,1.7,20.0,894.5,923.64,683.54
2016,4,6,11,30,962.0,108.0,1.7,20.0,911.0,951.8,701.19
2016,4,6,11,45,963.5,108.0,1.7,20.5,919.0,973.97,713.6
2016,4,6,12,0,965.0,108.0,1.7,21.0,927.0,992.77,723.88
2016,4,6,12,15,964.5,108.0,1.65,21.0,926.5,1006.26,731.52
2016,4,6,12,30,964.0,108.0,1.6,21.0,926.0,1016.18,737.01
2016,4,6,12,45,966.0,105.5,1.6,21.5,918.5,1022.19,739.48
2016,4,6,13,0,968.0,103.0,1.6,22.0,911.0,1024.55,739.81
2016,4,6,13,15,963.5,102.0,1.5,22.0,894.0,1018.7,735.02
2016,4,6,13,30,959.0,101.0,1.4,22.0,877.0,1009.23,728.12
2016,4,6,13,45,952.0,100.5,1.35,22.5,852.5,994.43,717.44
2016,4,6,14,0,945.0,100.0,1.3,23.0,828.0,976.22,704.81
2016,4,6,14,15,936.5,98.5,1.2,23.0,796.5,952.3,689.25
2016,4,6,14,30,928.0,97.0,1.1,23.0,765.0,925.3,671.82
2016,4,6,14,45,915.0,96.0,1.05,23.5,726.5,892.09,650.01
2016,4,6,15,0,902.0,95.0,1.0,24.0,688.0,856.39,626.67
2016,4,6,15,15,887.0,92.5,0.9,24.0,644.5,815.17,600.1
2016,4,6,15,30,872.0,90.0,0.8,24.0,601.0,776.48,575.09
2016,4,6,15,45,850.0,87.5,0.7,24.0,552.5,726.43,542.21
2016,4,6,16,0,828.0,85.0,0.6,24.0,504.0,675.53,508.46
2016,4,6,16,15,800.5,81.0,0.5,23.5,452.0,618.84,469.62
2016,4,6,16,30,773.0,77.0,0.4,23.0,400.0,562.42,429.44
2016,4,6,16,45,731.0,73.0,0.35,22.5,346.5,498.54,382.97
2016,4,6,17,0,689.0,69.0,0.3,22.0,293.0,438.98,337.91
2016,4,6,17,15,631.5,62.5,0.3,21.5,239.5,370.48,284.75
2016,4,6,17,30,574.0,56.0,0.3,21.0,186.0,306.78,233.18
2016,4,6,17,45,476.0,47.5,0.3,20.5,136.5,231.84,171.8
2016,4,6,18,0,378.0,39.0,0.3,20.0,87.0,166.95,117.47
2016,4,6,18,15,189.0,26.0,0.25,19.5,50.0,84.0,48.07
2016,4,6,18,30,0.0,13.0,0.2,19.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.2,19.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,5,45,26.0,6.0,1.45,10.5,7.0,0.0,0.0
2016,4,7,6,0,52.0,12.0,1.4,11.0,14.0,11.8,0.0
2016,4,7,6,15,179.0,28.5,1.45,11.5,49.5,22.07,11.94
2016,4,7,6,30,306.0,45.0,1.5,12.0,85.0,34.26,24.45
2016,4,7,6,45,396.5,57.0,1.55,12.5,133.0,42.8,32.59
2016,4,7,7,0,487.0,69.0,1.6,13.0,181.0,80.98,48.08
2016,4,7,7,15,465.5,89.0,1.6,13.0,218.0,125.7,81.11
2016,4,7,7,30,444.0,109.0,1.6,13.0,255.0,168.49,117.78
2016,4,7,7,45,500.5,112.0,1.6,13.5,302.5,211.49,153.29
2016,4,7,8,0,557.0,115.0,1.6,14.0,350.0,260.58,194.88
2016,4,7,8,15,375.0,169.5,1.55,14.5,336.0,281.19,218.19
2016,4,7,8,30,193.0,224.0,1.5,15.0,322.0,284.23,223.99
2016,4,7,8,45,130.5,240.5,1.5,15.5,309.5,284.01,224.21
2016,4,7,9,0,68.0,257.0,1.5,16.0,297.0,277.61,218.58
2016,4,7,9,15,82.0,281.5,1.45,16.0,333.0,313.19,245.98
2016,4,7,9,30,96.0,306.0,1.4,16.0,369.0,350.21,273.94
2016,4,7,9,45,234.5,309.5,1.4,16.0,476.0,448.86,350.33
2016,4,7,10,0,373.0,313.0,1.4,16.0,583.0,559.92,433.68
2016,4,7,10,15,240.5,344.5,1.35,16.0,521.5,512.63,395.23
2016,4,7,10,30,108.0,376.0,1.3,16.0,460.0,449.8,345.65
2016,4,7,10,45,85.0,375.0,1.3,16.0,442.5,436.07,335.12
2016,4,7,11,0,62.0,374.0,1.3,16.0,425.0,420.47,322.76
2016,4,7,11,15,185.0,388.0,1.3,16.0,542.5,546.77,418.5
2016,4,7,11,30,308.0,402.0,1.3,16.0,660.0,680.11,514.59
2016,4,7,11,45,311.5,402.5,1.3,16.0,666.0,693.05,522.25
2016,4,7,12,0,315.0,403.0,1.3,16.0,672.0,704.92,530.41
2016,4,7,12,15,468.0,347.5,1.3,15.5,746.5,802.0,602.57
2016,4,7,12,30,621.0,292.0,1.3,15.0,821.0,895.98,670.21
2016,4,7,12,45,561.0,311.5,1.3,15.0,786.0,864.92,646.94
2016,4,7,13,0,501.0,331.0,1.3,15.0,751.0,831.97,623.78
2016,4,7,13,15,684.0,237.5,1.3,14.5,799.5,910.13,683.97
2016,4,7,13,30,867.0,144.0,1.3,14.0,848.0,976.68,728.81
2016,4,7,13,45,729.0,202.5,1.35,14.0,782.5,908.19,684.08
2016,4,7,14,0,591.0,261.0,1.4,14.0,717.0,832.82,633.02
2016,4,7,14,15,530.0,268.0,1.35,14.0,665.5,776.9,594.2
2016,4,7,14,30,469.0,275.0,1.3,14.0,614.0,721.1,554.68
2016,4,7,14,45,634.5,204.0,1.3,14.0,638.0,779.32,601.64
2016,4,7,15,0,800.0,133.0,1.3,14.0,662.0,820.06,631.49
2016,4,7,15,15,782.5,129.5,1.25,13.5,619.0,781.59,606.21
2016,4,7,15,30,765.0,126.0,1.2,13.0,576.0,738.66,578.41
2016,4,7,15,45,740.0,121.5,1.2,13.0,528.5,687.94,544.07
2016,4,7,16,0,715.0,117.0,1.2,13.0,481.0,636.87,507.49
2016,4,7,16,15,688.5,102.5,1.15,12.5,424.0,573.67,461.63
2016,4,7,16,30,662.0,88.0,1.1,12.0,367.0,510.85,414.66
2016,4,7,16,45,613.5,90.0,1.1,12.0,322.0,455.2,370.59
2016,4,7,17,0,565.0,92.0,1.1,12.0,277.0,402.32,327.31
2016,4,7,17,15,503.5,83.0,1.05,11.5,226.0,335.06,271.79
2016,4,7,17,30,442.0,74.0,1.0,11.0,175.0,272.04,218.14
2016,4,7,17,45,354.0,60.5,0.95,11.0,128.5,202.51,158.04
2016,4,7,18,0,266.0,47.0,0.9,11.0,82.0,142.32,105.52
2016,4,7,18,15,133.0,30.0,0.85,10.5,47.5,76.19,47.39
2016,4,7,18,30,0.0,13.0,0.8,10.0,13.0,12.78,0.0
2016,4,7,18,45,0.0,6.5,0.75,10.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,9.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.8,10.0,10.0,9.83,0.0
2016,4,8,6,15,27.5,29.0,0.85,10.0,33.0,26.83,16.43
2016,4,8,6,30,55.0,48.0,0.9,10.0,56.0,41.3,30.99
2016,4,8,6,45,79.5,70.0,0.95,10.5,86.0,58.71,47.13
2016,4,8,7,0,104.0,92.0,1.0,11.0,116.0,85.23,64.13
2016,4,8,7,15,123.0,113.0,0.95,11.0,148.5,113.57,86.28
2016,4,8,7,30,142.0,134.0,0.9,11.0,181.0,144.31,111.21
2016,4,8,7,45,166.0,156.5,0.9,11.5,220.5,179.78,140.04
2016,4,8,8,0,190.0,179.0,0.9,12.0,260.0,218.1,171.19
2016,4,8,8,15,190.0,202.5,0.85,12.5,292.0,251.83,198.76
2016,4,8,8,30,190.0,226.0,0.8,13.0,324.0,285.59,225.64
2016,4,8,8,45,140.5,246.5,0.8,13.5,322.5,294.43,232.61
2016,4,8,9,0,91.0,267.0,0.8,14.0,321.0,298.56,235.2
2016,4,8,9,15,140.5,291.0,0.8,14.0,381.5,354.34,278.25
2016,4,8,9,30,190.0,315.0,0.8,14.0,442.0,415.35,324.32
2016,4,8,9,45,141.5,329.0,0.8,14.5,426.0,408.52,317.16
2016,4,8,10,0,93.0,343.0,0.8,15.0,410.0,395.79,305.83
2016,4,8,10,15,83.0,353.0,0.85,15.0,415.0,403.73,311.47
2016,4,8,10,30,73.0,363.0,0.9,15.0,420.0,410.69,316.17
2016,4,8,10,45,86.5,381.0,0.95,15.0,450.5,443.36,340.42
2016,4,8,11,0,100.0,399.0,1.0,15.0,481.0,476.84,364.89
2016,4,8,11,15,153.5,411.5,1.0,15.0,540.0,543.92,414.27
2016,4,8,11,30,207.0,424.0,1.0,15.0,599.0,609.61,461.47
2016,4,8,11,45,243.0,422.0,1.05,15.0,629.0,646.61,488.14
2016,4,8,12,0,279.0,420.0,1.1,15.0,659.0,690.11,519.32
2016,4,8,12,15,281.5,419.5,1.1,14.5,660.5,698.49,525.72
2016,4,8,12,30,284.0,419.0,1.1,14.0,662.0,705.77,531.81
2016,4,8,12,45,253.0,420.5,1.15,14.0,635.5,682.37,515.3
2016,4,8,13,0,222.0,422.0,1.2,14.0,609.0,649.65,492.59
2016,4,8,13,15,364.0,368.0,1.2,14.0,668.0,736.33,558.51
2016,4,8,13,30,506.0,314.0,1.2,14.0,727.0,820.2,619.69
2016,4,8,13,45,505.0,302.5,1.2,14.0,704.5,804.14,608.52
2016,4,8,14,0,504.0,291.0,1.2,14.0,682.0,785.94,597.14
2016,4,8,14,15,486.0,283.5,1.2,14.0,649.0,754.62,576.24
2016,4,8,14,30,468.0,276.0,1.2,14.0,616.0,722.0,554.39
2016,4,8,14,45,476.0,258.0,1.25,14.0,588.5,699.41,540.71
2016,4,8,15,0,484.0,240.0,1.3,14.0,561.0,674.56,525.09
2016,4,8,15,15,497.0,219.0,1.3,14.0,530.0,648.19,507.88
2016,4,8,15,30,510.0,198.0,1.3,14.0,499.0,619.2,488.49
2016,4,8,15,45,413.0,203.0,1.3,14.0,434.0,535.48,425.76
2016,4,8,16,0,316.0,208.0,1.3,14.0,369.0,450.51,361.08
2016,4,8,16,15,282.5,196.5,1.25,13.5,330.0,403.74,326.02
2016,4,8,16,30,249.0,185.0,1.2,13.0,291.0,359.23,291.66
2016,4,8,16,45,229.0,163.5,1.2,13.0,251.0,313.39,255.42
2016,4,8,17,0,209.0,142.0,1.2,13.0,211.0,268.93,219.4
2016,4,8,17,15,178.0,120.0,1.15,12.5,171.5,215.1,175.08
2016,4,8,17,30,147.0,98.0,1.1,12.0,132.0,169.88,136.85
2016,4,8,17,45,111.5,74.5,1.05,11.5,96.5,124.15,97.55
2016,4,8,18,0,76.0,51.0,1.0,11.0,61.0,81.73,60.84
2016,4,8,18,15,38.0,29.5,0.95,11.0,34.5,44.35,27.15
2016,4,8,18,30,0.0,8.0,0.9,11.0,8.0,7.86,0.0
2016,4,8,18,45,0.0,4.0,0.85,11.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,10.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,4.5,1.3,10.0,4.5,4.34,0.0
2016,4,9,7,0,0.0,6.0,1.3,10.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,1.25,10.0,8.0,7.71,1.08
2016,4,9,7,30,0.0,10.0,1.2,10.0,10.0,9.64,2.77
2016,4,9,7,45,7.5,82.0,1.2,10.5,85.5,80.77,63.69
2016,4,9,8,0,15.0,154.0,1.2,11.0,161.0,150.01,121.12
2016,4,9,8,15,52.0,189.5,1.2,11.0,216.5,195.04,157.0
2016,4,9,8,30,89.0,225.0,1.2,11.0,272.0,246.36,197.89
2016,4,9,8,45,44.5,126.5,1.2,11.0,150.0,141.49,112.91
2016,4,9,9,0,0.0,28.0,1.2,11.0,28.0,27.06,17.36
2016,4,9,9,15,8.0,131.0,1.2,11.0,136.5,130.91,104.24
2016,4,9,9,30,16.0,234.0,1.2,11.0,245.0,234.76,187.67
2016,4,9,9,45,9.5,199.5,1.2,11.0,206.5,198.75,158.05
2016,4,9,10,0,3.0,165.0,1.2,11.0,168.0,161.71,127.99
2016,4,9,10,15,1.5,128.5,1.15,11.0,130.0,125.55,98.53
2016,4,9,10,30,0.0,92.0,1.1,11.0,92.0,89.12,68.61
2016,4,9,10,45,0.0,82.0,1.1,11.0,82.0,79.43,60.61
2016,4,9,11,0,0.0,72.0,1.1,11.0,72.0,69.75,52.57
2016,4,9,11,15,0.0,49.5,1.1,11.0,49.5,47.94,34.47
2016,4,9,11,30,0.0,27.0,1.1,11.0,27.0,26.14,16.29
2016,4,9,11,45,0.0,30.0,1.1,11.5,30.0,29.05,18.68
2016,4,9,12,0,0.0,33.0,1.1,12.0,33.0,31.96,21.05
2016,4,9,12,15,1.0,90.5,1.1,12.0,91.5,88.69,67.89
2016,4,9,12,30,2.0,148.0,1.1,12.0,150.0,145.98,114.25
2016,4,9,12,45,10.0,219.0,1.15,12.0,228.0,223.94,176.41
2016,4,9,13,0,18.0,290.0,1.2,12.0,306.0,303.04,237.95
2016,4,9,13,15,10.0,221.0,1.2,12.0,230.0,226.34,177.86
2016,4,9,13,30,2.0,152.0,1.2,12.0,154.0,150.14,117.48
2016,4,9,13,45,9.0,208.0,1.2,12.0,215.5,212.62,168.0
2016,4,9,14,0,16.0,264.0,1.2,12.0,277.0,275.98,217.9
2016,4,9,14,15,19.5,269.5,1.2,12.0,284.5,285.03,225.05
2016,4,9,14,30,23.0,275.0,1.2,12.0,292.0,294.04,232.51
2016,4,9,14,45,15.5,239.5,1.2,12.0,251.0,250.99,198.99
2016,4,9,15,0,8.0,204.0,1.2,12.0,210.0,208.32,165.53
2016,4,9,15,15,4.0,141.5,1.2,12.0,144.5,141.6,112.14
2016,4,9,15,30,0.0,79.0,1.2,12.0,79.0,76.43,58.7
2016,4,9,15,45,0.0,91.0,1.2,12.0,91.0,88.08,68.72
2016,4,9,16,0,0.0,103.0,1.2,12.0,103.0,100.17,79.02
2016,4,9,16,15,9.5,129.5,1.15,11.5,133.5,133.72,107.65
2016,4,9,16,30,19.0,156.0,1.1,11.0,164.0,167.93,136.63
2016,4,9,16,45,13.5,136.5,1.1,11.0,142.0,144.45,117.26
2016,4,9,17,0,8.0,117.0,1.1,11.0,120.0,121.44,98.21
2016,4,9,17,15,4.0,96.5,1.05,11.0,98.0,98.53,78.93
2016,4,9,17,30,0.0,76.0,1.0,11.0,76.0,75.94,59.63
2016,4,9,17,45,0.0,56.0,0.95,11.0,56.0,55.63,41.96
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,35.14,23.98
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,20.27,10.19
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.0,5.0,4.91,0.0
2016,4,10,6,0,0.0,10.0,1.7,9.0,10.0,9.64,0.0
2016,4,10,6,15,0.0,28.0,1.7,9.0,28.0,26.76,17.13
2016,4,10,6,30,0.0,46.0,1.7,9.0,46.0,43.13,32.89
2016,4,10,6,45,8.5,67.0,1.75,9.5,69.0,61.92,50.3
2016,4,10,7,0,17.0,88.0,1.8,10.0,92.0,82.57,65.05
2016,4,10,7,15,26.0,109.0,1.8,10.0,117.0,102.26,81.38
2016,4,10,7,30,35.0,130.0,1.8,10.0,142.0,125.39,100.52
2016,4,10,7,45,17.5,99.5,1.8,10.5,105.5,98.25,78.0
2016,4,10,8,0,0.0,69.0,1.8,11.0,69.0,66.7,51.54
2016,4,10,8,15,0.0,95.5,1.8,11.0,95.5,92.15,72.88
2016,4,10,8,30,0.0,122.0,1.8,11.0,122.0,117.38,93.69
2016,4,10,8,45,11.0,173.5,1.8,11.5,180.0,171.23,137.51
2016,4,10,9,0,22.0,225.0,1.8,12.0,238.0,226.35,181.37
2016,4,10,9,15,22.0,237.5,1.85,12.0,251.5,240.02,191.76
2016,4,10,9,30,22.0,250.0,1.9,12.0,265.0,253.66,202.22
2016,4,10,9,45,16.0,235.5,1.95,12.5,246.5,237.52,188.6
2016,4,10,10,0,10.0,221.0,2.0,13.0,228.0,220.57,174.45
2016,4,10,10,15,5.0,179.5,2.05,13.0,183.0,177.49,139.82
2016,4,10,10,30,0.0,138.0,2.1,13.0,138.0,133.74,104.37
2016,4,10,10,45,6.5,195.0,2.15,13.0,200.5,194.49,153.34
2016,4,10,11,0,13.0,252.0,2.2,13.0,263.0,256.03,201.89
2016,4,10,11,15,14.5,265.0,2.25,13.0,277.5,270.81,213.17
2016,4,10,11,30,16.0,278.0,2.3,13.0,292.0,285.68,224.68
2016,4,10,11,45,13.5,252.5,2.4,13.0,264.5,258.9,203.68
2016,4,10,12,0,11.0,227.0,2.5,13.0,237.0,231.88,182.49
2016,4,10,12,15,10.5,225.0,2.55,13.0,234.5,229.81,180.93
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,227.66,179.27
2016,4,10,12,45,9.5,216.5,2.7,13.0,225.0,220.98,174.08
2016,4,10,13,0,9.0,210.0,2.8,13.0,218.0,214.23,168.86
2016,4,10,13,15,6.0,183.0,2.8,12.5,188.5,184.63,145.55
2016,4,10,13,30,3.0,156.0,2.8,12.0,159.0,155.04,122.04
2016,4,10,13,45,9.0,208.5,2.85,12.0,216.0,213.11,169.21
2016,4,10,14,0,15.0,261.0,2.9,12.0,273.0,271.97,216.29
2016,4,10,14,15,8.0,205.0,2.85,12.0,211.5,208.85,165.92
2016,4,10,14,30,1.0,149.0,2.8,12.0,150.0,146.39,115.55
2016,4,10,14,45,10.0,195.5,2.8,12.0,202.5,201.15,160.7
2016,4,10,15,0,19.0,242.0,2.8,12.0,255.0,256.69,205.82
2016,4,10,15,15,44.0,251.5,2.8,11.5,279.0,295.2,238.19
2016,4,10,15,30,69.0,261.0,2.8,11.0,303.0,324.99,263.6
2016,4,10,15,45,34.5,197.0,2.8,11.0,218.0,228.11,185.28
2016,4,10,16,0,0.0,133.0,2.8,11.0,133.0,130.58,104.63
2016,4,10,16,15,11.5,146.0,2.75,11.0,151.0,152.14,123.45
2016,4,10,16,30,23.0,159.0,2.7,11.0,169.0,173.5,141.81
2016,4,10,16,45,17.5,139.5,2.7,11.0,146.5,149.84,122.24
2016,4,10,17,0,12.0,120.0,2.7,11.0,124.0,126.64,102.89
2016,4,10,17,15,6.0,99.5,2.65,10.5,101.5,102.62,82.71
2016,4,10,17,30,0.0,79.0,2.6,10.0,79.0,79.12,62.64
2016,4,10,17,45,0.0,58.5,2.55,10.0,58.5,58.28,44.42
2016,4,10,18,0,0.0,38.0,2.5,10.0,38.0,37.25,25.88
2016,4,10,18,15,0.0,22.5,2.45,10.0,22.5,21.72,11.53
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,6.75,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,3.44,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,66.0,9.5,0.45,9.0,12.5,9.34,0.0
2016,4,11,6,0,132.0,19.0,0.4,9.0,25.0,14.82,0.0
2016,4,11,6,15,258.0,32.0,0.3,9.5,63.5,24.68,15.62
2016,4,11,6,30,384.0,45.0,0.2,10.0,102.0,33.76,24.62
2016,4,11,6,45,466.0,53.5,0.15,10.5,150.5,44.83,28.67
2016,4,11,7,0,548.0,62.0,0.1,11.0,199.0,86.49,48.54
2016,4,11,7,15,282.0,93.0,0.1,11.0,164.5,113.3,78.66
2016,4,11,7,30,16.0,124.0,0.1,11.0,130.0,119.25,95.15
2016,4,11,7,45,10.5,135.5,0.15,11.5,139.5,130.47,104.3
2016,4,11,8,0,5.0,147.0,0.2,12.0,149.0,140.94,112.57
2016,4,11,8,15,14.0,172.0,0.25,12.0,179.0,168.22,134.26
2016,4,11,8,30,23.0,197.0,0.3,12.0,209.0,196.64,156.59
2016,4,11,8,45,26.0,216.5,0.35,12.5,231.5,218.3,173.06
2016,4,11,9,0,29.0,236.0,0.4,13.0,254.0,239.33,188.87
2016,4,11,9,15,70.0,277.0,0.45,13.0,323.5,303.4,238.56
2016,4,11,9,30,111.0,318.0,0.5,13.0,393.0,371.78,290.36
2016,4,11,9,45,78.0,317.0,0.55,13.5,371.5,356.18,276.91
2016,4,11,10,0,45.0,316.0,0.6,14.0,350.0,337.29,261.48
2016,4,11,10,15,38.5,317.5,0.6,14.0,347.0,337.24,261.09
2016,4,11,10,30,32.0,319.0,0.6,14.0,344.0,336.49,260.04
2016,4,11,10,45,22.5,285.0,0.65,14.0,302.5,295.13,228.6
2016,4,11,11,0,13.0,251.0,0.7,14.0,261.0,255.07,197.99
2016,4,11,11,15,52.5,333.5,0.7,14.0,378.0,375.26,290.16
2016,4,11,11,30,92.0,416.0,0.7,14.0,495.0,496.06,378.02
2016,4,11,11,45,133.0,428.0,0.75,14.0,543.0,554.61,420.07
2016,4,11,12,0,174.0,440.0,0.8,14.0,591.0,609.36,459.55
2016,4,11,12,15,94.0,351.5,0.85,14.0,433.0,447.81,342.54
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,271.29,209.68
2016,4,11,12,45,7.0,171.5,0.95,14.0,177.5,173.99,135.1
2016,4,11,13,0,0.0,80.0,1.0,14.0,80.0,77.53,58.01
2016,4,11,13,15,0.0,92.0,1.05,14.0,92.0,89.21,67.72
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,100.94,77.28
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,103.87,79.72
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,106.81,82.21
2016,4,11,14,15,0.0,115.0,1.2,13.5,115.0,111.73,86.49
2016,4,11,14,30,0.0,120.0,1.2,13.0,120.0,116.68,90.82
2016,4,11,14,45,0.0,116.0,1.25,13.0,116.0,112.73,87.79
2016,4,11,15,0,0.0,112.0,1.3,13.0,112.0,108.79,84.78
2016,4,11,15,15,0.0,105.5,1.3,12.5,105.5,102.38,79.9
2016,4,11,15,30,0.0,99.0,1.3,12.0,99.0,95.96,74.98
2016,4,11,15,45,0.0,90.5,1.35,12.0,90.5,87.57,68.24
2016,4,11,16,0,0.0,82.0,1.4,12.0,82.0,79.32,61.58
2016,4,11,16,15,0.0,73.5,1.4,12.0,73.5,71.07,54.86
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,62.83,48.09
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,54.59,41.25
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,46.36,34.32
2016,4,11,17,15,242.5,58.5,1.55,11.5,117.0,185.51,153.08
2016,4,11,17,30,485.0,69.0,1.6,11.0,186.0,288.44,233.63
2016,4,11,17,45,401.0,58.5,1.65,11.0,139.0,220.13,173.26
2016,4,11,18,0,317.0,48.0,1.7,11.0,92.0,159.97,120.13
2016,4,11,18,15,196.5,32.0,1.7,10.5,56.0,94.87,63.46
2016,4,11,18,30,76.0,16.0,1.7,10.0,20.0,36.22,0.0
2016,4,11,18,45,38.0,8.0,1.75,10.0,10.0,13.31,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,8.5,6.0,5.9,0.0
2016,4,12,6,0,0.0,12.0,2.9,9.0,12.0,11.57,0.0
2016,4,12,6,15,0.0,30.0,2.95,9.0,30.0,28.68,19.18
2016,4,12,6,30,0.0,48.0,3.0,9.0,48.0,45.05,34.73
2016,4,12,6,45,7.5,69.0,3.1,9.5,71.0,64.02,49.52
2016,4,12,7,0,15.0,90.0,3.2,10.0,94.0,84.6,66.88
2016,4,12,7,15,23.0,111.0,3.25,10.5,118.5,104.08,82.97
2016,4,12,7,30,31.0,132.0,3.3,11.0,143.0,126.89,101.71
2016,4,12,7,45,22.0,144.0,3.35,11.5,152.5,140.99,113.58
2016,4,12,8,0,13.0,156.0,3.4,12.0,162.0,151.59,122.23
2016,4,12,8,15,13.5,171.5,3.45,12.0,178.5,167.69,135.24
2016,4,12,8,30,14.0,187.0,3.5,12.0,195.0,183.86,148.17
2016,4,12,8,45,414.0,145.5,3.55,12.5,398.0,327.96,264.88
2016,4,12,9,0,814.0,104.0,3.6,13.0,601.0,518.07,416.8
2016,4,12,9,15,714.0,152.5,3.65,13.0,610.5,548.46,440.89
2016,4,12,9,30,614.0,201.0,3.7,13.0,620.0,569.5,456.99
2016,4,12,9,45,466.0,269.5,3.8,13.5,597.0,567.15,452.45
2016,4,12,10,0,318.0,338.0,3.9,14.0,574.0,550.97,436.4
2016,4,12,10,15,405.0,319.5,3.95,14.0,632.5,612.23,484.79
2016,4,12,10,30,492.0,301.0,4.0,14.0,691.0,681.14,537.94
2016,4,12,10,45,501.0,304.5,4.05,14.0,711.0,711.28,560.08
2016,4,12,11,0,510.0,308.0,4.1,14.0,731.0,740.43,581.55
2016,4,12,11,15,445.5,346.0,4.1,14.0,720.5,739.26,578.26
2016,4,12,11,30,381.0,384.0,4.1,14.0,710.0,729.75,569.04
2016,4,12,11,45,420.5,370.5,4.15,14.0,733.0,766.92,597.41
2016,4,12,12,0,460.0,357.0,4.2,14.0,756.0,799.97,622.47
2016,4,12,12,15,688.0,240.0,4.2,14.0,837.0,904.55,704.63
2016,4,12,12,30,916.0,123.0,4.2,14.0,918.0,998.87,770.26
2016,4,12,12,45,888.5,138.5,4.25,14.0,903.5,994.93,767.29
2016,4,12,13,0,861.0,154.0,4.3,14.0,889.0,993.56,767.13
2016,4,12,13,15,857.0,153.0,4.25,13.5,873.0,988.38,765.01
2016,4,12,13,30,853.0,152.0,4.2,13.0,857.0,979.92,760.9
2016,4,12,13,45,639.0,238.5,4.2,13.0,758.5,867.93,681.36
2016,4,12,14,0,425.0,325.0,4.2,13.0,660.0,751.75,591.65
2016,4,12,14,15,541.0,268.0,4.2,13.0,677.5,790.91,625.75
2016,4,12,14,30,657.0,211.0,4.2,13.0,695.0,826.06,655.62
2016,4,12,14,45,568.5,228.0,4.2,13.0,632.0,749.7,598.12
2016,4,12,15,0,480.0,245.0,4.2,13.0,569.0,679.18,544.58
2016,4,12,15,15,330.0,261.0,4.1,12.5,477.0,553.17,447.01
2016,4,12,15,30,180.0,277.0,4.0,12.0,385.0,436.6,354.13
2016,4,12,15,45,229.0,248.0,3.95,12.0,375.0,435.44,355.89
2016,4,12,16,0,278.0,219.0,3.9,12.0,365.0,437.44,359.3
2016,4,12,16,15,417.0,169.0,3.8,11.5,363.0,469.97,389.08
2016,4,12,16,30,556.0,119.0,3.7,11.0,361.0,484.86,403.66
2016,4,12,16,45,492.0,119.5,3.65,11.0,313.5,420.23,350.07
2016,4,12,17,0,428.0,120.0,3.6,11.0,266.0,363.94,302.54
2016,4,12,17,15,384.0,104.5,3.55,10.5,219.0,304.75,252.46
2016,4,12,17,30,340.0,89.0,3.5,10.0,172.0,249.46,204.37
2016,4,12,17,45,266.0,73.0,3.45,9.5,128.0,186.99,149.69
2016,4,12,18,0,192.0,57.0,3.4,9.0,84.0,128.17,98.14
2016,4,12,18,15,96.0,37.5,3.3,9.0,51.0,72.24,49.58
2016,4,12,18,30,0.0,18.0,3.2,9.0,18.0,17.8,0.0
2016,4,12,18,45,0.0,9.0,3.15,9.0,9.0,8.85,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,11.5,1.95,7.5,15.0,11.3,0.0
2016,4,13,6,0,118.0,23.0,2.0,8.0,30.0,17.97,4.62
2016,4,13,6,15,237.5,38.0,2.0,8.0,70.0,29.16,19.86
2016,4,13,6,30,357.0,53.0,2.0,8.0,110.0,39.81,30.26
2016,4,13,6,45,441.5,63.5,2.05,8.5,159.5,57.15,37.23
2016,4,13,7,0,526.0,74.0,2.1,9.0,209.0,99.9,60.31
2016,4,13,7,15,579.5,81.5,2.1,9.5,261.5,145.53,93.58
2016,4,13,7,30,633.0,89.0,2.1,10.0,314.0,197.28,136.39
2016,4,13,7,45,676.0,93.5,2.15,10.5,367.0,249.53,182.23
2016,4,13,8,0,719.0,98.0,2.2,11.0,420.0,306.19,232.25
2016,4,13,8,15,746.0,102.5,2.15,11.0,470.0,361.19,281.19
2016,4,13,8,30,773.0,107.0,2.1,11.0,520.0,420.18,332.19
2016,4,13,8,45,792.5,110.5,2.05,11.5,567.0,474.34,377.45
2016,4,13,9,0,812.0,114.0,2.0,12.0,614.0,529.22,421.72
2016,4,13,9,15,827.5,117.0,1.95,12.0,656.0,581.81,463.56
2016,4,13,9,30,843.0,120.0,1.9,12.0,698.0,634.19,503.97
2016,4,13,9,45,858.5,120.5,1.85,12.5,735.5,683.62,540.14
2016,4,13,10,0,874.0,121.0,1.8,13.0,773.0,732.27,574.48
2016,4,13,10,15,882.5,122.5,1.75,13.0,803.0,774.66,602.85
2016,4,13,10,30,891.0,124.0,1.7,13.0,833.0,815.75,629.96
2016,4,13,10,45,893.5,127.0,1.7,13.0,855.5,851.43,653.52
2016,4,13,11,0,896.0,130.0,1.7,13.0,878.0,884.51,675.18
2016,4,13,11,15,900.0,131.0,1.65,13.0,893.5,914.16,693.8
2016,4,13,11,30,904.0,132.0,1.6,13.0,909.0,941.0,710.42
2016,4,13,11,45,900.5,136.0,1.6,13.5,915.5,961.11,721.87
2016,4,13,12,0,897.0,140.0,1.6,14.0,922.0,977.94,731.24
2016,4,13,12,15,897.0,140.0,1.6,14.0,921.5,990.68,739.37
2016,4,13,12,30,897.0,140.0,1.6,14.0,921.0,1000.13,745.48
2016,4,13,12,45,893.5,140.5,1.6,14.0,912.5,1003.42,747.73
2016,4,13,13,0,890.0,141.0,1.6,14.0,904.0,1003.33,747.97
2016,4,13,13,15,886.5,140.0,1.6,13.5,888.0,998.33,746.56
2016,4,13,13,30,883.0,139.0,1.6,13.0,872.0,990.0,743.12
2016,4,13,13,45,870.0,141.5,1.6,13.0,847.0,979.2,736.84
2016,4,13,14,0,857.0,144.0,1.6,13.0,822.0,959.47,724.73
2016,4,13,14,15,848.0,142.0,1.65,13.0,791.0,935.71,710.75
2016,4,13,14,30,839.0,140.0,1.7,13.0,760.0,909.16,694.85
2016,4,13,14,45,825.0,137.5,1.75,13.0,722.5,875.11,673.69
2016,4,13,15,0,811.0,135.0,1.8,13.0,685.0,838.86,650.84
2016,4,13,15,15,794.5,131.5,1.85,12.5,642.5,797.56,625.26
2016,4,13,15,30,778.0,128.0,1.9,12.0,600.0,757.67,600.23
2016,4,13,15,45,566.5,167.0,1.95,12.0,496.5,612.09,492.15
2016,4,13,16,0,355.0,206.0,2.0,12.0,393.0,477.06,386.98
2016,4,13,16,15,321.5,189.5,2.05,11.5,346.0,422.71,346.24
2016,4,13,16,30,288.0,173.0,2.1,11.0,299.0,370.42,305.51
2016,4,13,16,45,252.0,158.5,2.2,11.0,259.0,321.37,265.83
2016,4,13,17,0,216.0,144.0,2.3,11.0,219.0,275.3,227.72
2016,4,13,17,15,193.0,122.0,2.25,10.5,180.5,229.89,189.74
2016,4,13,17,30,170.0,100.0,2.2,10.0,142.0,186.45,152.48
2016,4,13,17,45,127.0,78.5,2.2,9.5,105.5,134.07,107.17
2016,4,13,18,0,84.0,57.0,2.2,9.0,69.0,90.84,69.47
2016,4,13,18,15,42.0,36.0,2.15,9.0,42.0,52.68,35.88
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,14.48,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
