Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.0,16.0,12.78,0.0
2016,4,14,6,0,86.0,26.0,2.0,7.0,32.0,21.69,8.64
2016,4,14,6,15,201.0,43.0,2.05,7.5,72.0,33.15,23.54
2016,4,14,6,30,316.0,60.0,2.1,8.0,112.0,45.3,35.24
2016,4,14,6,45,174.5,80.0,2.2,8.5,110.5,68.86,50.98
2016,4,14,7,0,33.0,100.0,2.3,9.0,109.0,92.32,73.03
2016,4,14,7,15,46.0,121.0,2.35,9.0,136.0,115.95,92.47
2016,4,14,7,30,59.0,142.0,2.4,9.0,163.0,141.26,113.39
2016,4,14,7,45,183.5,159.5,2.45,9.5,240.0,191.17,151.03
2016,4,14,8,0,308.0,177.0,2.5,10.0,317.0,255.28,201.76
2016,4,14,8,15,380.0,184.0,2.55,10.0,375.5,306.93,244.62
2016,4,14,8,30,452.0,191.0,2.6,10.0,434.0,364.62,292.57
2016,4,14,8,45,322.0,238.0,2.65,10.5,419.0,373.68,301.04
2016,4,14,9,0,192.0,285.0,2.7,11.0,404.0,368.83,296.63
2016,4,14,9,15,128.5,296.0,2.7,11.0,378.0,354.79,285.01
2016,4,14,9,30,65.0,307.0,2.7,11.0,352.0,334.12,267.49
2016,4,14,9,45,137.0,335.0,2.75,11.0,436.0,413.53,330.76
2016,4,14,10,0,209.0,363.0,2.8,11.0,520.0,498.87,397.2
2016,4,14,10,15,183.5,379.5,2.85,11.0,521.5,506.63,401.82
2016,4,14,10,30,158.0,396.0,2.9,11.0,523.0,512.13,405.01
2016,4,14,10,45,112.0,393.0,2.95,11.0,484.0,479.77,379.03
2016,4,14,11,0,66.0,390.0,3.0,11.0,445.0,440.26,347.48
2016,4,14,11,15,39.5,322.0,3.05,11.0,355.5,352.66,279.52
2016,4,14,11,30,13.0,254.0,3.1,11.0,266.0,259.39,205.75
2016,4,14,11,45,13.0,256.0,3.2,11.5,267.5,261.95,207.63
2016,4,14,12,0,13.0,258.0,3.3,12.0,269.0,264.46,209.22
2016,4,14,12,15,261.5,304.0,3.35,12.0,532.5,562.92,448.54
2016,4,14,12,30,510.0,350.0,3.4,12.0,796.0,857.85,667.84
2016,4,14,12,45,388.5,386.5,3.5,12.0,724.5,778.32,605.79
2016,4,14,13,0,267.0,423.0,3.6,12.0,653.0,703.29,548.42
2016,4,14,13,15,166.5,405.0,3.65,12.0,547.5,581.62,456.72
2016,4,14,13,30,66.0,387.0,3.7,12.0,442.0,459.1,361.71
2016,4,14,13,45,68.0,377.5,3.75,12.0,433.0,451.63,357.1
2016,4,14,14,0,70.0,368.0,3.8,12.0,424.0,443.81,351.76
2016,4,14,14,15,260.5,329.0,3.8,11.5,524.5,593.48,474.22
2016,4,14,14,30,451.0,290.0,3.8,11.0,625.0,725.51,579.49
2016,4,14,14,45,386.5,295.0,3.85,11.0,572.0,656.88,526.79
2016,4,14,15,0,322.0,300.0,3.9,11.0,519.0,598.8,482.29
2016,4,14,15,15,238.5,290.0,3.9,11.0,447.0,503.03,407.73
2016,4,14,15,30,155.0,280.0,3.9,11.0,375.0,420.6,342.02
2016,4,14,15,45,306.5,232.0,3.9,11.0,400.0,483.3,396.87
2016,4,14,16,0,458.0,184.0,3.9,11.0,425.0,533.36,440.0
2016,4,14,16,15,292.5,185.5,3.85,10.5,334.5,399.37,331.39
2016,4,14,16,30,127.0,187.0,3.8,10.0,244.0,280.53,232.7
2016,4,14,16,45,370.0,139.0,3.8,10.0,274.0,373.57,312.98
2016,4,14,17,0,613.0,91.0,3.8,10.0,304.0,431.93,360.69
2016,4,14,17,15,555.5,83.0,3.7,9.5,251.5,364.69,302.99
2016,4,14,17,30,498.0,75.0,3.6,9.0,199.0,302.28,248.27
2016,4,14,17,45,415.0,63.5,3.5,9.0,150.5,231.05,185.02
2016,4,14,18,0,332.0,52.0,3.4,9.0,102.0,170.28,130.42
2016,4,14,18,15,209.0,36.5,3.35,8.5,63.5,103.75,72.54
2016,4,14,18,30,86.0,21.0,3.3,8.0,25.0,42.75,5.15
2016,4,14,18,45,43.0,10.5,3.3,8.0,12.5,16.66,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,12.5,3.1,5.0,19.5,12.29,0.0
2016,4,15,6,0,219.0,25.0,3.1,5.0,39.0,19.8,8.68
2016,4,15,6,15,343.5,37.0,3.0,5.5,83.0,28.31,19.56
2016,4,15,6,30,468.0,49.0,2.9,6.0,127.0,36.25,27.37
2016,4,15,6,45,541.0,57.5,2.85,6.5,178.5,57.73,34.03
2016,4,15,7,0,614.0,66.0,2.8,7.0,230.0,104.01,59.96
2016,4,15,7,15,663.5,72.5,2.7,7.5,284.0,153.59,97.49
2016,4,15,7,30,713.0,79.0,2.6,8.0,338.0,208.69,144.39
2016,4,15,7,45,748.5,83.5,2.55,9.0,392.0,266.12,195.46
2016,4,15,8,0,784.0,88.0,2.5,10.0,446.0,324.34,247.25
2016,4,15,8,15,809.0,91.5,2.4,10.5,497.5,380.98,297.5
2016,4,15,8,30,834.0,95.0,2.3,11.0,549.0,439.38,347.71
2016,4,15,8,45,856.0,97.0,2.25,11.5,597.0,496.39,395.34
2016,4,15,9,0,878.0,99.0,2.2,12.0,645.0,554.25,441.95
2016,4,15,9,15,891.5,101.0,2.1,12.0,687.5,608.76,485.01
2016,4,15,9,30,905.0,103.0,2.0,12.0,730.0,661.34,525.24
2016,4,15,9,45,919.5,102.5,1.95,12.5,768.0,711.29,561.65
2016,4,15,10,0,934.0,102.0,1.9,13.0,806.0,760.17,594.74
2016,4,15,10,15,941.0,103.5,1.95,13.0,836.5,804.11,624.91
2016,4,15,10,30,948.0,105.0,2.0,13.0,867.0,845.92,653.39
2016,4,15,10,45,953.0,106.0,2.05,13.5,889.5,883.29,677.35
2016,4,15,11,0,958.0,107.0,2.1,14.0,912.0,918.01,699.33
2016,4,15,11,15,960.5,108.0,2.2,14.0,927.0,947.75,719.68
2016,4,15,11,30,963.0,109.0,2.3,14.0,942.0,974.41,738.01
2016,4,15,11,45,964.0,109.0,2.45,14.5,949.0,995.47,751.8
2016,4,15,12,0,965.0,109.0,2.6,15.0,956.0,1013.16,763.4
2016,4,15,12,15,964.0,109.0,2.7,15.0,954.5,1025.51,772.45
2016,4,15,12,30,963.0,109.0,2.8,15.0,953.0,1034.3,779.29
2016,4,15,12,45,960.0,109.0,2.9,15.0,943.5,1037.59,782.61
2016,4,15,13,0,957.0,109.0,3.0,15.0,934.0,1037.27,783.67
2016,4,15,13,15,953.0,108.0,3.05,15.0,917.0,1031.34,780.65
2016,4,15,13,30,949.0,107.0,3.1,15.0,900.0,1021.86,775.4
2016,4,15,13,45,941.0,106.5,3.15,15.0,875.0,1005.66,765.71
2016,4,15,14,0,933.0,106.0,3.2,15.0,850.0,986.15,753.87
2016,4,15,14,15,924.5,104.5,3.25,15.0,818.0,961.94,738.85
2016,4,15,14,30,916.0,103.0,3.3,15.0,786.0,934.74,721.74
2016,4,15,14,45,903.0,102.0,3.35,15.0,747.5,901.33,700.22
2016,4,15,15,0,890.0,101.0,3.4,15.0,709.0,865.53,676.87
2016,4,15,15,15,875.0,98.5,3.45,14.5,665.5,824.27,650.6
2016,4,15,15,30,860.0,96.0,3.5,14.0,622.0,785.64,625.85
2016,4,15,15,45,839.5,93.5,3.55,14.0,573.5,736.7,591.87
2016,4,15,16,0,819.0,91.0,3.6,14.0,525.0,686.87,556.72
2016,4,15,16,15,792.5,87.0,3.65,13.5,474.0,630.79,515.96
2016,4,15,16,30,766.0,83.0,3.7,13.0,423.0,574.96,473.28
2016,4,15,16,45,730.5,78.0,3.75,13.0,370.0,513.45,423.83
2016,4,15,17,0,695.0,73.0,3.8,13.0,317.0,455.55,375.7
2016,4,15,17,15,643.5,67.0,3.75,12.5,264.0,389.39,319.89
2016,4,15,17,30,592.0,61.0,3.7,12.0,211.0,327.41,265.77
2016,4,15,17,45,514.0,52.5,3.7,11.5,161.0,257.48,204.03
2016,4,15,18,0,436.0,44.0,3.7,11.0,111.0,195.37,148.12
2016,4,15,18,15,308.5,32.0,3.65,10.5,70.0,125.16,86.7
2016,4,15,18,30,181.0,20.0,3.6,10.0,29.0,64.29,15.84
2016,4,15,18,45,90.5,10.0,3.55,9.5,14.5,23.31,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,117.5,12.5,0.75,10.5,21.0,12.29,0.0
2016,4,16,6,0,235.0,25.0,0.7,11.0,42.0,19.53,9.05
2016,4,16,6,15,349.0,37.0,0.7,11.5,85.0,28.01,18.93
2016,4,16,6,30,463.0,49.0,0.7,12.0,128.0,35.93,26.51
2016,4,16,6,45,535.5,57.0,0.7,12.5,179.0,59.11,33.45
2016,4,16,7,0,608.0,65.0,0.7,13.0,230.0,104.83,59.01
2016,4,16,7,15,656.0,71.5,0.65,13.5,283.5,153.98,95.5
2016,4,16,7,30,704.0,78.0,0.6,14.0,337.0,208.47,140.42
2016,4,16,7,45,733.0,84.0,0.55,14.5,389.0,262.72,187.32
2016,4,16,8,0,762.0,90.0,0.5,15.0,441.0,321.91,237.84
2016,4,16,8,15,786.5,94.0,0.5,15.5,492.0,377.65,284.82
2016,4,16,8,30,811.0,98.0,0.5,16.0,543.0,435.13,331.67
2016,4,16,8,45,826.5,103.0,0.55,16.5,589.0,490.74,375.89
2016,4,16,9,0,842.0,108.0,0.6,17.0,635.0,546.6,418.77
2016,4,16,9,15,856.0,110.5,0.6,17.0,677.0,599.18,458.24
2016,4,16,9,30,870.0,113.0,0.6,17.0,719.0,651.32,496.19
2016,4,16,9,45,887.5,111.5,0.65,17.5,757.0,701.22,531.3
2016,4,16,10,0,905.0,110.0,0.7,18.0,795.0,749.94,563.67
2016,4,16,10,15,912.5,111.0,0.7,18.0,824.5,792.61,590.81
2016,4,16,10,30,920.0,112.0,0.7,18.0,854.0,833.27,616.34
2016,4,16,10,45,930.0,110.0,0.75,18.5,878.0,870.77,639.27
2016,4,16,11,0,940.0,108.0,0.8,19.0,902.0,905.97,660.54
2016,4,16,11,15,943.0,108.5,0.85,19.0,916.5,935.09,679.08
2016,4,16,11,30,946.0,109.0,0.9,19.0,931.0,961.21,695.81
2016,4,16,11,45,948.0,109.0,1.0,19.0,938.5,982.77,710.7
2016,4,16,12,0,950.0,109.0,1.1,19.0,946.0,1001.05,723.65
2016,4,16,12,15,949.5,109.0,1.15,19.0,945.0,1013.61,732.2
2016,4,16,12,30,949.0,109.0,1.2,19.0,944.0,1022.68,738.74
2016,4,16,12,45,947.5,108.0,1.3,19.0,935.0,1026.22,742.87
2016,4,16,13,0,946.0,107.0,1.4,19.0,926.0,1026.19,744.89
2016,4,16,13,15,942.0,106.5,1.45,19.0,909.0,1020.74,742.74
2016,4,16,13,30,938.0,106.0,1.5,19.0,892.0,1011.79,738.53
2016,4,16,13,45,929.0,106.5,1.55,19.0,867.0,995.76,729.87
2016,4,16,14,0,920.0,107.0,1.6,19.0,842.0,976.51,719.24
2016,4,16,14,15,912.0,106.0,1.6,18.5,811.0,953.47,706.81
2016,4,16,14,30,904.0,105.0,1.6,18.0,780.0,927.48,692.42
2016,4,16,14,45,881.5,108.0,1.65,18.0,740.5,890.42,669.89
2016,4,16,15,0,859.0,111.0,1.7,18.0,701.0,856.54,649.36
2016,4,16,15,15,844.0,108.5,1.65,18.0,658.0,816.02,622.92
2016,4,16,15,30,829.0,106.0,1.6,18.0,615.0,773.74,595.09
2016,4,16,15,45,790.5,109.5,1.6,18.0,565.0,719.04,558.61
2016,4,16,16,0,752.0,113.0,1.6,18.0,515.0,667.37,523.21
2016,4,16,16,15,664.5,114.5,1.55,17.5,444.5,579.66,459.29
2016,4,16,16,30,577.0,116.0,1.5,17.0,374.0,497.54,397.85
2016,4,16,16,45,509.0,119.0,1.45,17.0,325.5,431.77,346.61
2016,4,16,17,0,441.0,122.0,1.4,17.0,277.0,374.95,300.97
2016,4,16,17,15,403.5,106.5,1.3,16.5,230.5,317.95,254.89
2016,4,16,17,30,366.0,91.0,1.2,16.0,184.0,264.15,210.01
2016,4,16,17,45,306.0,74.5,1.1,16.0,140.5,204.41,159.14
2016,4,16,18,0,246.0,58.0,1.0,16.0,97.0,150.89,112.97
2016,4,16,18,15,161.5,39.5,1.0,16.0,61.5,95.23,65.76
2016,4,16,18,30,77.0,21.0,1.0,16.0,26.0,41.31,11.71
2016,4,16,18,45,38.5,10.5,1.0,16.0,13.0,16.1,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,13.5,0.65,11.5,22.0,13.27,0.0
2016,4,17,6,0,221.0,27.0,0.7,12.0,44.0,21.22,10.92
2016,4,17,6,15,329.0,39.5,0.75,12.5,86.5,30.1,20.73
2016,4,17,6,30,437.0,52.0,0.8,13.0,129.0,38.39,28.6
2016,4,17,6,45,515.0,60.0,0.9,13.5,180.5,63.05,36.11
2016,4,17,7,0,593.0,68.0,1.0,14.0,232.0,108.32,61.99
2016,4,17,7,15,641.0,74.5,1.0,14.0,285.0,156.74,98.44
2016,4,17,7,30,689.0,81.0,1.0,14.0,338.0,210.5,143.3
2016,4,17,7,45,726.0,85.0,1.0,14.5,391.0,264.26,189.92
2016,4,17,8,0,763.0,89.0,1.0,15.0,444.0,323.77,241.11
2016,4,17,8,15,788.0,93.0,1.0,15.5,495.0,379.77,288.83
2016,4,17,8,30,813.0,97.0,1.0,16.0,546.0,437.54,336.49
2016,4,17,8,45,831.0,101.0,1.05,16.5,593.0,493.46,381.46
2016,4,17,9,0,849.0,105.0,1.1,17.0,640.0,549.87,425.28
2016,4,17,9,15,863.5,107.5,1.15,17.0,682.0,603.02,466.2
2016,4,17,9,30,878.0,110.0,1.2,17.0,724.0,656.24,506.07
2016,4,17,9,45,892.5,110.0,1.25,17.5,762.0,705.46,541.2
2016,4,17,10,0,907.0,110.0,1.3,18.0,800.0,753.67,573.55
2016,4,17,10,15,915.0,111.5,1.3,18.0,830.0,797.22,601.96
2016,4,17,10,30,923.0,113.0,1.3,18.0,860.0,838.79,628.74
2016,4,17,10,45,927.5,114.5,1.35,18.5,883.0,875.32,651.34
2016,4,17,11,0,932.0,116.0,1.4,19.0,906.0,909.26,672.1
2016,4,17,11,15,935.5,117.0,1.45,19.0,921.0,939.08,691.37
2016,4,17,11,30,939.0,118.0,1.5,19.0,936.0,965.95,708.76
2016,4,17,11,45,939.5,119.0,1.55,19.5,943.5,987.0,721.09
2016,4,17,12,0,940.0,120.0,1.6,20.0,951.0,1004.77,731.41
2016,4,17,12,15,940.0,119.5,1.55,20.0,950.0,1017.16,738.29
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,1026.11,743.11
2016,4,17,12,45,937.0,119.5,1.5,20.0,939.5,1029.73,745.5
2016,4,17,13,0,934.0,120.0,1.5,20.0,930.0,1029.83,745.87
2016,4,17,13,15,930.0,119.0,1.4,20.0,913.0,1023.91,740.95
2016,4,17,13,30,926.0,118.0,1.3,20.0,896.0,1014.52,734.0
2016,4,17,13,45,920.5,116.0,1.25,20.0,872.0,999.25,724.34
2016,4,17,14,0,915.0,114.0,1.2,20.0,848.0,980.69,712.75
2016,4,17,14,15,906.5,112.5,1.1,20.0,816.0,956.74,696.98
2016,4,17,14,30,898.0,111.0,1.0,20.0,784.0,929.86,679.43
2016,4,17,14,45,888.5,107.5,0.95,20.0,747.0,897.16,659.05
2016,4,17,15,0,879.0,104.0,0.9,20.0,710.0,861.92,637.0
2016,4,17,15,15,864.5,101.5,0.8,19.5,666.5,826.03,614.78
2016,4,17,15,30,850.0,99.0,0.7,19.0,623.0,783.44,587.88
2016,4,17,15,45,833.0,95.0,0.65,19.0,576.0,735.73,556.94
2016,4,17,16,0,816.0,91.0,0.6,19.0,529.0,686.89,524.84
2016,4,17,16,15,790.5,87.0,0.55,19.0,478.0,631.55,486.7
2016,4,17,16,30,765.0,83.0,0.5,19.0,427.0,576.38,446.82
2016,4,17,16,45,732.5,78.0,0.45,19.0,374.5,516.58,402.34
2016,4,17,17,0,700.0,73.0,0.4,19.0,322.0,460.01,358.78
2016,4,17,17,15,651.0,66.5,0.45,18.5,269.0,394.11,307.96
2016,4,17,17,30,602.0,60.0,0.5,18.0,216.0,332.14,257.97
2016,4,17,17,45,529.0,52.0,0.55,17.5,166.0,263.9,201.35
2016,4,17,18,0,456.0,44.0,0.6,17.0,116.0,202.92,149.13
2016,4,17,18,15,338.5,32.0,0.65,16.5,74.5,133.79,90.92
2016,4,17,18,30,221.0,20.0,0.7,16.0,33.0,73.87,27.8
2016,4,17,18,45,110.5,10.0,0.8,16.0,16.5,26.59,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,13.27,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,20.95,11.13
2016,4,18,6,15,384.0,38.5,0.55,13.5,94.0,28.87,19.66
2016,4,18,6,30,493.0,50.0,0.5,14.0,139.0,36.27,26.66
2016,4,18,6,45,560.0,58.5,0.5,14.5,190.5,65.33,35.88
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,112.8,63.7
2016,4,18,7,15,673.5,73.0,0.5,15.5,296.0,162.6,101.07
2016,4,18,7,30,720.0,79.0,0.5,16.0,350.0,217.55,146.36
2016,4,18,7,45,750.0,84.5,0.5,17.0,403.0,274.97,195.1
2016,4,18,8,0,780.0,90.0,0.5,18.0,456.0,332.62,243.51
2016,4,18,8,15,804.5,94.0,0.5,18.5,507.0,389.37,290.62
2016,4,18,8,30,829.0,98.0,0.5,19.0,558.0,447.82,337.47
2016,4,18,8,45,845.5,102.0,0.55,19.5,605.0,503.83,381.3
2016,4,18,9,0,862.0,106.0,0.6,20.0,652.0,560.15,423.84
2016,4,18,9,15,875.5,108.5,0.6,20.0,694.5,613.32,463.09
2016,4,18,9,30,889.0,111.0,0.6,20.0,737.0,666.43,501.06
2016,4,18,9,45,903.0,111.0,0.65,20.0,774.0,715.76,536.14
2016,4,18,10,0,917.0,111.0,0.7,20.0,811.0,764.01,568.46
2016,4,18,10,15,924.5,112.0,0.7,20.0,841.0,807.03,595.48
2016,4,18,10,30,932.0,113.0,0.7,20.0,871.0,848.0,620.88
2016,4,18,10,45,937.0,114.0,0.75,20.0,893.5,884.67,644.18
2016,4,18,11,0,942.0,115.0,0.8,20.0,916.0,918.74,665.77
2016,4,18,11,15,945.0,115.5,0.8,20.0,930.5,947.81,683.21
2016,4,18,11,30,948.0,116.0,0.8,20.0,945.0,973.88,698.76
2016,4,18,11,45,947.5,117.5,0.85,20.0,951.5,994.61,712.06
2016,4,18,12,0,947.0,119.0,0.9,20.0,958.0,1012.01,723.44
2016,4,18,12,15,946.5,119.0,0.85,20.0,957.0,1024.46,729.79
2016,4,18,12,30,946.0,119.0,0.8,20.0,956.0,1033.44,734.12
2016,4,18,12,45,935.5,123.5,0.8,20.0,944.5,1033.96,734.51
2016,4,18,13,0,925.0,128.0,0.8,20.0,933.0,1030.96,733.0
2016,4,18,13,15,920.5,127.5,0.8,20.0,916.5,1025.09,729.91
2016,4,18,13,30,916.0,127.0,0.8,20.0,900.0,1015.81,724.88
2016,4,18,13,45,903.5,129.0,0.85,20.0,874.0,998.25,715.91
2016,4,18,14,0,891.0,131.0,0.9,20.0,848.0,977.66,705.16
2016,4,18,14,15,882.5,129.0,0.9,19.5,816.5,959.32,696.18
2016,4,18,14,30,874.0,127.0,0.9,19.0,785.0,932.3,681.61
2016,4,18,14,45,856.5,127.0,0.9,19.0,746.0,896.87,660.34
2016,4,18,15,0,839.0,127.0,0.9,19.0,707.0,859.37,637.62
2016,4,18,15,15,823.5,124.0,0.9,18.5,664.0,818.42,613.54
2016,4,18,15,30,808.0,121.0,0.9,18.0,621.0,775.8,587.93
2016,4,18,15,45,786.5,117.5,0.95,18.0,573.5,726.73,556.95
2016,4,18,16,0,765.0,114.0,1.0,18.0,526.0,679.56,526.29
2016,4,18,16,15,737.5,109.0,1.0,17.5,475.0,623.81,487.8
2016,4,18,16,30,710.0,104.0,1.0,17.0,424.0,568.52,448.4
2016,4,18,16,45,529.0,114.5,1.05,17.0,337.0,439.43,350.4
2016,4,18,17,0,348.0,125.0,1.1,17.0,250.0,330.26,264.76
2016,4,18,17,15,303.5,112.5,1.15,16.0,209.0,271.96,218.85
2016,4,18,17,30,259.0,100.0,1.2,15.0,168.0,224.38,179.72
2016,4,18,17,45,222.0,80.0,1.25,14.5,129.0,175.26,137.95
2016,4,18,18,0,185.0,60.0,1.3,14.0,90.0,129.79,98.49
2016,4,18,18,15,122.5,41.0,1.3,13.5,58.0,82.6,58.08
2016,4,18,18,30,60.0,22.0,1.3,13.0,26.0,39.43,15.95
2016,4,18,18,45,30.0,11.0,1.35,13.0,13.0,15.41,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,0.9,12.0,25.5,12.13,0.0
2016,4,19,6,0,239.0,31.0,0.9,12.0,51.0,24.02,14.04
2016,4,19,6,15,347.0,43.5,0.85,12.0,95.5,33.35,23.77
2016,4,19,6,30,455.0,56.0,0.8,12.0,140.0,41.49,31.57
2016,4,19,6,45,533.5,63.5,0.75,12.5,192.5,70.69,40.54
2016,4,19,7,0,612.0,71.0,0.7,13.0,245.0,117.08,68.18
2016,4,19,7,15,659.0,77.0,0.65,13.5,298.5,166.21,105.63
2016,4,19,7,30,706.0,83.0,0.6,14.0,352.0,220.56,150.82
2016,4,19,7,45,745.0,86.5,0.6,15.0,406.0,275.49,197.7
2016,4,19,8,0,784.0,90.0,0.6,16.0,460.0,336.38,248.86
2016,4,19,8,15,808.0,93.5,0.65,16.5,511.0,392.69,296.3
2016,4,19,8,30,832.0,97.0,0.7,17.0,562.0,450.63,343.61
2016,4,19,8,45,849.0,100.5,0.75,17.5,609.0,506.53,387.88
2016,4,19,9,0,866.0,104.0,0.8,18.0,656.0,562.77,430.88
2016,4,19,9,15,879.0,106.5,0.85,18.0,698.0,615.79,471.06
2016,4,19,9,30,892.0,109.0,0.9,18.0,740.0,668.73,510.07
2016,4,19,9,45,897.0,114.0,0.95,18.5,775.5,716.89,543.68
2016,4,19,10,0,902.0,119.0,1.0,19.0,811.0,763.28,574.13
2016,4,19,10,15,909.0,120.5,1.0,19.0,840.5,805.81,601.33
2016,4,19,10,30,916.0,122.0,1.0,19.0,870.0,846.3,626.9
2016,4,19,10,45,916.5,126.5,1.05,19.0,891.5,882.18,649.99
2016,4,19,11,0,917.0,131.0,1.1,19.0,913.0,915.27,671.23
2016,4,19,11,15,920.0,131.5,1.05,19.0,927.5,943.71,687.76
2016,4,19,11,30,923.0,132.0,1.0,19.0,942.0,969.22,702.34
2016,4,19,11,45,726.0,244.0,1.0,19.0,884.0,927.62,675.18
2016,4,19,12,0,529.0,356.0,1.0,19.0,826.0,869.23,632.24
2016,4,19,12,15,512.0,360.5,1.0,19.0,815.5,867.15,631.29
2016,4,19,12,30,495.0,365.0,1.0,19.0,805.0,862.7,628.12
2016,4,19,12,45,496.0,359.5,1.05,19.0,796.5,863.17,629.61
2016,4,19,13,0,497.0,354.0,1.1,19.0,788.0,861.53,629.71
2016,4,19,13,15,496.5,344.0,1.15,18.5,771.0,851.66,625.78
2016,4,19,13,30,496.0,334.0,1.2,18.0,754.0,839.64,620.52
2016,4,19,13,45,421.0,351.0,1.25,18.0,700.5,782.91,581.85
2016,4,19,14,0,346.0,368.0,1.3,18.0,647.0,719.42,538.42
2016,4,19,14,15,297.5,364.0,1.35,17.5,597.5,666.21,503.14
2016,4,19,14,30,249.0,360.0,1.4,17.0,548.0,613.65,467.34
2016,4,19,14,45,230.0,343.5,1.45,17.0,511.0,565.77,434.46
2016,4,19,15,0,211.0,327.0,1.5,17.0,474.0,526.83,407.28
2016,4,19,15,15,218.5,305.0,1.5,16.5,448.5,503.83,392.67
2016,4,19,15,30,226.0,283.0,1.5,16.0,423.0,479.58,376.75
2016,4,19,15,45,158.5,260.0,1.55,15.5,354.5,396.85,314.5
2016,4,19,16,0,91.0,237.0,1.6,15.0,286.0,311.37,248.59
2016,4,19,16,15,85.0,213.5,1.6,14.5,256.0,279.23,224.65
2016,4,19,16,30,79.0,190.0,1.6,14.0,226.0,247.37,200.16
2016,4,19,16,45,188.5,161.5,1.6,14.0,233.5,282.78,230.91
2016,4,19,17,0,298.0,133.0,1.6,14.0,241.0,306.72,250.69
2016,4,19,17,15,259.0,118.5,1.55,13.5,201.5,257.82,210.11
2016,4,19,17,30,220.0,104.0,1.5,13.0,162.0,212.59,172.01
2016,4,19,17,45,195.5,82.5,1.45,13.0,125.5,168.45,133.7
2016,4,19,18,0,171.0,61.0,1.4,13.0,89.0,126.59,96.71
2016,4,19,18,15,114.0,42.0,1.3,12.5,58.0,81.53,57.92
2016,4,19,18,30,57.0,23.0,1.2,12.0,27.0,40.25,18.25
2016,4,19,18,45,28.5,11.5,1.15,12.0,13.5,15.72,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,130.5,14.5,1.6,10.0,26.5,11.0,0.0
2016,4,20,6,0,261.0,29.0,1.7,10.0,53.0,22.36,13.08
2016,4,20,6,15,364.0,40.5,1.7,10.5,96.5,30.18,21.16
2016,4,20,6,30,467.0,52.0,1.7,11.0,140.0,37.49,28.11
2016,4,20,6,45,233.5,68.5,1.75,11.5,112.5,63.46,42.3
2016,4,20,7,0,0.0,85.0,1.8,12.0,85.0,80.3,63.33
2016,4,20,7,15,0.0,103.0,1.75,12.0,103.0,97.33,77.67
2016,4,20,7,30,0.0,121.0,1.7,12.0,121.0,114.48,91.86
2016,4,20,7,45,141.5,157.0,1.65,12.5,224.5,181.86,143.05
2016,4,20,8,0,283.0,193.0,1.6,13.0,328.0,267.44,209.73
2016,4,20,8,15,335.0,205.5,1.55,13.0,382.0,316.34,249.22
2016,4,20,8,30,387.0,218.0,1.5,13.0,436.0,370.45,292.68
2016,4,20,8,45,275.5,258.5,1.5,13.5,420.0,375.5,296.9
2016,4,20,9,0,164.0,299.0,1.5,14.0,404.0,369.98,291.6
2016,4,20,9,15,213.5,314.5,1.45,14.0,460.5,423.72,333.0
2016,4,20,9,30,263.0,330.0,1.4,14.0,517.0,481.91,376.77
2016,4,20,9,45,225.0,353.5,1.4,14.5,519.0,492.29,382.44
2016,4,20,10,0,187.0,377.0,1.4,15.0,521.0,499.29,385.64
2016,4,20,10,15,317.0,353.5,1.4,15.0,609.0,586.23,451.86
2016,4,20,10,30,447.0,330.0,1.4,15.0,697.0,682.5,522.56
2016,4,20,10,45,293.5,380.0,1.4,15.5,624.0,620.26,472.52
2016,4,20,11,0,140.0,430.0,1.4,16.0,551.0,546.97,414.99
2016,4,20,11,15,534.5,270.0,1.35,16.0,739.5,748.94,570.03
2016,4,20,11,30,929.0,110.0,1.3,16.0,928.0,954.22,708.3
2016,4,20,11,45,700.0,240.5,1.3,16.0,860.0,901.33,670.56
2016,4,20,12,0,471.0,371.0,1.3,16.0,792.0,830.61,616.87
2016,4,20,12,15,322.0,413.0,1.3,16.0,700.5,735.2,548.97
2016,4,20,12,30,173.0,455.0,1.3,16.0,609.0,634.08,475.25
2016,4,20,12,45,236.5,439.5,1.3,16.0,648.0,682.41,512.24
2016,4,20,13,0,300.0,424.0,1.3,16.0,687.0,737.83,552.06
2016,4,20,13,15,283.0,419.5,1.3,16.0,664.0,718.22,537.95
2016,4,20,13,30,266.0,415.0,1.3,16.0,641.0,697.5,523.86
2016,4,20,13,45,259.0,404.0,1.3,16.0,619.0,678.46,511.33
2016,4,20,14,0,252.0,393.0,1.3,16.0,597.0,658.41,498.05
2016,4,20,14,15,332.5,353.5,1.3,15.5,612.0,687.31,522.97
2016,4,20,14,30,413.0,314.0,1.3,15.0,627.0,719.52,549.45
2016,4,20,14,45,618.0,218.5,1.3,15.0,661.5,791.37,606.14
2016,4,20,15,0,823.0,123.0,1.3,15.0,696.0,843.48,643.61
2016,4,20,15,15,807.5,120.0,1.25,14.5,653.5,802.98,617.1
2016,4,20,15,30,792.0,117.0,1.2,14.0,611.0,760.87,590.26
2016,4,20,15,45,772.5,112.5,1.2,14.0,564.5,712.77,558.28
2016,4,20,16,0,753.0,108.0,1.2,14.0,518.0,666.12,526.76
2016,4,20,16,15,726.5,103.5,1.15,13.5,468.5,612.08,488.06
2016,4,20,16,30,700.0,99.0,1.1,13.0,419.0,558.46,448.57
2016,4,20,16,45,659.0,94.5,1.05,13.0,367.0,497.18,401.14
2016,4,20,17,0,618.0,90.0,1.0,13.0,315.0,438.32,354.25
2016,4,20,17,15,567.5,82.5,0.9,12.5,264.0,374.41,302.35
2016,4,20,17,30,517.0,75.0,0.8,12.0,213.0,314.62,252.15
2016,4,20,17,45,442.5,64.5,0.75,12.0,164.5,247.15,194.42
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,186.22,141.33
2016,4,20,18,15,261.5,39.5,0.6,11.5,76.0,121.89,86.56
2016,4,20,18,30,155.0,25.0,0.5,11.0,36.0,66.97,34.48
2016,4,20,18,45,77.5,12.5,0.45,11.0,18.0,24.41,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.0,1.3,10.5,15.0,14.48,0.0
2016,4,21,6,0,0.0,30.0,1.3,11.0,30.0,28.44,18.37
2016,4,21,6,15,17.0,50.5,1.3,11.0,53.5,45.43,34.64
2016,4,21,6,30,34.0,71.0,1.3,11.0,77.0,62.56,50.55
2016,4,21,6,45,46.0,93.0,1.35,11.0,104.5,84.69,65.8
2016,4,21,7,0,58.0,115.0,1.4,11.0,132.0,109.15,85.51
2016,4,21,7,15,69.0,136.5,1.4,11.0,160.5,134.7,106.36
2016,4,21,7,30,80.0,158.0,1.4,11.0,189.0,161.69,128.5
2016,4,21,7,45,53.0,169.0,1.45,11.5,191.0,170.61,136.6
2016,4,21,8,0,26.0,180.0,1.5,12.0,193.0,178.55,143.37
2016,4,21,8,15,42.5,209.5,1.5,12.0,233.0,212.05,170.11
2016,4,21,8,30,59.0,239.0,1.5,12.0,273.0,249.91,200.08
2016,4,21,8,45,55.5,257.0,1.5,12.5,291.0,269.51,214.84
2016,4,21,9,0,52.0,275.0,1.5,13.0,309.0,288.77,229.12
2016,4,21,9,15,175.5,299.5,1.5,13.0,423.5,388.05,307.35
2016,4,21,9,30,299.0,324.0,1.5,13.0,538.0,499.69,392.75
2016,4,21,9,45,391.5,308.0,1.55,13.5,602.0,563.01,440.16
2016,4,21,10,0,484.0,292.0,1.6,14.0,666.0,634.15,492.84
2016,4,21,10,15,301.5,348.5,1.65,14.0,584.5,570.28,442.01
2016,4,21,10,30,119.0,405.0,1.7,14.0,503.0,491.9,379.82
2016,4,21,10,45,122.0,417.5,1.75,14.5,520.5,513.13,395.19
2016,4,21,11,0,125.0,430.0,1.8,15.0,538.0,534.3,409.68
2016,4,21,11,15,84.0,408.0,1.8,15.0,481.5,477.92,367.07
2016,4,21,11,30,43.0,386.0,1.8,15.0,425.0,422.29,324.83
2016,4,21,11,45,44.5,388.0,1.85,15.0,428.5,428.04,329.53
2016,4,21,12,0,46.0,390.0,1.9,15.0,432.0,433.67,333.82
2016,4,21,12,15,39.0,379.0,1.95,15.0,415.0,417.71,321.83
2016,4,21,12,30,32.0,368.0,2.0,15.0,398.0,401.29,309.59
2016,4,21,12,45,32.0,364.5,2.05,15.0,394.0,399.03,308.22
2016,4,21,13,0,32.0,361.0,2.1,15.0,390.0,396.59,306.66
2016,4,21,13,15,71.5,391.5,2.1,14.5,453.5,467.87,362.19
2016,4,21,13,30,111.0,422.0,2.1,14.0,517.0,539.15,416.55
2016,4,21,13,45,90.5,400.0,2.15,14.0,476.0,496.61,384.75
2016,4,21,14,0,70.0,378.0,2.2,14.0,435.0,454.05,353.28
2016,4,21,14,15,84.0,370.0,2.2,14.0,436.0,458.58,357.99
2016,4,21,14,30,98.0,362.0,2.2,14.0,437.0,462.32,361.88
2016,4,21,14,45,83.5,338.0,2.2,14.0,399.5,422.7,332.2
2016,4,21,15,0,69.0,314.0,2.2,14.0,362.0,383.44,302.7
2016,4,21,15,15,201.0,289.5,2.2,13.5,418.0,472.61,376.77
2016,4,21,15,30,333.0,265.0,2.2,13.0,474.0,552.33,441.5
2016,4,21,15,45,166.5,179.5,2.2,13.0,284.0,314.63,255.57
2016,4,21,16,0,0.0,94.0,2.2,13.0,94.0,91.06,70.73
2016,4,21,16,15,0.0,104.0,2.2,12.5,104.0,101.18,79.86
2016,4,21,16,30,0.0,114.0,2.2,12.0,114.0,111.6,89.01
2016,4,21,16,45,0.0,69.0,2.2,12.0,69.0,66.7,51.41
2016,4,21,17,0,0.0,24.0,2.2,12.0,24.0,23.16,14.33
2016,4,21,17,15,0.0,20.0,2.15,11.5,20.0,19.29,11.08
2016,4,21,17,30,0.0,16.0,2.1,11.0,16.0,15.43,7.75
2016,4,21,17,45,0.0,12.5,2.1,11.0,12.5,12.05,4.78
2016,4,21,18,0,0.0,9.0,2.1,11.0,9.0,8.67,1.78
2016,4,21,18,15,0.0,6.0,2.1,11.0,6.0,5.78,0.0
2016,4,21,18,30,0.0,3.0,2.1,11.0,3.0,2.89,0.0
2016,4,21,18,45,0.0,1.5,2.1,11.0,1.5,1.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,10.0,12.5,12.06,0.0
2016,4,22,6,0,0.0,25.0,3.1,10.0,25.0,24.14,14.98
2016,4,22,6,15,0.0,44.5,3.15,10.0,44.5,41.99,31.77
2016,4,22,6,30,0.0,64.0,3.2,10.0,64.0,59.43,47.98
2016,4,22,6,45,5.5,84.5,3.3,10.0,86.0,78.67,62.18
2016,4,22,7,0,11.0,105.0,3.4,10.0,108.0,98.86,79.24
2016,4,22,7,15,17.5,125.0,3.45,10.0,131.0,119.61,96.49
2016,4,22,7,30,24.0,145.0,3.5,10.0,154.0,141.21,114.33
2016,4,22,7,45,12.5,146.5,3.6,10.0,151.5,142.09,115.21
2016,4,22,8,0,1.0,148.0,3.7,10.0,149.0,141.25,114.44
2016,4,22,8,15,1.5,156.5,3.75,10.0,158.0,150.04,121.39
2016,4,22,8,30,2.0,165.0,3.8,10.0,167.0,158.84,128.3
2016,4,22,8,45,1.0,90.5,3.9,10.0,91.5,88.07,68.97
2016,4,22,9,0,0.0,16.0,4.0,10.0,16.0,15.46,7.51
2016,4,22,9,15,0.0,64.5,4.1,10.0,64.5,62.41,47.17
2016,4,22,9,30,0.0,113.0,4.2,10.0,113.0,109.33,86.2
2016,4,22,9,45,62.5,245.5,4.3,10.0,294.5,279.45,226.51
2016,4,22,10,0,125.0,378.0,4.4,10.0,476.0,456.28,366.72
2016,4,22,10,15,65.0,274.5,4.45,10.0,325.5,316.25,254.79
2016,4,22,10,30,5.0,171.0,4.5,10.0,175.0,169.72,135.05
2016,4,22,10,45,8.0,197.5,4.6,10.0,204.0,198.28,158.46
2016,4,22,11,0,11.0,224.0,4.7,10.0,233.0,227.14,181.73
2016,4,22,11,15,27.0,306.5,4.65,10.0,330.0,326.34,261.24
2016,4,22,11,30,43.0,389.0,4.6,10.0,427.0,425.3,338.66
2016,4,22,11,45,35.5,372.0,4.55,10.0,404.0,403.49,321.0
2016,4,22,12,0,28.0,355.0,4.5,10.0,381.0,381.05,303.22
2016,4,22,12,15,14.0,237.0,4.45,10.0,250.0,245.1,195.53
2016,4,22,12,30,0.0,119.0,4.4,10.0,119.0,115.66,90.3
2016,4,22,12,45,0.0,88.0,4.35,10.5,88.0,85.37,65.36
2016,4,22,13,0,0.0,57.0,4.3,11.0,57.0,55.24,40.38
2016,4,22,13,15,19.5,210.5,4.3,11.0,227.0,229.89,183.87
2016,4,22,13,30,39.0,364.0,4.3,11.0,397.0,408.38,324.83
2016,4,22,13,45,19.5,226.0,4.3,11.0,242.5,246.26,196.57
2016,4,22,14,0,0.0,88.0,4.3,11.0,88.0,85.26,65.35
2016,4,22,14,15,40.5,222.0,4.25,11.0,253.0,261.74,211.16
2016,4,22,14,30,81.0,356.0,4.2,11.0,418.0,440.41,352.9
2016,4,22,14,45,124.0,345.0,4.2,11.0,435.0,474.51,380.87
2016,4,22,15,0,167.0,334.0,4.2,11.0,452.0,497.19,400.51
2016,4,22,15,15,234.5,303.5,4.15,10.5,457.5,515.54,418.45
2016,4,22,15,30,302.0,273.0,4.1,10.0,463.0,536.9,438.44
2016,4,22,15,45,151.0,183.5,4.05,10.0,278.5,307.41,254.06
2016,4,22,16,0,0.0,94.0,4.0,10.0,94.0,91.06,71.69
2016,4,22,16,15,21.0,138.0,3.95,10.0,148.0,153.89,125.61
2016,4,22,16,30,42.0,182.0,3.9,10.0,202.0,214.97,177.19
2016,4,22,16,45,21.0,143.5,3.85,10.0,153.5,155.14,127.1
2016,4,22,17,0,0.0,105.0,3.8,10.0,105.0,103.43,83.35
2016,4,22,17,15,0.0,88.0,3.7,9.5,88.0,86.47,69.22
2016,4,22,17,30,0.0,71.0,3.6,9.0,71.0,69.51,54.75
2016,4,22,17,45,0.0,55.5,3.5,9.0,55.5,54.08,41.27
2016,4,22,18,0,0.0,40.0,3.4,9.0,40.0,38.64,27.61
2016,4,22,18,15,0.0,26.5,3.3,9.0,26.5,25.58,15.91
2016,4,22,18,30,0.0,13.0,3.2,9.0,13.0,12.54,3.5
2016,4,22,18,45,0.0,6.5,3.1,9.0,6.5,6.39,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,8.5,31.5,13.11,0.0
2016,4,23,6,0,280.0,34.0,2.1,9.0,63.0,26.43,17.2
2016,4,23,6,15,380.0,45.0,2.1,9.0,108.0,33.57,24.47
2016,4,23,6,30,480.0,56.0,2.1,9.0,153.0,40.26,30.93
2016,4,23,6,45,532.5,65.5,2.15,9.5,202.0,79.73,45.95
2016,4,23,7,0,585.0,75.0,2.2,10.0,251.0,125.81,76.94
2016,4,23,7,15,629.5,81.5,2.2,10.0,303.0,173.86,115.72
2016,4,23,7,30,674.0,88.0,2.2,10.0,355.0,226.83,161.76
2016,4,23,7,45,701.5,94.0,2.2,10.5,405.5,279.25,208.76
2016,4,23,8,0,729.0,100.0,2.2,11.0,456.0,334.24,257.58
2016,4,23,8,15,753.0,104.5,2.2,11.0,505.0,388.82,305.71
2016,4,23,8,30,777.0,109.0,2.2,11.0,554.0,446.96,355.46
2016,4,23,8,45,794.5,112.5,2.2,11.5,599.5,500.21,399.42
2016,4,23,9,0,812.0,116.0,2.2,12.0,645.0,553.94,442.34
2016,4,23,9,15,826.0,118.5,2.2,12.0,685.5,604.85,482.65
2016,4,23,9,30,840.0,121.0,2.2,12.0,726.0,655.36,521.61
2016,4,23,9,45,860.5,118.0,2.25,12.5,763.5,704.28,557.92
2016,4,23,10,0,881.0,115.0,2.3,13.0,801.0,752.39,591.26
2016,4,23,10,15,492.5,259.0,2.3,13.0,645.5,632.23,496.87
2016,4,23,10,30,104.0,403.0,2.3,13.0,490.0,476.12,370.67
2016,4,23,10,45,291.0,375.0,2.3,13.0,625.5,614.7,479.59
2016,4,23,11,0,478.0,347.0,2.3,13.0,761.0,762.32,589.43
2016,4,23,11,15,397.0,386.0,2.3,13.0,734.0,741.45,570.69
2016,4,23,11,30,316.0,425.0,2.3,13.0,707.0,718.97,552.01
2016,4,23,11,45,177.0,404.0,2.35,13.5,562.0,572.66,442.53
2016,4,23,12,0,38.0,383.0,2.4,14.0,417.0,418.94,324.09
2016,4,23,12,15,34.0,372.0,2.45,13.5,402.5,405.68,315.47
2016,4,23,12,30,30.0,361.0,2.5,13.0,388.0,392.06,305.82
2016,4,23,12,45,26.5,344.5,2.65,13.0,368.5,372.92,291.56
2016,4,23,13,0,23.0,328.0,2.8,13.0,349.0,346.02,271.29
2016,4,23,13,15,207.0,351.0,2.85,13.0,529.5,572.88,450.21
2016,4,23,13,30,391.0,374.0,2.9,13.0,710.0,775.05,601.2
2016,4,23,13,45,342.5,380.0,2.95,13.0,668.0,733.02,568.81
2016,4,23,14,0,294.0,386.0,3.0,13.0,626.0,690.81,537.87
2016,4,23,14,15,160.0,340.5,3.05,12.5,470.5,505.8,399.49
2016,4,23,14,30,26.0,295.0,3.1,12.0,315.0,325.17,257.9
2016,4,23,14,45,420.0,212.5,3.15,12.0,508.5,609.39,491.8
2016,4,23,15,0,814.0,130.0,3.2,12.0,702.0,846.23,670.84
2016,4,23,15,15,414.0,172.5,3.15,12.0,463.0,537.68,436.16
2016,4,23,15,30,14.0,215.0,3.1,12.0,224.0,224.31,179.45
2016,4,23,15,45,86.5,230.5,3.1,12.0,279.0,302.61,246.14
2016,4,23,16,0,159.0,246.0,3.1,12.0,334.0,376.9,307.36
2016,4,23,16,15,169.5,221.5,3.05,11.5,307.5,351.54,288.31
2016,4,23,16,30,180.0,197.0,3.0,11.0,281.0,324.79,268.1
2016,4,23,16,45,111.5,170.0,3.0,11.0,220.0,247.8,204.52
2016,4,23,17,0,43.0,143.0,3.0,11.0,159.0,171.47,140.63
2016,4,23,17,15,272.0,112.0,2.9,10.5,189.0,257.47,214.05
2016,4,23,17,30,501.0,81.0,2.8,10.0,219.0,316.11,259.72
2016,4,23,17,45,425.0,71.0,2.75,10.0,170.5,247.83,199.39
2016,4,23,18,0,349.0,61.0,2.7,10.0,122.0,189.32,147.21
2016,4,23,18,15,244.5,45.5,2.65,10.0,81.5,125.02,91.43
2016,4,23,18,30,140.0,30.0,2.6,10.0,41.0,71.52,42.83
2016,4,23,18,45,70.0,15.0,2.6,10.0,20.5,26.03,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
