Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,129.0,19.5,3.9,8.5,33.0,15.09,2.52
2016,4,24,6,0,258.0,39.0,4.0,9.0,66.0,30.06,20.46
2016,4,24,6,15,357.5,51.5,4.0,9.0,112.0,38.69,29.07
2016,4,24,6,30,457.0,64.0,4.0,9.0,158.0,48.72,38.57
2016,4,24,6,45,523.5,72.5,4.05,9.5,209.5,87.28,52.17
2016,4,24,7,0,590.0,81.0,4.1,10.0,261.0,133.67,83.39
2016,4,24,7,15,635.5,88.0,4.1,10.0,314.0,182.7,123.34
2016,4,24,7,30,681.0,95.0,4.1,10.0,367.0,236.77,170.67
2016,4,24,7,45,718.0,98.5,4.1,10.5,420.0,290.07,218.55
2016,4,24,8,0,755.0,102.0,4.1,11.0,473.0,346.95,269.32
2016,4,24,8,15,779.0,106.5,4.1,11.5,523.0,405.12,320.44
2016,4,24,8,30,803.0,111.0,4.1,12.0,573.0,462.5,369.64
2016,4,24,8,45,825.0,112.5,4.1,12.5,620.5,517.4,415.56
2016,4,24,9,0,847.0,114.0,4.1,13.0,668.0,573.17,460.77
2016,4,24,9,15,860.0,116.5,4.1,13.0,709.5,625.1,502.64
2016,4,24,9,30,873.0,119.0,4.1,13.0,751.0,676.48,543.04
2016,4,24,9,45,877.5,124.0,4.15,13.0,785.0,723.66,579.39
2016,4,24,10,0,882.0,129.0,4.2,13.0,819.0,768.43,612.18
2016,4,24,10,15,889.0,131.0,4.3,13.0,848.5,810.41,642.45
2016,4,24,10,30,896.0,133.0,4.4,13.0,878.0,850.42,671.16
2016,4,24,10,45,723.5,231.0,4.55,13.5,842.5,837.31,659.83
2016,4,24,11,0,551.0,329.0,4.7,14.0,807.0,808.32,632.97
2016,4,24,11,15,522.5,347.5,4.85,14.0,806.5,818.78,640.5
2016,4,24,11,30,494.0,366.0,5.0,14.0,806.0,826.23,645.57
2016,4,24,11,45,500.0,368.5,5.15,14.0,817.0,847.07,661.5
2016,4,24,12,0,506.0,371.0,5.3,14.0,828.0,866.26,676.19
2016,4,24,12,15,511.0,368.5,5.4,13.5,829.5,877.69,686.47
2016,4,24,12,30,516.0,366.0,5.5,13.0,831.0,887.16,695.47
2016,4,24,12,45,683.5,271.0,5.65,13.0,880.5,958.91,754.61
2016,4,24,13,0,851.0,176.0,5.8,13.0,930.0,1022.44,801.71
2016,4,24,13,15,691.0,253.5,5.85,12.5,858.5,951.27,752.29
2016,4,24,13,30,531.0,331.0,5.9,12.0,787.0,872.96,692.15
2016,4,24,13,45,543.0,314.0,5.95,12.0,769.0,862.99,686.73
2016,4,24,14,0,555.0,297.0,6.0,12.0,751.0,850.44,679.08
2016,4,24,14,15,691.0,226.0,6.0,12.0,770.5,895.63,717.74
2016,4,24,14,30,827.0,155.0,6.0,12.0,790.0,926.02,741.21
2016,4,24,14,45,705.5,188.0,6.05,12.0,712.0,838.94,677.61
2016,4,24,15,0,584.0,221.0,6.1,12.0,634.0,748.26,608.43
2016,4,24,15,15,586.0,203.5,6.1,11.5,596.0,713.71,584.69
2016,4,24,15,30,588.0,186.0,6.1,11.0,558.0,680.33,561.12
2016,4,24,15,45,535.0,186.5,6.1,11.0,506.0,616.58,510.96
2016,4,24,16,0,482.0,187.0,6.1,11.0,454.0,558.48,464.54
2016,4,24,16,15,583.0,152.0,6.1,10.5,445.5,568.38,475.93
2016,4,24,16,30,684.0,117.0,6.1,10.0,437.0,571.52,480.76
2016,4,24,16,45,645.0,111.0,6.1,10.0,384.0,510.21,429.81
2016,4,24,17,0,606.0,105.0,6.1,10.0,331.0,451.12,379.7
2016,4,24,17,15,555.5,96.0,6.05,9.5,279.0,385.86,323.85
2016,4,24,17,30,505.0,87.0,6.0,9.0,227.0,324.69,270.03
2016,4,24,17,45,454.5,73.0,6.0,9.0,179.5,261.83,213.25
2016,4,24,18,0,404.0,59.0,6.0,9.0,132.0,206.12,161.79
2016,4,24,18,15,296.5,45.0,5.95,8.5,89.0,138.8,102.46
2016,4,24,18,30,189.0,31.0,5.9,8.0,46.0,83.95,52.06
2016,4,24,18,45,94.5,15.5,5.9,8.0,23.0,30.63,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.0,4.45,5.5,39.0,11.65,1.69
2016,4,25,6,0,412.0,32.0,4.5,6.0,78.0,24.04,15.56
2016,4,25,6,15,507.5,40.5,4.5,6.0,126.5,29.04,20.73
2016,4,25,6,30,603.0,49.0,4.5,6.0,175.0,37.66,28.95
2016,4,25,6,45,663.0,54.5,4.55,6.5,229.0,84.56,44.96
2016,4,25,7,0,723.0,60.0,4.6,7.0,283.0,135.32,79.75
2016,4,25,7,15,762.0,64.5,4.55,7.5,338.0,188.29,124.06
2016,4,25,7,30,801.0,69.0,4.5,8.0,393.0,245.47,175.36
2016,4,25,7,45,827.5,73.0,4.5,8.5,446.5,302.56,228.16
2016,4,25,8,0,854.0,77.0,4.5,9.0,500.0,361.98,282.53
2016,4,25,8,15,874.0,80.0,4.45,9.5,550.5,422.4,336.62
2016,4,25,8,30,894.0,83.0,4.4,10.0,601.0,481.16,387.83
2016,4,25,8,45,908.0,85.5,4.35,10.5,648.0,537.19,435.28
2016,4,25,9,0,922.0,88.0,4.3,11.0,695.0,593.09,481.02
2016,4,25,9,15,933.0,90.0,4.3,11.0,736.5,646.32,524.36
2016,4,25,9,30,944.0,92.0,4.3,11.0,778.0,698.61,565.87
2016,4,25,9,45,948.5,95.5,4.3,11.5,813.0,746.71,601.12
2016,4,25,10,0,953.0,99.0,4.3,12.0,848.0,792.87,632.95
2016,4,25,10,15,959.0,100.5,4.3,12.0,877.0,836.07,663.42
2016,4,25,10,30,965.0,102.0,4.3,12.0,906.0,877.03,692.02
2016,4,25,10,45,967.5,103.5,4.35,12.5,927.5,912.63,715.62
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,945.41,737.08
2016,4,25,11,15,972.0,106.0,4.45,13.0,963.0,974.29,757.14
2016,4,25,11,30,974.0,107.0,4.5,13.0,977.0,1000.04,775.06
2016,4,25,11,45,972.0,108.5,4.55,13.0,982.5,1019.35,788.54
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,1035.2,799.76
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,1046.98,807.8
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,1055.22,813.53
2016,4,25,12,45,963.0,111.0,4.65,13.0,973.5,1057.05,815.48
2016,4,25,13,0,958.0,112.0,4.7,13.0,963.0,1055.31,815.12
2016,4,25,13,15,954.0,111.5,4.75,13.0,945.5,1049.43,812.04
2016,4,25,13,30,950.0,111.0,4.8,13.0,928.0,1040.04,806.66
2016,4,25,13,45,941.0,111.5,4.85,13.0,902.5,1023.5,796.37
2016,4,25,14,0,932.0,112.0,4.9,13.0,877.0,1003.74,783.91
2016,4,25,14,15,923.5,110.5,4.95,13.0,845.0,979.23,768.1
2016,4,25,14,30,915.0,109.0,5.0,13.0,813.0,951.78,750.17
2016,4,25,14,45,902.5,107.5,5.05,13.0,774.5,918.01,727.62
2016,4,25,15,0,890.0,106.0,5.1,13.0,736.0,881.85,703.19
2016,4,25,15,15,875.5,103.5,5.1,12.5,692.5,840.8,675.92
2016,4,25,15,30,861.0,101.0,5.1,12.0,649.0,802.38,650.3
2016,4,25,15,45,841.0,98.5,5.15,12.0,601.0,753.57,615.46
2016,4,25,16,0,821.0,96.0,5.2,12.0,553.0,703.87,579.45
2016,4,25,16,15,796.5,92.5,5.2,11.5,502.0,649.41,539.31
2016,4,25,16,30,772.0,89.0,5.2,11.0,451.0,595.04,496.88
2016,4,25,16,45,737.0,84.5,5.2,11.0,398.0,535.54,448.13
2016,4,25,17,0,702.0,80.0,5.2,11.0,345.0,476.13,398.19
2016,4,25,17,15,654.5,74.0,5.15,10.5,292.0,411.05,342.81
2016,4,25,17,30,607.0,68.0,5.1,10.0,239.0,349.68,288.9
2016,4,25,17,45,536.5,60.0,5.05,10.0,188.0,281.39,227.62
2016,4,25,18,0,466.0,52.0,5.0,10.0,137.0,219.98,171.52
2016,4,25,18,15,353.5,40.5,4.85,9.5,93.5,150.66,110.46
2016,4,25,18,30,241.0,29.0,4.7,9.0,50.0,93.81,58.66
2016,4,25,18,45,120.5,14.5,4.6,8.5,25.0,34.08,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,146.5,19.5,3.1,6.5,36.5,14.96,4.65
2016,4,26,6,0,293.0,39.0,3.2,7.0,73.0,29.83,20.69
2016,4,26,6,15,388.0,50.0,3.2,7.5,118.5,37.45,28.23
2016,4,26,6,30,483.0,61.0,3.2,8.0,164.0,49.05,33.6
2016,4,26,6,45,531.0,72.0,3.25,8.5,213.5,90.59,53.92
2016,4,26,7,0,579.0,83.0,3.3,9.0,263.0,137.76,87.43
2016,4,26,7,15,464.0,115.0,3.25,9.0,276.0,179.82,128.76
2016,4,26,7,30,349.0,147.0,3.2,9.0,289.0,211.82,162.34
2016,4,26,7,45,515.0,125.5,3.2,9.5,366.0,259.94,200.05
2016,4,26,8,0,681.0,104.0,3.2,10.0,443.0,327.38,255.72
2016,4,26,8,15,578.0,153.0,3.1,10.0,461.0,370.0,295.23
2016,4,26,8,30,475.0,202.0,3.0,10.0,479.0,400.49,322.45
2016,4,26,8,45,429.5,236.0,2.9,10.0,501.5,435.59,351.44
2016,4,26,9,0,384.0,270.0,2.8,10.0,524.0,466.35,375.7
2016,4,26,9,15,340.5,301.0,2.75,10.5,536.5,489.86,392.81
2016,4,26,9,30,297.0,332.0,2.7,11.0,549.0,509.03,405.82
2016,4,26,9,45,368.5,323.5,2.7,11.5,605.5,565.89,449.54
2016,4,26,10,0,440.0,315.0,2.7,12.0,662.0,628.69,496.75
2016,4,26,10,15,426.0,334.0,2.75,12.0,680.0,655.97,516.12
2016,4,26,10,30,412.0,353.0,2.8,12.0,698.0,681.25,534.0
2016,4,26,10,45,469.5,347.0,2.9,12.5,749.5,740.14,577.28
2016,4,26,11,0,527.0,341.0,3.0,13.0,801.0,800.99,621.05
2016,4,26,11,15,524.0,350.5,3.1,13.0,814.5,824.55,637.5
2016,4,26,11,30,521.0,360.0,3.2,13.0,828.0,846.28,652.9
2016,4,26,11,45,683.0,266.0,3.35,13.0,883.5,917.19,709.17
2016,4,26,12,0,845.0,172.0,3.5,13.0,939.0,985.71,757.72
2016,4,26,12,15,844.5,172.0,3.55,13.0,937.5,997.13,765.34
2016,4,26,12,30,844.0,172.0,3.6,13.0,936.0,1005.42,771.43
2016,4,26,12,45,867.5,155.0,3.7,13.0,933.5,1016.3,779.81
2016,4,26,13,0,891.0,138.0,3.8,13.0,931.0,1018.01,781.98
2016,4,26,13,15,887.0,137.5,3.85,13.0,914.5,1012.42,778.95
2016,4,26,13,30,883.0,137.0,3.9,13.0,898.0,1003.56,773.84
2016,4,26,13,45,867.5,141.0,3.95,13.0,872.0,991.22,766.42
2016,4,26,14,0,852.0,145.0,4.0,13.0,846.0,970.14,753.0
2016,4,26,14,15,694.5,209.0,4.0,12.5,767.0,882.37,693.17
2016,4,26,14,30,537.0,273.0,4.0,12.0,688.0,790.87,625.79
2016,4,26,14,45,669.0,206.0,4.05,12.0,698.0,827.15,658.21
2016,4,26,15,0,801.0,139.0,4.1,12.0,708.0,847.34,674.33
2016,4,26,15,15,669.5,171.5,4.1,12.0,627.5,753.09,605.96
2016,4,26,15,30,538.0,204.0,4.1,12.0,547.0,658.1,532.89
2016,4,26,15,45,499.5,200.0,4.15,12.0,500.5,605.36,493.34
2016,4,26,16,0,461.0,196.0,4.2,12.0,454.0,554.02,453.89
2016,4,26,16,15,371.0,193.0,4.15,11.5,388.5,463.42,382.48
2016,4,26,16,30,281.0,190.0,4.1,11.0,323.0,387.69,321.35
2016,4,26,16,45,335.0,158.5,4.1,10.5,299.0,372.16,310.6
2016,4,26,17,0,389.0,127.0,4.1,10.0,275.0,357.29,299.03
2016,4,26,17,15,344.5,116.0,4.0,9.5,232.5,304.05,253.85
2016,4,26,17,30,300.0,105.0,3.9,9.0,190.0,249.56,206.88
2016,4,26,17,45,253.0,87.5,3.8,9.0,149.0,196.97,160.46
2016,4,26,18,0,206.0,70.0,3.7,9.0,108.0,149.16,117.75
2016,4,26,18,15,146.0,51.0,3.6,9.0,73.5,100.91,75.28
2016,4,26,18,30,86.0,32.0,3.5,9.0,39.0,58.97,37.71
2016,4,26,18,45,43.0,16.0,3.45,9.0,19.5,25.46,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.83,0.0
2016,4,27,5,45,134.5,26.0,2.75,8.5,42.0,20.24,9.09
2016,4,27,6,0,269.0,42.0,3.0,9.0,74.0,32.17,22.65
2016,4,27,6,15,363.5,53.5,3.2,9.0,119.5,39.9,30.3
2016,4,27,6,30,458.0,65.0,3.4,9.0,165.0,53.93,36.78
2016,4,27,6,45,519.5,74.0,3.6,9.0,215.5,93.24,56.06
2016,4,27,7,0,581.0,83.0,3.8,9.0,266.0,139.72,88.98
2016,4,27,7,15,290.5,77.0,3.95,9.0,168.5,117.25,83.2
2016,4,27,7,30,0.0,71.0,4.1,9.0,71.0,68.64,53.71
2016,4,27,7,45,42.5,142.5,4.3,9.0,164.0,145.77,118.04
2016,4,27,8,0,85.0,214.0,4.5,9.0,257.0,227.35,185.32
2016,4,27,8,15,75.0,232.5,4.55,9.0,273.5,246.5,201.17
2016,4,27,8,30,65.0,251.0,4.6,9.0,290.0,264.58,215.88
2016,4,27,8,45,91.0,279.5,4.7,9.0,338.0,308.86,251.86
2016,4,27,9,0,117.0,308.0,4.8,9.0,386.0,354.96,289.09
2016,4,27,9,15,242.0,311.5,4.8,9.0,485.0,441.02,359.51
2016,4,27,9,30,367.0,315.0,4.8,9.0,584.0,538.97,438.51
2016,4,27,9,45,195.0,305.5,4.85,9.0,449.5,429.35,349.24
2016,4,27,10,0,23.0,296.0,4.9,9.0,315.0,302.5,243.73
2016,4,27,10,15,38.5,336.5,4.9,9.0,369.0,356.31,287.02
2016,4,27,10,30,54.0,377.0,4.9,9.0,423.0,411.03,330.15
2016,4,27,10,45,34.5,324.5,4.95,9.0,354.5,346.58,278.48
2016,4,27,11,0,15.0,272.0,5.0,9.0,286.0,277.52,222.78
2016,4,27,11,15,59.0,359.5,5.0,9.0,413.5,407.56,327.51
2016,4,27,11,30,103.0,447.0,5.0,9.0,541.0,538.43,429.67
2016,4,27,11,45,61.0,380.0,5.0,9.5,435.5,435.25,347.54
2016,4,27,12,0,19.0,313.0,5.0,10.0,330.0,324.67,258.96
2016,4,27,12,15,26.0,344.5,5.0,10.0,368.0,369.76,294.94
2016,4,27,12,30,33.0,376.0,5.0,10.0,406.0,410.17,326.67
2016,4,27,12,45,143.0,410.5,5.05,10.0,538.5,562.15,448.48
2016,4,27,13,0,253.0,445.0,5.1,10.0,671.0,715.39,567.29
2016,4,27,13,15,565.0,298.0,5.1,10.0,790.5,874.78,696.76
2016,4,27,13,30,877.0,151.0,5.1,10.0,910.0,1019.47,804.92
2016,4,27,13,45,875.5,146.5,5.15,10.5,886.5,1005.67,793.74
2016,4,27,14,0,874.0,142.0,5.2,11.0,863.0,988.61,781.39
2016,4,27,14,15,865.0,140.0,5.2,11.0,831.5,964.09,764.84
2016,4,27,14,30,856.0,138.0,5.2,11.0,800.0,936.79,746.32
2016,4,27,14,45,850.0,132.5,5.2,11.0,764.0,905.76,725.05
2016,4,27,15,0,844.0,127.0,5.2,11.0,728.0,872.12,701.8
2016,4,27,15,15,828.5,124.0,5.2,11.0,685.0,830.88,672.73
2016,4,27,15,30,813.0,121.0,5.2,11.0,642.0,788.0,642.2
2016,4,27,15,45,799.0,115.0,5.2,11.0,595.5,741.63,608.68
2016,4,27,16,0,785.0,109.0,5.2,11.0,549.0,694.01,573.8
2016,4,27,16,15,758.5,104.5,5.15,11.0,498.0,640.64,532.44
2016,4,27,16,30,732.0,100.0,5.1,11.0,447.0,585.54,488.37
2016,4,27,16,45,702.0,93.5,5.1,11.0,395.5,526.84,440.51
2016,4,27,17,0,672.0,87.0,5.1,11.0,344.0,469.48,392.48
2016,4,27,17,15,623.0,80.5,5.1,10.5,291.0,404.48,337.43
2016,4,27,17,30,574.0,74.0,5.1,10.0,238.0,343.37,284.05
2016,4,27,17,45,507.0,65.0,5.1,9.5,188.5,276.87,224.99
2016,4,27,18,0,440.0,56.0,5.1,9.0,139.0,216.88,170.57
2016,4,27,18,15,331.0,44.0,5.05,9.0,95.5,149.04,110.53
2016,4,27,18,30,222.0,32.0,5.0,9.0,52.0,92.94,60.35
2016,4,27,18,45,111.0,16.0,5.0,9.0,26.0,38.73,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,75.0,11.0,4.3,7.0,13.0,10.81,0.0
2016,4,28,5,45,221.5,23.5,4.3,7.5,47.0,18.03,8.12
2016,4,28,6,0,368.0,36.0,4.3,8.0,81.0,27.09,18.33
2016,4,28,6,15,458.5,45.0,4.2,8.5,128.0,32.36,23.6
2016,4,28,6,30,549.0,54.0,4.1,9.0,175.0,46.86,28.54
2016,4,28,6,45,609.0,60.0,4.0,9.5,227.5,88.8,48.37
2016,4,28,7,0,669.0,66.0,3.9,10.0,280.0,137.61,82.89
2016,4,28,7,15,708.5,71.0,3.8,10.5,333.0,191.01,127.58
2016,4,28,7,30,748.0,76.0,3.7,11.0,386.0,245.92,176.17
2016,4,28,7,45,776.5,80.0,3.65,11.5,438.0,300.7,225.81
2016,4,28,8,0,805.0,84.0,3.6,12.0,490.0,358.05,277.09
2016,4,28,8,15,826.0,87.0,3.5,12.5,540.0,413.74,325.99
2016,4,28,8,30,847.0,90.0,3.4,13.0,590.0,470.66,374.38
2016,4,28,8,45,860.5,94.0,3.3,13.5,635.5,527.52,421.07
2016,4,28,9,0,874.0,98.0,3.2,14.0,681.0,582.11,464.43
2016,4,28,9,15,886.5,100.0,3.1,14.0,722.0,633.87,505.15
2016,4,28,9,30,899.0,102.0,3.0,14.0,763.0,684.91,544.14
2016,4,28,9,45,910.5,102.5,2.95,14.5,799.0,732.85,578.23
2016,4,28,10,0,922.0,103.0,2.9,15.0,835.0,779.5,609.27
2016,4,28,10,15,928.5,104.5,2.9,15.0,864.0,821.72,638.13
2016,4,28,10,30,935.0,106.0,2.9,15.0,893.0,861.83,665.26
2016,4,28,10,45,932.0,111.5,2.9,15.5,912.5,895.61,686.5
2016,4,28,11,0,929.0,117.0,2.9,16.0,932.0,926.38,705.52
2016,4,28,11,15,931.5,118.0,2.95,16.0,946.5,954.5,724.37
2016,4,28,11,30,934.0,119.0,3.0,16.0,961.0,979.68,741.24
2016,4,28,11,45,931.5,122.0,3.15,16.0,966.0,999.13,755.15
2016,4,28,12,0,929.0,125.0,3.3,16.0,971.0,1015.28,766.96
2016,4,28,12,15,928.5,124.5,3.4,16.0,970.0,1026.47,775.15
2016,4,28,12,30,928.0,124.0,3.5,16.0,969.0,1034.29,781.22
2016,4,28,12,45,930.0,121.5,3.6,16.0,961.0,1039.1,785.41
2016,4,28,13,0,932.0,119.0,3.7,16.0,953.0,1040.46,787.42
2016,4,28,13,15,928.0,118.5,3.8,16.0,936.0,1034.58,784.66
2016,4,28,13,30,924.0,118.0,3.9,16.0,919.0,1025.31,779.74
2016,4,28,13,45,914.0,119.5,4.0,16.0,894.0,1009.06,770.13
2016,4,28,14,0,904.0,121.0,4.1,16.0,869.0,989.74,758.48
2016,4,28,14,15,896.0,119.0,4.2,15.5,838.0,965.62,744.92
2016,4,28,14,30,888.0,117.0,4.3,15.0,807.0,938.65,729.32
2016,4,28,14,45,874.0,116.5,4.45,15.0,769.0,905.26,708.33
2016,4,28,15,0,860.0,116.0,4.6,15.0,731.0,874.7,689.11
2016,4,28,15,15,845.5,113.5,4.6,14.5,688.5,834.35,662.76
2016,4,28,15,30,831.0,111.0,4.6,14.0,646.0,792.26,634.81
2016,4,28,15,45,813.5,107.5,4.65,14.0,599.0,745.31,601.9
2016,4,28,16,0,796.0,104.0,4.7,14.0,552.0,697.35,567.74
2016,4,28,16,15,771.0,100.0,4.7,13.5,502.0,643.0,527.99
2016,4,28,16,30,746.0,96.0,4.7,13.0,452.0,590.76,487.84
2016,4,28,16,45,712.0,91.0,4.75,13.0,399.5,530.74,439.62
2016,4,28,17,0,678.0,86.0,4.8,13.0,347.0,472.43,391.44
2016,4,28,17,15,631.0,80.0,4.7,12.5,294.5,408.64,337.85
2016,4,28,17,30,584.0,74.0,4.6,12.0,242.0,348.52,285.76
2016,4,28,17,45,506.5,66.5,4.55,11.5,191.5,278.96,224.89
2016,4,28,18,0,429.0,59.0,4.5,11.0,141.0,216.92,169.56
2016,4,28,18,15,322.0,46.5,4.35,10.5,97.5,148.85,110.15
2016,4,28,18,30,215.0,34.0,4.2,10.0,54.0,93.91,61.75
2016,4,28,18,45,107.5,17.0,4.05,9.5,27.0,39.64,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,11.8,0.0
2016,4,29,5,45,113.0,30.5,3.05,7.5,44.5,25.31,14.33
2016,4,29,6,0,226.0,49.0,3.1,8.0,77.0,37.7,27.8
2016,4,29,6,15,316.5,62.5,3.1,8.0,122.5,46.85,36.76
2016,4,29,6,30,407.0,76.0,3.1,8.0,168.0,64.61,44.83
2016,4,29,6,45,475.5,85.0,3.15,8.5,219.0,102.53,65.05
2016,4,29,7,0,544.0,94.0,3.2,9.0,270.0,148.27,97.76
2016,4,29,7,15,588.5,101.5,3.25,9.0,321.5,195.35,136.95
2016,4,29,7,30,633.0,109.0,3.3,9.0,373.0,247.38,182.64
2016,4,29,7,45,502.0,150.5,3.4,9.5,376.5,282.33,219.2
2016,4,29,8,0,371.0,192.0,3.5,10.0,380.0,304.93,242.91
2016,4,29,8,15,556.5,162.5,3.5,10.0,476.0,373.87,299.39
2016,4,29,8,30,742.0,133.0,3.5,10.0,572.0,462.81,372.69
2016,4,29,8,45,605.0,188.0,3.5,10.0,564.5,484.12,391.47
2016,4,29,9,0,468.0,243.0,3.5,10.0,557.0,490.15,396.47
2016,4,29,9,15,413.5,281.5,3.55,10.5,571.5,517.74,417.08
2016,4,29,9,30,359.0,320.0,3.6,11.0,586.0,539.79,432.41
2016,4,29,9,45,610.5,227.0,3.65,11.5,703.5,645.46,517.7
2016,4,29,10,0,862.0,134.0,3.7,12.0,821.0,767.61,611.85
2016,4,29,10,15,870.0,136.0,3.75,12.5,850.0,808.57,639.16
2016,4,29,10,30,878.0,138.0,3.8,13.0,879.0,848.43,665.95
2016,4,29,10,45,886.5,137.0,3.9,13.5,901.5,883.76,689.5
2016,4,29,11,0,895.0,136.0,4.0,14.0,924.0,916.87,711.35
2016,4,29,11,15,898.5,137.0,4.05,14.0,938.5,945.05,730.72
2016,4,29,11,30,902.0,138.0,4.1,14.0,953.0,970.45,748.17
2016,4,29,11,45,905.0,137.5,4.2,14.5,960.0,990.99,761.18
2016,4,29,12,0,908.0,137.0,4.3,15.0,967.0,1008.47,772.15
2016,4,29,12,15,908.0,136.5,4.4,15.0,966.0,1019.92,780.86
2016,4,29,12,30,908.0,136.0,4.5,15.0,965.0,1028.1,787.49
2016,4,29,12,45,893.0,144.0,4.65,15.0,952.5,1026.95,788.29
2016,4,29,13,0,878.0,152.0,4.8,15.0,940.0,1022.48,786.93
2016,4,29,13,15,874.5,151.0,4.85,14.5,923.5,1023.09,789.84
2016,4,29,13,30,871.0,150.0,4.9,14.0,907.0,1014.33,786.29
2016,4,29,13,45,872.0,144.5,5.0,14.0,885.0,1001.88,779.19
2016,4,29,14,0,873.0,139.0,5.1,14.0,863.0,986.13,769.82
2016,4,29,14,15,865.5,137.5,5.1,14.0,833.0,963.53,754.85
2016,4,29,14,30,858.0,136.0,5.1,14.0,803.0,938.1,737.92
2016,4,29,14,45,852.0,131.0,5.15,14.0,768.0,907.55,717.62
2016,4,29,15,0,846.0,126.0,5.2,14.0,733.0,874.4,695.33
2016,4,29,15,15,832.5,123.5,5.2,13.5,691.0,835.3,669.48
2016,4,29,15,30,819.0,121.0,5.2,13.0,649.0,794.42,642.0
2016,4,29,15,45,806.0,115.5,5.2,13.0,603.5,749.15,609.63
2016,4,29,16,0,793.0,110.0,5.2,13.0,558.0,702.54,575.87
2016,4,29,16,15,769.0,105.5,5.2,12.5,508.0,650.53,537.3
2016,4,29,16,30,745.0,101.0,5.2,12.0,458.0,596.55,495.53
2016,4,29,16,45,719.5,94.0,5.2,12.0,407.0,539.34,449.16
2016,4,29,17,0,694.0,87.0,5.2,12.0,356.0,483.03,402.25
2016,4,29,17,15,648.5,81.0,5.2,11.5,303.0,419.15,348.41
2016,4,29,17,30,603.0,75.0,5.2,11.0,250.0,358.76,295.86
2016,4,29,17,45,542.0,66.0,5.25,10.5,200.0,292.93,237.54
2016,4,29,18,0,481.0,57.0,5.3,10.0,150.0,232.94,183.06
2016,4,29,18,15,375.0,45.5,5.25,10.0,104.5,163.91,121.77
2016,4,29,18,30,269.0,34.0,5.2,10.0,59.0,106.43,70.49
2016,4,29,18,45,134.5,17.0,5.2,10.0,29.5,44.61,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,9.0,6.39,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,18.0,12.78,0.0
2016,4,30,5,45,292.0,24.5,2.95,7.5,55.5,18.61,9.42
2016,4,30,6,0,441.0,36.0,3.0,8.0,93.0,26.68,18.11
2016,4,30,6,15,526.5,43.5,2.9,8.5,142.0,30.67,22.15
2016,4,30,6,30,612.0,51.0,2.8,9.0,191.0,48.99,27.14
2016,4,30,6,45,666.0,56.5,2.75,9.5,244.0,96.52,51.93
2016,4,30,7,0,720.0,62.0,2.7,10.0,297.0,147.26,88.65
2016,4,30,7,15,757.0,66.5,2.65,10.5,350.5,199.93,133.15
2016,4,30,7,30,794.0,71.0,2.6,11.0,404.0,256.54,183.42
2016,4,30,7,45,819.5,74.5,2.6,11.5,457.0,312.49,234.1
2016,4,30,8,0,845.0,78.0,2.6,12.0,510.0,370.62,285.88
2016,4,30,8,15,864.5,80.5,2.55,12.0,559.5,429.82,337.81
2016,4,30,8,30,884.0,83.0,2.5,12.0,609.0,487.21,386.9
2016,4,30,8,45,898.0,85.5,2.5,12.5,655.0,542.48,432.23
2016,4,30,9,0,912.0,88.0,2.5,13.0,701.0,597.62,475.91
2016,4,30,9,15,923.0,89.5,2.45,13.5,742.0,649.6,515.57
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,700.65,553.21
2016,4,30,9,45,945.0,90.5,2.35,14.5,818.5,748.59,585.94
2016,4,30,10,0,956.0,90.0,2.3,15.0,854.0,795.09,616.21
2016,4,30,10,15,961.5,91.5,2.3,15.0,882.5,837.62,644.75
2016,4,30,10,30,967.0,93.0,2.3,15.0,911.0,877.88,671.46
2016,4,30,10,45,970.0,94.0,2.3,15.5,932.0,913.07,693.2
2016,4,30,11,0,973.0,95.0,2.3,16.0,953.0,945.47,712.87
2016,4,30,11,15,975.0,95.5,2.25,16.0,966.5,973.54,730.33
2016,4,30,11,30,977.0,96.0,2.2,16.0,980.0,998.49,745.66
2016,4,30,11,45,976.5,96.5,2.2,16.0,985.5,1017.86,757.91
2016,4,30,12,0,976.0,97.0,2.2,16.0,991.0,1033.84,768.03
2016,4,30,12,15,975.0,97.0,2.15,16.0,989.0,1045.35,774.73
2016,4,30,12,30,974.0,97.0,2.1,16.0,987.0,1053.33,779.24
2016,4,30,12,45,965.5,100.5,2.1,16.5,976.0,1054.07,778.4
2016,4,30,13,0,957.0,104.0,2.1,17.0,965.0,1051.26,775.47
2016,4,30,13,15,953.0,103.5,2.1,17.0,947.5,1045.16,772.04
2016,4,30,13,30,949.0,103.0,2.1,17.0,930.0,1035.59,766.5
2016,4,30,13,45,944.0,101.5,2.15,17.0,905.5,1020.59,758.19
2016,4,30,14,0,939.0,100.0,2.2,17.0,881.0,1002.28,747.78
2016,4,30,14,15,931.5,98.5,2.2,17.0,849.5,978.42,733.18
2016,4,30,14,30,924.0,97.0,2.2,17.0,818.0,951.59,716.64
2016,4,30,14,45,914.5,95.0,2.25,17.0,781.0,919.61,697.1
2016,4,30,15,0,905.0,93.0,2.3,17.0,744.0,885.07,675.68
2016,4,30,15,15,892.0,91.0,2.35,16.5,701.0,845.28,651.61
2016,4,30,15,30,879.0,89.0,2.4,16.0,658.0,803.57,625.78
2016,4,30,15,45,861.0,86.5,2.45,16.0,611.0,755.82,593.99
2016,4,30,16,0,843.0,84.0,2.5,16.0,564.0,710.8,563.67
2016,4,30,16,15,821.0,81.0,2.5,15.5,513.5,657.74,527.51
2016,4,30,16,30,799.0,78.0,2.5,15.0,463.0,604.53,488.53
2016,4,30,16,45,766.5,75.0,2.55,15.0,410.0,545.25,442.61
2016,4,30,17,0,734.0,72.0,2.6,15.0,357.0,487.41,396.34
2016,4,30,17,15,691.0,67.0,2.55,14.5,304.5,423.93,344.54
2016,4,30,17,30,648.0,62.0,2.5,14.0,252.0,365.08,294.67
2016,4,30,17,45,582.0,55.5,2.5,13.5,201.0,297.79,236.68
2016,4,30,18,0,516.0,49.0,2.5,13.0,150.0,236.86,182.67
2016,4,30,18,15,414.0,39.5,2.45,12.5,105.5,169.19,123.66
2016,4,30,18,30,312.0,30.0,2.4,12.0,61.0,112.65,73.83
2016,4,30,18,45,156.0,15.0,2.4,11.5,30.5,47.38,3.19
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,7.0,1.1,10.5,9.5,6.88,0.0
2016,5,1,5,30,131.0,14.0,1.1,11.0,19.0,13.76,0.0
2016,5,1,5,45,271.0,26.0,1.1,11.5,55.5,19.84,10.52
2016,5,1,6,0,411.0,38.0,1.1,12.0,92.0,28.31,19.3
2016,5,1,6,15,496.5,46.0,1.1,12.0,140.0,32.64,23.63
2016,5,1,6,30,582.0,54.0,1.1,12.0,188.0,52.58,29.35
2016,5,1,6,45,636.0,60.0,1.15,12.5,240.5,96.25,51.8
2016,5,1,7,0,690.0,66.0,1.2,13.0,293.0,148.77,89.97
2016,5,1,7,15,727.5,70.5,1.15,13.5,346.0,199.89,132.37
2016,5,1,7,30,765.0,75.0,1.1,14.0,399.0,255.02,180.14
2016,5,1,7,45,791.0,79.0,1.1,14.5,451.0,309.99,228.48
2016,5,1,8,0,817.0,83.0,1.1,15.0,503.0,367.22,277.81
2016,5,1,8,15,837.5,86.0,1.1,15.5,552.5,423.27,324.95
2016,5,1,8,30,858.0,89.0,1.1,16.0,602.0,482.67,372.96
2016,5,1,8,45,872.0,92.0,1.1,16.5,647.5,537.09,415.61
2016,5,1,9,0,886.0,95.0,1.1,17.0,693.0,591.43,456.66
2016,5,1,9,15,897.5,97.0,1.1,17.0,733.5,642.95,495.2
2016,5,1,9,30,909.0,99.0,1.1,17.0,774.0,693.65,532.03
2016,5,1,9,45,917.5,100.5,1.1,17.5,809.0,740.71,563.18
2016,5,1,10,0,926.0,102.0,1.1,18.0,844.0,786.21,591.71
2016,5,1,10,15,932.0,103.5,1.05,18.5,872.5,828.0,616.57
2016,5,1,10,30,938.0,105.0,1.0,19.0,901.0,867.64,639.51
2016,5,1,10,45,941.0,106.5,0.95,19.5,922.0,902.39,658.85
2016,5,1,11,0,944.0,108.0,0.9,20.0,943.0,934.46,676.18
2016,5,1,11,15,946.5,108.5,0.8,20.0,956.5,962.25,690.87
2016,5,1,11,30,949.0,109.0,0.7,20.0,970.0,987.04,703.46
2016,5,1,11,45,949.0,110.0,0.65,20.0,976.0,1006.88,713.96
2016,5,1,12,0,949.0,111.0,0.6,20.0,982.0,1023.45,722.49
2016,5,1,12,15,948.0,110.5,0.55,20.0,980.0,1034.17,727.53
2016,5,1,12,30,947.0,110.0,0.5,20.0,978.0,1041.46,730.64
2016,5,1,12,45,945.5,109.0,0.45,20.0,968.5,1044.28,731.21
2016,5,1,13,0,944.0,108.0,0.4,20.0,959.0,1043.62,729.88
2016,5,1,13,15,940.0,107.0,0.5,20.0,941.5,1037.03,728.82
2016,5,1,13,30,936.0,106.0,0.6,20.0,924.0,1027.02,725.85
2016,5,1,13,45,929.5,105.5,0.7,20.0,899.5,1011.76,719.69
2016,5,1,14,0,923.0,105.0,0.8,20.0,875.0,993.3,711.52
2016,5,1,14,15,915.5,103.5,0.9,19.5,843.5,969.74,701.37
2016,5,1,14,30,908.0,102.0,1.0,19.0,812.0,943.26,689.13
2016,5,1,14,45,896.5,100.5,1.1,19.0,774.5,910.45,671.21
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,875.26,651.39
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,835.14,627.68
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,793.19,602.38
2016,5,1,15,45,839.5,92.0,1.3,18.0,605.0,750.45,576.12
2016,5,1,16,0,821.0,90.0,1.4,18.0,558.0,702.49,545.48
2016,5,1,16,15,798.0,86.5,1.4,17.5,508.0,649.1,510.23
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,595.68,472.12
2016,5,1,16,45,743.0,79.0,1.4,17.0,406.0,536.66,427.6
2016,5,1,17,0,711.0,75.0,1.4,17.0,354.0,479.07,382.76
2016,5,1,17,15,667.5,69.5,1.4,16.5,302.0,417.32,333.79
2016,5,1,17,30,624.0,64.0,1.4,16.0,250.0,357.51,284.57
2016,5,1,17,45,561.0,57.5,1.4,15.5,199.5,292.58,229.73
2016,5,1,18,0,498.0,51.0,1.4,15.0,149.0,233.69,178.44
2016,5,1,18,15,399.0,41.0,1.3,14.5,105.0,167.15,121.3
2016,5,1,18,30,300.0,31.0,1.2,14.0,61.0,111.38,73.03
2016,5,1,18,45,150.0,15.5,1.2,13.5,30.5,47.39,7.7
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,42.5,8.0,1.15,9.0,9.5,7.86,0.0
2016,5,2,5,30,85.0,16.0,1.1,9.0,19.0,12.49,0.0
2016,5,2,5,45,203.5,31.0,1.1,9.5,54.5,23.96,14.3
2016,5,2,6,0,322.0,46.0,1.1,10.0,90.0,34.89,25.34
2016,5,2,6,15,406.5,57.0,1.1,10.5,136.5,42.42,32.58
2016,5,2,6,30,491.0,68.0,1.1,11.0,183.0,64.17,40.21
2016,5,2,6,45,548.5,76.0,1.1,11.5,234.0,104.8,62.37
2016,5,2,7,0,606.0,84.0,1.1,12.0,285.0,152.08,96.72
2016,5,2,7,15,619.0,89.0,1.1,12.0,324.5,194.51,133.16
2016,5,2,7,30,632.0,94.0,1.1,12.0,364.0,238.27,172.49
2016,5,2,7,45,594.5,120.0,1.1,12.5,399.0,286.88,216.68
2016,5,2,8,0,557.0,146.0,1.1,13.0,434.0,331.34,255.9
2016,5,2,8,15,571.0,158.0,1.1,13.0,478.0,379.71,296.58
2016,5,2,8,30,585.0,170.0,1.1,13.0,522.0,429.0,336.86
2016,5,2,8,45,601.5,182.0,1.1,13.5,567.5,480.3,376.85
2016,5,2,9,0,618.0,194.0,1.1,14.0,613.0,532.39,416.15
2016,5,2,9,15,740.5,157.0,1.05,14.0,688.0,603.53,470.32
2016,5,2,9,30,863.0,120.0,1.0,14.0,763.0,684.58,530.13
2016,5,2,9,45,871.5,122.5,1.0,14.5,797.5,731.12,561.65
2016,5,2,10,0,880.0,125.0,1.0,15.0,832.0,775.8,589.96
2016,5,2,10,15,887.0,126.5,1.0,15.0,860.5,816.71,616.38
2016,5,2,10,30,894.0,128.0,1.0,15.0,889.0,855.65,641.23
2016,5,2,10,45,894.5,132.0,1.05,15.5,909.5,889.39,662.0
2016,5,2,11,0,895.0,136.0,1.1,16.0,930.0,920.44,680.93
2016,5,2,11,15,898.0,137.0,1.1,16.0,943.5,948.02,697.97
2016,5,2,11,30,901.0,138.0,1.1,16.0,957.0,972.79,713.2
2016,5,2,11,45,894.5,143.0,1.15,16.0,961.5,989.69,724.35
2016,5,2,12,0,888.0,148.0,1.2,16.0,966.0,1003.32,733.59
2016,5,2,12,15,887.5,148.0,1.2,16.0,964.0,1014.49,740.51
2016,5,2,12,30,887.0,148.0,1.2,16.0,962.0,1022.48,745.54
2016,5,2,12,45,717.0,250.0,1.25,16.0,904.0,975.91,716.73
2016,5,2,13,0,547.0,352.0,1.3,16.0,846.0,914.89,673.72
2016,5,2,13,15,512.0,353.5,1.25,16.0,809.0,882.66,652.23
2016,5,2,13,30,477.0,355.0,1.2,16.0,772.0,848.65,629.08
2016,5,2,13,45,529.5,324.0,1.2,16.0,775.5,863.92,642.05
2016,5,2,14,0,582.0,293.0,1.2,16.0,779.0,875.48,651.97
2016,5,2,14,15,567.0,283.5,1.15,15.5,743.5,842.59,631.03
2016,5,2,14,30,552.0,274.0,1.1,15.0,708.0,808.08,609.35
2016,5,2,14,45,539.0,261.0,1.1,15.0,668.0,770.25,584.85
2016,5,2,15,0,526.0,248.0,1.1,15.0,628.0,731.12,559.15
2016,5,2,15,15,505.0,238.0,1.05,14.5,586.0,687.45,530.1
2016,5,2,15,30,484.0,228.0,1.0,14.0,544.0,643.44,500.34
2016,5,2,15,45,531.0,194.5,1.0,14.0,518.0,626.01,490.53
2016,5,2,16,0,578.0,161.0,1.0,14.0,492.0,606.6,478.54
2016,5,2,16,15,452.0,175.0,1.0,13.5,420.0,508.51,405.32
2016,5,2,16,30,326.0,189.0,1.0,13.0,348.0,416.44,335.06
2016,5,2,16,45,344.0,163.5,1.0,13.0,314.5,384.71,311.69
2016,5,2,17,0,362.0,138.0,1.0,13.0,281.0,356.86,289.89
2016,5,2,17,15,309.0,129.0,1.0,12.5,239.0,297.01,241.74
2016,5,2,17,30,256.0,120.0,1.0,12.0,197.0,248.54,201.79
2016,5,2,17,45,216.5,100.0,1.0,12.0,156.5,198.15,159.12
2016,5,2,18,0,177.0,80.0,1.0,12.0,116.0,151.7,119.07
2016,5,2,18,15,126.0,59.5,1.0,11.5,81.5,105.43,79.45
2016,5,2,18,30,75.0,39.0,1.0,11.0,47.0,61.4,41.85
2016,5,2,18,45,37.5,19.5,1.0,11.0,23.5,27.71,5.49
2016,5,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,1.1,10.0,12.0,11.58,0.0
2016,5,3,5,45,25.0,31.5,1.1,10.5,35.0,28.98,18.66
2016,5,3,6,0,50.0,51.0,1.1,11.0,58.0,43.63,32.98
2016,5,3,6,15,73.0,72.5,1.1,11.0,87.5,60.53,48.69
2016,5,3,6,30,96.0,94.0,1.1,11.0,117.0,81.69,62.6
2016,5,3,6,45,120.5,113.5,1.15,11.5,149.5,107.84,81.87
2016,5,3,7,0,145.0,133.0,1.2,12.0,182.0,136.91,104.37
2016,5,3,7,15,154.5,156.0,1.25,12.0,216.0,168.75,130.64
2016,5,3,7,30,164.0,179.0,1.3,12.0,250.0,201.87,158.17
2016,5,3,7,45,137.0,202.5,1.4,12.5,266.5,225.41,178.4
2016,5,3,8,0,110.0,226.0,1.5,13.0,283.0,246.13,195.62
2016,5,3,8,15,161.5,248.5,1.55,13.5,341.5,295.79,234.46
2016,5,3,8,30,213.0,271.0,1.6,14.0,400.0,350.89,277.18
2016,5,3,8,45,230.0,291.5,1.65,14.5,440.0,391.51,308.17
2016,5,3,9,0,247.0,312.0,1.7,15.0,480.0,432.58,339.04
2016,5,3,9,15,374.0,290.5,1.7,15.0,562.0,505.04,395.28
2016,5,3,9,30,501.0,269.0,1.7,15.0,644.0,587.94,458.32
2016,5,3,9,45,323.5,332.5,1.7,15.0,579.5,547.01,424.3
2016,5,3,10,0,146.0,396.0,1.7,15.0,515.0,490.73,378.54
2016,5,3,10,15,147.5,411.0,1.65,15.0,534.5,514.43,395.76
2016,5,3,10,30,149.0,426.0,1.6,15.0,554.0,537.98,412.12
2016,5,3,10,45,179.5,436.5,1.6,15.5,594.5,581.5,443.03
2016,5,3,11,0,210.0,447.0,1.6,16.0,635.0,626.42,474.29
2016,5,3,11,15,160.0,452.0,1.6,15.5,596.5,594.44,450.39
2016,5,3,11,30,110.0,457.0,1.6,15.0,558.0,555.09,421.56
2016,5,3,11,45,135.0,464.5,1.6,15.0,589.0,595.33,451.28
2016,5,3,12,0,160.0,472.0,1.6,15.0,620.0,631.56,477.32
2016,5,3,12,15,148.5,470.0,1.55,15.0,607.5,622.79,470.15
2016,5,3,12,30,137.0,468.0,1.5,15.0,595.0,613.09,462.77
2016,5,3,12,45,128.0,461.5,1.5,15.5,579.0,600.38,452.94
2016,5,3,13,0,119.0,455.0,1.5,16.0,563.0,586.95,442.67
2016,5,3,13,15,175.0,446.0,1.5,16.0,601.5,634.09,478.4
2016,5,3,13,30,231.0,437.0,1.5,16.0,640.0,679.92,512.29
2016,5,3,13,45,265.0,417.0,1.5,16.0,644.0,699.29,526.97
2016,5,3,14,0,299.0,397.0,1.5,16.0,648.0,708.49,535.01
2016,5,3,14,15,329.0,372.5,1.55,16.0,639.5,706.76,536.03
2016,5,3,14,30,359.0,348.0,1.6,16.0,631.0,702.49,535.38
2016,5,3,14,45,406.5,312.0,1.65,16.0,618.0,698.64,535.76
2016,5,3,15,0,454.0,276.0,1.7,16.0,605.0,699.0,538.84
2016,5,3,15,15,436.5,266.0,1.75,15.5,567.5,660.44,513.25
2016,5,3,15,30,419.0,256.0,1.8,15.0,530.0,621.52,487.2
2016,5,3,15,45,400.0,239.5,1.85,15.0,486.0,566.91,448.42
2016,5,3,16,0,381.0,223.0,1.9,15.0,442.0,520.27,414.67
2016,5,3,16,15,425.5,191.0,1.9,14.5,415.5,508.0,408.02
2016,5,3,16,30,470.0,159.0,1.9,14.0,389.0,483.35,391.26
2016,5,3,16,45,499.5,133.5,1.95,14.0,353.5,451.54,367.31
2016,5,3,17,0,529.0,108.0,2.0,14.0,318.0,418.73,341.45
2016,5,3,17,15,456.5,108.0,2.0,13.5,271.0,353.5,288.38
2016,5,3,17,30,384.0,108.0,2.0,13.0,224.0,297.72,241.87
2016,5,3,17,45,328.0,93.0,2.0,13.0,178.5,239.03,191.79
2016,5,3,18,0,272.0,78.0,2.0,13.0,133.0,185.97,145.69
2016,5,3,18,15,199.5,59.5,1.95,12.5,94.0,126.51,94.88
2016,5,3,18,30,127.0,41.0,1.9,12.0,55.0,78.89,54.29
2016,5,3,18,45,63.5,20.5,1.9,12.0,27.5,35.33,10.49
2016,5,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
