Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,1.4,10.0,3.0,2.95,0.0
2016,5,4,5,30,0.0,6.0,1.3,10.0,6.0,5.78,0.0
2016,5,4,5,45,0.0,18.0,1.25,10.0,18.0,17.37,9.09
2016,5,4,6,0,0.0,30.0,1.2,10.0,30.0,28.96,20.18
2016,5,4,6,15,0.0,46.0,1.1,10.0,46.0,44.24,34.35
2016,5,4,6,30,0.0,62.0,1.0,10.0,62.0,59.07,45.54
2016,5,4,6,45,0.0,80.0,0.95,10.5,80.0,75.83,59.87
2016,5,4,7,0,0.0,98.0,0.9,11.0,98.0,92.74,74.02
2016,5,4,7,15,180.5,127.0,0.85,11.0,205.5,147.06,112.1
2016,5,4,7,30,361.0,156.0,0.8,11.0,313.0,230.13,175.21
2016,5,4,7,45,247.0,192.5,0.8,11.0,306.0,248.62,194.77
2016,5,4,8,0,133.0,229.0,0.8,11.0,299.0,257.38,204.62
2016,5,4,8,15,73.5,219.0,0.75,11.0,258.5,235.4,187.78
2016,5,4,8,30,14.0,209.0,0.7,11.0,218.0,205.68,163.93
2016,5,4,8,45,7.0,162.0,0.7,11.5,166.5,159.33,126.22
2016,5,4,9,0,0.0,115.0,0.7,12.0,115.0,111.15,86.72
2016,5,4,9,15,6.5,176.0,0.7,12.0,181.0,173.57,137.22
2016,5,4,9,30,13.0,237.0,0.7,12.0,247.0,236.63,186.61
2016,5,4,9,45,26.5,289.0,0.75,12.0,310.5,296.77,232.9
2016,5,4,10,0,40.0,341.0,0.8,12.0,374.0,358.87,279.78
2016,5,4,10,15,96.5,384.5,0.8,12.0,466.5,447.95,346.85
2016,5,4,10,30,153.0,428.0,0.8,12.0,559.0,543.27,416.25
2016,5,4,10,45,219.0,431.0,0.8,12.5,624.0,609.74,463.31
2016,5,4,11,0,285.0,434.0,0.8,13.0,689.0,682.47,513.82
2016,5,4,11,15,167.5,423.0,0.8,13.0,573.0,572.49,433.05
2016,5,4,11,30,50.0,412.0,0.8,13.0,457.0,454.49,345.6
2016,5,4,11,45,175.0,431.5,0.8,13.5,593.0,599.81,453.96
2016,5,4,12,0,300.0,451.0,0.8,14.0,729.0,749.93,557.81
2016,5,4,12,15,242.0,461.5,0.85,14.0,685.5,704.86,524.33
2016,5,4,12,30,184.0,472.0,0.9,14.0,642.0,663.21,495.05
2016,5,4,12,45,248.5,454.5,0.95,14.5,681.0,718.68,535.48
2016,5,4,13,0,313.0,437.0,1.0,15.0,720.0,766.69,569.3
2016,5,4,13,15,392.0,398.0,1.05,15.0,747.0,804.79,598.18
2016,5,4,13,30,471.0,359.0,1.1,15.0,774.0,847.48,629.89
2016,5,4,13,45,263.5,369.0,1.2,15.0,600.0,647.08,489.14
2016,5,4,14,0,56.0,379.0,1.3,15.0,426.0,440.78,337.05
2016,5,4,14,15,56.5,365.0,1.35,14.5,411.0,426.6,329.42
2016,5,4,14,30,57.0,351.0,1.4,14.0,396.0,412.15,320.12
2016,5,4,14,45,158.5,344.5,1.45,14.0,461.5,504.08,392.93
2016,5,4,15,0,260.0,338.0,1.5,14.0,527.0,590.17,459.02
2016,5,4,15,15,264.0,316.0,1.5,13.5,498.5,562.85,440.33
2016,5,4,15,30,268.0,294.0,1.5,13.0,470.0,534.31,421.46
2016,5,4,15,45,188.5,275.5,1.55,13.0,395.0,436.78,347.58
2016,5,4,16,0,109.0,257.0,1.6,13.0,320.0,345.43,276.68
2016,5,4,16,15,186.5,229.5,1.6,13.0,325.5,372.24,300.75
2016,5,4,16,30,264.0,202.0,1.6,13.0,331.0,391.41,317.59
2016,5,4,16,45,321.5,169.5,1.6,13.0,310.0,378.48,308.55
2016,5,4,17,0,379.0,137.0,1.6,13.0,289.0,365.8,298.9
2016,5,4,17,15,332.0,127.0,1.55,12.5,246.5,306.79,250.9
2016,5,4,17,30,285.0,117.0,1.5,12.0,204.0,258.53,210.71
2016,5,4,17,45,254.5,97.5,1.45,12.0,164.0,210.62,169.61
2016,5,4,18,0,224.0,78.0,1.4,12.0,124.0,165.64,130.21
2016,5,4,18,15,168.5,59.0,1.3,11.5,88.5,117.07,88.3
2016,5,4,18,30,113.0,40.0,1.2,11.0,53.0,74.32,51.5
2016,5,4,18,45,56.5,20.0,1.15,10.5,26.5,33.64,11.75
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,25.96,16.55
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,41.52,31.37
2016,5,5,6,15,5.0,65.0,1.1,10.0,66.0,60.14,48.61
2016,5,5,6,30,10.0,86.0,1.1,10.0,88.0,79.52,62.8
2016,5,5,6,45,19.5,106.0,1.15,10.5,112.0,99.76,79.4
2016,5,5,7,0,29.0,126.0,1.2,11.0,136.0,118.37,94.34
2016,5,5,7,15,16.5,134.5,1.2,11.0,140.5,129.48,103.98
2016,5,5,7,30,4.0,143.0,1.2,11.0,145.0,136.06,109.62
2016,5,5,7,45,136.5,181.0,1.2,11.5,253.0,207.58,164.79
2016,5,5,8,0,269.0,219.0,1.2,12.0,361.0,296.39,234.0
2016,5,5,8,15,134.5,150.0,1.2,12.0,221.0,197.12,156.84
2016,5,5,8,30,0.0,81.0,1.2,12.0,81.0,78.37,60.16
2016,5,5,8,45,23.0,184.5,1.2,12.0,200.5,187.75,149.89
2016,5,5,9,0,46.0,288.0,1.2,12.0,320.0,298.93,237.27
2016,5,5,9,15,30.5,268.5,1.15,12.0,290.5,275.01,217.35
2016,5,5,9,30,15.0,249.0,1.1,12.0,261.0,249.39,196.7
2016,5,5,9,45,12.0,231.0,1.1,12.5,241.0,231.23,181.89
2016,5,5,10,0,9.0,213.0,1.1,13.0,221.0,212.55,166.66
2016,5,5,10,15,5.5,179.0,1.1,13.0,184.0,177.59,138.85
2016,5,5,10,30,2.0,145.0,1.1,13.0,147.0,142.15,110.48
2016,5,5,10,45,5.0,168.0,1.1,13.0,173.0,167.18,130.55
2016,5,5,11,0,8.0,191.0,1.1,13.0,199.0,192.47,150.46
2016,5,5,11,15,9.0,193.5,1.1,13.0,202.0,196.19,153.24
2016,5,5,11,30,10.0,196.0,1.1,13.0,205.0,199.94,156.15
2016,5,5,11,45,27.5,303.5,1.1,13.0,328.5,326.76,254.49
2016,5,5,12,0,45.0,411.0,1.1,13.0,452.0,453.54,348.27
2016,5,5,12,15,48.0,415.5,1.1,13.0,460.0,463.08,354.32
2016,5,5,12,30,51.0,420.0,1.1,13.0,468.0,472.51,361.26
2016,5,5,12,45,53.5,418.5,1.15,13.0,468.0,475.09,363.56
2016,5,5,13,0,56.0,417.0,1.2,13.0,468.0,477.44,365.78
2016,5,5,13,15,37.5,363.0,1.2,13.0,397.0,404.13,311.6
2016,5,5,13,30,19.0,309.0,1.2,13.0,326.0,323.38,251.09
2016,5,5,13,45,20.5,309.5,1.25,13.0,327.5,325.56,253.66
2016,5,5,14,0,22.0,310.0,1.3,13.0,329.0,327.68,255.73
2016,5,5,14,15,41.0,333.0,1.3,13.0,366.0,378.05,294.98
2016,5,5,14,30,60.0,356.0,1.3,13.0,403.0,420.16,327.34
2016,5,5,14,45,51.0,330.5,1.35,13.0,369.5,384.58,300.78
2016,5,5,15,0,42.0,305.0,1.4,13.0,336.0,349.2,274.55
2016,5,5,15,15,126.5,304.0,1.4,12.5,389.5,426.75,337.98
2016,5,5,15,30,211.0,303.0,1.4,12.0,443.0,490.48,389.28
2016,5,5,15,45,225.0,278.5,1.4,12.0,417.5,468.08,373.23
2016,5,5,16,0,239.0,254.0,1.4,12.0,392.0,443.93,356.27
2016,5,5,16,15,335.0,212.5,1.35,11.5,387.5,462.66,374.17
2016,5,5,16,30,431.0,171.0,1.3,11.0,383.0,472.09,383.93
2016,5,5,16,45,412.0,153.5,1.3,11.0,338.5,422.0,344.74
2016,5,5,17,0,393.0,136.0,1.3,11.0,294.0,372.8,305.68
2016,5,5,17,15,327.0,131.0,1.2,11.0,250.5,309.07,253.3
2016,5,5,17,30,261.0,126.0,1.1,11.0,207.0,258.13,210.54
2016,5,5,17,45,268.5,104.5,1.0,11.0,174.0,224.39,180.98
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,189.51,149.22
2016,5,5,18,15,197.0,64.5,0.9,10.5,100.0,131.93,100.15
2016,5,5,18,30,118.0,46.0,0.9,10.0,59.0,82.85,58.66
2016,5,5,18,45,59.0,23.0,0.95,10.0,29.5,37.89,15.77
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,33.5,10.0,2.5,8.0,12.0,9.83,0.0
2016,5,6,5,30,67.0,20.0,2.5,8.0,24.0,16.88,1.21
2016,5,6,5,45,152.5,38.5,2.5,8.5,58.5,31.65,21.65
2016,5,6,6,0,238.0,57.0,2.5,9.0,93.0,43.4,33.18
2016,5,6,6,15,313.5,71.0,2.45,9.0,137.0,52.69,42.11
2016,5,6,6,30,389.0,85.0,2.4,9.0,181.0,79.57,53.64
2016,5,6,6,45,427.0,99.5,2.35,9.5,228.0,119.24,79.36
2016,5,6,7,0,465.0,114.0,2.3,10.0,275.0,163.29,113.42
2016,5,6,7,15,507.0,123.5,2.15,10.0,324.5,208.15,150.9
2016,5,6,7,30,549.0,133.0,2.0,10.0,374.0,257.52,193.5
2016,5,6,7,45,580.0,141.0,1.95,10.5,422.5,306.74,236.27
2016,5,6,8,0,611.0,149.0,1.9,11.0,471.0,358.5,280.52
2016,5,6,8,15,507.0,193.0,1.75,11.0,477.5,388.71,307.96
2016,5,6,8,30,403.0,237.0,1.6,11.0,484.0,408.11,324.68
2016,5,6,8,45,334.0,275.0,1.45,11.5,489.5,430.71,341.55
2016,5,6,9,0,265.0,313.0,1.3,12.0,495.0,444.92,350.66
2016,5,6,9,15,234.0,338.0,1.15,12.5,506.0,464.79,363.71
2016,5,6,9,30,203.0,363.0,1.0,13.0,517.0,480.49,372.93
2016,5,6,9,45,107.5,300.0,0.9,13.5,382.0,364.9,284.17
2016,5,6,10,0,12.0,237.0,0.8,14.0,247.0,237.88,184.68
2016,5,6,10,15,140.5,327.5,0.7,14.0,448.0,429.18,332.92
2016,5,6,10,30,269.0,418.0,0.6,14.0,649.0,630.44,476.07
2016,5,6,10,45,388.0,391.0,0.55,14.0,733.5,717.02,535.31
2016,5,6,11,0,507.0,364.0,0.5,14.0,818.0,811.81,599.46
2016,5,6,11,15,380.0,411.5,0.5,14.0,755.0,756.93,558.0
2016,5,6,11,30,253.0,459.0,0.5,14.0,692.0,698.09,515.14
2016,5,6,11,45,289.0,452.5,0.5,14.0,720.0,733.61,540.83
2016,5,6,12,0,325.0,446.0,0.5,14.0,748.0,769.14,565.04
2016,5,6,12,15,257.5,460.0,0.5,14.0,699.0,724.51,532.79
2016,5,6,12,30,190.0,474.0,0.5,14.0,650.0,671.17,495.42
2016,5,6,12,45,152.0,465.5,0.5,14.0,605.5,628.05,465.78
2016,5,6,13,0,114.0,457.0,0.5,14.0,561.0,583.92,434.88
2016,5,6,13,15,98.5,441.5,0.5,14.0,530.5,546.06,408.96
2016,5,6,13,30,83.0,426.0,0.5,14.0,500.0,515.42,387.69
2016,5,6,13,45,47.5,335.5,0.55,14.0,378.0,386.36,295.06
2016,5,6,14,0,12.0,245.0,0.6,14.0,256.0,252.38,195.02
2016,5,6,14,15,23.5,285.0,0.6,14.0,305.0,311.11,241.25
2016,5,6,14,30,35.0,325.0,0.6,14.0,354.0,364.11,281.23
2016,5,6,14,45,110.0,337.5,0.6,14.0,419.5,453.15,349.68
2016,5,6,15,0,185.0,350.0,0.6,14.0,485.0,529.89,407.16
2016,5,6,15,15,224.5,323.5,0.6,14.0,478.0,529.88,408.48
2016,5,6,15,30,264.0,297.0,0.6,14.0,471.0,534.52,413.79
2016,5,6,15,45,132.0,189.0,0.65,14.0,276.0,299.76,237.79
2016,5,6,16,0,0.0,81.0,0.7,14.0,81.0,78.36,59.5
2016,5,6,16,15,0.0,73.5,0.75,13.5,73.5,71.08,54.25
2016,5,6,16,30,0.0,66.0,0.8,13.0,66.0,63.81,48.47
2016,5,6,16,45,126.0,112.0,0.85,13.0,163.0,193.0,158.34
2016,5,6,17,0,252.0,158.0,0.9,13.0,260.0,313.35,255.45
2016,5,6,17,15,223.5,141.0,0.9,12.5,222.5,268.54,218.53
2016,5,6,17,30,195.0,124.0,0.9,12.0,185.0,226.26,183.88
2016,5,6,17,45,166.0,103.5,0.9,12.0,148.5,178.21,143.42
2016,5,6,18,0,137.0,83.0,0.9,12.0,112.0,137.79,108.61
2016,5,6,18,15,99.5,62.0,0.95,11.5,80.5,97.18,73.76
2016,5,6,18,30,62.0,41.0,1.0,11.0,49.0,60.31,42.15
2016,5,6,18,45,31.0,23.5,1.05,11.0,27.5,31.49,13.79
2016,5,6,19,0,0.0,6.0,1.1,11.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,1.1,10.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,10.0,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,0.9,10.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,20.5,0.95,10.0,20.5,19.78,11.47
2016,5,7,6,0,0.0,33.0,1.0,10.0,33.0,31.87,22.88
2016,5,7,6,15,0.0,49.0,1.0,10.0,49.0,47.01,36.91
2016,5,7,6,30,0.0,65.0,1.0,10.0,65.0,61.86,47.96
2016,5,7,6,45,0.0,83.0,1.05,10.5,83.0,78.63,62.26
2016,5,7,7,0,0.0,101.0,1.1,11.0,101.0,95.55,76.39
2016,5,7,7,15,17.5,135.0,1.15,11.0,142.5,130.33,104.68
2016,5,7,7,30,35.0,169.0,1.2,11.0,184.0,164.27,131.99
2016,5,7,7,45,17.5,123.5,1.25,11.0,131.0,123.69,98.61
2016,5,7,8,0,0.0,78.0,1.3,11.0,78.0,75.44,58.45
2016,5,7,8,15,0.0,91.5,1.35,11.0,91.5,88.53,69.29
2016,5,7,8,30,0.0,105.0,1.4,11.0,105.0,101.46,79.8
2016,5,7,8,45,0.0,91.5,1.45,11.0,91.5,88.57,68.85
2016,5,7,9,0,0.0,78.0,1.5,11.0,78.0,75.49,57.83
2016,5,7,9,15,6.5,159.5,1.5,11.0,164.5,157.86,125.51
2016,5,7,9,30,13.0,241.0,1.5,11.0,251.0,240.49,191.33
2016,5,7,9,45,11.5,233.5,1.5,11.5,243.0,233.29,184.61
2016,5,7,10,0,10.0,226.0,1.5,12.0,235.0,225.82,178.1
2016,5,7,10,15,5.0,153.0,1.5,12.0,157.5,152.08,119.14
2016,5,7,10,30,0.0,80.0,1.5,12.0,80.0,77.54,58.53
2016,5,7,10,45,0.0,83.0,1.5,12.0,83.0,80.46,60.97
2016,5,7,11,0,0.0,86.0,1.5,12.0,86.0,83.39,63.3
2016,5,7,11,15,4.5,142.5,1.5,12.0,147.0,142.43,111.33
2016,5,7,11,30,9.0,199.0,1.5,12.0,208.0,201.95,158.73
2016,5,7,11,45,5.0,168.0,1.5,12.0,173.5,168.16,131.52
2016,5,7,12,0,1.0,137.0,1.5,12.0,139.0,134.17,104.2
2016,5,7,12,15,13.0,245.5,1.45,12.0,258.0,252.57,198.54
2016,5,7,12,30,25.0,354.0,1.4,12.0,377.0,379.28,295.25
2016,5,7,12,45,17.0,275.5,1.4,12.0,291.5,286.95,224.21
2016,5,7,13,0,9.0,197.0,1.4,12.0,206.0,201.36,157.78
2016,5,7,13,15,9.0,193.5,1.35,12.0,202.5,197.97,155.48
2016,5,7,13,30,9.0,190.0,1.3,12.0,199.0,194.54,152.87
2016,5,7,13,45,12.5,229.5,1.3,12.0,241.0,237.28,186.82
2016,5,7,14,0,16.0,269.0,1.3,12.0,283.0,280.36,220.51
2016,5,7,14,15,15.0,260.5,1.25,12.0,273.0,270.88,213.12
2016,5,7,14,30,14.0,252.0,1.2,12.0,263.0,261.38,205.98
2016,5,7,14,45,10.0,219.5,1.2,12.0,227.5,224.89,177.62
2016,5,7,15,0,6.0,187.0,1.2,12.0,192.0,188.62,149.17
2016,5,7,15,15,4.0,177.0,1.15,12.0,180.0,176.91,140.12
2016,5,7,15,30,2.0,167.0,1.1,12.0,168.0,165.31,131.05
2016,5,7,15,45,2.0,167.0,1.05,12.0,168.0,165.5,131.58
2016,5,7,16,0,2.0,167.0,1.0,12.0,168.0,165.78,132.17
2016,5,7,16,15,61.0,191.0,0.95,12.0,221.5,237.25,191.96
2016,5,7,16,30,120.0,215.0,0.9,12.0,275.0,306.55,248.13
2016,5,7,16,45,60.0,138.5,0.85,12.0,168.5,176.66,143.03
2016,5,7,17,0,0.0,62.0,0.8,12.0,62.0,59.92,45.55
2016,5,7,17,15,0.0,53.0,0.75,11.5,53.0,51.2,38.52
2016,5,7,17,30,0.0,44.0,0.7,11.0,44.0,42.49,31.2
2016,5,7,17,45,0.0,35.0,0.65,11.0,35.0,33.79,23.68
2016,5,7,18,0,0.0,26.0,0.6,11.0,26.0,25.09,16.07
2016,5,7,18,15,0.0,18.5,0.55,11.0,18.5,17.84,9.65
2016,5,7,18,30,0.0,11.0,0.5,11.0,11.0,10.6,3.22
2016,5,7,18,45,0.0,6.0,0.45,11.0,6.0,5.78,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.98,0.0
2016,5,7,19,15,0.0,0.5,0.35,10.5,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,68.5,11.0,1.1,9.0,15.0,10.81,0.0
2016,5,8,5,30,137.0,22.0,1.1,9.0,30.0,17.13,4.16
2016,5,8,5,45,252.0,35.0,1.15,9.5,67.5,26.76,17.61
2016,5,8,6,0,367.0,48.0,1.2,10.0,105.0,36.2,26.77
2016,5,8,6,15,443.5,57.0,1.2,10.0,151.5,41.0,31.51
2016,5,8,6,30,520.0,66.0,1.2,10.0,198.0,70.98,41.65
2016,5,8,6,45,260.0,78.0,1.2,10.5,144.0,87.23,58.54
2016,5,8,7,0,0.0,90.0,1.2,11.0,90.0,85.81,68.11
2016,5,8,7,15,0.0,87.0,1.2,11.0,87.0,83.64,66.08
2016,5,8,7,30,0.0,84.0,1.2,11.0,84.0,81.13,63.74
2016,5,8,7,45,5.0,130.5,1.2,11.5,133.5,126.22,100.97
2016,5,8,8,0,10.0,177.0,1.2,12.0,183.0,171.69,137.57
2016,5,8,8,15,21.5,209.5,1.2,12.0,222.5,207.81,166.17
2016,5,8,8,30,33.0,242.0,1.2,12.0,262.0,242.96,193.71
2016,5,8,8,45,122.5,282.5,1.2,12.5,366.0,328.77,260.77
2016,5,8,9,0,212.0,323.0,1.2,13.0,470.0,425.44,334.34
2016,5,8,9,15,268.0,332.0,1.15,13.0,528.5,480.24,375.24
2016,5,8,9,30,324.0,341.0,1.1,13.0,587.0,540.76,419.95
2016,5,8,9,45,325.0,358.0,1.1,13.5,614.5,574.02,442.57
2016,5,8,10,0,326.0,375.0,1.1,14.0,642.0,606.78,464.62
2016,5,8,10,15,174.5,347.5,1.1,14.0,491.5,475.33,366.39
2016,5,8,10,30,23.0,320.0,1.1,14.0,341.0,328.83,253.78
2016,5,8,10,45,18.5,292.0,1.15,14.5,308.5,299.14,231.54
2016,5,8,11,0,14.0,264.0,1.2,15.0,276.0,268.87,208.04
2016,5,8,11,15,9.5,211.5,1.2,15.0,220.0,214.22,165.86
2016,5,8,11,30,5.0,159.0,1.2,15.0,164.0,159.17,122.79
2016,5,8,11,45,11.0,231.0,1.3,15.5,242.0,235.57,182.53
2016,5,8,12,0,17.0,303.0,1.4,16.0,320.0,312.77,240.93
2016,5,8,12,15,27.0,349.0,1.45,16.0,374.5,374.81,287.37
2016,5,8,12,30,37.0,395.0,1.5,16.0,429.0,432.92,330.27
2016,5,8,12,45,57.5,418.0,1.6,16.0,471.0,478.32,364.21
2016,5,8,13,0,78.0,441.0,1.7,16.0,513.0,523.93,398.11
2016,5,8,13,15,44.5,333.5,1.75,15.5,374.5,380.31,292.9
2016,5,8,13,30,11.0,226.0,1.8,15.0,236.0,232.27,180.37
2016,5,8,13,45,10.5,219.5,1.9,15.0,229.0,225.34,175.71
2016,5,8,14,0,10.0,213.0,2.0,15.0,222.0,218.38,170.53
2016,5,8,14,15,10.0,217.0,2.05,15.0,225.5,222.37,173.94
2016,5,8,14,30,10.0,221.0,2.1,15.0,229.0,226.38,177.36
2016,5,8,14,45,14.0,239.5,2.2,15.0,250.5,248.7,195.38
2016,5,8,15,0,18.0,258.0,2.3,15.0,272.0,271.07,213.39
2016,5,8,15,15,51.0,278.5,2.4,14.5,313.5,327.89,259.81
2016,5,8,15,30,84.0,299.0,2.5,14.0,355.0,376.08,299.16
2016,5,8,15,45,55.0,259.5,2.6,14.0,295.5,309.2,246.81
2016,5,8,16,0,26.0,220.0,2.7,14.0,236.0,237.92,190.34
2016,5,8,16,15,23.5,202.0,2.75,13.5,215.5,217.25,174.74
2016,5,8,16,30,21.0,184.0,2.8,13.0,195.0,196.74,158.9
2016,5,8,16,45,344.0,137.0,2.85,13.0,279.0,364.29,301.15
2016,5,8,17,0,667.0,90.0,2.9,13.0,363.0,478.73,393.76
2016,5,8,17,15,624.5,84.0,2.9,12.5,312.0,417.54,342.89
2016,5,8,17,30,582.0,78.0,2.9,12.0,261.0,359.54,293.94
2016,5,8,17,45,514.5,71.0,2.95,12.0,211.5,293.9,237.09
2016,5,8,18,0,447.0,64.0,3.0,12.0,162.0,234.66,184.62
2016,5,8,18,15,355.5,53.0,2.95,11.5,118.0,169.91,128.21
2016,5,8,18,30,264.0,42.0,2.9,11.0,74.0,116.71,82.07
2016,5,8,18,45,145.5,26.5,2.85,10.5,43.0,61.77,32.85
2016,5,8,19,0,27.0,11.0,2.8,10.0,12.0,14.42,0.0
2016,5,8,19,15,13.5,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,12.5,1.6,9.0,16.0,12.29,0.0
2016,5,9,5,30,110.0,25.0,1.6,9.0,32.0,19.57,6.66
2016,5,9,5,45,224.0,39.5,1.6,9.5,69.5,30.37,20.82
2016,5,9,6,0,338.0,54.0,1.6,10.0,107.0,40.64,30.74
2016,5,9,6,15,416.5,64.0,1.55,10.0,154.0,47.27,37.15
2016,5,9,6,30,495.0,74.0,1.5,10.0,201.0,78.27,48.09
2016,5,9,6,45,251.0,97.0,1.5,10.0,162.0,106.73,75.61
2016,5,9,7,0,7.0,120.0,1.5,10.0,123.0,113.31,91.39
2016,5,9,7,15,29.0,148.5,1.5,10.5,161.5,141.74,113.98
2016,5,9,7,30,51.0,177.0,1.5,11.0,200.0,175.57,140.89
2016,5,9,7,45,44.0,193.5,1.5,11.5,215.0,192.58,154.56
2016,5,9,8,0,37.0,210.0,1.5,12.0,230.0,208.83,167.3
2016,5,9,8,15,50.0,238.0,1.45,12.0,267.5,243.08,194.35
2016,5,9,8,30,63.0,266.0,1.4,12.0,305.0,278.92,222.31
2016,5,9,8,45,126.0,296.0,1.35,12.5,381.5,342.95,271.8
2016,5,9,9,0,189.0,326.0,1.3,13.0,458.0,415.19,326.51
2016,5,9,9,15,522.5,225.0,1.25,13.0,617.0,539.32,424.53
2016,5,9,9,30,856.0,124.0,1.2,13.0,776.0,692.55,540.44
2016,5,9,9,45,875.0,120.5,1.2,13.5,812.5,740.19,571.81
2016,5,9,10,0,894.0,117.0,1.2,14.0,849.0,786.75,601.64
2016,5,9,10,15,900.5,118.5,1.2,14.0,877.0,827.36,628.06
2016,5,9,10,30,907.0,120.0,1.2,14.0,905.0,865.96,652.89
2016,5,9,10,45,909.0,122.5,1.25,14.5,925.5,899.49,673.65
2016,5,9,11,0,911.0,125.0,1.3,15.0,946.0,930.39,692.59
2016,5,9,11,15,914.0,126.0,1.35,15.0,959.5,957.99,710.6
2016,5,9,11,30,917.0,127.0,1.4,15.0,973.0,982.77,726.82
2016,5,9,11,45,915.0,129.5,1.45,15.5,978.0,1001.36,737.74
2016,5,9,12,0,913.0,132.0,1.5,16.0,983.0,1016.79,746.73
2016,5,9,12,15,912.5,132.0,1.55,16.0,981.5,1027.95,754.49
2016,5,9,12,30,912.0,132.0,1.6,16.0,980.0,1035.88,760.34
2016,5,9,12,45,908.0,132.5,1.7,16.0,970.5,1037.57,763.1
2016,5,9,13,0,904.0,133.0,1.8,16.0,961.0,1035.97,763.88
2016,5,9,13,15,900.5,132.0,1.85,16.0,944.5,1030.03,761.25
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,1020.85,756.63
2016,5,9,13,45,892.0,129.5,2.0,16.0,904.5,1006.48,749.38
2016,5,9,14,0,887.0,128.0,2.1,16.0,881.0,989.02,740.1
2016,5,9,14,15,879.5,126.5,2.15,16.0,850.5,966.22,726.66
2016,5,9,14,30,872.0,125.0,2.2,16.0,820.0,940.65,711.36
2016,5,9,14,45,861.0,123.0,2.3,16.0,783.5,908.77,692.19
2016,5,9,15,0,850.0,121.0,2.4,16.0,747.0,879.64,674.7
2016,5,9,15,15,836.5,118.0,2.45,15.5,705.5,839.99,650.42
2016,5,9,15,30,823.0,115.0,2.5,15.0,664.0,798.61,624.56
2016,5,9,15,45,802.0,113.0,2.55,15.0,617.0,751.02,592.61
2016,5,9,16,0,781.0,111.0,2.6,15.0,570.0,702.72,559.61
2016,5,9,16,15,757.5,107.0,2.6,14.5,520.5,650.12,522.87
2016,5,9,16,30,734.0,103.0,2.6,14.0,471.0,599.56,485.58
2016,5,9,16,45,699.5,99.0,2.65,14.0,419.5,540.86,440.16
2016,5,9,17,0,665.0,95.0,2.7,14.0,368.0,483.89,394.8
2016,5,9,17,15,621.0,88.5,2.75,13.5,316.0,421.43,344.38
2016,5,9,17,30,577.0,82.0,2.8,13.0,264.0,362.31,295.0
2016,5,9,17,45,519.0,73.0,2.85,13.0,214.5,298.53,239.97
2016,5,9,18,0,461.0,64.0,2.9,13.0,165.0,240.22,188.39
2016,5,9,18,15,369.5,53.0,2.85,12.5,120.5,175.66,132.29
2016,5,9,18,30,278.0,42.0,2.8,12.0,76.0,120.39,84.54
2016,5,9,18,45,159.0,27.0,2.8,11.5,44.5,65.41,36.01
2016,5,9,19,0,40.0,12.0,2.8,11.0,13.0,17.21,0.0
2016,5,9,19,15,20.0,6.0,2.75,10.5,6.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,77.5,12.0,1.1,11.0,17.0,11.8,0.0
2016,5,10,5,30,155.0,24.0,1.0,11.0,34.0,18.68,6.85
2016,5,10,5,45,271.5,36.5,0.9,11.5,73.0,27.84,18.55
2016,5,10,6,0,388.0,49.0,0.8,12.0,112.0,36.74,27.1
2016,5,10,6,15,464.0,57.5,0.75,12.5,159.0,41.07,31.29
2016,5,10,6,30,540.0,66.0,0.7,13.0,206.0,74.22,42.34
2016,5,10,6,45,594.0,72.5,0.65,13.5,257.5,116.7,68.27
2016,5,10,7,0,648.0,79.0,0.6,14.0,309.0,165.31,105.04
2016,5,10,7,15,684.5,84.0,0.6,14.5,361.0,214.85,146.49
2016,5,10,7,30,721.0,89.0,0.6,15.0,413.0,268.23,192.22
2016,5,10,7,45,750.0,92.5,0.6,15.5,464.0,323.91,239.76
2016,5,10,8,0,779.0,96.0,0.6,16.0,515.0,379.49,286.27
2016,5,10,8,15,799.0,99.5,0.6,16.0,563.0,433.57,331.0
2016,5,10,8,30,819.0,103.0,0.6,16.0,611.0,488.77,375.19
2016,5,10,8,45,835.5,105.5,0.6,16.5,656.0,542.05,415.82
2016,5,10,9,0,852.0,108.0,0.6,17.0,701.0,595.59,455.16
2016,5,10,9,15,863.5,110.5,0.65,17.0,741.0,647.06,493.14
2016,5,10,9,30,875.0,113.0,0.7,17.0,781.0,696.32,528.69
2016,5,10,9,45,878.5,117.5,0.75,17.5,813.5,740.82,558.14
2016,5,10,10,0,882.0,122.0,0.8,18.0,846.0,783.48,585.13
2016,5,10,10,15,889.0,123.5,0.85,18.0,874.0,824.02,611.52
2016,5,10,10,30,896.0,125.0,0.9,18.0,902.0,862.61,636.47
2016,5,10,10,45,901.0,126.0,1.0,18.0,923.0,896.87,659.3
2016,5,10,11,0,906.0,127.0,1.1,18.0,944.0,928.71,680.59
2016,5,10,11,15,909.0,128.0,1.15,18.0,957.5,956.15,698.22
2016,5,10,11,30,912.0,129.0,1.2,18.0,971.0,980.79,714.12
2016,5,10,11,45,913.0,129.0,1.3,18.5,977.5,999.63,725.9
2016,5,10,12,0,914.0,129.0,1.4,19.0,984.0,1015.38,735.81
2016,5,10,12,15,913.5,129.0,1.45,19.0,982.0,1026.52,743.47
2016,5,10,12,30,913.0,129.0,1.5,19.0,980.0,1034.42,749.24
2016,5,10,12,45,913.0,127.0,1.6,19.0,971.5,1037.49,752.9
2016,5,10,13,0,913.0,125.0,1.7,19.0,963.0,1037.23,754.58
2016,5,10,13,15,909.0,124.5,1.75,19.0,946.0,1031.25,751.97
2016,5,10,13,30,905.0,124.0,1.8,19.0,929.0,1021.99,747.41
2016,5,10,13,45,900.5,122.0,1.85,19.0,905.5,1007.47,739.56
2016,5,10,14,0,896.0,120.0,1.9,19.0,882.0,989.81,729.77
2016,5,10,14,15,888.0,118.5,1.95,18.5,851.0,966.36,717.55
2016,5,10,14,30,880.0,117.0,2.0,18.0,820.0,940.12,703.44
2016,5,10,14,45,870.5,114.5,2.05,18.0,784.0,908.85,684.5
2016,5,10,15,0,861.0,112.0,2.1,18.0,748.0,875.19,663.81
2016,5,10,15,15,847.5,109.5,2.1,17.5,706.0,840.6,643.02
2016,5,10,15,30,834.0,107.0,2.1,17.0,664.0,799.42,617.36
2016,5,10,15,45,818.5,103.5,2.1,17.0,618.5,754.09,587.26
2016,5,10,16,0,803.0,100.0,2.1,17.0,573.0,707.62,555.92
2016,5,10,16,15,780.5,96.0,2.05,16.5,524.0,654.87,520.1
2016,5,10,16,30,758.0,92.0,2.0,16.0,475.0,602.11,481.69
2016,5,10,16,45,731.0,87.0,1.95,16.0,424.0,545.8,438.59
2016,5,10,17,0,704.0,82.0,1.9,16.0,373.0,491.93,396.11
2016,5,10,17,15,663.5,77.0,1.85,15.5,322.0,431.09,347.58
2016,5,10,17,30,623.0,72.0,1.8,15.0,271.0,373.2,299.78
2016,5,10,17,45,569.0,64.5,1.8,14.5,221.5,310.35,246.67
2016,5,10,18,0,515.0,57.0,1.8,14.0,172.0,252.51,196.22
2016,5,10,18,15,429.0,47.5,1.75,13.5,126.5,188.28,140.47
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,133.16,92.56
2016,5,10,18,45,215.0,25.5,1.7,12.5,48.0,75.73,42.4
2016,5,10,19,0,87.0,13.0,1.7,12.0,15.0,24.7,0.0
2016,5,10,19,15,43.5,6.5,1.65,12.0,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.5,12.0,1.05,10.5,19.5,11.8,0.0
2016,5,11,5,30,215.0,24.0,1.1,11.0,39.0,18.84,7.61
2016,5,11,5,45,329.0,35.5,1.15,11.5,79.5,27.04,17.91
2016,5,11,6,0,443.0,47.0,1.2,12.0,120.0,34.69,25.29
2016,5,11,6,15,517.0,55.0,1.2,12.0,168.5,38.7,29.23
2016,5,11,6,30,591.0,63.0,1.2,12.0,217.0,75.24,41.39
2016,5,11,6,45,637.5,69.5,1.2,12.5,269.0,119.82,69.26
2016,5,11,7,0,684.0,76.0,1.2,13.0,321.0,169.67,107.85
2016,5,11,7,15,719.5,81.0,1.2,13.0,373.5,220.98,151.75
2016,5,11,7,30,755.0,86.0,1.2,13.0,426.0,278.56,202.13
2016,5,11,7,45,777.5,91.0,1.2,13.5,477.0,332.67,249.61
2016,5,11,8,0,800.0,96.0,1.2,14.0,528.0,388.66,297.55
2016,5,11,8,15,819.5,99.5,1.2,14.5,577.0,443.58,343.32
2016,5,11,8,30,839.0,103.0,1.2,15.0,626.0,499.57,388.34
2016,5,11,8,45,850.0,108.0,1.2,15.5,670.0,553.25,430.04
2016,5,11,9,0,861.0,113.0,1.2,16.0,714.0,606.65,470.04
2016,5,11,9,15,872.5,115.0,1.2,16.0,753.5,657.97,508.17
2016,5,11,9,30,884.0,117.0,1.2,16.0,793.0,707.14,543.77
2016,5,11,9,45,900.0,115.0,1.25,16.5,829.5,754.7,575.81
2016,5,11,10,0,916.0,113.0,1.3,17.0,866.0,801.33,605.82
2016,5,11,10,15,922.0,114.0,1.35,17.0,893.5,841.76,632.42
2016,5,11,10,30,928.0,115.0,1.4,17.0,921.0,880.08,657.49
2016,5,11,10,45,935.0,114.5,1.45,17.5,942.5,915.5,679.24
2016,5,11,11,0,942.0,114.0,1.5,18.0,964.0,948.49,699.26
2016,5,11,11,15,944.0,114.5,1.55,18.0,977.5,975.33,716.54
2016,5,11,11,30,946.0,115.0,1.6,18.0,991.0,999.21,732.0
2016,5,11,11,45,948.5,114.0,1.65,18.0,997.0,1018.99,744.91
2016,5,11,12,0,951.0,113.0,1.7,18.0,1003.0,1035.6,755.91
2016,5,11,12,15,950.0,113.0,1.75,18.0,1001.5,1046.56,763.44
2016,5,11,12,30,949.0,113.0,1.8,18.0,1000.0,1054.15,768.99
2016,5,11,12,45,943.0,115.5,1.85,18.0,989.0,1055.95,771.01
2016,5,11,13,0,937.0,118.0,1.9,18.0,978.0,1054.35,771.03
2016,5,11,13,15,933.0,117.0,1.9,17.5,961.0,1047.73,768.73
2016,5,11,13,30,929.0,116.0,1.9,17.0,944.0,1037.76,764.42
2016,5,11,13,45,921.5,116.0,1.9,17.0,919.5,1022.14,755.15
2016,5,11,14,0,914.0,116.0,1.9,17.0,895.0,1003.42,743.98
2016,5,11,14,15,906.5,114.5,1.85,17.0,864.0,980.13,729.23
2016,5,11,14,30,899.0,113.0,1.8,17.0,833.0,953.97,712.69
2016,5,11,14,45,888.0,111.5,1.75,17.0,796.0,921.98,692.28
2016,5,11,15,0,877.0,110.0,1.7,17.0,759.0,887.63,670.28
2016,5,11,15,15,864.0,108.0,1.65,16.5,717.5,848.91,646.42
2016,5,11,15,30,851.0,106.0,1.6,16.0,676.0,812.76,624.11
2016,5,11,15,45,835.0,102.5,1.55,16.0,629.5,766.46,593.25
2016,5,11,16,0,819.0,99.0,1.5,16.0,583.0,719.02,561.3
2016,5,11,16,15,797.0,95.5,1.45,15.5,533.5,666.54,526.22
2016,5,11,16,30,775.0,92.0,1.4,15.0,484.0,613.96,488.52
2016,5,11,16,45,747.5,87.0,1.35,15.0,433.0,556.6,445.13
2016,5,11,17,0,720.0,82.0,1.3,15.0,382.0,501.67,402.3
2016,5,11,17,15,680.0,77.0,1.25,14.5,329.5,440.29,353.82
2016,5,11,17,30,640.0,72.0,1.2,14.0,277.0,381.79,305.95
2016,5,11,17,45,585.5,64.5,1.2,13.5,227.0,317.83,252.35
2016,5,11,18,0,531.0,57.0,1.2,13.0,177.0,258.9,201.28
2016,5,11,18,15,444.0,48.0,1.15,12.5,131.0,193.95,145.05
2016,5,11,18,30,357.0,39.0,1.1,12.0,85.0,138.17,96.6
2016,5,11,18,45,226.5,26.0,1.1,11.5,50.5,79.22,45.7
2016,5,11,19,0,96.0,13.0,1.1,11.0,16.0,26.09,0.0
2016,5,11,19,15,48.0,6.5,1.1,11.0,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,13.5,1.45,8.5,18.5,13.27,0.0
2016,5,12,5,30,135.0,27.0,1.5,9.0,37.0,21.05,9.86
2016,5,12,5,45,236.0,42.0,1.6,9.5,75.0,32.18,22.62
2016,5,12,6,0,337.0,57.0,1.7,10.0,113.0,42.77,32.74
2016,5,12,6,15,190.0,78.5,1.65,10.0,112.0,61.79,50.26
2016,5,12,6,30,43.0,100.0,1.6,10.0,111.0,90.49,71.16
2016,5,12,6,45,55.0,120.5,1.6,10.5,138.5,113.36,89.37
2016,5,12,7,0,67.0,141.0,1.6,11.0,166.0,137.79,108.97
2016,5,12,7,15,76.5,164.5,1.55,11.5,196.5,165.64,131.52
2016,5,12,7,30,86.0,188.0,1.5,12.0,227.0,194.77,154.97
2016,5,12,7,45,125.0,213.0,1.5,12.5,277.5,233.3,185.19
2016,5,12,8,0,164.0,238.0,1.5,13.0,328.0,279.09,221.14
2016,5,12,8,15,467.5,182.0,1.5,13.0,468.0,366.61,289.21
2016,5,12,8,30,771.0,126.0,1.5,13.0,608.0,489.53,385.55
2016,5,12,8,45,789.0,129.0,1.5,13.5,652.5,541.7,426.07
2016,5,12,9,0,807.0,132.0,1.5,14.0,697.0,594.37,466.16
2016,5,12,9,15,633.0,212.0,1.5,14.0,670.5,598.43,467.42
2016,5,12,9,30,459.0,292.0,1.5,14.0,644.0,586.76,456.13
2016,5,12,9,45,662.0,213.0,1.5,14.5,745.5,679.17,526.73
2016,5,12,10,0,865.0,134.0,1.5,15.0,847.0,783.84,601.28
2016,5,12,10,15,871.5,135.5,1.5,15.0,874.5,823.33,626.51
2016,5,12,10,30,878.0,137.0,1.5,15.0,902.0,860.88,650.9
2016,5,12,10,45,885.5,136.5,1.5,15.5,923.0,895.25,671.7
2016,5,12,11,0,893.0,136.0,1.5,16.0,944.0,927.38,690.81
2016,5,12,11,15,896.0,136.5,1.55,16.0,957.5,953.98,708.17
2016,5,12,11,30,899.0,137.0,1.6,16.0,971.0,977.82,723.81
2016,5,12,11,45,899.5,137.5,1.65,16.5,977.0,996.43,734.74
2016,5,12,12,0,900.0,138.0,1.7,17.0,983.0,1012.0,743.8
2016,5,12,12,15,899.5,138.0,1.75,17.0,981.5,1022.99,751.41
2016,5,12,12,30,899.0,138.0,1.8,17.0,980.0,1030.8,757.14
2016,5,12,12,45,887.5,143.5,1.85,17.0,967.5,1030.07,757.5
2016,5,12,13,0,876.0,149.0,1.9,17.0,955.0,1026.13,755.99
2016,5,12,13,15,872.0,148.0,1.9,16.5,938.5,1019.88,753.86
2016,5,12,13,30,868.0,147.0,1.9,16.0,922.0,1010.48,749.8
2016,5,12,13,45,857.0,148.5,1.95,16.0,897.0,999.94,744.37
2016,5,12,14,0,846.0,150.0,2.0,16.0,872.0,980.44,733.08
2016,5,12,14,15,837.5,148.0,2.0,16.0,841.5,956.88,718.59
2016,5,12,14,30,829.0,146.0,2.0,16.0,811.0,930.68,702.36
2016,5,12,14,45,812.0,146.0,2.05,16.0,773.5,896.47,681.19
2016,5,12,15,0,795.0,146.0,2.1,16.0,736.0,860.38,658.58
2016,5,12,15,15,780.0,143.0,2.1,15.5,694.5,821.18,634.27
2016,5,12,15,30,765.0,140.0,2.1,15.0,653.0,783.24,610.54
2016,5,12,15,45,743.0,137.0,2.15,15.0,607.0,735.86,578.87
2016,5,12,16,0,721.0,134.0,2.2,15.0,561.0,688.0,546.0
2016,5,12,16,15,705.0,118.5,2.2,14.5,507.0,630.46,505.33
2016,5,12,16,30,689.0,103.0,2.2,14.0,453.0,572.45,463.09
2016,5,12,16,45,490.5,131.0,2.25,14.0,367.0,447.8,364.68
2016,5,12,17,0,292.0,159.0,2.3,14.0,281.0,337.87,275.64
2016,5,12,17,15,409.5,126.0,2.3,13.5,272.5,353.67,289.34
2016,5,12,17,30,527.0,93.0,2.3,13.0,264.0,353.13,287.46
2016,5,12,17,45,479.5,82.0,2.35,12.5,216.5,293.91,236.85
2016,5,12,18,0,432.0,71.0,2.4,12.0,169.0,237.83,187.8
2016,5,12,18,15,347.5,58.5,2.35,11.5,125.0,175.47,133.6
2016,5,12,18,30,263.0,46.0,2.3,11.0,81.0,122.17,87.46
2016,5,12,18,45,131.5,31.0,2.3,11.0,48.5,66.29,40.31
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,15.73,0.0
2016,5,12,19,15,0.0,8.0,2.25,10.5,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,1.85,9.0,10.0,9.83,0.0
2016,5,13,5,30,0.0,20.0,1.9,9.0,20.0,19.31,9.01
2016,5,13,5,45,5.0,38.5,1.95,9.5,39.5,36.23,26.23
2016,5,13,6,0,10.0,57.0,2.0,10.0,59.0,52.81,41.72
2016,5,13,6,15,20.5,77.5,1.95,10.5,83.0,68.23,55.94
2016,5,13,6,30,31.0,98.0,1.9,11.0,107.0,88.6,69.63
2016,5,13,6,45,40.5,119.0,1.9,11.5,132.5,110.86,87.56
2016,5,13,7,0,50.0,140.0,1.9,12.0,158.0,134.44,106.55
2016,5,13,7,15,150.0,162.0,1.9,12.0,228.0,176.76,137.86
2016,5,13,7,30,250.0,184.0,1.9,12.0,298.0,230.35,179.48
2016,5,13,7,45,132.0,186.0,1.9,12.5,247.0,212.71,168.65
2016,5,13,8,0,14.0,188.0,1.9,13.0,196.0,183.44,146.5
2016,5,13,8,15,17.0,207.5,1.9,13.0,218.0,204.31,163.06
2016,5,13,8,30,20.0,227.0,1.9,13.0,240.0,225.56,179.64
2016,5,13,8,45,19.5,238.5,1.95,13.5,252.0,237.87,188.65
2016,5,13,9,0,19.0,250.0,2.0,14.0,264.0,250.09,197.54
2016,5,13,9,15,19.0,261.0,2.05,14.0,275.5,262.07,206.56
2016,5,13,9,30,19.0,272.0,2.1,14.0,287.0,274.03,215.54
2016,5,13,9,45,36.5,319.5,2.2,14.0,349.5,332.85,261.21
2016,5,13,10,0,54.0,367.0,2.3,14.0,412.0,394.23,307.97
2016,5,13,10,15,179.5,390.5,2.35,14.0,546.0,520.97,406.09
2016,5,13,10,30,305.0,414.0,2.4,14.0,680.0,657.31,507.81
2016,5,13,10,45,622.5,263.0,2.5,14.5,822.5,797.71,616.18
2016,5,13,11,0,940.0,112.0,2.6,15.0,965.0,946.13,719.1
2016,5,13,11,15,942.5,113.0,2.65,14.5,978.5,973.79,737.74
2016,5,13,11,30,945.0,114.0,2.7,14.0,992.0,998.52,755.68
2016,5,13,11,45,946.5,113.5,2.8,14.0,998.0,1017.78,769.11
2016,5,13,12,0,948.0,113.0,2.9,14.0,1004.0,1033.86,780.54
2016,5,13,12,15,948.0,113.0,2.9,14.0,1003.0,1045.73,788.31
2016,5,13,12,30,948.0,113.0,2.9,14.0,1002.0,1054.26,794.0
2016,5,13,12,45,950.5,110.0,2.9,14.0,994.0,1058.8,797.18
2016,5,13,13,0,953.0,107.0,2.9,14.0,986.0,1059.89,798.22
2016,5,13,13,15,950.5,106.5,2.8,13.5,969.5,1055.17,796.0
2016,5,13,13,30,948.0,106.0,2.7,13.0,953.0,1047.03,791.65
2016,5,13,13,45,946.5,103.0,2.65,13.0,930.5,1033.86,783.12
2016,5,13,14,0,945.0,100.0,2.6,13.0,908.0,1017.32,772.48
2016,5,13,14,15,939.0,98.5,2.55,13.0,878.0,994.86,757.95
2016,5,13,14,30,933.0,97.0,2.5,13.0,848.0,969.39,741.48
2016,5,13,14,45,928.0,94.0,2.5,13.0,812.5,940.33,723.06
2016,5,13,15,0,923.0,91.0,2.5,13.0,777.0,908.49,702.67
2016,5,13,15,15,912.5,89.0,2.45,12.5,735.5,870.47,678.68
2016,5,13,15,30,902.0,87.0,2.4,12.0,694.0,830.37,652.99
2016,5,13,15,45,891.0,83.5,2.35,12.0,648.5,786.36,622.99
2016,5,13,16,0,880.0,80.0,2.3,12.0,603.0,740.72,591.51
2016,5,13,16,15,861.0,77.0,2.25,11.5,553.5,688.7,555.87
2016,5,13,16,30,842.0,74.0,2.2,11.0,504.0,636.22,518.52
2016,5,13,16,45,559.0,118.0,2.15,11.0,391.0,479.12,393.45
2016,5,13,17,0,276.0,162.0,2.1,11.0,278.0,332.44,273.66
2016,5,13,17,15,264.0,142.5,2.05,10.5,241.5,291.97,241.28
2016,5,13,17,30,252.0,123.0,2.0,10.0,205.0,252.26,208.1
2016,5,13,17,45,236.0,103.0,2.0,10.0,169.0,211.22,172.58
2016,5,13,18,0,220.0,83.0,2.0,10.0,133.0,171.56,137.4
2016,5,13,18,15,189.5,64.5,1.95,9.5,100.0,130.68,101.12
2016,5,13,18,30,159.0,46.0,1.9,9.0,67.0,92.89,67.38
2016,5,13,18,45,79.5,30.5,1.85,9.0,41.0,52.25,32.29
2016,5,13,19,0,0.0,15.0,1.8,9.0,15.0,14.54,0.0
2016,5,13,19,15,0.0,7.5,1.8,9.0,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
