Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,141.5,12.0,1.45,10.0,22.5,11.8,0.0
2016,5,14,5,30,283.0,24.0,1.5,10.0,45.0,18.41,8.61
2016,5,14,5,45,391.0,33.0,1.55,10.5,86.5,24.28,15.71
2016,5,14,6,0,499.0,42.0,1.6,11.0,128.0,29.76,21.06
2016,5,14,6,15,249.5,56.5,1.6,11.0,99.5,40.48,30.98
2016,5,14,6,30,0.0,71.0,1.6,11.0,71.0,67.44,52.59
2016,5,14,6,45,0.0,87.0,1.6,11.5,87.0,82.48,65.28
2016,5,14,7,0,0.0,103.0,1.6,12.0,103.0,97.63,77.81
2016,5,14,7,15,390.5,87.5,1.55,12.0,266.5,159.55,114.78
2016,5,14,7,30,781.0,72.0,1.5,12.0,430.0,276.54,201.74
2016,5,14,7,45,394.5,124.5,1.5,12.5,306.0,239.07,184.58
2016,5,14,8,0,8.0,177.0,1.5,13.0,182.0,171.16,136.32
2016,5,14,8,15,13.0,199.5,1.45,13.0,207.5,195.27,155.56
2016,5,14,8,30,18.0,222.0,1.4,13.0,233.0,220.01,174.85
2016,5,14,8,45,23.0,246.5,1.35,13.0,262.5,247.2,195.88
2016,5,14,9,0,28.0,271.0,1.3,13.0,292.0,273.26,215.78
2016,5,14,9,15,26.0,279.5,1.3,13.0,299.5,282.64,222.52
2016,5,14,9,30,24.0,288.0,1.3,13.0,307.0,292.57,229.73
2016,5,14,9,45,38.5,327.5,1.3,13.5,359.0,341.85,266.95
2016,5,14,10,0,53.0,367.0,1.3,14.0,411.0,393.47,304.98
2016,5,14,10,15,112.0,402.5,1.3,14.0,499.0,479.03,369.25
2016,5,14,10,30,171.0,438.0,1.3,14.0,587.0,568.33,434.39
2016,5,14,10,45,97.0,386.5,1.3,14.0,471.5,460.52,353.63
2016,5,14,11,0,23.0,335.0,1.3,14.0,356.0,346.04,266.8
2016,5,14,11,15,80.5,404.0,1.3,14.0,479.0,471.16,362.05
2016,5,14,11,30,138.0,473.0,1.3,14.0,602.0,601.19,455.73
2016,5,14,11,45,170.0,476.5,1.35,14.5,636.0,640.43,482.57
2016,5,14,12,0,202.0,480.0,1.4,15.0,670.0,680.12,510.28
2016,5,14,12,15,195.0,479.5,1.4,15.0,663.0,677.64,508.0
2016,5,14,12,30,188.0,479.0,1.4,15.0,656.0,674.2,505.5
2016,5,14,12,45,126.0,456.0,1.45,15.0,574.0,592.09,446.72
2016,5,14,13,0,64.0,433.0,1.5,15.0,492.0,501.31,380.83
2016,5,14,13,15,82.5,437.0,1.5,15.0,511.5,525.01,399.58
2016,5,14,13,30,101.0,441.0,1.5,15.0,531.0,548.29,417.11
2016,5,14,13,45,67.0,395.0,1.55,15.0,454.5,467.12,357.78
2016,5,14,14,0,33.0,349.0,1.6,15.0,378.0,386.32,297.91
2016,5,14,14,15,23.5,301.5,1.65,14.5,321.5,320.26,249.26
2016,5,14,14,30,14.0,254.0,1.7,14.0,265.0,263.24,206.19
2016,5,14,14,45,43.0,296.0,1.75,14.0,328.0,340.08,267.31
2016,5,14,15,0,72.0,338.0,1.8,14.0,391.0,409.95,321.56
2016,5,14,15,15,38.0,258.0,1.8,14.0,286.0,294.78,232.63
2016,5,14,15,30,4.0,178.0,1.8,14.0,181.0,177.88,140.11
2016,5,14,15,45,36.5,217.0,1.8,14.0,239.5,249.02,198.74
2016,5,14,16,0,69.0,256.0,1.8,14.0,298.0,314.44,251.33
2016,5,14,16,15,143.5,237.0,1.8,13.5,314.0,350.94,282.76
2016,5,14,16,30,218.0,218.0,1.8,13.0,330.0,373.8,303.19
2016,5,14,16,45,117.0,183.5,1.85,13.0,243.0,265.67,215.97
2016,5,14,17,0,16.0,149.0,1.9,13.0,156.0,157.0,126.48
2016,5,14,17,15,11.0,130.5,1.85,12.5,135.0,135.25,109.14
2016,5,14,17,30,6.0,112.0,1.8,12.0,114.0,113.98,91.68
2016,5,14,17,45,256.5,86.5,1.8,12.0,146.5,201.36,163.53
2016,5,14,18,0,507.0,61.0,1.8,12.0,179.0,256.84,202.48
2016,5,14,18,15,423.0,52.0,1.75,11.5,134.0,193.73,146.97
2016,5,14,18,30,339.0,43.0,1.7,11.0,89.0,139.39,99.47
2016,5,14,18,45,169.5,31.5,1.65,11.0,54.5,74.44,46.37
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,19.83,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.0,10.0,9.83,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,110.5,13.5,3.25,9.0,22.5,13.27,0.0
2016,5,15,5,30,221.0,27.0,3.3,9.0,45.0,21.16,11.1
2016,5,15,5,45,342.5,37.0,3.35,9.5,86.5,27.82,18.91
2016,5,15,6,0,464.0,47.0,3.4,10.0,128.0,34.04,24.98
2016,5,15,6,15,533.5,54.0,3.3,10.5,176.5,38.27,29.03
2016,5,15,6,30,603.0,61.0,3.2,11.0,225.0,78.78,42.5
2016,5,15,6,45,656.5,65.0,3.15,11.5,277.5,122.79,70.91
2016,5,15,7,0,710.0,69.0,3.1,12.0,330.0,175.38,112.6
2016,5,15,7,15,743.0,73.0,3.1,12.5,382.0,226.41,157.13
2016,5,15,7,30,776.0,77.0,3.1,13.0,434.0,280.86,205.74
2016,5,15,7,45,802.5,79.5,3.1,13.5,485.0,334.99,254.22
2016,5,15,8,0,829.0,82.0,3.1,14.0,536.0,391.35,303.64
2016,5,15,8,15,847.0,84.5,3.1,14.5,584.0,448.64,352.55
2016,5,15,8,30,865.0,87.0,3.1,15.0,632.0,503.84,398.38
2016,5,15,8,45,879.5,89.0,3.1,15.5,676.5,557.23,441.4
2016,5,15,9,0,894.0,91.0,3.1,16.0,721.0,610.57,482.99
2016,5,15,9,15,904.0,93.0,3.1,16.0,760.5,660.76,521.92
2016,5,15,9,30,914.0,95.0,3.1,16.0,800.0,709.99,559.05
2016,5,15,9,45,923.5,95.5,3.15,16.5,834.5,756.23,590.41
2016,5,15,10,0,933.0,96.0,3.2,17.0,869.0,800.99,620.3
2016,5,15,10,15,938.5,97.5,3.3,17.0,896.5,841.87,648.57
2016,5,15,10,30,944.0,99.0,3.4,17.0,924.0,880.57,675.2
2016,5,15,10,45,945.0,101.5,3.5,17.0,944.0,914.04,698.1
2016,5,15,11,0,946.0,104.0,3.6,17.0,964.0,944.75,719.09
2016,5,15,11,15,948.5,104.5,3.65,17.0,977.5,971.96,737.36
2016,5,15,11,30,951.0,105.0,3.7,17.0,991.0,996.23,753.67
2016,5,15,11,45,949.5,107.0,3.8,17.0,996.5,1015.15,766.76
2016,5,15,12,0,948.0,109.0,3.9,17.0,1002.0,1030.83,777.78
2016,5,15,12,15,948.0,109.0,3.95,17.0,1000.5,1042.65,785.97
2016,5,15,12,30,948.0,109.0,4.0,17.0,999.0,1051.14,792.06
2016,5,15,12,45,945.5,108.5,4.05,17.0,989.5,1053.26,794.0
2016,5,15,13,0,943.0,108.0,4.1,17.0,980.0,1051.98,793.82
2016,5,15,13,15,940.0,107.5,4.1,17.0,963.5,1046.81,790.81
2016,5,15,13,30,937.0,107.0,4.1,17.0,947.0,1038.27,785.67
2016,5,15,13,45,933.0,105.5,4.15,17.0,924.0,1024.4,777.36
2016,5,15,14,0,929.0,104.0,4.2,17.0,901.0,1007.3,766.95
2016,5,15,14,15,922.0,102.5,4.25,16.5,870.5,984.23,753.9
2016,5,15,14,30,915.0,101.0,4.3,16.0,840.0,958.25,738.77
2016,5,15,14,45,905.5,99.5,4.35,16.0,803.5,927.26,718.89
2016,5,15,15,0,896.0,98.0,4.4,16.0,767.0,893.81,697.14
2016,5,15,15,15,884.0,96.0,4.4,15.5,726.0,855.43,672.62
2016,5,15,15,30,872.0,94.0,4.4,15.0,685.0,815.15,646.41
2016,5,15,15,45,854.0,92.5,4.45,15.0,638.5,769.06,614.64
2016,5,15,16,0,836.0,91.0,4.5,15.0,592.0,725.7,584.48
2016,5,15,16,15,816.0,88.0,4.45,14.5,543.0,674.6,548.55
2016,5,15,16,30,796.0,85.0,4.4,14.0,494.0,623.21,510.48
2016,5,15,16,45,765.5,82.0,4.4,14.0,442.5,565.38,464.76
2016,5,15,17,0,735.0,79.0,4.4,14.0,391.0,508.78,418.82
2016,5,15,17,15,697.5,74.0,4.35,13.5,339.0,449.18,369.78
2016,5,15,17,30,660.0,69.0,4.3,13.0,287.0,390.97,320.39
2016,5,15,17,45,599.5,64.0,4.25,13.0,236.0,326.16,263.78
2016,5,15,18,0,539.0,59.0,4.2,13.0,185.0,266.92,210.79
2016,5,15,18,15,457.0,50.0,4.15,12.5,139.0,202.67,154.02
2016,5,15,18,30,375.0,41.0,4.1,12.0,93.0,146.98,104.77
2016,5,15,18,45,246.5,29.0,4.05,12.0,57.5,87.89,54.43
2016,5,15,19,0,118.0,17.0,4.0,12.0,22.0,37.43,0.0
2016,5,15,19,15,59.0,8.5,3.95,11.5,11.0,13.96,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.5,14.25,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,43.0,22.48,12.35
2016,5,16,5,45,278.5,41.5,3.3,10.5,82.5,31.48,22.08
2016,5,16,6,0,387.0,54.0,3.3,11.0,122.0,40.35,30.52
2016,5,16,6,15,458.5,63.0,3.25,11.5,169.5,46.85,36.62
2016,5,16,6,30,530.0,72.0,3.2,12.0,217.0,85.17,49.85
2016,5,16,6,45,586.5,77.0,3.15,12.5,268.5,126.36,76.6
2016,5,16,7,0,643.0,82.0,3.1,13.0,320.0,173.92,113.87
2016,5,16,7,15,678.5,87.5,3.05,13.5,371.0,223.46,156.57
2016,5,16,7,30,714.0,93.0,3.0,14.0,422.0,276.71,203.43
2016,5,16,7,45,744.5,96.0,3.0,14.5,473.5,332.06,252.06
2016,5,16,8,0,775.0,99.0,3.0,15.0,525.0,387.36,299.91
2016,5,16,8,15,795.0,102.0,2.95,15.0,572.5,440.57,345.66
2016,5,16,8,30,815.0,105.0,2.9,15.0,620.0,494.9,391.05
2016,5,16,8,45,832.5,107.0,2.85,15.5,665.0,547.82,433.31
2016,5,16,9,0,850.0,109.0,2.8,16.0,710.0,601.08,474.45
2016,5,16,9,15,862.0,111.0,2.75,16.5,749.5,652.07,512.54
2016,5,16,9,30,874.0,113.0,2.7,17.0,789.0,700.87,547.9
2016,5,16,9,45,889.5,111.5,2.7,17.5,824.5,747.9,579.93
2016,5,16,10,0,905.0,110.0,2.7,18.0,860.0,794.0,610.19
2016,5,16,10,15,911.0,111.0,2.7,18.0,888.0,833.79,636.8
2016,5,16,10,30,917.0,112.0,2.7,18.0,916.0,871.52,661.79
2016,5,16,10,45,921.0,113.5,2.75,18.0,937.0,905.77,684.63
2016,5,16,11,0,925.0,115.0,2.8,18.0,958.0,937.49,705.71
2016,5,16,11,15,928.0,115.5,2.9,18.0,971.5,964.66,724.11
2016,5,16,11,30,931.0,116.0,3.0,18.0,985.0,988.99,740.67
2016,5,16,11,45,932.0,116.5,3.1,18.5,991.0,1008.46,752.63
2016,5,16,12,0,933.0,117.0,3.2,19.0,997.0,1024.81,762.6
2016,5,16,12,15,932.5,117.0,3.3,19.0,995.5,1036.01,770.69
2016,5,16,12,30,932.0,117.0,3.4,19.0,994.0,1043.93,776.76
2016,5,16,12,45,928.5,117.5,3.5,19.0,984.5,1046.07,779.14
2016,5,16,13,0,925.0,118.0,3.6,19.0,975.0,1044.87,779.45
2016,5,16,13,15,921.5,117.5,3.7,19.0,958.5,1039.33,776.99
2016,5,16,13,30,918.0,117.0,3.8,19.0,942.0,1030.49,772.44
2016,5,16,13,45,911.5,116.5,3.9,19.0,918.0,1015.5,763.82
2016,5,16,14,0,905.0,116.0,4.0,19.0,894.0,997.42,753.19
2016,5,16,14,15,897.5,114.5,4.05,18.5,864.0,974.37,740.28
2016,5,16,14,30,890.0,113.0,4.1,18.0,834.0,948.52,725.39
2016,5,16,14,45,875.5,113.5,4.15,18.0,796.5,915.83,704.28
2016,5,16,15,0,861.0,114.0,4.2,18.0,759.0,881.04,681.59
2016,5,16,15,15,848.0,111.5,4.25,17.5,717.5,847.02,660.53
2016,5,16,15,30,835.0,109.0,4.3,17.0,676.0,806.42,634.45
2016,5,16,15,45,811.5,108.5,4.35,17.0,629.0,758.28,601.41
2016,5,16,16,0,788.0,108.0,4.4,17.0,582.0,709.6,567.48
2016,5,16,16,15,765.5,104.5,4.4,16.5,533.0,658.14,531.49
2016,5,16,16,30,743.0,101.0,4.4,16.0,484.0,608.36,494.33
2016,5,16,16,45,714.0,96.0,4.4,16.0,433.5,551.58,449.84
2016,5,16,17,0,685.0,91.0,4.4,16.0,383.0,496.0,405.16
2016,5,16,17,15,644.5,85.5,4.35,15.5,332.0,435.45,355.88
2016,5,16,17,30,604.0,80.0,4.3,15.0,281.0,377.83,307.53
2016,5,16,17,45,547.5,72.5,4.3,14.5,231.5,314.67,253.48
2016,5,16,18,0,491.0,65.0,4.3,14.0,182.0,256.71,202.56
2016,5,16,18,15,408.0,55.5,4.2,13.5,136.5,193.99,147.63
2016,5,16,18,30,325.0,46.0,4.1,13.0,91.0,139.16,99.75
2016,5,16,18,45,210.0,32.0,4.1,12.5,56.5,83.38,52.62
2016,5,16,19,0,95.0,18.0,4.1,12.0,22.0,35.5,0.0
2016,5,16,19,15,47.5,9.0,4.05,12.0,11.0,13.43,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,139.0,13.5,1.8,12.5,25.0,13.27,0.0
2016,5,17,5,30,278.0,27.0,1.8,13.0,50.0,20.89,11.13
2016,5,17,5,45,382.0,36.5,1.8,13.5,91.5,27.09,18.03
2016,5,17,6,0,486.0,46.0,1.8,14.0,133.0,32.89,23.58
2016,5,17,6,15,553.0,53.0,1.8,14.0,182.0,39.44,29.68
2016,5,17,6,30,620.0,60.0,1.8,14.0,231.0,81.0,42.61
2016,5,17,6,45,664.5,65.5,1.8,14.5,282.5,126.25,72.39
2016,5,17,7,0,709.0,71.0,1.8,15.0,334.0,179.18,114.34
2016,5,17,7,15,741.5,75.0,1.75,15.5,386.0,230.03,157.99
2016,5,17,7,30,774.0,79.0,1.7,16.0,438.0,284.24,205.37
2016,5,17,7,45,797.5,83.0,1.7,16.5,488.5,338.59,252.88
2016,5,17,8,0,821.0,87.0,1.7,17.0,539.0,394.88,300.87
2016,5,17,8,15,839.0,89.5,1.7,17.0,587.0,449.05,346.59
2016,5,17,8,30,857.0,92.0,1.7,17.0,635.0,506.42,393.33
2016,5,17,8,45,871.0,94.5,1.7,17.5,679.5,559.57,434.75
2016,5,17,9,0,885.0,97.0,1.7,18.0,724.0,612.63,474.71
2016,5,17,9,15,895.5,99.0,1.7,18.0,763.5,662.66,512.14
2016,5,17,9,30,906.0,101.0,1.7,18.0,803.0,711.8,547.95
2016,5,17,9,45,915.5,102.0,1.7,18.5,837.5,758.14,577.9
2016,5,17,10,0,925.0,103.0,1.7,19.0,872.0,803.03,606.33
2016,5,17,10,15,931.0,104.5,1.7,19.0,899.5,843.97,632.83
2016,5,17,10,30,937.0,106.0,1.7,19.0,927.0,882.79,657.68
2016,5,17,10,45,940.0,107.5,1.75,19.5,947.5,916.74,678.41
2016,5,17,11,0,943.0,109.0,1.8,20.0,968.0,948.06,697.32
2016,5,17,11,15,945.5,109.5,1.85,20.0,981.5,975.17,714.76
2016,5,17,11,30,948.0,110.0,1.9,20.0,995.0,999.36,730.38
2016,5,17,11,45,947.5,111.0,1.95,20.5,1000.5,1018.16,741.19
2016,5,17,12,0,947.0,112.0,2.0,21.0,1006.0,1033.75,750.03
2016,5,17,12,15,946.5,111.5,2.05,21.0,1004.5,1044.57,757.38
2016,5,17,12,30,946.0,111.0,2.1,21.0,1003.0,1052.05,762.77
2016,5,17,12,45,942.0,112.0,2.2,21.0,993.0,1054.24,765.56
2016,5,17,13,0,938.0,113.0,2.3,21.0,983.0,1053.05,766.33
2016,5,17,13,15,934.5,112.5,2.35,21.0,966.0,1047.45,763.79
2016,5,17,13,30,931.0,112.0,2.4,21.0,949.0,1038.51,759.26
2016,5,17,13,45,925.0,111.0,2.45,21.0,925.0,1023.34,750.78
2016,5,17,14,0,919.0,110.0,2.5,21.0,901.0,1005.03,740.36
2016,5,17,14,15,911.5,108.5,2.55,20.5,870.5,981.74,728.09
2016,5,17,14,30,904.0,107.0,2.6,20.0,840.0,955.6,713.87
2016,5,17,14,45,893.5,105.5,2.7,20.0,803.5,924.06,694.96
2016,5,17,15,0,883.0,104.0,2.8,20.0,767.0,890.14,674.25
2016,5,17,15,15,870.5,102.0,2.8,20.0,725.5,851.82,649.55
2016,5,17,15,30,858.0,100.0,2.8,20.0,684.0,811.65,623.36
2016,5,17,15,45,840.5,98.0,2.85,20.0,638.0,769.98,596.11
2016,5,17,16,0,823.0,96.0,2.9,20.0,592.0,723.08,564.69
2016,5,17,16,15,802.0,92.5,2.9,19.5,543.0,671.31,529.98
2016,5,17,16,30,781.0,89.0,2.9,19.0,494.0,619.36,493.04
2016,5,17,16,45,750.0,86.0,2.9,19.0,442.5,561.91,449.31
2016,5,17,17,0,719.0,83.0,2.9,19.0,391.0,507.07,406.34
2016,5,17,17,15,681.0,78.0,2.85,18.0,339.5,446.77,359.19
2016,5,17,17,30,643.0,73.0,2.8,17.0,288.0,389.12,312.42
2016,5,17,17,45,585.5,67.0,2.8,16.5,237.5,325.21,258.67
2016,5,17,18,0,528.0,61.0,2.8,16.0,187.0,266.58,207.87
2016,5,17,18,15,448.0,52.0,2.75,15.5,141.5,203.33,153.01
2016,5,17,18,30,368.0,43.0,2.7,15.0,96.0,148.4,105.21
2016,5,17,18,45,246.0,30.5,2.7,14.5,60.0,90.04,56.5
2016,5,17,19,0,124.0,18.0,2.7,14.0,24.0,40.12,0.84
2016,5,17,19,15,62.0,9.0,2.65,14.0,12.0,14.92,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,112.0,14.5,1.65,15.0,24.0,11.28,0.0
2016,5,18,5,30,224.0,29.0,1.6,15.0,48.0,22.38,12.39
2016,5,18,5,45,322.0,40.5,1.55,15.5,88.0,30.7,21.01
2016,5,18,6,0,420.0,52.0,1.5,16.0,128.0,38.16,28.02
2016,5,18,6,15,487.5,60.0,1.4,16.5,175.0,45.9,35.07
2016,5,18,6,30,555.0,68.0,1.3,17.0,222.0,84.85,47.18
2016,5,18,6,45,599.5,75.0,1.25,18.0,272.0,127.89,75.37
2016,5,18,7,0,644.0,82.0,1.2,19.0,322.0,175.94,112.47
2016,5,18,7,15,678.5,87.0,1.15,19.0,372.5,224.86,153.65
2016,5,18,7,30,713.0,92.0,1.1,19.0,423.0,277.36,198.65
2016,5,18,7,45,734.5,97.5,1.1,19.0,472.0,331.9,245.43
2016,5,18,8,0,756.0,103.0,1.1,19.0,521.0,385.48,290.6
2016,5,18,8,15,776.0,106.5,1.15,19.0,568.0,438.11,334.16
2016,5,18,8,30,796.0,110.0,1.2,19.0,615.0,491.89,377.43
2016,5,18,8,45,808.0,114.5,1.25,19.0,658.0,543.21,417.69
2016,5,18,9,0,820.0,119.0,1.3,19.0,701.0,594.41,456.77
2016,5,18,9,15,832.0,121.0,1.35,19.0,739.5,642.89,492.96
2016,5,18,9,30,844.0,123.0,1.4,19.0,778.0,690.78,527.9
2016,5,18,9,45,858.5,122.0,1.5,19.5,813.0,736.84,559.37
2016,5,18,10,0,873.0,121.0,1.6,20.0,848.0,781.46,588.54
2016,5,18,10,15,879.5,122.0,1.6,20.0,875.0,820.45,613.74
2016,5,18,10,30,886.0,123.0,1.6,20.0,902.0,857.51,637.45
2016,5,18,10,45,892.5,123.0,1.65,20.5,923.0,891.47,658.27
2016,5,18,11,0,899.0,123.0,1.7,21.0,944.0,923.15,677.46
2016,5,18,11,15,901.5,124.0,1.7,21.0,957.5,949.69,693.92
2016,5,18,11,30,904.0,125.0,1.7,21.0,971.0,973.48,708.61
2016,5,18,11,45,905.5,125.0,1.75,21.0,977.0,992.44,720.94
2016,5,18,12,0,907.0,125.0,1.8,21.0,983.0,1008.41,731.47
2016,5,18,12,15,907.0,125.0,1.9,20.5,982.0,1019.83,741.31
2016,5,18,12,30,907.0,125.0,2.0,20.0,981.0,1028.09,749.3
2016,5,18,12,45,903.0,126.5,2.1,20.0,971.5,1030.69,752.36
2016,5,18,13,0,899.0,128.0,2.2,20.0,962.0,1030.06,753.48
2016,5,18,13,15,895.5,127.0,2.3,19.5,946.5,1024.15,752.72
2016,5,18,13,30,892.0,126.0,2.4,19.0,931.0,1015.05,749.97
2016,5,18,13,45,887.5,124.5,2.5,19.0,908.0,1001.31,742.79
2016,5,18,14,0,883.0,123.0,2.6,19.0,885.0,984.52,733.63
2016,5,18,14,15,876.5,121.5,2.65,19.0,856.0,962.87,720.76
2016,5,18,14,30,870.0,120.0,2.7,19.0,827.0,938.46,706.05
2016,5,18,14,45,866.0,115.5,2.8,19.0,793.0,910.47,689.26
2016,5,18,15,0,862.0,111.0,2.9,19.0,759.0,879.85,670.51
2016,5,18,15,15,850.5,108.5,3.0,18.5,718.5,842.51,648.1
2016,5,18,15,30,839.0,106.0,3.1,18.0,678.0,807.65,627.08
2016,5,18,15,45,825.0,102.5,3.25,18.0,633.5,763.55,598.09
2016,5,18,16,0,811.0,99.0,3.4,18.0,589.0,718.2,567.68
2016,5,18,16,15,790.5,95.5,3.5,17.5,541.0,667.3,533.33
2016,5,18,16,30,770.0,92.0,3.6,17.0,493.0,616.18,496.54
2016,5,18,16,45,740.0,89.0,3.75,17.0,442.5,559.83,453.28
2016,5,18,17,0,710.0,86.0,3.9,17.0,392.0,506.13,410.74
2016,5,18,17,15,672.5,81.0,3.95,16.5,341.0,446.5,362.82
2016,5,18,17,30,635.0,76.0,4.0,16.0,290.0,389.48,315.43
2016,5,18,17,45,573.5,70.5,4.1,15.5,239.5,324.79,260.56
2016,5,18,18,0,512.0,65.0,4.2,15.0,189.0,265.74,209.11
2016,5,18,18,15,431.0,55.5,4.2,14.5,143.0,202.36,153.79
2016,5,18,18,30,350.0,46.0,4.2,14.0,97.0,147.37,105.74
2016,5,18,18,45,224.0,33.0,4.25,13.5,61.0,87.79,56.19
2016,5,18,19,0,98.0,20.0,4.3,13.0,25.0,38.8,4.43
2016,5,18,19,15,49.0,10.0,4.35,12.5,12.5,14.7,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,16.0,5.25,8.0,24.5,12.48,0.0
2016,5,19,5,30,192.0,32.0,5.4,8.0,49.0,24.81,14.98
2016,5,19,5,45,284.5,45.5,5.55,8.5,88.5,34.54,25.07
2016,5,19,6,0,377.0,59.0,5.7,9.0,128.0,43.8,33.91
2016,5,19,6,15,438.5,69.5,5.6,9.5,174.0,54.85,44.17
2016,5,19,6,30,500.0,80.0,5.5,10.0,220.0,92.98,57.22
2016,5,19,6,45,583.0,75.0,5.45,10.5,269.5,126.81,77.67
2016,5,19,7,0,666.0,70.0,5.4,11.0,319.0,170.2,111.11
2016,5,19,7,15,717.0,70.5,5.35,11.0,374.0,222.32,156.73
2016,5,19,7,30,768.0,71.0,5.3,11.0,429.0,277.17,206.21
2016,5,19,7,45,809.5,80.0,5.3,11.5,494.5,341.68,263.72
2016,5,19,8,0,851.0,89.0,5.3,12.0,560.0,410.1,323.57
2016,5,19,8,15,867.5,91.5,5.25,12.0,608.5,465.11,372.41
2016,5,19,8,30,884.0,94.0,5.2,12.0,657.0,523.13,422.32
2016,5,19,8,45,898.0,96.0,5.2,12.5,702.0,577.07,467.04
2016,5,19,9,0,912.0,98.0,5.2,13.0,747.0,630.87,510.31
2016,5,19,9,15,922.0,100.0,5.2,13.0,786.5,681.76,551.13
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,731.65,590.13
2016,5,19,9,45,741.5,202.0,5.2,13.0,794.0,729.15,584.49
2016,5,19,10,0,551.0,302.0,5.2,13.0,762.0,711.02,566.13
2016,5,19,10,15,746.5,209.0,5.2,13.0,853.5,800.57,638.56
2016,5,19,10,30,942.0,116.0,5.2,13.0,945.0,897.63,708.96
2016,5,19,10,45,744.0,236.5,5.25,13.5,900.5,878.31,692.62
2016,5,19,11,0,546.0,357.0,5.3,14.0,856.0,843.02,659.46
2016,5,19,11,15,547.0,364.0,5.3,14.0,870.0,867.6,677.22
2016,5,19,11,30,548.0,371.0,5.3,14.0,884.0,890.51,693.36
2016,5,19,11,45,563.5,359.0,5.35,14.5,890.0,906.69,704.44
2016,5,19,12,0,579.0,347.0,5.4,15.0,896.0,921.17,714.33
2016,5,19,12,15,374.0,415.5,5.5,15.0,770.0,793.6,616.59
2016,5,19,12,30,169.0,484.0,5.6,15.0,644.0,660.27,512.26
2016,5,19,12,45,565.0,297.0,5.7,15.5,824.0,878.57,687.08
2016,5,19,13,0,961.0,110.0,5.8,16.0,1004.0,1073.6,827.21
2016,5,19,13,15,957.0,109.5,5.9,15.5,986.5,1067.45,824.56
2016,5,19,13,30,953.0,109.0,6.0,15.0,969.0,1057.91,820.81
2016,5,19,13,45,735.0,222.0,6.1,15.0,875.5,964.68,755.7
2016,5,19,14,0,517.0,335.0,6.2,15.0,782.0,861.46,676.72
2016,5,19,14,15,717.0,222.0,6.2,14.5,819.0,927.73,733.63
2016,5,19,14,30,917.0,109.0,6.2,14.0,856.0,970.83,767.27
2016,5,19,14,45,681.5,199.5,6.2,13.5,741.0,842.27,674.82
2016,5,19,15,0,446.0,290.0,6.2,13.0,626.0,710.49,571.7
2016,5,19,15,15,522.5,245.5,6.2,12.5,618.5,715.6,580.71
2016,5,19,15,30,599.0,201.0,6.2,12.0,611.0,716.8,585.99
2016,5,19,15,45,583.5,188.5,6.25,11.5,566.0,670.35,551.9
2016,5,19,16,0,568.0,176.0,6.3,11.0,521.0,620.24,514.48
2016,5,19,16,15,517.5,175.0,6.25,10.5,469.5,560.8,467.67
2016,5,19,16,30,467.0,174.0,6.2,10.0,418.0,504.24,422.35
2016,5,19,16,45,386.5,169.0,6.2,10.0,357.5,428.24,359.41
2016,5,19,17,0,306.0,164.0,6.2,10.0,297.0,352.94,296.29
2016,5,19,17,15,281.0,148.5,6.1,9.5,258.5,308.71,259.25
2016,5,19,17,30,256.0,133.0,6.0,9.0,220.0,266.52,223.15
2016,5,19,17,45,232.5,113.0,5.95,9.0,182.0,222.17,184.22
2016,5,19,18,0,209.0,93.0,5.9,9.0,144.0,179.99,146.55
2016,5,19,18,15,176.0,73.5,5.9,9.0,109.5,137.67,108.61
2016,5,19,18,30,143.0,54.0,5.9,9.0,75.0,98.7,73.7
2016,5,19,18,45,85.5,36.5,5.9,9.0,48.0,60.42,40.52
2016,5,19,19,0,28.0,19.0,5.9,9.0,21.0,24.33,3.3
2016,5,19,19,15,14.0,9.5,5.9,9.0,10.5,10.75,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.0,4.25,7.0,27.0,12.45,0.0
2016,5,20,5,30,245.0,32.0,4.2,7.0,54.0,24.77,15.19
2016,5,20,5,45,355.5,42.0,4.2,7.5,96.0,31.87,22.85
2016,5,20,6,0,466.0,52.0,4.2,8.0,138.0,37.91,28.76
2016,5,20,6,15,534.0,59.5,4.2,8.0,187.0,47.45,31.54
2016,5,20,6,30,602.0,67.0,4.2,8.0,236.0,88.63,50.04
2016,5,20,6,45,650.5,72.0,4.25,8.5,288.0,132.99,80.45
2016,5,20,7,0,699.0,77.0,4.3,9.0,340.0,182.78,121.08
2016,5,20,7,15,732.0,81.0,4.25,9.0,392.0,236.13,168.64
2016,5,20,7,30,765.0,85.0,4.2,9.0,444.0,289.93,217.8
2016,5,20,7,45,502.0,162.0,4.2,9.5,408.0,311.07,245.36
2016,5,20,8,0,239.0,239.0,4.2,10.0,372.0,308.16,248.36
2016,5,20,8,15,235.0,263.0,4.2,10.0,403.5,345.13,279.14
2016,5,20,8,30,231.0,287.0,4.2,10.0,435.0,378.98,306.71
2016,5,20,8,45,266.0,302.5,4.2,10.5,483.5,424.0,342.37
2016,5,20,9,0,301.0,318.0,4.2,11.0,532.0,474.2,381.56
2016,5,20,9,15,217.0,347.0,4.15,11.0,506.0,465.26,372.99
2016,5,20,9,30,133.0,376.0,4.1,11.0,480.0,447.2,356.87
2016,5,20,9,45,178.0,392.5,4.1,11.5,537.5,503.23,400.07
2016,5,20,10,0,223.0,409.0,4.1,12.0,595.0,562.62,444.9
2016,5,20,10,15,142.0,407.5,4.1,12.0,527.5,507.6,400.63
2016,5,20,10,30,61.0,406.0,4.1,12.0,460.0,444.76,350.11
2016,5,20,10,45,227.0,403.0,4.1,12.0,610.5,592.58,467.52
2016,5,20,11,0,393.0,400.0,4.1,12.0,761.0,746.63,584.95
2016,5,20,11,15,282.5,440.0,4.05,12.0,701.5,697.74,544.32
2016,5,20,11,30,172.0,480.0,4.0,12.0,642.0,639.63,497.61
2016,5,20,11,45,553.5,301.5,4.0,12.0,826.0,839.91,657.76
2016,5,20,12,0,935.0,123.0,4.0,12.0,1010.0,1034.2,796.73
2016,5,20,12,15,677.5,267.0,4.0,12.0,909.5,947.44,734.58
2016,5,20,12,30,420.0,411.0,4.0,12.0,809.0,844.97,653.41
2016,5,20,12,45,248.0,429.5,4.05,12.0,664.0,692.29,539.13
2016,5,20,13,0,76.0,448.0,4.1,12.0,519.0,528.34,412.35
2016,5,20,13,15,177.0,444.5,4.1,12.0,606.0,633.88,495.95
2016,5,20,13,30,278.0,441.0,4.1,12.0,693.0,738.18,575.55
2016,5,20,13,45,591.0,282.0,4.1,12.0,799.0,885.88,693.65
2016,5,20,14,0,904.0,123.0,4.1,12.0,905.0,1005.6,780.43
2016,5,20,14,15,670.5,224.5,4.05,12.0,793.5,886.58,695.83
2016,5,20,14,30,437.0,326.0,4.0,12.0,682.0,760.98,599.15
2016,5,20,14,45,652.5,221.0,4.0,12.0,727.0,838.92,664.79
2016,5,20,15,0,868.0,116.0,4.0,12.0,772.0,891.58,703.94
2016,5,20,15,15,855.0,113.5,3.95,11.5,730.5,857.51,681.33
2016,5,20,15,30,842.0,111.0,3.9,11.0,689.0,816.82,654.29
2016,5,20,15,45,540.5,190.0,3.9,11.0,551.5,635.67,516.75
2016,5,20,16,0,239.0,269.0,3.9,11.0,414.0,461.61,375.77
2016,5,20,16,15,286.5,237.0,3.85,11.0,397.0,458.45,375.88
2016,5,20,16,30,334.0,205.0,3.8,11.0,380.0,443.37,365.55
2016,5,20,16,45,521.0,147.5,3.8,11.0,389.0,488.32,404.61
2016,5,20,17,0,708.0,90.0,3.8,11.0,398.0,511.0,423.92
2016,5,20,17,15,669.0,84.5,3.75,10.5,346.5,450.12,373.57
2016,5,20,17,30,630.0,79.0,3.7,10.0,295.0,391.99,324.33
2016,5,20,17,45,573.5,72.5,3.65,10.0,244.5,328.45,268.81
2016,5,20,18,0,517.0,66.0,3.6,10.0,194.0,270.06,216.53
2016,5,20,18,15,436.5,57.0,3.5,9.5,148.0,206.92,160.53
2016,5,20,18,30,356.0,48.0,3.4,9.0,102.0,152.04,111.76
2016,5,20,18,45,236.0,35.0,3.35,9.0,65.5,93.06,61.66
2016,5,20,19,0,116.0,22.0,3.3,9.0,29.0,44.48,12.13
2016,5,20,19,15,58.0,11.0,3.25,8.5,14.5,16.77,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,6.0,1.25,8.0,6.0,5.78,0.0
2016,5,21,5,30,0.0,12.0,1.3,8.0,12.0,11.57,4.14
2016,5,21,5,45,0.0,21.0,1.4,8.0,21.0,20.26,12.52
2016,5,21,6,0,0.0,30.0,1.5,8.0,30.0,28.96,20.72
2016,5,21,6,15,0.0,41.0,1.55,8.0,41.0,39.59,28.97
2016,5,21,6,30,0.0,52.0,1.6,8.0,52.0,50.24,38.32
2016,5,21,6,45,0.0,63.5,1.7,8.0,63.5,61.37,47.94
2016,5,21,7,0,0.0,75.0,1.8,8.0,75.0,72.41,57.34
2016,5,21,7,15,0.0,65.5,1.8,8.0,65.5,63.31,49.31
2016,5,21,7,30,0.0,56.0,1.8,8.0,56.0,54.12,41.24
2016,5,21,7,45,1.5,110.0,1.8,8.5,111.0,106.28,85.35
2016,5,21,8,0,3.0,164.0,1.8,9.0,166.0,157.45,127.47
2016,5,21,8,15,12.0,198.5,1.75,9.0,206.5,194.08,157.02
2016,5,21,8,30,21.0,233.0,1.7,9.0,247.0,231.81,187.13
2016,5,21,8,45,23.5,251.5,1.7,9.0,267.5,252.28,203.05
2016,5,21,9,0,26.0,270.0,1.7,9.0,288.0,273.04,219.14
2016,5,21,9,15,23.0,275.0,1.7,9.0,292.0,277.88,222.45
2016,5,21,9,30,20.0,280.0,1.7,9.0,296.0,282.34,225.51
2016,5,21,9,45,24.0,303.0,1.7,9.5,323.0,308.62,245.42
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,335.35,265.34
2016,5,21,10,15,35.5,353.5,1.7,10.0,385.0,370.11,291.81
2016,5,21,10,30,43.0,381.0,1.7,10.0,420.0,405.62,318.54
2016,5,21,10,45,86.5,421.0,1.7,10.0,500.5,485.01,379.09
2016,5,21,11,0,130.0,461.0,1.7,10.0,581.0,569.83,441.95
2016,5,21,11,15,73.0,377.5,1.7,10.0,445.5,437.89,342.29
2016,5,21,11,30,16.0,294.0,1.7,10.0,310.0,301.44,236.96
2016,5,21,11,45,46.0,376.0,1.7,10.0,420.0,416.34,326.49
2016,5,21,12,0,76.0,458.0,1.7,10.0,530.0,530.14,411.08
2016,5,21,12,15,46.0,374.5,1.7,10.0,418.0,418.61,326.76
2016,5,21,12,30,16.0,291.0,1.7,10.0,306.0,300.84,236.55
2016,5,21,12,45,194.0,355.0,1.75,10.5,536.0,561.78,440.76
2016,5,21,13,0,372.0,419.0,1.8,11.0,766.0,807.36,617.56
2016,5,21,13,15,372.0,411.5,1.8,11.0,753.5,800.61,610.77
2016,5,21,13,30,372.0,404.0,1.8,11.0,741.0,792.3,605.61
2016,5,21,13,45,337.0,407.0,1.85,11.0,706.5,759.26,582.45
2016,5,21,14,0,302.0,410.0,1.9,11.0,672.0,725.73,558.94
2016,5,21,14,15,155.0,307.5,1.9,11.0,442.0,466.29,367.62
2016,5,21,14,30,8.0,205.0,1.9,11.0,212.0,208.33,164.48
2016,5,21,14,45,4.0,167.5,1.95,11.0,171.0,167.24,132.41
2016,5,21,15,0,0.0,130.0,2.0,11.0,130.0,126.48,99.44
2016,5,21,15,15,7.5,181.5,2.0,11.0,186.5,184.2,147.06
2016,5,21,15,30,15.0,233.0,2.0,11.0,243.0,242.53,194.41
2016,5,21,15,45,31.0,241.5,2.05,11.0,261.0,270.41,217.56
2016,5,21,16,0,47.0,250.0,2.1,11.0,279.0,291.21,235.11
2016,5,21,16,15,202.0,225.5,2.1,11.0,334.0,379.77,310.2
2016,5,21,16,30,357.0,201.0,2.1,11.0,389.0,454.47,371.83
2016,5,21,16,45,306.5,187.0,2.15,11.0,337.0,392.62,322.25
2016,5,21,17,0,256.0,173.0,2.2,11.0,285.0,334.79,275.71
2016,5,21,17,15,422.0,130.0,2.15,10.5,287.0,368.39,304.45
2016,5,21,17,30,588.0,87.0,2.1,10.0,289.0,381.56,313.88
2016,5,21,17,45,532.5,79.5,2.05,10.0,240.0,319.39,260.03
2016,5,21,18,0,477.0,72.0,2.0,10.0,191.0,262.28,209.67
2016,5,21,18,15,399.5,61.5,1.9,9.5,146.0,199.21,154.48
2016,5,21,18,30,322.0,51.0,1.8,9.0,101.0,146.05,107.72
2016,5,21,18,45,215.5,37.0,1.75,9.0,65.0,91.32,61.23
2016,5,21,19,0,109.0,23.0,1.7,9.0,29.0,44.87,14.75
2016,5,21,19,15,54.5,11.5,1.6,8.5,14.5,16.99,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,112.0,17.0,1.0,8.0,27.5,13.22,0.0
2016,5,22,5,30,224.0,34.0,1.0,8.0,55.0,26.32,16.73
2016,5,22,5,45,317.5,46.0,1.05,8.5,95.5,34.78,25.47
2016,5,22,6,0,411.0,58.0,1.1,9.0,136.0,43.23,33.53
2016,5,22,6,15,477.5,67.0,1.1,9.0,183.5,54.84,37.3
2016,5,22,6,30,544.0,76.0,1.1,9.0,231.0,94.23,56.25
2016,5,22,6,45,579.0,85.5,1.15,9.5,280.0,137.77,86.98
2016,5,22,7,0,614.0,95.0,1.2,10.0,329.0,185.31,125.67
2016,5,22,7,15,649.0,101.0,1.2,10.0,379.5,233.59,167.53
2016,5,22,7,30,684.0,107.0,1.2,10.0,430.0,285.54,213.32
2016,5,22,7,45,633.0,129.0,1.2,10.5,453.0,326.47,251.36
2016,5,22,8,0,582.0,151.0,1.2,11.0,476.0,361.8,283.21
2016,5,22,8,15,512.5,193.5,1.2,11.0,498.0,401.63,317.19
2016,5,22,8,30,443.0,236.0,1.2,11.0,520.0,434.09,343.58
2016,5,22,8,45,356.5,280.5,1.2,11.5,519.0,453.45,357.77
2016,5,22,9,0,270.0,325.0,1.2,12.0,518.0,462.57,363.08
2016,5,22,9,15,246.0,349.0,1.2,12.0,532.5,484.58,379.03
2016,5,22,9,30,222.0,373.0,1.2,12.0,547.0,504.93,393.21
2016,5,22,9,45,334.0,353.0,1.25,12.5,626.5,578.51,448.87
2016,5,22,10,0,446.0,333.0,1.3,13.0,706.0,661.0,509.36
2016,5,22,10,15,466.5,343.5,1.35,13.0,745.5,706.69,541.38
2016,5,22,10,30,487.0,354.0,1.4,13.0,785.0,752.7,573.59
2016,5,22,10,45,250.0,301.0,1.45,13.0,522.5,513.03,398.55
2016,5,22,11,0,13.0,248.0,1.5,13.0,260.0,252.36,196.16
2016,5,22,11,15,57.5,357.5,1.55,13.0,412.0,403.92,314.3
2016,5,22,11,30,102.0,467.0,1.6,13.0,564.0,557.12,426.8
2016,5,22,11,45,73.5,444.0,1.65,13.0,514.0,510.66,391.2
2016,5,22,12,0,45.0,421.0,1.7,13.0,464.0,462.63,355.51
2016,5,22,12,15,29.5,340.0,1.75,12.5,368.0,367.51,285.4
2016,5,22,12,30,14.0,259.0,1.8,12.0,272.0,267.17,209.15
2016,5,22,12,45,13.0,243.5,1.85,12.0,255.5,251.13,197.15
2016,5,22,13,0,12.0,228.0,1.9,12.0,239.0,234.97,184.67
2016,5,22,13,15,119.0,340.0,1.95,12.0,448.0,467.7,367.62
2016,5,22,13,30,226.0,452.0,2.0,12.0,657.0,690.59,531.41
2016,5,22,13,45,183.0,441.5,2.05,12.0,605.0,636.93,490.5
2016,5,22,14,0,140.0,431.0,2.1,12.0,553.0,583.45,451.46
2016,5,22,14,15,165.5,415.5,2.1,12.0,554.5,590.3,458.48
2016,5,22,14,30,191.0,400.0,2.1,12.0,556.0,595.52,463.87
2016,5,22,14,45,317.5,346.0,2.15,12.0,592.0,657.48,514.54
2016,5,22,15,0,444.0,292.0,2.2,12.0,628.0,711.4,558.22
2016,5,22,15,15,359.0,300.0,2.2,12.0,563.0,627.55,495.3
2016,5,22,15,30,274.0,308.0,2.2,12.0,498.0,555.73,440.96
2016,5,22,15,45,372.5,260.0,2.2,12.0,499.0,572.19,457.7
2016,5,22,16,0,471.0,212.0,2.2,12.0,500.0,587.86,472.67
2016,5,22,16,15,410.0,208.0,2.2,11.5,444.0,521.51,422.37
2016,5,22,16,30,349.0,204.0,2.2,11.0,388.0,452.7,369.64
2016,5,22,16,45,322.0,186.0,2.2,11.0,343.0,401.34,329.49
2016,5,22,17,0,295.0,168.0,2.2,11.0,298.0,351.79,289.84
2016,5,22,17,15,271.0,151.5,2.2,10.5,259.5,307.49,254.07
2016,5,22,17,30,247.0,135.0,2.2,10.0,221.0,265.12,218.99
2016,5,22,17,45,229.5,114.5,2.2,10.0,184.0,223.18,183.06
2016,5,22,18,0,212.0,94.0,2.2,10.0,147.0,182.76,147.64
2016,5,22,18,15,178.0,75.0,2.1,9.5,112.5,140.41,110.5
2016,5,22,18,30,144.0,56.0,2.0,9.0,78.0,101.53,76.2
2016,5,22,18,45,91.5,38.5,1.9,9.0,51.0,64.0,43.8
2016,5,22,19,0,39.0,21.0,1.8,9.0,24.0,28.47,9.38
2016,5,22,19,15,19.5,10.5,1.75,9.0,12.0,12.38,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,24.0,16.0,1.6,8.5,18.5,14.57,0.0
2016,5,23,5,30,48.0,32.0,1.6,9.0,37.0,28.17,18.3
2016,5,23,5,45,80.5,51.0,1.65,9.5,64.5,43.68,33.25
2016,5,23,6,0,113.0,70.0,1.7,10.0,92.0,58.79,47.32
2016,5,23,6,15,133.0,91.0,1.7,10.5,124.0,77.58,59.79
2016,5,23,6,30,153.0,112.0,1.7,11.0,156.0,105.57,79.47
2016,5,23,6,45,170.5,132.0,1.75,11.5,189.5,135.03,102.03
2016,5,23,7,0,188.0,152.0,1.8,12.0,223.0,166.6,127.37
2016,5,23,7,15,185.5,175.5,1.8,12.0,254.5,198.49,154.44
2016,5,23,7,30,183.0,199.0,1.8,12.0,286.0,230.33,181.36
2016,5,23,7,45,469.5,151.5,1.8,12.5,407.0,292.11,226.54
2016,5,23,8,0,756.0,104.0,1.8,13.0,528.0,389.75,303.0
2016,5,23,8,15,775.5,107.5,1.8,13.0,574.5,441.99,347.24
2016,5,23,8,30,795.0,111.0,1.8,13.0,621.0,495.35,391.36
2016,5,23,8,45,808.5,114.5,1.85,13.5,664.0,546.3,431.85
2016,5,23,9,0,822.0,118.0,1.9,14.0,707.0,597.27,471.13
2016,5,23,9,15,684.5,194.5,1.9,14.0,703.0,619.65,486.11
2016,5,23,9,30,547.0,271.0,1.9,14.0,699.0,629.96,491.16
2016,5,23,9,45,702.0,200.5,1.9,14.5,774.0,700.47,545.11
2016,5,23,10,0,857.0,130.0,1.9,15.0,849.0,779.87,601.49
2016,5,23,10,15,663.0,244.5,1.9,15.0,811.5,769.05,590.1
2016,5,23,10,30,469.0,359.0,1.9,15.0,774.0,742.56,565.64
2016,5,23,10,45,673.0,248.5,1.95,15.0,859.0,829.49,633.03
2016,5,23,11,0,877.0,138.0,2.0,15.0,944.0,919.67,694.61
2016,5,23,11,15,880.0,138.5,2.0,14.5,957.0,945.63,711.94
2016,5,23,11,30,883.0,139.0,2.0,14.0,970.0,968.94,728.23
2016,5,23,11,45,700.5,267.0,2.05,14.0,929.0,946.75,713.46
2016,5,23,12,0,518.0,395.0,2.1,14.0,888.0,909.98,682.57
2016,5,23,12,15,405.0,430.0,2.1,14.0,815.5,838.78,631.38
2016,5,23,12,30,292.0,465.0,2.1,14.0,743.0,768.43,579.96
2016,5,23,12,45,307.5,457.0,2.15,14.0,747.0,779.63,589.52
2016,5,23,13,0,323.0,449.0,2.2,14.0,751.0,789.53,597.49
2016,5,23,13,15,360.0,421.0,2.2,13.5,752.5,798.58,606.74
2016,5,23,13,30,397.0,393.0,2.2,13.0,754.0,805.56,614.64
2016,5,23,13,45,384.0,389.0,2.2,13.0,730.5,786.4,601.41
2016,5,23,14,0,371.0,385.0,2.2,13.0,707.0,766.04,587.56
2016,5,23,14,15,406.5,355.0,2.2,13.0,697.0,770.27,592.73
2016,5,23,14,30,442.0,325.0,2.2,13.0,687.0,764.99,591.17
2016,5,23,14,45,475.0,297.5,2.2,13.0,671.5,756.66,587.41
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,744.83,581.16
2016,5,23,15,15,431.5,280.0,2.2,13.0,595.5,675.64,530.22
2016,5,23,15,30,355.0,290.0,2.2,13.0,535.0,602.79,476.23
2016,5,23,15,45,294.0,281.0,2.2,13.0,475.0,533.5,424.43
2016,5,23,16,0,233.0,272.0,2.2,13.0,415.0,460.66,368.95
2016,5,23,16,15,228.0,251.0,2.2,12.5,381.5,425.99,343.96
2016,5,23,16,30,223.0,230.0,2.2,12.0,348.0,391.15,318.08
2016,5,23,16,45,172.0,207.0,2.25,12.0,292.5,325.56,265.89
2016,5,23,17,0,121.0,184.0,2.3,12.0,237.0,264.24,216.28
2016,5,23,17,15,112.0,162.5,2.35,11.5,207.0,231.19,189.9
2016,5,23,17,30,103.0,141.0,2.4,11.0,177.0,198.82,163.38
2016,5,23,17,45,93.5,119.0,2.45,11.0,147.5,166.42,135.94
2016,5,23,18,0,84.0,97.0,2.5,11.0,118.0,134.85,108.69
2016,5,23,18,15,67.0,76.0,2.5,10.5,90.5,102.87,80.97
2016,5,23,18,30,50.0,55.0,2.5,10.0,63.0,72.52,54.49
2016,5,23,18,45,25.0,37.0,2.5,10.0,41.0,43.29,29.23
2016,5,23,19,0,0.0,19.0,2.5,10.0,19.0,18.35,5.45
2016,5,23,19,15,0.0,9.5,2.5,10.0,9.5,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
