Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.0,16.5,2.35,9.0,28.5,12.76,0.0
2016,5,24,5,30,248.0,33.0,2.4,9.0,57.0,25.41,16.02
2016,5,24,5,45,343.0,43.5,2.5,9.5,98.0,32.8,23.6
2016,5,24,6,0,438.0,54.0,2.6,10.0,139.0,39.25,29.8
2016,5,24,6,15,502.0,62.0,2.6,10.0,186.0,51.87,33.42
2016,5,24,6,30,566.0,70.0,2.6,10.0,233.0,91.65,52.7
2016,5,24,6,45,609.5,76.5,2.6,10.5,283.0,134.78,82.92
2016,5,24,7,0,653.0,83.0,2.6,11.0,333.0,182.8,122.04
2016,5,24,7,15,686.0,88.0,2.55,11.5,383.0,231.79,164.88
2016,5,24,7,30,719.0,93.0,2.5,12.0,433.0,284.19,211.36
2016,5,24,7,45,740.5,98.0,2.5,12.5,481.5,338.42,259.32
2016,5,24,8,0,762.0,103.0,2.5,13.0,530.0,391.68,305.56
2016,5,24,8,15,781.0,106.0,2.45,13.0,577.0,443.51,350.06
2016,5,24,8,30,800.0,109.0,2.4,13.0,624.0,496.39,394.13
2016,5,24,8,45,812.0,113.5,2.35,13.5,666.5,547.67,434.88
2016,5,24,9,0,824.0,118.0,2.3,14.0,709.0,598.83,474.16
2016,5,24,9,15,835.5,120.0,2.25,14.0,747.5,646.96,510.93
2016,5,24,9,30,847.0,122.0,2.2,14.0,786.0,695.05,546.66
2016,5,24,9,45,856.5,123.5,2.2,14.5,819.0,739.29,576.95
2016,5,24,10,0,866.0,125.0,2.2,15.0,852.0,782.25,605.13
2016,5,24,10,15,661.5,243.0,2.2,15.0,809.0,766.55,590.66
2016,5,24,10,30,457.0,361.0,2.2,15.0,766.0,734.51,561.88
2016,5,24,10,45,300.0,413.0,2.25,15.0,681.0,665.1,508.66
2016,5,24,11,0,143.0,465.0,2.3,15.0,596.0,585.11,446.6
2016,5,24,11,15,152.0,473.0,2.3,14.5,614.5,607.58,464.23
2016,5,24,11,30,161.0,481.0,2.3,14.0,633.0,630.04,481.15
2016,5,24,11,45,232.0,472.0,2.3,14.0,693.0,694.66,529.39
2016,5,24,12,0,303.0,463.0,2.3,14.0,753.0,765.43,580.77
2016,5,24,12,15,356.0,438.5,2.3,14.0,778.0,799.22,605.68
2016,5,24,12,30,409.0,414.0,2.3,14.0,803.0,837.05,633.43
2016,5,24,12,45,224.5,408.5,2.35,14.0,622.0,647.09,495.35
2016,5,24,13,0,40.0,403.0,2.4,14.0,441.0,445.72,343.17
2016,5,24,13,15,49.5,410.5,2.4,13.5,457.0,463.98,359.06
2016,5,24,13,30,59.0,418.0,2.4,13.0,473.0,482.06,373.69
2016,5,24,13,45,160.5,420.0,2.45,13.0,561.5,592.23,459.22
2016,5,24,14,0,262.0,422.0,2.5,13.0,650.0,699.72,540.04
2016,5,24,14,15,307.5,395.5,2.5,13.0,654.5,712.05,550.43
2016,5,24,14,30,353.0,369.0,2.5,13.0,659.0,721.4,559.42
2016,5,24,14,45,361.5,344.5,2.55,13.0,630.5,695.94,542.71
2016,5,24,15,0,370.0,320.0,2.6,13.0,602.0,668.68,524.78
2016,5,24,15,15,345.0,310.0,2.6,12.5,562.0,626.63,495.27
2016,5,24,15,30,320.0,300.0,2.6,12.0,522.0,585.01,465.69
2016,5,24,15,45,471.0,230.5,2.65,12.0,533.0,625.9,502.09
2016,5,24,16,0,622.0,161.0,2.7,12.0,544.0,650.18,524.92
2016,5,24,16,15,587.0,155.5,2.7,12.0,493.5,594.36,482.45
2016,5,24,16,30,552.0,150.0,2.7,12.0,443.0,536.84,438.43
2016,5,24,16,45,474.0,151.0,2.7,12.0,385.0,464.91,381.44
2016,5,24,17,0,396.0,152.0,2.7,12.0,327.0,399.0,328.19
2016,5,24,17,15,367.0,139.0,2.65,11.5,285.5,350.45,289.01
2016,5,24,17,30,338.0,126.0,2.6,11.0,244.0,298.96,246.41
2016,5,24,17,45,416.0,97.5,2.6,11.0,219.5,289.16,236.22
2016,5,24,18,0,494.0,69.0,2.6,11.0,195.0,267.46,213.99
2016,5,24,18,15,421.0,59.5,2.5,10.5,150.5,207.05,160.73
2016,5,24,18,30,348.0,50.0,2.4,10.0,106.0,153.11,113.06
2016,5,24,18,45,253.5,37.0,2.35,10.0,70.0,100.13,67.54
2016,5,24,19,0,159.0,24.0,2.3,10.0,34.0,55.11,24.24
2016,5,24,19,15,79.5,12.0,2.25,10.0,17.0,20.45,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,136.5,16.0,2.25,9.0,29.5,11.99,0.0
2016,5,25,5,30,273.0,32.0,2.3,9.0,59.0,24.82,15.6
2016,5,25,5,45,368.5,41.5,2.35,9.5,100.0,30.83,21.87
2016,5,25,6,0,464.0,51.0,2.4,10.0,141.0,36.45,27.3
2016,5,25,6,15,232.0,73.5,2.4,10.0,118.5,62.77,45.78
2016,5,25,6,30,0.0,96.0,2.4,10.0,96.0,89.18,71.43
2016,5,25,6,45,5.5,114.0,2.45,10.5,116.5,106.91,86.05
2016,5,25,7,0,11.0,132.0,2.5,11.0,137.0,125.35,100.99
2016,5,25,7,15,75.0,167.0,2.5,11.5,202.5,169.38,134.95
2016,5,25,7,30,139.0,202.0,2.5,12.0,268.0,220.56,175.06
2016,5,25,7,45,465.5,146.5,2.55,12.5,402.0,286.98,223.36
2016,5,25,8,0,792.0,91.0,2.6,13.0,536.0,392.81,306.67
2016,5,25,8,15,810.0,93.5,2.6,13.5,583.0,445.21,351.08
2016,5,25,8,30,828.0,96.0,2.6,14.0,630.0,498.49,395.03
2016,5,25,8,45,843.5,98.0,2.6,14.5,673.5,552.65,438.2
2016,5,25,9,0,859.0,100.0,2.6,15.0,717.0,604.53,478.37
2016,5,25,9,15,870.0,102.0,2.6,15.0,755.5,653.41,516.05
2016,5,25,9,30,881.0,104.0,2.6,15.0,794.0,701.5,552.22
2016,5,25,9,45,900.0,99.0,2.6,15.5,830.5,747.67,583.22
2016,5,25,10,0,919.0,94.0,2.6,16.0,867.0,793.13,613.22
2016,5,25,10,15,925.0,95.5,2.65,16.0,894.5,833.56,640.78
2016,5,25,10,30,931.0,97.0,2.7,16.0,922.0,871.92,666.75
2016,5,25,10,45,935.5,97.5,2.75,16.5,943.0,905.77,688.18
2016,5,25,11,0,940.0,98.0,2.8,17.0,964.0,937.1,707.78
2016,5,25,11,15,943.0,98.5,2.85,17.0,977.5,964.41,725.93
2016,5,25,11,30,946.0,99.0,2.9,17.0,991.0,988.86,742.2
2016,5,25,11,45,947.0,99.5,2.95,17.0,997.5,1008.44,755.27
2016,5,25,12,0,948.0,100.0,3.0,17.0,1004.0,1024.9,766.37
2016,5,25,12,15,948.5,100.0,3.1,17.0,1003.5,1037.16,775.25
2016,5,25,12,30,949.0,100.0,3.2,17.0,1003.0,1046.15,782.09
2016,5,25,12,45,939.5,105.0,3.3,17.0,992.5,1047.0,783.65
2016,5,25,13,0,930.0,110.0,3.4,17.0,982.0,1044.52,783.16
2016,5,25,13,15,927.5,109.5,3.45,17.0,966.5,1040.08,781.07
2016,5,25,13,30,925.0,109.0,3.5,17.0,951.0,1032.35,776.9
2016,5,25,13,45,919.5,109.0,3.6,17.0,928.0,1018.97,769.41
2016,5,25,14,0,914.0,109.0,3.7,17.0,905.0,1002.49,759.89
2016,5,25,14,15,908.0,107.5,3.75,16.5,876.0,980.96,748.01
2016,5,25,14,30,902.0,106.0,3.8,16.0,847.0,956.56,734.12
2016,5,25,14,45,891.0,105.5,3.9,16.0,811.5,925.96,714.76
2016,5,25,15,0,880.0,105.0,4.0,16.0,776.0,893.04,693.64
2016,5,25,15,15,868.5,103.0,4.05,15.5,735.5,855.96,670.36
2016,5,25,15,30,857.0,101.0,4.1,15.0,695.0,816.99,645.4
2016,5,25,15,45,837.0,100.5,4.15,15.0,649.5,775.29,616.9
2016,5,25,16,0,817.0,100.0,4.2,15.0,604.0,728.57,584.28
2016,5,25,16,15,797.0,97.0,4.2,14.5,556.0,678.56,549.66
2016,5,25,16,30,777.0,94.0,4.2,14.0,508.0,628.26,512.95
2016,5,25,16,45,742.0,92.0,4.25,14.0,456.5,569.71,467.19
2016,5,25,17,0,707.0,90.0,4.3,14.0,405.0,514.24,422.63
2016,5,25,17,15,669.5,85.0,4.3,13.5,353.5,454.76,374.34
2016,5,25,17,30,632.0,80.0,4.3,13.0,302.0,397.85,326.66
2016,5,25,17,45,571.5,75.0,4.3,13.0,251.5,333.97,271.48
2016,5,25,18,0,511.0,70.0,4.3,13.0,201.0,275.54,219.84
2016,5,25,18,15,434.5,60.5,4.2,12.5,155.0,213.02,164.92
2016,5,25,18,30,358.0,51.0,4.1,12.0,109.0,158.32,116.67
2016,5,25,18,45,246.0,38.5,4.05,11.5,72.0,100.51,68.03
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,53.76,25.36
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,20.18,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,116.5,17.5,2.85,10.0,29.5,13.53,0.0
2016,5,26,5,30,233.0,35.0,2.8,10.0,59.0,26.97,17.41
2016,5,26,5,45,331.5,46.0,2.75,10.5,100.0,34.99,25.47
2016,5,26,6,0,430.0,57.0,2.7,11.0,141.0,41.82,31.99
2016,5,26,6,15,495.5,65.0,2.65,11.5,188.5,55.43,35.57
2016,5,26,6,30,561.0,73.0,2.6,12.0,236.0,95.0,55.03
2016,5,26,6,45,606.0,79.0,2.6,12.5,286.0,137.61,84.77
2016,5,26,7,0,651.0,85.0,2.6,13.0,336.0,185.26,123.31
2016,5,26,7,15,684.5,90.0,2.55,13.5,387.0,234.24,165.82
2016,5,26,7,30,718.0,95.0,2.5,14.0,438.0,286.67,211.92
2016,5,26,7,45,741.5,100.0,2.45,14.5,487.0,341.54,259.88
2016,5,26,8,0,765.0,105.0,2.4,15.0,536.0,395.58,306.19
2016,5,26,8,15,785.0,108.5,2.35,15.5,583.0,448.43,350.35
2016,5,26,8,30,805.0,112.0,2.3,16.0,630.0,502.42,393.98
2016,5,26,8,45,819.0,115.0,2.3,16.5,673.5,553.56,434.23
2016,5,26,9,0,833.0,118.0,2.3,17.0,717.0,604.77,473.24
2016,5,26,9,15,845.0,120.5,2.3,17.0,756.5,654.04,510.62
2016,5,26,9,30,857.0,123.0,2.3,17.0,796.0,703.31,547.05
2016,5,26,9,45,864.0,126.5,2.3,17.5,829.0,748.0,577.23
2016,5,26,10,0,871.0,130.0,2.3,18.0,862.0,791.21,605.22
2016,5,26,10,15,878.0,131.5,2.35,18.0,889.5,830.85,631.91
2016,5,26,10,30,885.0,133.0,2.4,18.0,917.0,868.62,657.15
2016,5,26,10,45,891.5,133.0,2.5,18.0,938.5,902.46,680.04
2016,5,26,11,0,898.0,133.0,2.6,18.0,960.0,934.04,701.37
2016,5,26,11,15,901.5,134.0,2.65,18.0,974.5,961.42,719.46
2016,5,26,11,30,905.0,135.0,2.7,18.0,989.0,986.12,735.79
2016,5,26,11,45,908.0,134.0,2.8,18.5,996.0,1005.58,747.74
2016,5,26,12,0,911.0,133.0,2.9,19.0,1003.0,1022.11,757.83
2016,5,26,12,15,911.5,133.0,3.0,18.5,1002.0,1034.16,767.97
2016,5,26,12,30,912.0,133.0,3.1,18.0,1001.0,1043.07,776.21
2016,5,26,12,45,914.5,130.0,3.25,18.0,994.0,1047.77,780.77
2016,5,26,13,0,917.0,127.0,3.4,18.0,987.0,1049.21,783.27
2016,5,26,13,15,914.0,126.5,3.5,18.0,971.0,1044.43,781.35
2016,5,26,13,30,911.0,126.0,3.6,18.0,955.0,1036.43,777.39
2016,5,26,13,45,907.0,124.5,3.7,18.0,932.5,1023.22,770.02
2016,5,26,14,0,903.0,123.0,3.8,18.0,910.0,1006.91,760.62
2016,5,26,14,15,896.0,121.5,3.85,17.5,881.0,984.73,748.34
2016,5,26,14,30,889.0,120.0,3.9,17.0,852.0,959.75,734.11
2016,5,26,14,45,880.0,118.0,3.95,17.0,816.5,929.76,714.94
2016,5,26,15,0,871.0,116.0,4.0,17.0,781.0,897.38,694.02
2016,5,26,15,15,859.5,113.5,4.0,16.5,740.5,860.12,670.49
2016,5,26,15,30,848.0,111.0,4.0,16.0,700.0,825.33,648.5
2016,5,26,15,45,830.5,109.0,4.05,16.0,655.0,780.12,617.63
2016,5,26,16,0,813.0,107.0,4.1,16.0,610.0,733.89,585.64
2016,5,26,16,15,792.5,103.5,4.1,15.5,561.5,683.14,550.65
2016,5,26,16,30,772.0,100.0,4.1,15.0,513.0,632.16,513.41
2016,5,26,16,45,742.5,96.5,4.1,15.0,462.0,577.13,470.52
2016,5,26,17,0,713.0,93.0,4.1,15.0,411.0,521.76,426.34
2016,5,26,17,15,676.0,87.5,4.05,14.5,359.5,461.7,377.91
2016,5,26,17,30,639.0,82.0,4.0,14.0,308.0,404.13,330.04
2016,5,26,17,45,582.0,76.5,4.0,13.5,257.5,340.79,276.2
2016,5,26,18,0,525.0,71.0,4.0,13.0,207.0,282.54,225.3
2016,5,26,18,15,449.0,61.5,3.95,12.5,160.5,219.36,169.9
2016,5,26,18,30,373.0,52.0,3.9,12.0,114.0,163.92,120.99
2016,5,26,18,45,258.5,39.5,3.85,11.5,75.5,104.64,71.14
2016,5,26,19,0,144.0,27.0,3.8,11.0,37.0,56.94,28.26
2016,5,26,19,15,72.0,13.5,3.75,10.5,18.5,21.33,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,117.5,18.0,2.95,9.5,30.0,13.91,0.57
2016,5,27,5,30,235.0,36.0,2.9,10.0,60.0,27.76,18.15
2016,5,27,5,45,340.5,46.5,2.85,11.0,102.5,35.38,25.78
2016,5,27,6,0,446.0,57.0,2.8,12.0,145.0,41.73,31.79
2016,5,27,6,15,511.0,64.5,2.65,12.5,193.0,55.72,35.13
2016,5,27,6,30,576.0,72.0,2.5,13.0,241.0,95.67,54.7
2016,5,27,6,45,627.5,77.0,2.45,13.5,292.5,139.04,84.66
2016,5,27,7,0,679.0,82.0,2.4,14.0,344.0,188.13,124.04
2016,5,27,7,15,712.0,86.5,2.25,14.5,395.0,238.03,167.23
2016,5,27,7,30,745.0,91.0,2.1,15.0,446.0,293.98,215.94
2016,5,27,7,45,772.5,93.5,2.0,15.5,497.0,346.49,261.69
2016,5,27,8,0,800.0,96.0,1.9,16.0,548.0,401.38,308.26
2016,5,27,8,15,818.5,99.0,1.8,16.0,595.5,454.84,353.06
2016,5,27,8,30,837.0,102.0,1.7,16.0,643.0,509.23,397.12
2016,5,27,8,45,851.5,104.5,1.65,16.5,687.0,561.67,437.67
2016,5,27,9,0,866.0,107.0,1.6,17.0,731.0,615.78,477.94
2016,5,27,9,15,877.0,109.0,1.55,17.5,770.0,664.96,513.29
2016,5,27,9,30,888.0,111.0,1.5,18.0,809.0,713.35,546.9
2016,5,27,9,45,899.0,111.5,1.45,18.5,843.5,759.29,576.03
2016,5,27,10,0,910.0,112.0,1.4,19.0,878.0,803.96,603.52
2016,5,27,10,15,916.0,113.0,1.45,19.0,905.0,843.64,629.48
2016,5,27,10,30,922.0,114.0,1.5,19.0,932.0,881.27,653.97
2016,5,27,10,45,926.0,115.0,1.55,19.5,953.0,914.95,674.46
2016,5,27,11,0,930.0,116.0,1.6,20.0,974.0,946.14,693.21
2016,5,27,11,15,932.5,117.0,1.65,20.0,987.5,973.32,710.64
2016,5,27,11,30,935.0,118.0,1.7,20.0,1001.0,997.67,726.31
2016,5,27,11,45,934.5,119.0,1.8,20.0,1006.5,1016.22,739.03
2016,5,27,12,0,934.0,120.0,1.9,20.0,1012.0,1031.66,749.91
2016,5,27,12,15,933.5,120.0,2.0,20.0,1010.5,1042.93,758.24
2016,5,27,12,30,933.0,120.0,2.1,20.0,1009.0,1050.97,764.64
2016,5,27,12,45,925.5,123.5,2.25,20.0,999.0,1052.32,767.5
2016,5,27,13,0,918.0,127.0,2.4,20.0,989.0,1050.41,768.35
2016,5,27,13,15,915.0,126.0,2.45,20.0,973.0,1045.15,765.99
2016,5,27,13,30,912.0,125.0,2.5,20.0,957.0,1036.65,761.65
2016,5,27,13,45,903.0,126.5,2.65,20.0,933.0,1021.68,754.21
2016,5,27,14,0,894.0,128.0,2.8,20.0,909.0,1003.76,744.81
2016,5,27,14,15,887.0,126.0,2.85,20.0,879.5,981.26,731.43
2016,5,27,14,30,880.0,124.0,2.9,20.0,850.0,956.0,716.19
2016,5,27,14,45,865.5,125.0,3.0,20.0,813.5,924.45,697.02
2016,5,27,15,0,851.0,126.0,3.1,20.0,777.0,895.84,679.71
2016,5,27,15,15,838.5,123.5,3.2,19.5,736.5,858.15,657.14
2016,5,27,15,30,826.0,121.0,3.3,19.0,696.0,818.68,632.95
2016,5,27,15,45,806.0,119.0,3.45,19.0,650.5,772.28,602.4
2016,5,27,16,0,786.0,117.0,3.6,19.0,605.0,725.08,570.72
2016,5,27,16,15,764.5,113.0,3.65,18.5,556.5,674.16,536.24
2016,5,27,16,30,743.0,109.0,3.7,18.0,508.0,624.98,500.61
2016,5,27,16,45,713.5,105.0,3.75,17.5,457.5,569.16,458.83
2016,5,27,17,0,684.0,101.0,3.8,17.0,407.0,514.53,416.71
2016,5,27,17,15,646.0,95.0,3.8,16.5,356.0,454.73,369.1
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,397.55,322.14
2016,5,27,17,45,555.0,81.5,3.8,15.5,255.0,335.24,269.75
2016,5,27,18,0,502.0,74.0,3.8,15.0,205.0,277.68,219.98
2016,5,27,18,15,428.0,64.5,3.8,14.5,159.0,216.23,166.6
2016,5,27,18,30,354.0,55.0,3.8,14.0,113.0,161.63,118.91
2016,5,27,18,45,249.5,41.0,3.8,13.5,75.5,104.67,71.13
2016,5,27,19,0,145.0,27.0,3.8,13.0,38.0,57.53,29.34
2016,5,27,19,15,72.5,13.5,3.8,12.5,19.0,21.5,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.5,2.35,10.5,30.5,14.3,1.26
2016,5,28,5,30,226.0,37.0,2.3,11.0,61.0,28.55,18.8
2016,5,28,5,45,320.5,49.0,2.25,11.5,102.0,36.93,27.12
2016,5,28,6,0,415.0,61.0,2.2,12.0,143.0,45.39,35.07
2016,5,28,6,15,480.0,70.0,2.1,12.5,190.5,60.49,39.38
2016,5,28,6,30,545.0,79.0,2.0,13.0,238.0,100.07,59.45
2016,5,28,6,45,592.5,85.5,1.95,13.5,289.0,142.53,89.02
2016,5,28,7,0,640.0,92.0,1.9,14.0,340.0,190.32,127.32
2016,5,28,7,15,674.5,97.0,1.85,14.5,390.5,238.91,169.02
2016,5,28,7,30,709.0,102.0,1.8,15.0,441.0,291.08,214.29
2016,5,28,7,45,736.0,106.0,1.75,15.5,491.5,343.17,259.35
2016,5,28,8,0,763.0,110.0,1.7,16.0,542.0,400.11,307.14
2016,5,28,8,15,782.5,114.0,1.65,16.5,589.0,453.05,350.59
2016,5,28,8,30,802.0,118.0,1.6,17.0,636.0,507.09,393.41
2016,5,28,8,45,818.0,120.5,1.6,17.5,680.0,558.68,433.21
2016,5,28,9,0,834.0,123.0,1.6,18.0,724.0,610.52,471.89
2016,5,28,9,15,846.0,125.5,1.6,18.0,763.0,659.81,508.48
2016,5,28,9,30,858.0,128.0,1.6,18.0,802.0,708.5,543.7
2016,5,28,9,45,866.5,130.0,1.6,18.5,836.0,753.41,573.4
2016,5,28,10,0,875.0,132.0,1.6,19.0,870.0,796.42,600.53
2016,5,28,10,15,881.5,133.5,1.6,19.0,897.0,835.78,625.96
2016,5,28,10,30,888.0,135.0,1.6,19.0,924.0,873.23,649.9
2016,5,28,10,45,892.5,136.5,1.65,19.5,945.0,906.87,670.47
2016,5,28,11,0,897.0,138.0,1.7,20.0,966.0,938.15,689.37
2016,5,28,11,15,900.0,138.5,1.75,20.0,979.5,964.59,706.39
2016,5,28,11,30,903.0,139.0,1.8,20.0,993.0,988.32,721.73
2016,5,28,11,45,695.0,275.5,1.85,20.0,935.5,950.03,696.8
2016,5,28,12,0,487.0,412.0,1.9,20.0,878.0,896.52,655.22
2016,5,28,12,15,471.0,415.0,1.95,20.0,865.0,892.58,653.36
2016,5,28,12,30,455.0,418.0,2.0,20.0,852.0,886.52,649.59
2016,5,28,12,45,675.5,280.0,2.05,20.0,917.5,972.28,714.73
2016,5,28,13,0,896.0,142.0,2.1,20.0,983.0,1043.85,761.39
2016,5,28,13,15,892.0,141.0,2.15,20.0,967.0,1037.78,757.74
2016,5,28,13,30,888.0,140.0,2.2,20.0,951.0,1028.56,753.03
2016,5,28,13,45,883.5,138.0,2.25,20.0,928.0,1014.72,745.43
2016,5,28,14,0,879.0,136.0,2.3,20.0,905.0,997.87,735.95
2016,5,28,14,15,871.5,134.5,2.35,20.0,875.5,975.75,723.04
2016,5,28,14,30,864.0,133.0,2.4,20.0,846.0,950.93,708.34
2016,5,28,14,45,855.0,130.0,2.45,20.0,810.5,925.85,693.43
2016,5,28,15,0,846.0,127.0,2.5,20.0,775.0,892.98,673.15
2016,5,28,15,15,833.0,124.5,2.55,19.5,734.5,855.05,650.51
2016,5,28,15,30,820.0,122.0,2.6,19.0,694.0,815.38,626.3
2016,5,28,15,45,805.0,118.0,2.7,19.0,649.5,771.01,597.48
2016,5,28,16,0,790.0,114.0,2.8,19.0,605.0,725.5,567.34
2016,5,28,16,15,768.5,110.0,2.85,18.5,557.0,674.47,533.34
2016,5,28,16,30,747.0,106.0,2.9,18.0,509.0,625.02,498.1
2016,5,28,16,45,721.0,101.0,2.95,18.0,459.0,570.14,456.7
2016,5,28,17,0,695.0,96.0,3.0,18.0,409.0,516.15,414.83
2016,5,28,17,15,657.5,90.5,3.05,17.5,358.0,456.66,368.11
2016,5,28,17,30,620.0,85.0,3.1,17.0,307.0,399.74,321.9
2016,5,28,17,45,570.0,78.0,3.15,16.5,257.5,338.68,270.96
2016,5,28,18,0,520.0,71.0,3.2,16.0,208.0,282.03,222.26
2016,5,28,18,15,446.5,62.0,3.15,15.0,162.0,220.31,169.2
2016,5,28,18,30,373.0,53.0,3.1,14.0,116.0,166.02,122.03
2016,5,28,18,45,267.0,40.5,3.1,13.5,78.0,108.25,73.56
2016,5,28,19,0,161.0,28.0,3.1,13.0,40.0,61.76,32.59
2016,5,28,19,15,80.5,14.0,3.05,12.5,20.0,23.02,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,121.0,18.5,2.85,10.5,31.0,14.28,1.71
2016,5,29,5,30,242.0,37.0,2.8,11.0,62.0,28.52,18.81
2016,5,29,5,45,337.5,48.0,2.75,12.0,103.5,36.09,26.33
2016,5,29,6,0,433.0,59.0,2.7,13.0,145.0,43.41,33.17
2016,5,29,6,15,497.5,67.0,2.6,13.5,193.0,58.47,37.01
2016,5,29,6,30,562.0,75.0,2.5,14.0,241.0,98.11,56.85
2016,5,29,6,45,607.0,81.5,2.45,14.5,291.0,141.19,86.99
2016,5,29,7,0,652.0,88.0,2.4,15.0,341.0,189.31,125.7
2016,5,29,7,15,685.0,93.0,2.3,15.5,391.5,238.17,167.74
2016,5,29,7,30,718.0,98.0,2.2,16.0,442.0,290.43,213.2
2016,5,29,7,45,742.0,103.0,2.15,17.0,491.5,342.82,258.17
2016,5,29,8,0,766.0,108.0,2.1,18.0,541.0,399.69,305.4
2016,5,29,8,15,785.0,111.0,2.1,18.0,588.0,451.59,348.87
2016,5,29,8,30,804.0,114.0,2.1,18.0,635.0,504.54,391.98
2016,5,29,8,45,818.0,117.5,2.1,18.5,678.0,556.03,431.98
2016,5,29,9,0,832.0,121.0,2.1,19.0,721.0,607.59,470.74
2016,5,29,9,15,843.5,123.5,2.1,19.0,760.0,656.44,507.32
2016,5,29,9,30,855.0,126.0,2.1,19.0,799.0,704.65,542.55
2016,5,29,9,45,865.0,127.0,2.15,19.5,832.5,749.59,572.92
2016,5,29,10,0,875.0,128.0,2.2,20.0,866.0,792.71,600.87
2016,5,29,10,15,881.5,129.5,2.25,20.0,893.5,832.04,627.08
2016,5,29,10,30,888.0,131.0,2.3,20.0,921.0,869.46,651.85
2016,5,29,10,45,894.5,131.0,2.35,20.0,942.0,903.36,674.12
2016,5,29,11,0,901.0,131.0,2.4,20.0,963.0,935.0,694.84
2016,5,29,11,15,904.0,131.5,2.45,20.0,976.5,961.5,712.13
2016,5,29,11,30,907.0,132.0,2.5,20.0,990.0,985.29,727.69
2016,5,29,11,45,910.0,131.5,2.6,20.5,997.0,1005.28,739.9
2016,5,29,12,0,913.0,131.0,2.7,21.0,1004.0,1022.36,750.27
2016,5,29,12,15,913.0,131.0,2.75,21.0,1003.0,1033.97,758.12
2016,5,29,12,30,913.0,131.0,2.8,21.0,1002.0,1042.46,764.09
2016,5,29,12,45,908.0,132.5,2.9,21.0,992.5,1044.29,766.37
2016,5,29,13,0,903.0,134.0,3.0,21.0,983.0,1042.91,766.7
2016,5,29,13,15,899.5,133.5,3.05,20.5,967.5,1037.81,765.74
2016,5,29,13,30,896.0,133.0,3.1,20.0,952.0,1029.54,762.81
2016,5,29,13,45,892.0,131.5,3.2,20.0,929.5,1016.63,755.87
2016,5,29,14,0,888.0,130.0,3.3,20.0,907.0,1000.67,746.95
2016,5,29,14,15,881.0,128.5,3.3,20.0,878.0,978.88,733.41
2016,5,29,14,30,874.0,127.0,3.3,20.0,849.0,954.36,718.07
2016,5,29,14,45,865.5,124.5,3.35,20.0,814.0,924.8,699.65
2016,5,29,15,0,857.0,122.0,3.4,20.0,779.0,892.87,679.5
2016,5,29,15,15,844.5,119.5,3.4,19.5,739.0,859.99,659.53
2016,5,29,15,30,832.0,117.0,3.4,19.0,699.0,820.41,634.59
2016,5,29,15,45,816.5,114.0,3.45,19.0,654.0,776.35,605.21
2016,5,29,16,0,801.0,111.0,3.5,19.0,609.0,731.16,574.61
2016,5,29,16,15,608.5,152.5,3.5,18.5,513.5,608.95,484.2
2016,5,29,16,30,416.0,194.0,3.5,18.0,418.0,495.33,396.2
2016,5,29,16,45,559.5,144.5,3.5,18.0,415.5,513.55,413.29
2016,5,29,17,0,703.0,95.0,3.5,18.0,413.0,520.41,419.63
2016,5,29,17,15,666.0,89.5,3.45,17.0,362.0,460.82,372.84
2016,5,29,17,30,629.0,84.0,3.4,16.0,311.0,403.73,326.74
2016,5,29,17,45,577.0,77.5,3.4,15.5,260.5,341.87,274.84
2016,5,29,18,0,525.0,71.0,3.4,15.0,210.0,284.62,225.38
2016,5,29,18,15,451.5,62.0,3.3,14.5,164.0,222.57,171.47
2016,5,29,18,30,378.0,53.0,3.2,14.0,118.0,167.95,123.65
2016,5,29,18,45,272.5,40.5,3.15,13.5,79.5,109.78,74.8
2016,5,29,19,0,167.0,28.0,3.1,13.0,41.0,63.22,34.18
2016,5,29,19,15,83.5,14.0,3.05,12.5,20.5,23.49,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,145.0,17.0,0.55,12.5,32.5,12.66,1.18
2016,5,30,5,30,290.0,34.0,0.5,13.0,65.0,26.36,16.92
2016,5,30,5,45,383.5,43.5,0.45,14.0,107.0,32.3,22.87
2016,5,30,6,0,477.0,53.0,0.4,15.0,149.0,37.86,28.08
2016,5,30,6,15,539.0,60.0,0.35,15.0,197.0,53.51,31.79
2016,5,30,6,30,601.0,67.0,0.3,15.0,245.0,94.36,51.83
2016,5,30,6,45,644.5,72.5,0.25,15.5,295.5,138.48,82.23
2016,5,30,7,0,688.0,78.0,0.2,16.0,346.0,187.43,120.9
2016,5,30,7,15,719.0,82.5,0.15,16.5,396.5,239.98,164.86
2016,5,30,7,30,750.0,87.0,0.1,17.0,447.0,292.74,209.28
2016,5,30,7,45,773.0,91.0,0.1,17.5,496.5,345.28,253.27
2016,5,30,8,0,796.0,95.0,0.1,18.0,546.0,399.7,297.51
2016,5,30,8,15,814.0,98.0,0.2,18.5,593.0,452.64,339.94
2016,5,30,8,30,832.0,101.0,0.3,19.0,640.0,506.46,381.83
2016,5,30,8,45,844.5,104.0,0.45,19.5,683.0,557.94,421.34
2016,5,30,9,0,857.0,107.0,0.6,20.0,726.0,610.95,460.85
2016,5,30,9,15,867.5,109.0,0.7,20.0,764.5,659.33,496.59
2016,5,30,9,30,878.0,111.0,0.8,20.0,803.0,706.89,531.06
2016,5,30,9,45,891.5,110.0,0.9,20.5,837.5,752.74,561.03
2016,5,30,10,0,905.0,109.0,1.0,21.0,872.0,797.54,589.79
2016,5,30,10,15,911.0,110.0,1.05,21.0,899.5,836.97,615.17
2016,5,30,10,30,917.0,111.0,1.1,21.0,927.0,874.39,639.13
2016,5,30,10,45,920.0,113.0,1.2,21.0,947.5,908.0,661.27
2016,5,30,11,0,923.0,115.0,1.3,21.0,968.0,939.09,681.81
2016,5,30,11,15,925.5,115.5,1.35,21.0,981.5,965.6,698.67
2016,5,30,11,30,928.0,116.0,1.4,21.0,995.0,989.31,713.83
2016,5,30,11,45,929.0,116.5,1.45,21.5,1001.5,1008.69,724.93
2016,5,30,12,0,930.0,117.0,1.5,22.0,1008.0,1025.03,734.2
2016,5,30,12,15,930.0,117.0,1.5,21.5,1007.0,1036.77,742.74
2016,5,30,12,30,930.0,117.0,1.5,21.0,1006.0,1045.33,749.45
2016,5,30,12,45,920.5,122.0,1.55,21.0,995.0,1046.26,750.93
2016,5,30,13,0,911.0,127.0,1.6,21.0,984.0,1043.94,750.58
2016,5,30,13,15,908.0,126.5,1.65,21.0,968.5,1039.31,748.89
2016,5,30,13,30,905.0,126.0,1.7,21.0,953.0,1031.48,745.3
2016,5,30,13,45,900.0,124.5,1.8,21.0,930.5,1017.5,738.6
2016,5,30,14,0,895.0,123.0,1.9,21.0,908.0,1000.46,729.97
2016,5,30,14,15,888.5,121.5,1.95,21.0,879.5,979.05,717.84
2016,5,30,14,30,882.0,120.0,2.0,21.0,851.0,954.85,703.9
2016,5,30,14,45,874.0,118.0,2.05,21.0,816.5,926.11,686.9
2016,5,30,15,0,866.0,116.0,2.1,21.0,782.0,894.94,668.18
2016,5,30,15,15,855.0,114.0,2.15,20.5,742.0,858.95,647.26
2016,5,30,15,30,844.0,112.0,2.2,20.0,702.0,825.43,627.74
2016,5,30,15,45,830.5,108.5,2.25,20.0,658.5,782.03,599.79
2016,5,30,16,0,817.0,105.0,2.3,20.0,615.0,737.33,570.56
2016,5,30,16,15,798.0,101.5,2.3,19.5,567.5,687.64,537.94
2016,5,30,16,30,779.0,98.0,2.3,19.0,520.0,637.58,503.32
2016,5,30,16,45,756.0,93.5,2.3,18.5,470.5,583.82,464.14
2016,5,30,17,0,733.0,89.0,2.3,18.0,421.0,531.92,425.07
2016,5,30,17,15,698.5,84.0,2.25,17.5,370.0,472.83,378.95
2016,5,30,17,30,664.0,79.0,2.2,17.0,319.0,415.94,333.08
2016,5,30,17,45,618.0,72.5,2.2,16.5,269.0,354.95,282.6
2016,5,30,18,0,572.0,66.0,2.2,16.0,219.0,297.92,233.8
2016,5,30,18,15,500.5,58.0,2.15,15.5,171.5,235.13,179.64
2016,5,30,18,30,429.0,50.0,2.1,15.0,124.0,179.53,131.06
2016,5,30,18,45,320.0,39.0,2.05,14.5,84.5,119.96,81.14
2016,5,30,19,0,211.0,28.0,2.0,14.0,45.0,71.16,38.85
2016,5,30,19,15,105.5,14.0,2.05,13.5,22.5,26.21,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,137.5,18.0,1.55,13.5,33.0,13.85,2.09
2016,5,31,5,30,275.0,36.0,1.5,14.0,66.0,28.27,18.44
2016,5,31,5,45,372.0,46.0,1.45,14.5,108.5,34.59,24.77
2016,5,31,6,0,469.0,56.0,1.4,15.0,151.0,40.51,30.36
2016,5,31,6,15,532.5,63.5,1.35,15.5,199.5,56.72,34.3
2016,5,31,6,30,596.0,71.0,1.3,16.0,248.0,97.76,54.63
2016,5,31,6,45,641.5,76.5,1.3,17.0,299.0,141.85,85.0
2016,5,31,7,0,687.0,82.0,1.3,18.0,350.0,191.0,123.85
2016,5,31,7,15,719.0,86.5,1.25,18.5,401.0,241.0,166.26
2016,5,31,7,30,751.0,91.0,1.2,19.0,452.0,296.93,213.85
2016,5,31,7,45,776.5,94.0,1.2,19.5,502.5,349.43,258.52
2016,5,31,8,0,802.0,97.0,1.2,20.0,553.0,404.09,303.83
2016,5,31,8,15,820.5,100.5,1.2,20.0,600.5,458.0,347.94
2016,5,31,8,30,839.0,104.0,1.2,20.0,648.0,512.85,391.44
2016,5,31,8,45,854.0,106.0,1.2,20.5,692.0,565.09,430.93
2016,5,31,9,0,869.0,108.0,1.2,21.0,736.0,619.07,470.26
2016,5,31,9,15,880.0,110.0,1.2,21.0,775.0,668.3,505.95
2016,5,31,9,30,891.0,112.0,1.2,21.0,814.0,716.73,540.17
2016,5,31,9,45,902.0,112.5,1.3,21.5,849.0,762.73,570.2
2016,5,31,10,0,913.0,113.0,1.4,22.0,884.0,807.47,598.89
2016,5,31,10,15,919.0,114.0,1.45,22.0,911.5,847.21,624.57
2016,5,31,10,30,925.0,115.0,1.5,22.0,939.0,884.91,648.79
2016,5,31,10,45,929.5,116.5,1.55,22.5,960.0,919.59,669.65
2016,5,31,11,0,934.0,118.0,1.6,23.0,981.0,951.82,688.78
2016,5,31,11,15,937.0,118.5,1.65,23.0,995.5,979.08,706.02
2016,5,31,11,30,940.0,119.0,1.7,23.0,1010.0,1003.54,721.55
2016,5,31,11,45,941.5,119.0,1.75,23.0,1016.5,1023.16,734.09
2016,5,31,12,0,943.0,119.0,1.8,23.0,1023.0,1039.71,744.82
2016,5,31,12,15,943.0,119.0,1.85,23.0,1022.0,1051.64,752.79
2016,5,31,12,30,943.0,119.0,1.9,23.0,1021.0,1060.35,758.89
2016,5,31,12,45,945.0,116.5,2.0,23.0,1013.5,1065.23,763.42
2016,5,31,13,0,947.0,114.0,2.1,23.0,1006.0,1066.77,765.97
2016,5,31,13,15,944.0,113.5,2.2,23.0,990.5,1062.01,764.66
2016,5,31,13,30,941.0,113.0,2.3,23.0,975.0,1053.93,761.37
2016,5,31,13,45,936.0,112.0,2.4,23.0,952.0,1040.09,754.45
2016,5,31,14,0,931.0,111.0,2.5,23.0,929.0,1023.09,745.54
2016,5,31,14,15,925.0,110.0,2.55,23.0,899.5,1002.08,733.52
2016,5,31,14,30,919.0,109.0,2.6,23.0,870.0,978.15,719.61
2016,5,31,14,45,910.0,107.0,2.65,23.0,834.5,947.65,701.32
2016,5,31,15,0,901.0,105.0,2.7,23.0,799.0,914.66,681.28
2016,5,31,15,15,890.0,103.0,2.7,22.5,758.5,877.66,659.25
2016,5,31,15,30,879.0,101.0,2.7,22.0,718.0,838.68,635.59
2016,5,31,15,45,864.5,98.5,2.75,22.0,673.0,794.63,607.19
2016,5,31,16,0,850.0,96.0,2.8,22.0,628.0,752.97,580.1
2016,5,31,16,15,831.0,93.0,2.8,21.5,579.5,702.58,547.07
2016,5,31,16,30,812.0,90.0,2.8,21.0,531.0,651.75,512.51
2016,5,31,16,45,787.5,86.5,2.8,21.0,480.5,596.74,471.57
2016,5,31,17,0,763.0,83.0,2.8,21.0,430.0,542.33,429.94
2016,5,31,17,15,729.0,78.5,2.75,20.0,378.0,482.65,384.39
2016,5,31,17,30,695.0,74.0,2.7,19.0,326.0,426.22,339.65
2016,5,31,17,45,648.0,68.5,2.7,18.5,275.0,364.35,288.55
2016,5,31,18,0,601.0,63.0,2.7,18.0,224.0,306.51,239.17
2016,5,31,18,15,531.0,55.5,2.6,17.0,176.5,243.21,184.97
2016,5,31,18,30,461.0,48.0,2.5,16.0,129.0,186.94,135.98
2016,5,31,18,45,352.5,38.0,2.45,15.5,88.0,126.7,85.34
2016,5,31,19,0,244.0,28.0,2.4,15.0,47.0,77.89,43.05
2016,5,31,19,15,122.0,14.0,2.4,14.5,23.5,28.33,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,13.5,34.5,13.5,2.15
2016,6,1,5,30,310.0,36.0,2.0,14.0,69.0,28.22,18.41
2016,6,1,5,45,405.0,45.5,1.9,14.5,112.5,34.07,24.32
2016,6,1,6,0,500.0,55.0,1.8,15.0,156.0,39.56,29.52
2016,6,1,6,15,562.5,62.0,1.7,15.0,205.5,56.34,33.4
2016,6,1,6,30,625.0,69.0,1.6,15.0,255.0,98.47,54.31
2016,6,1,6,45,668.0,74.5,1.55,15.5,306.5,143.78,85.99
2016,6,1,7,0,711.0,80.0,1.5,16.0,358.0,193.88,126.28
2016,6,1,7,15,742.5,84.5,1.5,16.5,410.0,247.83,172.43
2016,6,1,7,30,774.0,89.0,1.5,17.0,462.0,301.94,219.27
2016,6,1,7,45,797.0,93.0,1.55,17.5,512.0,355.69,265.71
2016,6,1,8,0,820.0,97.0,1.6,18.0,562.0,411.33,312.59
2016,6,1,8,15,837.5,100.0,1.6,18.0,610.0,465.22,357.41
2016,6,1,8,30,855.0,103.0,1.6,18.0,658.0,519.94,401.52
2016,6,1,8,45,868.0,106.0,1.6,18.5,702.0,574.78,443.51
2016,6,1,9,0,881.0,109.0,1.6,19.0,746.0,627.14,482.33
2016,6,1,9,15,891.5,111.0,1.6,19.0,785.0,676.59,518.83
2016,6,1,9,30,902.0,113.0,1.6,19.0,824.0,725.17,553.77
2016,6,1,9,45,915.0,111.5,1.6,19.5,859.0,771.17,583.23
2016,6,1,10,0,928.0,110.0,1.6,20.0,894.0,816.01,611.29
2016,6,1,10,15,934.0,111.0,1.55,20.0,922.0,856.28,636.46
2016,6,1,10,30,940.0,112.0,1.5,20.0,950.0,894.47,659.95
2016,6,1,10,45,943.5,113.5,1.5,20.0,970.5,928.74,681.26
2016,6,1,11,0,947.0,115.0,1.5,20.0,991.0,960.45,700.81
2016,6,1,11,15,949.5,115.5,1.5,20.0,1004.5,987.58,717.36
2016,6,1,11,30,952.0,116.0,1.5,20.0,1018.0,1011.84,732.11
2016,6,1,11,45,952.5,116.5,1.5,20.5,1024.0,1031.21,742.38
2016,6,1,12,0,953.0,117.0,1.5,21.0,1030.0,1047.46,750.75
2016,6,1,12,15,952.5,117.0,1.5,21.0,1029.0,1059.04,757.72
2016,6,1,12,30,952.0,117.0,1.5,21.0,1028.0,1067.34,762.82
2016,6,1,12,45,939.0,124.5,1.55,21.0,1016.0,1067.47,763.83
2016,6,1,13,0,926.0,132.0,1.6,21.0,1004.0,1064.29,762.98
2016,6,1,13,15,922.5,131.0,1.6,21.0,988.5,1058.72,759.98
2016,6,1,13,30,919.0,130.0,1.6,21.0,973.0,1049.9,755.07
2016,6,1,13,45,915.5,128.0,1.65,21.0,950.0,1036.85,748.42
2016,6,1,14,0,912.0,126.0,1.7,21.0,927.0,1020.67,739.85
2016,6,1,14,15,905.0,124.5,1.7,20.5,897.5,998.61,728.26
2016,6,1,14,30,898.0,123.0,1.7,20.0,868.0,973.72,714.87
2016,6,1,14,45,891.5,119.5,1.7,20.0,833.5,944.51,697.26
2016,6,1,15,0,885.0,116.0,1.7,20.0,799.0,912.72,677.92
2016,6,1,15,15,873.5,113.5,1.7,20.0,758.0,875.31,654.71
2016,6,1,15,30,862.0,111.0,1.7,20.0,717.0,840.32,632.97
2016,6,1,15,45,849.5,107.0,1.75,20.0,672.5,796.63,605.51
2016,6,1,16,0,837.0,103.0,1.8,20.0,628.0,751.52,576.64
2016,6,1,16,15,818.0,100.0,1.8,19.5,580.0,701.66,544.51
2016,6,1,16,30,799.0,97.0,1.8,19.0,532.0,651.37,510.54
2016,6,1,16,45,776.0,92.0,1.8,19.0,481.5,596.25,470.1
2016,6,1,17,0,753.0,87.0,1.8,19.0,431.0,541.61,428.83
2016,6,1,17,15,719.0,82.5,1.75,18.5,379.5,483.65,384.2
2016,6,1,17,30,685.0,78.0,1.7,18.0,328.0,426.57,338.78
2016,6,1,17,45,640.5,71.5,1.7,17.5,277.5,365.14,288.6
2016,6,1,18,0,596.0,65.0,1.7,17.0,227.0,307.51,239.82
2016,6,1,18,15,526.0,57.5,1.65,16.0,179.0,244.38,186.13
2016,6,1,18,30,456.0,50.0,1.6,15.0,131.0,188.26,137.5
2016,6,1,18,45,349.5,39.5,1.55,14.5,90.0,128.06,86.91
2016,6,1,19,0,243.0,29.0,1.5,14.0,49.0,79.36,44.92
2016,6,1,19,15,121.5,14.5,1.55,13.5,24.5,28.94,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,164.5,18.0,1.9,11.5,36.0,13.46,2.42
2016,6,2,5,30,329.0,36.0,1.8,12.0,72.0,28.16,18.57
2016,6,2,5,45,425.5,45.5,1.75,13.0,116.5,34.02,24.45
2016,6,2,6,0,522.0,55.0,1.7,14.0,161.0,39.53,29.62
2016,6,2,6,15,584.0,61.5,1.55,14.5,211.0,56.64,33.22
2016,6,2,6,30,646.0,68.0,1.4,15.0,261.0,99.43,54.25
2016,6,2,6,45,688.0,73.5,1.3,16.0,313.0,145.71,86.49
2016,6,2,7,0,730.0,79.0,1.2,17.0,365.0,196.67,127.14
2016,6,2,7,15,760.5,83.5,1.15,17.5,417.0,251.33,173.6
2016,6,2,7,30,791.0,88.0,1.1,18.0,469.0,306.09,220.56
2016,6,2,7,45,813.5,91.5,1.05,18.5,519.5,360.08,266.54
2016,6,2,8,0,836.0,95.0,1.0,19.0,570.0,415.88,312.64
2016,6,2,8,15,853.0,98.0,1.0,19.5,618.0,470.34,356.48
2016,6,2,8,30,870.0,101.0,1.0,20.0,666.0,525.55,399.32
2016,6,2,8,45,884.0,103.0,1.05,20.5,710.5,580.75,440.95
2016,6,2,9,0,898.0,105.0,1.1,21.0,755.0,633.49,479.54
2016,6,2,9,15,908.0,107.0,1.1,21.5,794.5,683.34,514.48
2016,6,2,9,30,918.0,109.0,1.1,22.0,834.0,732.27,547.59
2016,6,2,9,45,922.0,112.5,1.15,22.5,866.5,777.12,575.81
2016,6,2,10,0,926.0,116.0,1.2,23.0,899.0,820.14,602.44
2016,6,2,10,15,931.5,117.5,1.2,23.0,926.5,860.45,627.51
2016,6,2,10,30,937.0,119.0,1.2,23.0,954.0,898.65,650.98
2016,6,2,10,45,942.0,119.5,1.25,23.5,975.0,933.19,671.4
2016,6,2,11,0,947.0,120.0,1.3,24.0,996.0,965.26,690.13
2016,6,2,11,15,949.0,120.5,1.35,24.0,1009.5,991.97,706.79
2016,6,2,11,30,951.0,121.0,1.4,24.0,1023.0,1015.79,721.74
2016,6,2,11,45,952.0,121.0,1.45,24.0,1029.0,1035.17,734.02
2016,6,2,12,0,953.0,121.0,1.5,24.0,1035.0,1051.45,744.5
2016,6,2,12,15,952.5,121.0,1.55,24.0,1033.5,1063.08,752.24
2016,6,2,12,30,952.0,121.0,1.6,24.0,1032.0,1071.44,758.13
2016,6,2,12,45,956.0,116.5,1.7,24.0,1024.5,1076.41,762.87
2016,6,2,13,0,960.0,112.0,1.8,24.0,1017.0,1077.99,765.62
2016,6,2,13,15,956.5,111.5,1.9,24.0,1001.0,1072.77,764.25
2016,6,2,13,30,953.0,111.0,2.0,24.0,985.0,1064.19,760.9
2016,6,2,13,45,948.0,110.0,2.1,24.0,961.5,1050.32,754.26
2016,6,2,14,0,943.0,109.0,2.2,24.0,938.0,1033.24,745.62
2016,6,2,14,15,936.0,107.5,2.25,23.5,908.0,1010.63,734.28
2016,6,2,14,30,929.0,106.0,2.3,23.0,878.0,985.11,721.0
2016,6,2,14,45,920.5,104.5,2.4,23.0,842.5,955.45,704.02
2016,6,2,15,0,912.0,103.0,2.5,23.0,807.0,923.25,685.18
2016,6,2,15,15,900.5,101.0,2.55,22.5,766.0,885.59,663.29
2016,6,2,15,30,889.0,99.0,2.6,22.0,725.0,845.95,639.71
2016,6,2,15,45,875.0,96.0,2.7,22.0,679.5,801.48,611.5
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,755.66,581.84
2016,6,2,16,15,842.5,90.5,2.85,21.5,585.5,709.45,552.14
2016,6,2,16,30,824.0,88.0,2.9,21.0,537.0,659.1,518.4
2016,6,2,16,45,800.0,84.0,2.95,21.0,486.0,603.4,477.15
