Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,548.23,435.1
2016,6,2,17,15,743.0,76.0,3.0,20.0,383.5,489.05,390.01
2016,6,2,17,30,710.0,72.0,3.0,19.0,332.0,431.83,344.71
2016,6,2,17,45,664.5,66.5,3.0,18.5,281.0,370.89,294.21
2016,6,2,18,0,619.0,61.0,3.0,18.0,230.0,312.76,244.48
2016,6,2,18,15,551.0,54.0,3.0,17.0,181.5,249.64,190.31
2016,6,2,18,30,483.0,47.0,3.0,16.0,133.0,193.3,141.05
2016,6,2,18,45,377.0,37.5,3.0,15.5,92.0,132.74,89.79
2016,6,2,19,0,271.0,28.0,3.0,15.0,51.0,83.6,47.44
2016,6,2,19,15,135.5,14.0,3.0,14.5,25.5,32.95,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,3,5,0,65.0,10.0,1.8,13.0,11.0,9.83,0.0
2016,6,3,5,15,209.0,21.5,1.75,13.5,41.5,16.74,4.54
2016,6,3,5,30,353.0,33.0,1.7,14.0,72.0,25.18,15.88
2016,6,3,5,45,444.5,41.5,1.7,15.0,115.5,30.28,20.97
2016,6,3,6,0,536.0,50.0,1.7,16.0,159.0,35.06,25.44
2016,6,3,6,15,595.5,56.0,1.65,16.5,208.5,52.42,29.08
2016,6,3,6,30,655.0,62.0,1.6,17.0,258.0,95.2,49.92
2016,6,3,6,45,695.5,67.0,1.55,18.0,309.0,144.18,84.28
2016,6,3,7,0,736.0,72.0,1.5,19.0,360.0,194.56,124.39
2016,6,3,7,15,765.0,76.0,1.45,19.5,411.5,245.68,168.01
2016,6,3,7,30,794.0,80.0,1.4,20.0,463.0,299.74,214.5
2016,6,3,7,45,816.0,83.0,1.35,20.5,513.0,353.21,260.15
2016,6,3,8,0,838.0,86.0,1.3,21.0,563.0,408.43,305.93
2016,6,3,8,15,854.5,89.0,1.25,21.5,610.5,465.46,351.53
2016,6,3,8,30,871.0,92.0,1.2,22.0,658.0,520.13,393.74
2016,6,3,8,45,884.0,94.0,1.2,22.5,701.5,572.38,432.97
2016,6,3,9,0,897.0,96.0,1.2,23.0,745.0,624.44,470.7
2016,6,3,9,15,907.0,97.5,1.2,23.5,784.0,673.7,505.21
2016,6,3,9,30,917.0,99.0,1.2,24.0,823.0,722.04,537.62
2016,6,3,9,45,929.0,97.5,1.2,24.5,858.0,767.81,565.86
2016,6,3,10,0,941.0,96.0,1.2,25.0,893.0,812.33,592.77
2016,6,3,10,15,946.5,97.5,1.2,25.0,920.0,853.07,617.98
2016,6,3,10,30,952.0,99.0,1.2,25.0,947.0,891.69,641.59
2016,6,3,10,45,954.5,100.5,1.3,25.0,967.5,925.42,663.39
2016,6,3,11,0,957.0,102.0,1.4,25.0,988.0,956.51,683.53
2016,6,3,11,15,959.0,102.5,1.45,25.0,1001.5,983.38,700.32
2016,6,3,11,30,961.0,103.0,1.5,25.0,1015.0,1007.34,715.35
2016,6,3,11,45,961.0,104.0,1.6,25.0,1021.0,1026.87,728.45
2016,6,3,12,0,961.0,105.0,1.7,25.0,1027.0,1043.24,739.71
2016,6,3,12,15,960.5,105.0,1.75,25.0,1026.0,1054.89,747.43
2016,6,3,12,30,960.0,105.0,1.8,25.0,1025.0,1063.24,753.27
2016,6,3,12,45,953.0,108.5,1.85,25.0,1015.0,1065.35,755.39
2016,6,3,13,0,946.0,112.0,1.9,25.0,1005.0,1064.12,755.61
2016,6,3,13,15,943.0,111.5,1.95,25.0,989.5,1059.46,753.84
2016,6,3,13,30,940.0,111.0,2.0,25.0,974.0,1051.5,750.14
2016,6,3,13,45,935.5,110.0,2.05,25.0,951.5,1038.28,743.24
2016,6,3,14,0,931.0,109.0,2.1,25.0,929.0,1021.9,734.43
2016,6,3,14,15,925.0,107.5,2.15,24.5,900.0,1000.48,723.88
2016,6,3,14,30,919.0,106.0,2.2,24.0,871.0,976.15,711.41
2016,6,3,14,45,911.5,104.0,2.25,24.0,836.0,947.14,694.43
2016,6,3,15,0,904.0,102.0,2.3,24.0,801.0,915.57,675.66
2016,6,3,15,15,893.5,100.0,2.3,24.0,761.0,879.04,652.99
2016,6,3,15,30,883.0,98.0,2.3,24.0,721.0,840.49,628.79
2016,6,3,15,45,870.0,95.5,2.3,24.0,676.5,797.6,601.38
2016,6,3,16,0,857.0,93.0,2.3,24.0,632.0,753.3,572.67
2016,6,3,16,15,781.0,100.5,2.3,23.5,563.0,677.05,521.86
2016,6,3,16,30,705.0,108.0,2.3,23.0,494.0,602.89,469.65
2016,6,3,16,45,619.0,118.0,2.3,23.0,433.5,528.46,414.01
2016,6,3,17,0,533.0,128.0,2.3,23.0,373.0,457.01,359.39
2016,6,3,17,15,620.5,100.0,2.25,22.0,352.5,451.31,356.25
2016,6,3,17,30,708.0,72.0,2.2,21.0,332.0,431.65,340.59
2016,6,3,17,45,661.0,67.0,2.15,20.5,281.0,370.67,290.64
2016,6,3,18,0,614.0,62.0,2.1,20.0,230.0,312.66,241.78
2016,6,3,18,15,547.0,55.0,2.05,19.0,182.0,250.07,188.81
2016,6,3,18,30,480.0,48.0,2.0,18.0,134.0,194.15,140.53
2016,6,3,18,45,376.5,38.5,1.95,17.5,93.0,134.17,90.27
2016,6,3,19,0,273.0,29.0,1.9,17.0,52.0,85.32,48.7
2016,6,3,19,15,136.5,14.5,1.85,16.5,26.0,33.89,0.0
2016,6,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,16.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,16.0,7.0,6.88,0.0
2016,6,4,5,15,39.5,22.5,1.1,16.0,27.0,20.06,6.67
2016,6,4,5,30,79.0,38.0,1.0,16.0,47.0,33.09,22.46
2016,6,4,5,45,104.0,57.0,0.95,16.5,75.0,48.44,36.63
2016,6,4,6,0,129.0,76.0,0.9,17.0,103.0,63.41,50.15
2016,6,4,6,15,145.5,96.5,0.8,17.5,134.5,83.71,62.28
2016,6,4,6,30,162.0,117.0,0.7,18.0,166.0,111.8,81.66
2016,6,4,6,45,176.5,136.5,0.65,19.0,198.5,140.95,103.25
2016,6,4,7,0,191.0,156.0,0.6,20.0,231.0,171.86,126.98
2016,6,4,7,15,219.5,176.5,0.55,20.5,274.0,205.12,152.59
2016,6,4,7,30,248.0,197.0,0.5,21.0,317.0,245.21,183.57
2016,6,4,7,45,325.0,204.5,0.5,21.5,379.0,293.84,220.07
2016,6,4,8,0,402.0,212.0,0.5,22.0,441.0,347.62,260.5
2016,6,4,8,15,404.5,232.0,0.55,21.5,479.0,389.66,293.59
2016,6,4,8,30,407.0,252.0,0.6,21.0,517.0,431.7,326.11
2016,6,4,8,45,222.5,273.0,0.7,21.0,419.0,374.17,284.1
2016,6,4,9,0,38.0,294.0,0.8,21.0,321.0,300.17,227.67
2016,6,4,9,15,125.0,336.5,0.8,21.0,434.0,397.03,300.57
2016,6,4,9,30,212.0,379.0,0.8,21.0,547.0,503.36,377.08
2016,6,4,9,45,136.0,380.5,0.85,21.0,490.0,461.22,344.81
2016,6,4,10,0,60.0,382.0,0.9,21.0,433.0,412.38,308.22
2016,6,4,10,15,141.5,412.0,0.85,21.0,537.0,510.65,379.92
2016,6,4,10,30,223.0,442.0,0.8,21.0,641.0,614.53,451.91
2016,6,4,10,45,246.0,448.5,0.8,21.0,672.5,651.76,476.28
2016,6,4,11,0,269.0,455.0,0.8,21.0,704.0,688.79,500.98
2016,6,4,11,15,157.5,438.0,0.8,21.0,585.0,577.31,422.46
2016,6,4,11,30,46.0,421.0,0.8,21.0,466.0,458.02,337.11
2016,6,4,11,45,41.5,414.5,0.8,21.0,454.5,449.73,332.07
2016,6,4,12,0,37.0,408.0,0.8,21.0,443.0,441.0,325.8
2016,6,4,12,15,103.5,449.0,0.75,21.0,548.0,549.79,403.6
2016,6,4,12,30,170.0,490.0,0.7,21.0,653.0,666.1,482.33
2016,6,4,12,45,146.0,483.0,0.7,21.0,622.5,638.08,461.73
2016,6,4,13,0,122.0,476.0,0.7,21.0,592.0,609.16,442.06
2016,6,4,13,15,109.5,463.5,0.7,21.0,566.5,578.06,421.34
2016,6,4,13,30,97.0,451.0,0.7,21.0,541.0,553.43,404.81
2016,6,4,13,45,70.0,415.5,0.75,21.5,479.5,490.22,360.7
2016,6,4,14,0,43.0,380.0,0.8,22.0,418.0,427.12,316.11
2016,6,4,14,15,36.0,353.5,0.8,22.0,384.5,392.96,292.49
2016,6,4,14,30,29.0,327.0,0.8,22.0,351.0,358.81,268.36
2016,6,4,14,45,134.0,346.0,0.8,22.0,451.0,482.83,361.58
2016,6,4,15,0,239.0,365.0,0.8,22.0,551.0,593.78,441.16
2016,6,4,15,15,255.0,341.5,0.8,21.5,530.5,584.37,435.64
2016,6,4,15,30,271.0,318.0,0.8,21.0,510.0,565.19,424.65
2016,6,4,15,45,273.0,296.0,0.85,21.0,478.5,534.54,404.72
2016,6,4,16,0,275.0,274.0,0.9,21.0,447.0,502.91,383.78
2016,6,4,16,15,395.5,220.5,0.9,20.5,448.5,528.24,406.67
2016,6,4,16,30,516.0,167.0,0.9,20.0,450.0,536.09,415.94
2016,6,4,16,45,601.5,134.0,0.9,20.0,434.0,535.02,416.39
2016,6,4,17,0,687.0,101.0,0.9,20.0,418.0,521.85,407.27
2016,6,4,17,15,651.5,95.0,0.9,19.5,367.5,463.26,363.19
2016,6,4,17,30,616.0,89.0,0.9,19.0,317.0,407.02,319.71
2016,6,4,17,45,574.0,81.0,0.9,18.5,268.0,348.41,272.88
2016,6,4,18,0,532.0,73.0,0.9,18.0,219.0,293.38,227.32
2016,6,4,18,15,464.0,64.0,0.85,17.0,173.0,232.4,176.45
2016,6,4,18,30,396.0,55.0,0.8,16.0,127.0,178.22,130.42
2016,6,4,18,45,306.0,42.5,0.8,15.5,88.0,121.65,83.2
2016,6,4,19,0,216.0,30.0,0.8,15.0,49.0,75.99,44.54
2016,6,4,19,15,108.0,15.0,0.8,14.5,24.5,30.6,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,4.5,0.4,11.5,5.5,0.0,0.0
2016,6,5,5,0,63.0,9.0,0.4,12.0,11.0,8.85,0.0
2016,6,5,5,15,194.0,21.5,0.35,12.5,41.0,16.67,4.93
2016,6,5,5,30,325.0,34.0,0.3,13.0,71.0,26.06,16.83
2016,6,5,5,45,413.5,43.5,0.3,13.5,113.5,32.03,22.75
2016,6,5,6,0,502.0,53.0,0.3,14.0,156.0,37.61,28.01
2016,6,5,6,15,561.5,60.0,0.35,14.5,204.5,55.31,32.2
2016,6,5,6,30,621.0,67.0,0.4,15.0,253.0,97.11,53.07
2016,6,5,6,45,661.0,72.5,0.45,15.5,303.0,141.73,84.25
2016,6,5,7,0,701.0,78.0,0.5,16.0,353.0,190.79,123.53
2016,6,5,7,15,731.0,82.5,0.55,16.5,404.0,243.64,168.33
2016,6,5,7,30,761.0,87.0,0.6,17.0,455.0,296.59,213.69
2016,6,5,7,45,782.5,91.0,0.7,17.5,504.0,349.02,258.61
2016,6,5,8,0,804.0,95.0,0.8,18.0,553.0,403.19,303.9
2016,6,5,8,15,821.5,98.0,0.9,18.0,600.0,456.15,347.78
2016,6,5,8,30,839.0,101.0,1.0,18.0,647.0,509.96,391.16
2016,6,5,8,45,852.0,103.5,1.1,18.5,690.0,563.53,432.39
2016,6,5,9,0,865.0,106.0,1.2,19.0,733.0,614.58,470.65
2016,6,5,9,15,875.5,108.0,1.2,19.0,771.5,663.21,506.27
2016,6,5,9,30,886.0,110.0,1.2,19.0,810.0,711.04,540.37
2016,6,5,9,45,898.5,109.0,1.3,19.5,844.5,756.43,570.26
2016,6,5,10,0,911.0,108.0,1.4,20.0,879.0,800.69,598.92
2016,6,5,10,15,917.0,109.0,1.4,20.0,906.5,840.32,624.2
2016,6,5,10,30,923.0,110.0,1.4,20.0,934.0,877.94,647.93
2016,6,5,10,45,927.5,111.0,1.4,20.5,954.5,912.07,667.92
2016,6,5,11,0,932.0,112.0,1.4,21.0,975.0,943.77,686.15
2016,6,5,11,15,934.5,112.5,1.4,21.0,989.0,970.56,702.44
2016,6,5,11,30,937.0,113.0,1.4,21.0,1003.0,994.54,716.98
2016,6,5,11,45,938.5,113.0,1.45,21.5,1009.5,1014.16,728.2
2016,6,5,12,0,940.0,113.0,1.5,22.0,1016.0,1030.75,737.6
2016,6,5,12,15,939.5,113.0,1.5,22.0,1015.0,1042.25,744.53
2016,6,5,12,30,939.0,113.0,1.5,22.0,1014.0,1050.55,749.62
2016,6,5,12,45,929.5,118.0,1.55,22.0,1003.5,1051.69,751.23
2016,6,5,13,0,920.0,123.0,1.6,22.0,993.0,1049.57,751.0
2016,6,5,13,15,917.0,122.0,1.6,22.0,977.5,1044.61,748.34
2016,6,5,13,30,914.0,121.0,1.6,22.0,962.0,1036.43,743.81
2016,6,5,13,45,910.5,119.0,1.6,22.0,940.0,1023.54,736.46
2016,6,5,14,0,907.0,117.0,1.6,22.0,918.0,1007.54,727.27
2016,6,5,14,15,900.5,115.5,1.6,22.0,889.0,986.17,714.75
2016,6,5,14,30,894.0,114.0,1.6,22.0,860.0,961.98,700.5
2016,6,5,14,45,886.5,111.5,1.65,22.0,825.0,933.14,683.89
2016,6,5,15,0,879.0,109.0,1.7,22.0,790.0,901.81,665.53
2016,6,5,15,15,867.0,107.0,1.75,22.0,750.0,864.82,643.22
2016,6,5,15,30,855.0,105.0,1.8,22.0,710.0,825.97,619.4
2016,6,5,15,45,841.5,101.5,1.85,22.0,666.0,786.63,594.9
2016,6,5,16,0,828.0,98.0,1.9,22.0,622.0,741.77,566.15
2016,6,5,16,15,808.5,95.0,1.95,21.5,574.0,692.06,534.5
2016,6,5,16,30,789.0,92.0,2.0,21.0,526.0,641.98,501.29
2016,6,5,16,45,764.5,88.0,2.05,20.5,476.0,587.55,462.49
2016,6,5,17,0,740.0,84.0,2.1,20.0,426.0,533.76,422.81
2016,6,5,17,15,706.5,79.5,2.1,19.5,375.5,475.47,378.06
2016,6,5,17,30,673.0,75.0,2.1,19.0,325.0,420.38,334.22
2016,6,5,17,45,627.5,69.5,2.1,18.5,275.0,360.17,284.94
2016,6,5,18,0,582.0,64.0,2.1,18.0,225.0,303.84,237.27
2016,6,5,18,15,516.0,56.5,2.05,17.0,178.0,242.58,185.14
2016,6,5,18,30,450.0,49.0,2.0,16.0,131.0,187.9,137.71
2016,6,5,18,45,352.0,39.0,2.0,15.5,91.5,130.01,88.81
2016,6,5,19,0,254.0,29.0,2.0,15.0,52.0,82.67,48.61
2016,6,5,19,15,127.0,14.5,2.0,14.5,26.0,33.29,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,14.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,6,6,5,15,173.5,21.5,1.05,14.5,38.0,16.65,4.93
2016,6,6,5,30,290.0,34.0,1.0,15.0,66.0,26.02,16.58
2016,6,6,5,45,373.0,43.5,1.0,15.5,106.5,31.98,22.44
2016,6,6,6,0,456.0,53.0,1.0,16.0,147.0,37.55,27.66
2016,6,6,6,15,514.0,60.0,1.0,16.0,193.0,54.26,31.83
2016,6,6,6,30,572.0,67.0,1.0,16.0,239.0,93.42,51.66
2016,6,6,6,45,613.0,73.0,1.0,16.5,287.5,135.96,81.46
2016,6,6,7,0,654.0,79.0,1.0,17.0,336.0,183.04,119.13
2016,6,6,7,15,684.5,83.5,1.0,17.5,384.5,230.74,159.76
2016,6,6,7,30,715.0,88.0,1.0,18.0,433.0,284.1,205.37
2016,6,6,7,45,738.5,91.5,1.05,18.5,481.0,334.31,248.36
2016,6,6,8,0,762.0,95.0,1.1,19.0,529.0,386.49,291.98
2016,6,6,8,15,780.0,98.0,1.1,19.0,574.5,437.5,334.01
2016,6,6,8,30,798.0,101.0,1.1,19.0,620.0,489.45,375.54
2016,6,6,8,45,812.5,103.5,1.1,19.5,662.5,539.74,413.84
2016,6,6,9,0,827.0,106.0,1.1,20.0,705.0,591.89,452.12
2016,6,6,9,15,838.0,108.0,1.1,20.0,743.0,639.11,486.65
2016,6,6,9,30,849.0,110.0,1.1,20.0,781.0,685.64,519.83
2016,6,6,9,45,857.5,111.5,1.15,20.5,813.5,728.97,548.03
2016,6,6,10,0,866.0,113.0,1.2,21.0,846.0,770.99,574.71
2016,6,6,10,15,872.5,114.5,1.2,21.0,873.0,809.88,599.5
2016,6,6,10,30,879.0,116.0,1.2,21.0,900.0,846.93,622.84
2016,6,6,10,45,884.0,117.0,1.2,21.0,921.0,880.16,643.5
2016,6,6,11,0,889.0,118.0,1.2,21.0,942.0,911.12,662.59
2016,6,6,11,15,892.0,118.5,1.2,21.0,955.5,937.34,678.57
2016,6,6,11,30,895.0,119.0,1.2,21.0,969.0,960.91,692.89
2016,6,6,11,45,897.0,119.0,1.2,21.0,976.0,980.28,704.58
2016,6,6,12,0,899.0,119.0,1.2,21.0,983.0,996.78,714.55
2016,6,6,12,15,899.0,119.0,1.2,21.0,982.5,1008.36,721.53
2016,6,6,12,30,899.0,119.0,1.2,21.0,982.0,1016.88,726.76
2016,6,6,12,45,889.5,124.0,1.2,21.0,971.5,1017.87,727.45
2016,6,6,13,0,880.0,129.0,1.2,21.0,961.0,1015.75,726.4
2016,6,6,13,15,877.0,128.0,1.2,20.5,946.0,1010.95,725.22
2016,6,6,13,30,874.0,127.0,1.2,20.0,931.0,1003.07,722.23
2016,6,6,13,45,867.0,127.0,1.25,20.0,909.0,989.25,715.12
2016,6,6,14,0,860.0,127.0,1.3,20.0,887.0,972.57,706.26
2016,6,6,14,15,853.0,125.5,1.3,20.0,858.5,951.56,693.88
2016,6,6,14,30,846.0,124.0,1.3,20.0,830.0,927.91,679.84
2016,6,6,14,45,835.0,123.0,1.3,20.0,796.0,898.62,662.12
2016,6,6,15,0,824.0,122.0,1.3,20.0,762.0,872.05,646.18
2016,6,6,15,15,812.5,119.5,1.3,19.5,723.0,836.41,625.25
2016,6,6,15,30,801.0,117.0,1.3,19.0,684.0,799.0,602.93
2016,6,6,15,45,785.0,114.0,1.35,19.0,641.0,755.92,575.8
2016,6,6,16,0,769.0,111.0,1.4,19.0,598.0,711.81,547.5
2016,6,6,16,15,749.0,107.5,1.4,18.5,552.0,663.51,516.19
2016,6,6,16,30,729.0,104.0,1.4,18.0,506.0,615.0,482.85
2016,6,6,16,45,705.5,99.0,1.4,17.5,458.0,564.2,446.35
2016,6,6,17,0,682.0,94.0,1.4,17.0,410.0,512.55,408.05
2016,6,6,17,15,648.0,89.0,1.4,16.5,361.0,456.15,364.76
2016,6,6,17,30,614.0,84.0,1.4,16.0,312.0,401.95,321.72
2016,6,6,17,45,570.0,77.0,1.45,16.0,264.5,343.64,273.62
2016,6,6,18,0,526.0,70.0,1.5,16.0,217.0,289.11,227.21
2016,6,6,18,15,461.0,61.5,1.5,15.5,172.0,229.91,176.64
2016,6,6,18,30,396.0,53.0,1.5,15.0,127.0,177.2,130.89
2016,6,6,18,45,302.5,42.0,1.5,14.5,88.5,120.97,83.58
2016,6,6,19,0,209.0,31.0,1.5,14.0,50.0,76.31,45.93
2016,6,6,19,15,104.5,15.5,1.5,13.5,25.0,31.15,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,4.5,1.15,11.5,5.0,0.0,0.0
2016,6,7,5,0,39.0,9.0,1.2,12.0,10.0,8.85,0.0
2016,6,7,5,15,153.5,23.0,1.2,12.0,38.5,17.88,5.93
2016,6,7,5,30,268.0,37.0,1.2,12.0,67.0,28.34,18.83
2016,6,7,5,45,358.0,47.0,1.2,12.5,108.0,35.22,25.62
2016,6,7,6,0,448.0,57.0,1.2,13.0,149.0,41.12,31.21
2016,6,7,6,15,509.0,64.5,1.15,13.5,196.0,58.08,35.47
2016,6,7,6,30,570.0,72.0,1.1,14.0,243.0,97.59,55.66
2016,6,7,6,45,391.0,113.5,1.1,14.5,241.0,142.38,97.12
2016,6,7,7,0,212.0,155.0,1.1,15.0,239.0,171.24,128.45
2016,6,7,7,15,178.5,180.5,1.1,15.0,257.5,202.14,155.46
2016,6,7,7,30,145.0,206.0,1.1,15.0,276.0,226.09,176.27
2016,6,7,7,45,460.5,153.0,1.15,15.5,409.0,292.06,223.4
2016,6,7,8,0,776.0,100.0,1.2,16.0,542.0,396.49,303.3
2016,6,7,8,15,794.5,103.0,1.2,16.5,589.0,448.44,345.54
2016,6,7,8,30,813.0,106.0,1.2,17.0,636.0,501.37,387.47
2016,6,7,8,45,830.0,107.5,1.3,17.5,679.5,552.83,427.54
2016,6,7,9,0,847.0,109.0,1.4,18.0,723.0,606.32,467.9
2016,6,7,9,15,858.5,111.0,1.45,18.0,762.0,654.78,504.16
2016,6,7,9,30,870.0,113.0,1.5,18.0,801.0,702.55,539.13
2016,6,7,9,45,874.0,117.5,1.55,18.0,833.5,746.36,569.07
2016,6,7,10,0,878.0,122.0,1.6,18.0,866.0,788.47,597.3
2016,6,7,10,15,885.0,123.5,1.6,18.0,893.5,828.25,623.19
2016,6,7,10,30,892.0,125.0,1.6,18.0,921.0,866.18,647.59
2016,6,7,10,45,896.0,126.5,1.6,18.0,942.0,899.5,668.72
2016,6,7,11,0,900.0,128.0,1.6,18.0,963.0,930.45,688.21
2016,6,7,11,15,903.0,128.5,1.5,18.0,977.0,957.02,703.37
2016,6,7,11,30,906.0,129.0,1.4,18.0,991.0,980.91,716.61
2016,6,7,11,45,909.5,128.5,1.35,18.0,998.0,1001.51,728.42
2016,6,7,12,0,913.0,128.0,1.3,18.0,1005.0,1019.25,738.4
2016,6,7,12,15,913.0,127.5,1.25,17.5,1004.5,1030.59,745.78
2016,6,7,12,30,913.0,127.0,1.2,17.0,1004.0,1038.82,751.35
2016,6,7,12,45,916.0,124.0,1.15,17.0,997.5,1044.36,753.93
2016,6,7,13,0,919.0,121.0,1.1,17.0,991.0,1046.69,754.61
2016,6,7,13,15,916.0,120.0,1.1,17.0,975.5,1041.8,751.93
2016,6,7,13,30,913.0,119.0,1.1,17.0,960.0,1033.7,747.45
2016,6,7,13,45,908.0,118.5,1.1,17.5,938.0,1020.99,738.82
2016,6,7,14,0,903.0,118.0,1.1,18.0,916.0,1005.22,728.44
2016,6,7,14,15,897.0,116.5,1.15,18.0,887.5,984.48,717.3
2016,6,7,14,30,891.0,115.0,1.2,18.0,859.0,960.93,704.34
2016,6,7,14,45,880.5,114.0,1.25,18.0,824.0,931.1,687.23
2016,6,7,15,0,870.0,113.0,1.3,18.0,789.0,898.95,668.48
2016,6,7,15,15,859.0,111.0,1.35,17.5,749.5,863.19,648.31
2016,6,7,15,30,848.0,109.0,1.4,17.0,710.0,825.52,626.48
2016,6,7,15,45,832.0,106.5,1.45,17.0,666.0,785.69,601.58
2016,6,7,16,0,816.0,104.0,1.5,17.0,622.0,740.44,572.47
2016,6,7,16,15,599.5,155.5,1.55,16.5,520.5,610.02,479.42
2016,6,7,16,30,383.0,207.0,1.6,16.0,419.0,483.12,383.55
2016,6,7,16,45,555.0,148.5,1.65,16.0,423.5,519.55,415.33
2016,6,7,17,0,727.0,90.0,1.7,16.0,428.0,535.27,428.93
2016,6,7,17,15,693.5,85.5,1.75,15.5,377.5,477.59,384.06
2016,6,7,17,30,660.0,81.0,1.8,15.0,327.0,421.99,339.74
2016,6,7,17,45,614.0,75.0,1.85,15.0,277.5,361.59,289.5
2016,6,7,18,0,568.0,69.0,1.9,15.0,228.0,305.09,241.03
2016,6,7,18,15,502.0,61.0,1.85,14.5,181.5,243.86,188.25
2016,6,7,18,30,436.0,53.0,1.8,14.0,135.0,189.18,140.35
2016,6,7,18,45,339.0,42.5,1.8,13.5,94.5,131.47,91.37
2016,6,7,19,0,242.0,32.0,1.8,13.0,54.0,83.64,50.84
2016,6,7,19,15,121.0,16.0,1.8,12.5,27.0,34.05,0.0
2016,6,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,11.0,12.0,11.8,0.0
2016,6,8,5,15,168.0,23.0,1.75,11.0,42.0,17.87,6.05
2016,6,8,5,30,336.0,34.0,1.8,11.0,72.0,25.99,16.88
2016,6,8,5,45,422.0,43.0,1.9,11.5,114.5,31.51,22.41
2016,6,8,6,0,508.0,52.0,2.0,12.0,157.0,36.67,27.34
2016,6,8,6,15,349.0,84.0,2.05,12.0,165.0,70.76,49.23
2016,6,8,6,30,190.0,116.0,2.1,12.0,173.0,109.37,80.67
2016,6,8,6,45,205.0,135.0,2.15,12.5,207.0,139.7,104.0
2016,6,8,7,0,220.0,154.0,2.2,13.0,241.0,171.85,130.02
2016,6,8,7,15,240.5,174.5,2.2,13.0,281.5,208.31,160.2
2016,6,8,7,30,261.0,195.0,2.2,13.0,322.0,247.11,192.48
2016,6,8,7,45,159.5,216.0,2.25,13.0,296.0,249.99,198.03
2016,6,8,8,0,58.0,237.0,2.3,13.0,270.0,241.7,192.89
2016,6,8,8,15,57.5,256.5,2.3,13.0,291.5,263.74,210.31
2016,6,8,8,30,57.0,276.0,2.3,13.0,313.0,285.78,227.41
2016,6,8,8,45,113.5,309.0,2.3,13.5,389.5,348.96,276.53
2016,6,8,9,0,170.0,342.0,2.3,14.0,466.0,420.06,330.83
2016,6,8,9,15,156.0,362.0,2.3,14.0,480.5,439.74,344.94
2016,6,8,9,30,142.0,382.0,2.3,14.0,495.0,458.06,358.02
2016,6,8,9,45,85.5,357.5,2.3,14.5,426.5,403.34,314.64
2016,6,8,10,0,29.0,333.0,2.3,15.0,358.0,342.15,266.02
2016,6,8,10,15,173.5,376.0,2.3,15.0,530.5,501.66,390.17
2016,6,8,10,30,318.0,419.0,2.3,15.0,703.0,671.96,515.91
2016,6,8,10,45,403.5,403.0,2.3,15.0,771.5,743.28,567.24
2016,6,8,11,0,489.0,387.0,2.3,15.0,840.0,819.96,622.08
2016,6,8,11,15,698.5,257.5,2.3,15.0,915.5,901.23,684.38
2016,6,8,11,30,908.0,128.0,2.3,15.0,991.0,981.66,737.55
2016,6,8,11,45,670.0,274.5,2.3,15.0,914.0,924.11,697.24
2016,6,8,12,0,432.0,421.0,2.3,15.0,837.0,850.75,639.26
2016,6,8,12,15,671.5,275.0,2.3,15.0,920.5,949.48,715.78
2016,6,8,12,30,911.0,129.0,2.3,15.0,1004.0,1038.81,774.54
2016,6,8,12,45,686.0,269.0,2.35,15.0,925.0,971.68,729.76
2016,6,8,13,0,461.0,409.0,2.4,15.0,846.0,890.98,668.52
2016,6,8,13,15,493.0,388.0,2.4,15.0,849.0,903.01,679.03
2016,6,8,13,30,525.0,367.0,2.4,15.0,852.0,912.58,687.05
2016,6,8,13,45,496.0,362.5,2.45,15.0,811.5,876.33,662.67
2016,6,8,14,0,467.0,358.0,2.5,15.0,771.0,838.72,637.54
2016,6,8,14,15,510.5,328.5,2.55,14.5,767.0,843.65,645.17
2016,6,8,14,30,554.0,299.0,2.6,14.0,763.0,844.92,649.93
2016,6,8,14,45,517.0,293.0,2.65,14.0,712.0,793.13,613.96
2016,6,8,15,0,480.0,287.0,2.7,14.0,661.0,741.3,577.82
2016,6,8,15,15,491.0,265.5,2.75,14.0,631.0,714.93,560.94
2016,6,8,15,30,502.0,244.0,2.8,14.0,601.0,686.25,541.91
2016,6,8,15,45,510.0,223.5,2.85,14.0,566.5,653.92,519.81
2016,6,8,16,0,518.0,203.0,2.9,14.0,532.0,619.5,495.75
2016,6,8,16,15,652.0,148.5,2.9,13.5,530.5,640.89,516.58
2016,6,8,16,30,786.0,94.0,2.9,13.0,529.0,644.12,522.86
2016,6,8,16,45,722.0,95.0,2.95,13.0,465.5,570.18,465.49
2016,6,8,17,0,658.0,96.0,3.0,13.0,402.0,501.86,411.49
2016,6,8,17,15,331.5,110.0,3.0,13.0,264.0,305.2,251.43
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,124.95,100.21
2016,6,8,17,45,289.0,96.0,3.0,13.0,177.5,238.08,194.79
2016,6,8,18,0,573.0,68.0,3.0,13.0,229.0,306.62,245.75
2016,6,8,18,15,509.0,60.5,2.9,12.5,182.5,246.3,192.39
2016,6,8,18,30,445.0,53.0,2.8,12.0,136.0,192.3,144.27
2016,6,8,18,45,346.5,42.5,2.75,12.0,96.0,133.66,93.72
2016,6,8,19,0,248.0,32.0,2.7,12.0,56.0,84.98,52.17
2016,6,8,19,15,124.0,16.0,2.65,11.5,28.0,34.67,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,29.0,5.0,3.0,10.5,6.0,0.0,0.0
2016,6,9,5,0,58.0,10.0,3.0,11.0,12.0,9.83,0.0
2016,6,9,5,15,183.5,23.0,3.1,11.0,41.5,17.87,6.1
2016,6,9,5,30,309.0,36.0,3.2,11.0,71.0,27.92,18.52
2016,6,9,5,45,400.0,45.0,3.3,11.5,113.5,33.33,24.01
2016,6,9,6,0,491.0,54.0,3.4,12.0,156.0,38.42,28.88
2016,6,9,6,15,268.5,83.5,3.45,12.5,141.5,68.43,48.51
2016,6,9,6,30,46.0,113.0,3.5,13.0,127.0,103.6,81.06
2016,6,9,6,45,53.5,133.5,3.55,13.5,152.5,126.21,99.14
2016,6,9,7,0,61.0,154.0,3.6,14.0,178.0,149.84,118.16
2016,6,9,7,15,66.5,176.5,3.55,14.0,206.0,175.63,139.23
2016,6,9,7,30,72.0,199.0,3.5,14.0,234.0,202.21,160.85
2016,6,9,7,45,153.0,222.5,3.5,14.5,306.5,253.21,200.39
2016,6,9,8,0,234.0,246.0,3.5,15.0,379.0,316.03,249.69
2016,6,9,8,15,533.0,174.0,3.45,15.5,511.5,394.36,311.13
2016,6,9,8,30,832.0,102.0,3.4,16.0,644.0,506.59,400.1
2016,6,9,8,45,844.0,105.5,3.4,16.5,687.0,558.07,440.94
2016,6,9,9,0,856.0,109.0,3.4,17.0,730.0,611.13,481.91
2016,6,9,9,15,867.0,111.0,3.35,17.0,768.5,659.67,519.23
2016,6,9,9,30,878.0,113.0,3.3,17.0,807.0,707.47,555.08
2016,6,9,9,45,884.5,116.0,3.25,17.5,840.0,752.0,585.06
2016,6,9,10,0,891.0,119.0,3.2,18.0,873.0,795.0,613.16
2016,6,9,10,15,897.0,120.5,3.2,18.0,900.5,834.47,639.83
2016,6,9,10,30,903.0,122.0,3.2,18.0,928.0,871.98,664.94
2016,6,9,10,45,905.5,124.0,3.25,18.5,948.0,904.85,685.7
2016,6,9,11,0,908.0,126.0,3.3,19.0,968.0,935.24,704.66
2016,6,9,11,15,910.5,126.5,3.35,18.5,982.0,961.58,723.53
2016,6,9,11,30,913.0,127.0,3.4,18.0,996.0,985.21,740.68
2016,6,9,11,45,912.5,128.5,3.45,18.0,1002.0,1004.13,753.33
2016,6,9,12,0,912.0,130.0,3.5,18.0,1008.0,1020.06,764.1
2016,6,9,12,15,911.5,130.0,3.55,18.0,1007.0,1031.47,771.94
2016,6,9,12,30,911.0,130.0,3.6,18.0,1006.0,1039.78,777.86
2016,6,9,12,45,919.5,122.5,3.65,18.0,1000.5,1046.37,782.76
2016,6,9,13,0,928.0,115.0,3.7,18.0,995.0,1049.69,785.6
2016,6,9,13,15,925.0,114.5,3.7,18.0,979.5,1045.35,783.1
2016,6,9,13,30,922.0,114.0,3.7,18.0,964.0,1037.77,778.6
2016,6,9,13,45,918.0,112.5,3.75,18.0,942.0,1024.98,771.1
2016,6,9,14,0,914.0,111.0,3.8,18.0,920.0,1009.07,761.58
2016,6,9,14,15,907.5,109.5,3.85,17.5,891.5,987.74,749.86
2016,6,9,14,30,901.0,108.0,3.9,17.0,863.0,963.58,736.17
2016,6,9,14,45,892.5,106.5,3.95,17.0,828.5,934.88,717.88
2016,6,9,15,0,884.0,105.0,4.0,17.0,794.0,903.73,697.82
2016,6,9,15,15,873.0,103.0,4.0,16.5,754.5,867.62,675.13
2016,6,9,15,30,862.0,101.0,4.0,16.0,715.0,829.57,650.8
2016,6,9,15,45,846.5,99.0,4.0,16.0,670.5,786.21,621.12
2016,6,9,16,0,831.0,97.0,4.0,16.0,626.0,745.34,592.98
2016,6,9,16,15,813.0,94.0,4.0,15.5,579.0,696.72,559.72
2016,6,9,16,30,795.0,91.0,4.0,15.0,532.0,647.59,525.19
2016,6,9,16,45,769.0,88.0,4.0,15.0,482.5,593.13,483.1
2016,6,9,17,0,743.0,85.0,4.0,15.0,433.0,539.4,440.55
2016,6,9,17,15,711.0,80.5,4.0,14.5,382.5,481.8,394.54
2016,6,9,17,30,679.0,76.0,4.0,14.0,332.0,427.22,349.48
2016,6,9,17,45,635.5,70.5,4.0,13.5,282.5,367.53,298.91
2016,6,9,18,0,592.0,65.0,4.0,13.0,233.0,311.48,249.94
2016,6,9,18,15,529.0,58.0,3.9,12.5,186.0,251.05,196.53
2016,6,9,18,30,466.0,51.0,3.8,12.0,139.0,196.82,147.85
2016,6,9,18,45,376.0,41.0,3.7,12.0,98.5,139.52,97.78
2016,6,9,19,0,286.0,31.0,3.6,12.0,58.0,91.86,56.4
2016,6,9,19,15,143.0,15.5,3.55,11.5,29.0,37.55,1.42
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2016,6,10,5,15,90.0,24.5,3.35,11.0,34.5,20.52,7.88
2016,6,10,5,30,180.0,39.0,3.4,11.0,59.0,29.94,20.27
2016,6,10,5,45,232.5,54.5,3.45,11.0,94.0,41.07,30.93
2016,6,10,6,0,285.0,70.0,3.5,11.0,129.0,51.66,40.88
2016,6,10,6,15,320.5,85.5,3.55,11.0,168.5,71.2,50.31
2016,6,10,6,30,356.0,101.0,3.6,11.0,208.0,105.94,71.78
2016,6,10,6,45,395.5,111.5,3.7,11.5,250.5,141.07,97.3
2016,6,10,7,0,435.0,122.0,3.8,12.0,293.0,180.5,129.11
2016,6,10,7,15,509.0,122.0,3.85,12.5,348.5,223.31,164.14
2016,6,10,7,30,583.0,122.0,3.9,13.0,404.0,273.03,206.11
2016,6,10,7,45,548.0,149.5,3.95,13.5,436.5,318.48,247.07
2016,6,10,8,0,513.0,177.0,4.0,14.0,469.0,359.6,283.09
2016,6,10,8,15,678.0,136.5,4.05,14.0,557.0,424.25,336.55
2016,6,10,8,30,843.0,96.0,4.1,14.0,645.0,508.65,405.77
2016,6,10,8,45,859.5,97.5,4.15,14.5,689.5,560.9,448.15
2016,6,10,9,0,876.0,99.0,4.2,15.0,734.0,613.35,489.62
2016,6,10,9,15,887.5,101.0,4.2,15.0,774.0,663.05,528.65
2016,6,10,9,30,899.0,103.0,4.2,15.0,814.0,712.02,566.11
2016,6,10,9,45,912.0,103.0,4.25,15.5,850.0,759.21,598.78
2016,6,10,10,0,925.0,103.0,4.3,16.0,886.0,805.32,630.22
2016,6,10,10,15,932.0,104.0,4.3,16.0,915.0,846.27,658.51
2016,6,10,10,30,939.0,105.0,4.3,16.0,944.0,885.26,685.2
2016,6,10,10,45,943.5,107.0,4.35,16.5,966.5,920.92,708.4
2016,6,10,11,0,948.0,109.0,4.4,17.0,989.0,954.12,729.73
2016,6,10,11,15,952.0,109.5,4.4,17.0,1004.0,982.78,748.82
2016,6,10,11,30,956.0,110.0,4.4,17.0,1019.0,1008.67,766.01
2016,6,10,11,45,958.0,110.0,4.45,17.0,1027.0,1029.25,780.08
2016,6,10,12,0,960.0,110.0,4.5,17.0,1035.0,1046.77,792.18
2016,6,10,12,15,960.5,110.0,4.5,17.0,1035.0,1059.66,800.75
2016,6,10,12,30,961.0,110.0,4.5,17.0,1035.0,1069.3,807.25
2016,6,10,12,45,946.5,119.0,4.55,17.0,1023.5,1069.8,808.22
2016,6,10,13,0,932.0,128.0,4.6,17.0,1012.0,1066.97,807.12
2016,6,10,13,15,929.5,127.0,4.6,17.0,996.5,1062.74,804.71
2016,6,10,13,30,927.0,126.0,4.6,17.0,981.0,1055.25,800.21
2016,6,10,13,45,924.5,123.5,4.65,17.0,959.5,1042.99,793.06
2016,6,10,14,0,922.0,121.0,4.7,17.0,938.0,1027.54,783.81
2016,6,10,14,15,915.5,119.5,4.7,17.0,909.0,1006.19,770.12
2016,6,10,14,30,909.0,118.0,4.7,17.0,880.0,981.97,754.5
2016,6,10,14,45,902.0,115.5,4.7,17.0,845.5,953.51,735.93
2016,6,10,15,0,895.0,113.0,4.7,17.0,811.0,922.49,715.51
2016,6,10,15,15,884.0,110.5,4.7,16.5,771.0,885.61,692.18
2016,6,10,15,30,873.0,108.0,4.7,16.0,731.0,846.75,667.17
2016,6,10,15,45,858.0,106.0,4.75,16.0,686.0,807.5,640.6
2016,6,10,16,0,843.0,104.0,4.8,16.0,641.0,762.71,609.61
2016,6,10,16,15,824.0,100.5,4.8,15.5,592.5,712.37,574.89
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,661.57,538.71
2016,6,10,16,45,779.0,93.5,4.8,15.0,493.5,606.12,495.57
2016,6,10,17,0,753.0,90.0,4.8,15.0,443.0,551.37,451.93
2016,6,10,17,15,720.0,85.5,4.75,14.5,391.5,494.01,405.71
2016,6,10,17,30,687.0,81.0,4.7,14.0,340.0,437.36,358.72
2016,6,10,17,45,640.5,75.0,4.7,14.0,289.0,375.33,305.51
2016,6,10,18,0,594.0,69.0,4.7,14.0,238.0,317.22,254.33
2016,6,10,18,15,528.0,61.5,4.65,13.5,190.0,255.01,199.56
2016,6,10,18,30,462.0,54.0,4.6,13.0,142.0,199.31,149.81
2016,6,10,18,45,365.0,43.5,4.55,12.5,101.0,139.9,98.5
2016,6,10,19,0,268.0,33.0,4.5,12.0,60.0,90.85,56.55
2016,6,10,19,15,134.0,16.5,4.5,11.5,30.0,37.0,3.05
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,2.85,10.0,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2016,6,11,5,15,151.5,24.5,2.75,10.5,41.5,19.11,6.99
2016,6,11,5,30,303.0,37.0,2.7,11.0,71.0,28.89,19.38
2016,6,11,5,45,401.5,46.0,2.7,11.5,114.5,34.26,24.84
2016,6,11,6,0,500.0,55.0,2.7,12.0,158.0,39.32,29.69
2016,6,11,6,15,560.0,62.0,2.6,12.5,206.5,56.82,33.8
2016,6,11,6,30,620.0,69.0,2.5,13.0,255.0,98.41,54.8
2016,6,11,6,45,670.5,72.5,2.45,13.5,307.5,142.45,85.55
2016,6,11,7,0,721.0,76.0,2.4,14.0,360.0,194.91,127.99
2016,6,11,7,15,752.0,80.5,2.3,14.5,412.0,245.93,172.38
2016,6,11,7,30,783.0,85.0,2.2,15.0,464.0,300.13,219.99
2016,6,11,7,45,810.5,87.0,2.15,16.0,515.5,353.79,266.42
2016,6,11,8,0,838.0,89.0,2.1,17.0,567.0,409.8,313.5
2016,6,11,8,15,855.5,91.5,2.05,17.5,615.0,466.69,360.39
2016,6,11,8,30,873.0,94.0,2.0,18.0,663.0,521.33,404.03
2016,6,11,8,45,889.0,95.5,2.0,18.5,708.0,574.74,445.49
2016,6,11,9,0,905.0,97.0,2.0,19.0,753.0,628.27,485.66
2016,6,11,9,15,915.5,99.0,2.0,19.5,793.5,678.64,522.25
2016,6,11,9,30,926.0,101.0,2.0,20.0,834.0,728.14,556.85
2016,6,11,9,45,925.0,108.0,2.05,20.5,866.0,773.0,585.97
2016,6,11,10,0,924.0,115.0,2.1,21.0,898.0,815.67,613.22
2016,6,11,10,15,930.0,116.5,2.1,21.0,926.0,856.35,639.56
2016,6,11,10,30,936.0,118.0,2.1,21.0,954.0,895.01,664.31
2016,6,11,10,45,940.5,119.0,2.15,21.5,975.5,929.68,685.44
2016,6,11,11,0,945.0,120.0,2.2,22.0,997.0,961.9,704.81
2016,6,11,11,15,947.5,121.0,2.25,22.0,1011.5,989.69,722.6
2016,6,11,11,30,950.0,122.0,2.3,22.0,1026.0,1014.65,738.62
2016,6,11,11,45,950.5,122.5,2.35,22.0,1032.5,1034.28,751.26
2016,6,11,12,0,951.0,123.0,2.4,22.0,1039.0,1050.82,762.06
2016,6,11,12,15,950.5,123.0,2.45,22.0,1038.0,1062.74,770.02
2016,6,11,12,30,950.0,123.0,2.5,22.0,1037.0,1071.42,776.07
2016,6,11,12,45,950.5,121.0,2.6,22.0,1029.0,1075.81,780.08
2016,6,11,13,0,951.0,119.0,2.7,22.0,1021.0,1076.87,782.09
2016,6,11,13,15,947.5,118.5,2.8,22.0,1005.5,1072.11,780.49
2016,6,11,13,30,944.0,118.0,2.9,22.0,990.0,1064.04,776.88
2016,6,11,13,45,938.0,117.5,3.0,22.0,966.5,1050.25,769.64
2016,6,11,14,0,932.0,117.0,3.1,22.0,943.0,1033.32,760.4
2016,6,11,14,15,925.0,115.5,3.2,22.0,914.0,1011.37,747.86
2016,6,11,14,30,918.0,114.0,3.3,22.0,885.0,986.53,733.37
2016,6,11,14,45,908.5,113.0,3.45,22.0,849.5,957.19,716.12
2016,6,11,15,0,899.0,112.0,3.6,22.0,814.0,925.4,697.01
2016,6,11,15,15,887.5,109.5,3.7,21.5,773.5,888.02,674.81
2016,6,11,15,30,876.0,107.0,3.8,21.0,733.0,848.67,650.89
2016,6,11,15,45,860.5,105.0,3.95,21.0,688.0,808.93,625.29
2016,6,11,16,0,845.0,103.0,4.1,21.0,643.0,763.71,595.32
2016,6,11,16,15,826.0,100.0,4.1,20.5,594.5,713.87,562.02
2016,6,11,16,30,807.0,97.0,4.1,20.0,546.0,663.56,527.35
2016,6,11,16,45,781.0,93.5,4.2,19.5,495.0,608.04,486.58
2016,6,11,17,0,755.0,90.0,4.3,19.0,444.0,553.21,445.09
2016,6,11,17,15,722.0,85.0,4.3,18.5,392.5,495.2,399.52
2016,6,11,17,30,689.0,80.0,4.3,18.0,341.0,437.91,353.11
2016,6,11,17,45,642.0,74.5,4.3,17.5,290.0,376.08,301.66
2016,6,11,18,0,595.0,69.0,4.3,17.0,239.0,318.22,252.01
2016,6,11,18,15,530.5,61.5,4.2,16.0,191.0,256.43,198.67
2016,6,11,18,30,466.0,54.0,4.1,15.0,143.0,200.99,149.92
2016,6,11,18,45,368.5,43.5,4.1,14.5,101.5,141.16,98.72
2016,6,11,19,0,271.0,33.0,4.1,14.0,60.0,91.72,56.87
2016,6,11,19,15,135.5,16.5,4.05,13.5,30.0,37.42,4.48
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,39.5,5.5,2.2,11.5,6.5,0.0,0.0
2016,6,12,5,0,79.0,11.0,2.1,12.0,13.0,10.81,0.0
2016,6,12,5,15,213.5,23.0,1.85,12.5,44.0,18.05,6.21
2016,6,12,5,30,348.0,35.0,1.6,13.0,75.0,26.94,17.55
2016,6,12,5,45,438.5,44.0,1.35,13.5,118.5,32.42,23.04
2016,6,12,6,0,529.0,53.0,1.1,14.0,162.0,37.56,27.92
2016,6,12,6,15,587.0,59.5,0.95,14.5,211.0,55.13,31.75
2016,6,12,6,30,645.0,66.0,0.8,15.0,260.0,97.53,52.66
2016,6,12,6,45,686.0,71.0,0.7,15.5,311.0,142.92,84.27
2016,6,12,7,0,727.0,76.0,0.6,16.0,362.0,195.73,126.48
2016,6,12,7,15,756.0,80.0,0.6,16.0,413.0,246.12,169.69
2016,6,12,7,30,785.0,84.0,0.6,16.0,464.0,299.47,215.92
2016,6,12,7,45,805.5,87.5,0.6,16.5,513.5,352.2,261.0
2016,6,12,8,0,826.0,91.0,0.6,17.0,563.0,406.55,306.13
2016,6,12,8,15,842.5,94.0,0.6,17.5,609.5,460.05,349.19
2016,6,12,8,30,859.0,97.0,0.6,18.0,656.0,516.77,392.98
2016,6,12,8,45,870.5,100.0,0.65,18.5,699.0,568.46,432.08
2016,6,12,9,0,882.0,103.0,0.7,19.0,742.0,619.89,469.76
2016,6,12,9,15,891.5,105.0,0.7,19.0,780.5,668.61,504.78
2016,6,12,9,30,901.0,107.0,0.7,19.0,819.0,716.43,538.21
2016,6,12,9,45,908.0,108.5,0.75,19.5,852.5,760.84,566.35
2016,6,12,10,0,915.0,110.0,0.8,20.0,886.0,803.72,593.06
2016,6,12,10,15,920.5,111.5,0.85,20.0,913.0,843.66,618.7
2016,6,12,10,30,926.0,113.0,0.9,20.0,940.0,881.57,642.87
2016,6,12,10,45,927.0,115.5,1.0,20.0,959.5,914.37,664.5
2016,6,12,11,0,928.0,118.0,1.1,20.0,979.0,944.55,684.5
2016,6,12,11,15,930.0,118.5,1.15,20.0,992.5,970.98,701.29
2016,6,12,11,30,932.0,119.0,1.2,20.0,1006.0,994.62,716.37
2016,6,12,11,45,930.5,121.0,1.3,20.5,1012.0,1013.49,728.02
2016,6,12,12,0,929.0,123.0,1.4,21.0,1018.0,1029.29,737.82
2016,6,12,12,15,928.5,123.0,1.4,20.5,1017.0,1040.98,746.29
2016,6,12,12,30,928.0,123.0,1.4,20.0,1016.0,1049.51,752.96
2016,6,12,12,45,925.5,123.0,1.45,20.0,1007.5,1052.85,755.97
2016,6,12,13,0,923.0,123.0,1.5,20.0,999.0,1052.96,757.13
2016,6,12,13,15,919.5,122.5,1.55,20.0,983.5,1048.32,755.44
2016,6,12,13,30,916.0,122.0,1.6,20.0,968.0,1040.46,751.88
2016,6,12,13,45,910.0,121.5,1.65,20.0,945.5,1026.99,744.85
2016,6,12,14,0,904.0,121.0,1.7,20.0,923.0,1010.47,735.97
2016,6,12,14,15,897.5,119.5,1.7,20.0,894.5,989.49,723.57
2016,6,12,14,30,891.0,118.0,1.7,20.0,866.0,965.71,709.41
