Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,45,881.0,116.5,1.75,20.0,831.0,936.04,692.04
2016,6,12,15,0,871.0,115.0,1.8,20.0,796.0,904.03,673.01
2016,6,12,15,15,859.5,113.0,1.8,19.5,756.5,868.02,651.81
2016,6,12,15,30,848.0,111.0,1.8,19.0,717.0,834.43,632.01
2016,6,12,15,45,834.0,108.0,1.85,19.0,673.0,791.56,604.79
2016,6,12,16,0,820.0,105.0,1.9,19.0,629.0,747.39,576.29
2016,6,12,16,15,801.5,101.5,1.9,18.5,582.0,698.36,544.47
2016,6,12,16,30,783.0,98.0,1.9,18.0,535.0,648.88,511.13
2016,6,12,16,45,760.5,93.5,1.9,18.0,486.0,595.57,471.87
2016,6,12,17,0,738.0,89.0,1.9,18.0,437.0,542.69,431.83
2016,6,12,17,15,705.5,84.5,1.9,17.5,386.5,486.26,388.54
2016,6,12,17,30,673.0,80.0,1.9,17.0,336.0,430.58,344.37
2016,6,12,17,45,630.0,74.0,1.9,16.5,286.0,370.78,295.49
2016,6,12,18,0,587.0,68.0,1.9,16.0,236.0,314.56,247.94
2016,6,12,18,15,524.5,60.5,1.85,15.5,189.0,253.85,195.76
2016,6,12,18,30,462.0,53.0,1.8,15.0,142.0,199.28,147.97
2016,6,12,18,45,367.0,43.0,1.8,14.5,101.0,140.69,98.18
2016,6,12,19,0,272.0,33.0,1.8,14.0,60.0,92.22,57.33
2016,6,12,19,15,136.0,16.5,1.8,13.5,30.0,37.71,5.81
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,3.15,10.0,6.0,0.0,0.0
2016,6,13,5,0,73.0,11.0,3.2,10.0,12.0,10.81,0.0
2016,6,13,5,15,203.5,23.0,3.2,10.5,42.0,18.05,6.26
2016,6,13,5,30,334.0,35.0,3.2,11.0,72.0,26.95,17.68
2016,6,13,5,45,427.0,43.0,3.25,11.5,115.0,31.51,22.39
2016,6,13,6,0,520.0,51.0,3.3,12.0,158.0,35.81,26.54
2016,6,13,6,15,578.0,57.0,3.35,12.5,206.0,52.6,30.1
2016,6,13,6,30,636.0,63.0,3.4,13.0,254.0,94.07,50.63
2016,6,13,6,45,677.5,68.0,3.5,13.5,304.5,139.01,82.46
2016,6,13,7,0,719.0,73.0,3.6,14.0,355.0,191.25,125.27
2016,6,13,7,15,749.0,76.5,3.65,14.5,406.0,240.97,168.95
2016,6,13,7,30,779.0,80.0,3.7,15.0,457.0,293.75,215.98
2016,6,13,7,45,801.5,83.5,3.75,15.5,507.0,346.81,263.21
2016,6,13,8,0,824.0,87.0,3.8,16.0,557.0,401.7,311.0
2016,6,13,8,15,841.5,89.5,3.8,16.5,604.5,457.87,358.51
2016,6,13,8,30,859.0,92.0,3.8,17.0,652.0,511.77,402.93
2016,6,13,8,45,873.5,94.0,3.85,17.5,696.0,564.13,444.96
2016,6,13,9,0,888.0,96.0,3.9,18.0,740.0,616.49,485.75
2016,6,13,9,15,898.0,98.0,3.95,18.0,779.0,665.76,524.07
2016,6,13,9,30,908.0,100.0,4.0,18.0,818.0,714.17,560.71
2016,6,13,9,45,916.5,101.5,4.05,18.5,852.0,759.93,591.81
2016,6,13,10,0,925.0,103.0,4.1,19.0,886.0,804.25,621.48
2016,6,13,10,15,930.5,104.0,4.2,19.0,913.5,844.06,649.03
2016,6,13,10,30,936.0,105.0,4.3,19.0,941.0,881.81,675.03
2016,6,13,10,45,935.5,109.0,4.45,19.0,961.0,915.08,698.29
2016,6,13,11,0,935.0,113.0,4.6,19.0,981.0,945.64,719.86
2016,6,13,11,15,937.5,113.5,4.6,19.0,995.0,972.71,737.86
2016,6,13,11,30,940.0,114.0,4.6,19.0,1009.0,996.98,753.94
2016,6,13,11,45,935.0,118.5,4.7,19.0,1014.0,1015.14,766.78
2016,6,13,12,0,930.0,123.0,4.8,19.0,1019.0,1030.12,777.59
2016,6,13,12,15,929.5,123.0,4.85,18.5,1018.5,1041.86,787.41
2016,6,13,12,30,929.0,123.0,4.9,18.0,1018.0,1050.44,795.25
2016,6,13,12,45,926.5,123.5,4.95,18.0,1009.5,1054.34,798.49
2016,6,13,13,0,924.0,124.0,5.0,18.0,1001.0,1055.0,799.66
2016,6,13,13,15,920.5,123.0,5.0,17.5,985.5,1049.9,798.15
2016,6,13,13,30,917.0,122.0,5.0,17.0,970.0,1041.58,794.57
2016,6,13,13,45,913.0,120.5,5.05,17.0,948.0,1029.07,787.08
2016,6,13,14,0,909.0,119.0,5.1,17.0,926.0,1013.46,777.53
2016,6,13,14,15,902.5,117.0,5.05,16.5,897.0,991.92,764.6
2016,6,13,14,30,896.0,115.0,5.0,16.0,868.0,967.55,749.71
2016,6,13,14,45,894.5,109.5,4.95,16.0,835.0,941.36,732.1
2016,6,13,15,0,893.0,104.0,4.9,16.0,802.0,912.33,712.47
2016,6,13,15,15,882.0,102.0,4.9,15.5,762.5,876.12,689.31
2016,6,13,15,30,871.0,100.0,4.9,15.0,723.0,837.95,664.48
2016,6,13,15,45,860.0,96.5,4.9,15.0,679.5,796.39,635.62
2016,6,13,16,0,849.0,93.0,4.9,15.0,636.0,753.28,605.32
2016,6,13,16,15,831.5,90.0,4.9,14.5,589.0,708.05,574.16
2016,6,13,16,30,814.0,87.0,4.9,14.0,542.0,658.62,539.21
2016,6,13,16,45,783.5,86.5,4.9,14.0,491.5,603.28,495.86
2016,6,13,17,0,753.0,86.0,4.9,14.0,441.0,548.99,452.23
2016,6,13,17,15,722.0,81.5,4.85,13.5,390.5,491.48,405.7
2016,6,13,17,30,691.0,77.0,4.8,13.0,340.0,436.86,360.09
2016,6,13,17,45,636.0,74.0,4.75,12.5,289.0,374.07,306.53
2016,6,13,18,0,581.0,71.0,4.7,12.0,238.0,315.97,255.62
2016,6,13,18,15,518.0,63.0,4.65,11.5,191.0,254.78,201.38
2016,6,13,18,30,455.0,55.0,4.6,11.0,144.0,199.78,151.88
2016,6,13,18,45,355.5,45.0,4.55,11.0,102.5,140.36,100.11
2016,6,13,19,0,256.0,35.0,4.5,11.0,61.0,91.06,57.98
2016,6,13,19,15,128.0,17.5,4.45,10.5,30.5,37.95,7.31
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,38.5,5.5,3.4,9.0,6.5,0.0,0.0
2016,6,14,5,0,77.0,11.0,3.4,9.0,13.0,10.81,0.0
2016,6,14,5,15,210.0,22.5,3.4,9.0,43.0,17.57,5.96
2016,6,14,5,30,343.0,34.0,3.4,9.0,73.0,25.99,17.01
2016,6,14,5,45,442.5,41.0,3.45,9.5,116.5,29.71,20.98
2016,6,14,6,0,542.0,48.0,3.5,10.0,160.0,33.26,24.46
2016,6,14,6,15,597.5,54.0,3.5,10.5,208.0,50.3,28.2
2016,6,14,6,30,653.0,60.0,3.5,11.0,256.0,92.55,49.15
2016,6,14,6,45,558.0,88.0,3.55,11.5,277.0,140.78,89.89
2016,6,14,7,0,463.0,116.0,3.6,12.0,298.0,179.74,127.23
2016,6,14,7,15,555.0,109.5,3.6,12.0,357.0,221.67,161.33
2016,6,14,7,30,647.0,103.0,3.6,12.0,416.0,273.34,205.22
2016,6,14,7,45,602.0,132.0,3.6,12.0,447.5,319.77,248.24
2016,6,14,8,0,557.0,161.0,3.6,12.0,479.0,361.64,286.01
2016,6,14,8,15,424.5,220.5,3.6,12.0,475.0,386.61,308.88
2016,6,14,8,30,292.0,280.0,3.6,12.0,471.0,400.19,320.43
2016,6,14,8,45,287.5,302.5,3.6,12.0,500.5,434.83,347.99
2016,6,14,9,0,283.0,325.0,3.6,12.0,530.0,468.84,374.43
2016,6,14,9,15,362.5,315.5,3.6,12.0,592.5,526.24,419.97
2016,6,14,9,30,442.0,306.0,3.6,12.0,655.0,588.99,469.11
2016,6,14,9,45,477.5,312.5,3.6,12.5,704.5,641.72,508.16
2016,6,14,10,0,513.0,319.0,3.6,13.0,754.0,696.29,547.9
2016,6,14,10,15,481.0,342.0,3.6,13.0,760.0,714.21,559.7
2016,6,14,10,30,449.0,365.0,3.6,13.0,766.0,728.87,569.12
2016,6,14,10,45,476.5,372.5,3.65,13.5,807.0,776.94,603.19
2016,6,14,11,0,504.0,380.0,3.7,14.0,848.0,825.36,636.78
2016,6,14,11,15,480.0,396.0,3.7,14.0,847.0,834.89,642.2
2016,6,14,11,30,456.0,412.0,3.7,14.0,846.0,841.92,646.11
2016,6,14,11,45,436.5,415.5,3.75,14.0,833.5,838.75,643.5
2016,6,14,12,0,417.0,419.0,3.8,14.0,821.0,833.4,639.43
2016,6,14,12,15,681.0,264.0,3.9,14.0,920.0,947.2,729.49
2016,6,14,12,30,945.0,109.0,4.0,14.0,1019.0,1052.16,801.7
2016,6,14,12,45,948.0,106.0,4.1,14.5,1012.5,1058.03,804.19
2016,6,14,13,0,951.0,103.0,4.2,15.0,1006.0,1060.58,805.37
2016,6,14,13,15,948.5,102.5,4.25,15.0,991.5,1056.85,803.57
2016,6,14,13,30,946.0,102.0,4.3,15.0,977.0,1049.81,799.62
2016,6,14,13,45,942.0,101.0,4.35,15.5,955.5,1037.49,790.91
2016,6,14,14,0,938.0,100.0,4.4,16.0,934.0,1021.99,780.15
2016,6,14,14,15,932.5,99.0,4.45,15.5,905.5,1001.94,769.33
2016,6,14,14,30,927.0,98.0,4.5,15.0,877.0,978.96,756.44
2016,6,14,14,45,918.0,97.0,4.6,15.0,842.5,949.94,738.21
2016,6,14,15,0,909.0,96.0,4.7,15.0,808.0,918.42,718.05
2016,6,14,15,15,899.0,94.5,4.75,15.0,769.0,883.18,694.67
2016,6,14,15,30,889.0,93.0,4.8,15.0,730.0,845.86,669.59
2016,6,14,15,45,874.5,91.0,4.85,15.0,685.5,802.52,639.81
2016,6,14,16,0,860.0,89.0,4.9,15.0,641.0,757.86,608.69
2016,6,14,16,15,648.0,143.0,4.9,14.5,541.0,634.9,516.4
2016,6,14,16,30,436.0,197.0,4.9,14.0,441.0,517.32,422.4
2016,6,14,16,45,607.5,138.0,4.95,14.0,444.0,548.15,450.46
2016,6,14,17,0,779.0,79.0,5.0,14.0,447.0,557.45,459.74
2016,6,14,17,15,748.5,75.0,4.95,13.5,396.0,499.59,412.62
2016,6,14,17,30,718.0,71.0,4.9,13.0,345.0,443.4,365.69
2016,6,14,17,45,668.0,67.5,4.85,12.5,294.0,381.89,313.05
2016,6,14,18,0,618.0,64.0,4.8,12.0,243.0,323.72,261.86
2016,6,14,18,15,556.0,57.5,4.7,11.5,195.5,262.61,207.37
2016,6,14,18,30,494.0,51.0,4.6,11.0,148.0,207.55,157.47
2016,6,14,18,45,385.5,43.0,4.55,11.0,105.5,145.95,103.84
2016,6,14,19,0,277.0,35.0,4.5,11.0,63.0,95.73,61.06
2016,6,14,19,15,138.5,17.5,4.45,10.5,31.5,39.59,8.73
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,8.5,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,4.91,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.0,16.5,15.93,4.81
2016,6,15,5,30,0.0,28.0,3.5,9.0,28.0,27.04,17.92
2016,6,15,5,45,0.0,45.0,3.5,9.5,45.0,42.59,32.48
2016,6,15,6,0,0.0,62.0,3.5,10.0,62.0,57.95,46.68
2016,6,15,6,15,0.5,80.5,3.55,10.0,80.5,74.68,58.93
2016,6,15,6,30,1.0,99.0,3.6,10.0,99.0,92.02,73.83
2016,6,15,6,45,6.0,117.0,3.65,10.5,119.0,109.73,88.44
2016,6,15,7,0,11.0,135.0,3.7,11.0,139.0,128.09,103.35
2016,6,15,7,15,206.5,152.0,3.7,11.0,251.0,180.74,140.22
2016,6,15,7,30,402.0,169.0,3.7,11.0,363.0,261.23,202.5
2016,6,15,7,45,263.5,210.0,3.75,11.5,342.5,276.3,219.39
2016,6,15,8,0,125.0,251.0,3.8,12.0,322.0,276.79,222.01
2016,6,15,8,15,78.5,251.5,3.75,12.0,297.5,268.3,215.5
2016,6,15,8,30,32.0,252.0,3.7,12.0,273.0,251.66,201.77
2016,6,15,8,45,155.5,289.0,3.7,12.5,400.5,353.23,283.07
2016,6,15,9,0,279.0,326.0,3.7,13.0,528.0,467.2,372.23
2016,6,15,9,15,430.0,292.5,3.7,13.0,623.0,546.64,435.45
2016,6,15,9,30,581.0,259.0,3.7,13.0,718.0,639.39,508.16
2016,6,15,9,45,518.0,296.0,3.7,13.5,718.5,655.2,517.27
2016,6,15,10,0,455.0,333.0,3.7,14.0,719.0,665.12,521.94
2016,6,15,10,15,695.5,216.5,3.65,14.0,827.5,765.2,601.8
2016,6,15,10,30,936.0,100.0,3.6,14.0,936.0,876.24,680.91
2016,6,15,10,45,692.5,246.0,3.6,14.0,872.5,840.94,653.69
2016,6,15,11,0,449.0,392.0,3.6,14.0,809.0,787.72,607.65
2016,6,15,11,15,462.5,400.0,3.55,14.0,835.5,822.53,632.52
2016,6,15,11,30,476.0,408.0,3.5,14.0,862.0,856.61,656.02
2016,6,15,11,45,357.0,446.0,3.5,14.0,788.0,789.99,605.09
2016,6,15,12,0,238.0,484.0,3.5,14.0,714.0,716.72,549.25
2016,6,15,12,15,149.5,466.5,3.4,14.0,611.0,617.45,475.01
2016,6,15,12,30,61.0,449.0,3.3,14.0,508.0,509.5,392.82
2016,6,15,12,45,275.5,425.5,3.25,14.0,687.5,713.96,550.65
2016,6,15,13,0,490.0,402.0,3.2,14.0,867.0,912.68,695.08
2016,6,15,13,15,352.5,432.5,3.15,14.0,764.5,802.49,612.64
2016,6,15,13,30,215.0,463.0,3.1,14.0,662.0,690.32,529.26
2016,6,15,13,45,580.5,279.0,3.05,14.0,798.5,875.31,674.95
2016,6,15,14,0,946.0,95.0,3.0,14.0,935.0,1024.71,778.73
2016,6,15,14,15,940.0,94.0,2.95,14.0,907.0,1004.08,763.74
2016,6,15,14,30,934.0,93.0,2.9,14.0,879.0,980.5,748.47
2016,6,15,14,45,930.5,89.5,2.85,14.0,846.0,953.71,731.04
2016,6,15,15,0,927.0,86.0,2.8,14.0,813.0,924.09,711.67
2016,6,15,15,15,917.0,84.5,2.75,13.5,773.0,888.34,689.26
2016,6,15,15,30,907.0,83.0,2.7,13.0,733.0,850.46,665.18
2016,6,15,15,45,894.0,81.0,2.65,13.0,689.0,807.72,636.15
2016,6,15,16,0,881.0,79.0,2.6,13.0,645.0,763.48,605.78
2016,6,15,16,15,864.5,76.5,2.55,12.5,597.5,714.91,572.91
2016,6,15,16,30,848.0,74.0,2.5,12.0,550.0,665.61,538.92
2016,6,15,16,45,825.5,71.5,2.45,12.0,499.5,612.01,498.81
2016,6,15,17,0,803.0,69.0,2.4,12.0,449.0,561.28,458.81
2016,6,15,17,15,774.0,65.5,2.25,11.5,398.5,503.72,412.82
2016,6,15,17,30,745.0,62.0,2.1,11.0,348.0,447.67,366.63
2016,6,15,17,45,704.0,58.0,2.0,11.0,297.5,387.44,315.2
2016,6,15,18,0,663.0,54.0,1.9,11.0,247.0,330.49,265.07
2016,6,15,18,15,605.5,49.0,1.75,10.5,199.0,270.25,211.72
2016,6,15,18,30,548.0,44.0,1.6,10.0,151.0,216.43,162.94
2016,6,15,18,45,459.5,36.5,1.5,10.0,109.0,157.42,110.8
2016,6,15,19,0,371.0,29.0,1.4,10.0,67.0,107.81,67.34
2016,6,15,19,15,185.5,14.5,1.3,9.5,33.5,43.8,10.48
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,9.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,9.64,0.63
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,16.4,8.64
2016,6,16,5,45,0.0,27.5,1.05,10.0,27.5,26.54,18.16
2016,6,16,6,0,0.0,38.0,1.1,10.0,38.0,36.69,27.62
2016,6,16,6,15,0.0,49.5,1.05,10.0,49.5,47.82,35.89
2016,6,16,6,30,0.0,61.0,1.0,10.0,61.0,58.96,45.53
2016,6,16,6,45,0.0,73.0,1.0,10.5,73.0,70.31,55.09
2016,6,16,7,0,0.0,85.0,1.0,11.0,85.0,81.68,64.48
2016,6,16,7,15,10.0,129.0,0.95,11.0,133.5,124.45,99.8
2016,6,16,7,30,20.0,173.0,0.9,11.0,182.0,168.13,135.16
2016,6,16,7,45,10.0,136.0,0.9,11.5,140.5,133.3,106.12
2016,6,16,8,0,0.0,99.0,0.9,12.0,99.0,95.62,74.78
2016,6,16,8,15,24.5,184.5,0.9,12.5,200.5,184.51,146.92
2016,6,16,8,30,49.0,270.0,0.9,13.0,302.0,276.08,218.31
2016,6,16,8,45,58.5,295.0,0.9,13.5,336.0,308.03,241.77
2016,6,16,9,0,68.0,320.0,0.9,14.0,370.0,341.02,266.03
2016,6,16,9,15,45.0,304.5,0.9,14.0,338.5,317.17,247.01
2016,6,16,9,30,22.0,289.0,0.9,14.0,307.0,291.88,227.03
2016,6,16,9,45,19.5,286.0,0.95,14.5,302.5,288.87,224.19
2016,6,16,10,0,17.0,283.0,1.0,15.0,298.0,285.49,220.97
2016,6,16,10,15,29.0,332.0,1.0,15.0,358.0,343.33,264.67
2016,6,16,10,30,41.0,381.0,1.0,15.0,418.0,402.7,308.3
2016,6,16,10,45,84.0,423.0,1.05,15.0,500.5,483.24,367.79
2016,6,16,11,0,127.0,465.0,1.1,15.0,583.0,568.67,429.23
2016,6,16,11,15,133.0,473.5,1.1,15.0,598.5,588.46,442.29
2016,6,16,11,30,139.0,482.0,1.1,15.0,614.0,608.18,455.87
2016,6,16,11,45,147.5,476.0,1.15,15.0,618.0,615.75,461.66
2016,6,16,12,0,156.0,470.0,1.2,15.0,622.0,622.93,467.34
2016,6,16,12,15,87.5,397.5,1.15,15.0,483.0,481.47,365.1
2016,6,16,12,30,19.0,325.0,1.1,15.0,344.0,337.17,257.76
2016,6,16,12,45,114.5,402.5,1.1,15.0,511.5,523.66,398.7
2016,6,16,13,0,210.0,480.0,1.1,15.0,679.0,700.64,523.18
2016,6,16,13,15,113.0,388.0,1.1,15.0,495.0,510.35,386.41
2016,6,16,13,30,16.0,296.0,1.1,15.0,311.0,306.68,235.18
2016,6,16,13,45,15.0,279.5,1.15,15.0,293.0,289.33,223.49
2016,6,16,14,0,14.0,263.0,1.2,15.0,275.0,271.91,210.6
2016,6,16,14,15,11.0,228.5,1.15,14.5,238.0,234.54,182.37
2016,6,16,14,30,8.0,194.0,1.1,14.0,201.0,197.27,153.86
2016,6,16,14,45,10.0,216.5,1.1,14.0,225.5,221.48,173.3
2016,6,16,15,0,12.0,239.0,1.1,14.0,250.0,245.82,192.53
2016,6,16,15,15,12.5,235.5,1.05,14.0,246.0,242.67,190.28
2016,6,16,15,30,13.0,232.0,1.0,14.0,242.0,239.5,188.18
2016,6,16,15,45,19.5,236.5,1.0,14.0,250.0,249.27,196.51
2016,6,16,16,0,26.0,241.0,1.0,14.0,258.0,258.72,204.55
2016,6,16,16,15,20.5,217.0,0.95,13.5,229.5,229.67,182.33
2016,6,16,16,30,15.0,193.0,0.9,13.0,201.0,201.02,160.28
2016,6,16,16,45,57.5,195.5,0.9,13.0,223.5,236.12,190.05
2016,6,16,17,0,100.0,198.0,0.9,13.0,246.0,262.72,212.23
2016,6,16,17,15,71.5,172.0,0.8,12.5,204.0,215.43,174.25
2016,6,16,17,30,43.0,146.0,0.7,12.0,162.0,170.72,138.15
2016,6,16,17,45,37.5,126.0,0.65,12.0,138.5,145.63,117.65
2016,6,16,18,0,32.0,106.0,0.6,12.0,115.0,121.04,97.11
2016,6,16,18,15,24.0,86.5,0.5,12.0,92.5,96.64,76.4
2016,6,16,18,30,16.0,67.0,0.4,12.0,70.0,71.18,54.58
2016,6,16,18,45,8.0,49.0,0.35,12.0,50.5,50.4,36.62
2016,6,16,19,0,0.0,31.0,0.3,12.0,31.0,30.34,19.12
2016,6,16,19,15,0.0,15.5,0.3,11.5,15.5,14.96,1.72
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.0,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,11.0,6.0,5.9,0.0
2016,6,17,5,15,2.0,21.0,0.8,11.0,21.0,20.07,7.25
2016,6,17,5,30,4.0,36.0,0.8,11.0,36.0,33.8,23.62
2016,6,17,5,45,16.5,54.0,0.8,11.5,57.0,48.45,37.44
2016,6,17,6,0,29.0,72.0,0.8,12.0,78.0,63.59,51.35
2016,6,17,6,15,37.0,91.5,0.8,12.0,101.5,81.05,63.28
2016,6,17,6,30,45.0,111.0,0.8,12.0,125.0,101.69,79.64
2016,6,17,6,45,50.0,131.5,0.8,12.5,149.5,123.84,97.33
2016,6,17,7,0,55.0,152.0,0.8,13.0,174.0,146.75,115.67
2016,6,17,7,15,65.0,175.0,0.8,13.0,204.5,173.61,137.18
2016,6,17,7,30,75.0,198.0,0.8,13.0,235.0,201.76,159.61
2016,6,17,7,45,37.5,173.5,0.8,13.0,192.0,174.05,137.97
2016,6,17,8,0,0.0,149.0,0.8,13.0,149.0,142.42,112.67
2016,6,17,8,15,10.5,192.0,0.85,13.5,199.0,187.37,148.4
2016,6,17,8,30,21.0,235.0,0.9,14.0,249.0,233.49,184.1
2016,6,17,8,45,24.5,256.0,0.95,14.5,273.0,256.76,201.37
2016,6,17,9,0,28.0,277.0,1.0,15.0,297.0,278.21,217.17
2016,6,17,9,15,23.5,276.5,1.05,15.0,294.5,279.29,217.53
2016,6,17,9,30,19.0,276.0,1.1,15.0,292.0,277.55,215.83
2016,6,17,9,45,43.5,332.5,1.15,15.0,369.5,349.11,270.52
2016,6,17,10,0,68.0,389.0,1.2,15.0,447.0,424.29,326.35
2016,6,17,10,15,58.0,390.5,1.2,15.0,441.0,422.14,323.6
2016,6,17,10,30,48.0,392.0,1.2,15.0,435.0,419.03,320.7
2016,6,17,10,45,39.5,382.5,1.2,15.0,418.5,405.7,310.42
2016,6,17,11,0,31.0,373.0,1.2,15.0,402.0,391.55,299.58
2016,6,17,11,15,32.5,383.5,1.2,15.0,414.5,405.45,309.77
2016,6,17,11,30,34.0,394.0,1.2,15.0,427.0,419.41,319.81
2016,6,17,11,45,60.0,432.5,1.25,15.5,490.5,484.71,367.47
2016,6,17,12,0,86.0,471.0,1.3,16.0,554.0,551.21,414.63
2016,6,17,12,15,77.5,464.5,1.3,16.0,539.5,539.17,405.27
2016,6,17,12,30,69.0,458.0,1.3,16.0,525.0,526.52,396.14
2016,6,17,12,45,102.5,469.5,1.35,16.0,567.5,573.68,431.28
2016,6,17,13,0,136.0,481.0,1.4,16.0,610.0,627.57,470.21
2016,6,17,13,15,152.5,474.0,1.45,16.0,617.0,638.55,478.65
2016,6,17,13,30,169.0,467.0,1.5,16.0,624.0,648.7,486.95
2016,6,17,13,45,123.0,443.5,1.55,16.0,556.5,579.02,437.19
2016,6,17,14,0,77.0,420.0,1.6,16.0,489.0,501.67,381.49
2016,6,17,14,15,56.0,382.0,1.65,15.5,431.0,441.62,338.89
2016,6,17,14,30,35.0,344.0,1.7,15.0,373.0,381.93,295.36
2016,6,17,14,45,72.5,358.0,1.75,15.0,416.0,431.22,334.61
2016,6,17,15,0,110.0,372.0,1.8,15.0,459.0,478.85,371.61
2016,6,17,15,15,86.5,343.0,1.85,14.5,409.0,425.66,332.44
2016,6,17,15,30,63.0,314.0,1.9,14.0,359.0,373.52,293.87
2016,6,17,15,45,171.5,296.5,1.95,14.0,409.0,448.0,355.24
2016,6,17,16,0,280.0,279.0,2.0,14.0,459.0,514.0,408.28
2016,6,17,16,15,140.0,205.5,2.05,13.5,295.5,316.28,254.74
2016,6,17,16,30,0.0,132.0,2.1,13.0,132.0,128.83,101.76
2016,6,17,16,45,51.0,165.5,2.15,13.0,190.0,200.1,162.23
2016,6,17,17,0,102.0,199.0,2.2,13.0,248.0,265.05,215.87
2016,6,17,17,15,64.0,169.5,2.15,12.5,199.5,208.61,169.85
2016,6,17,17,30,26.0,140.0,2.1,12.0,151.0,155.69,126.39
2016,6,17,17,45,21.0,121.0,2.05,11.5,129.0,129.55,104.95
2016,6,17,18,0,16.0,102.0,2.0,11.0,107.0,107.56,86.57
2016,6,17,18,15,8.0,83.5,1.9,10.5,86.0,85.53,67.86
2016,6,17,18,30,0.0,65.0,1.8,10.0,65.0,64.28,49.61
2016,6,17,18,45,0.0,47.0,1.7,10.0,47.0,46.29,33.71
2016,6,17,19,0,0.0,29.0,1.6,10.0,29.0,28.19,17.52
2016,6,17,19,15,0.0,14.5,1.5,10.0,14.5,13.99,1.53
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.4,9.0,13.0,10.81,0.0
2016,6,18,5,15,263.5,21.0,1.45,9.0,45.0,16.21,4.7
2016,6,18,5,30,408.0,31.0,1.5,9.0,77.0,23.27,14.64
2016,6,18,5,45,497.0,38.0,1.55,9.5,121.5,27.17,18.73
2016,6,18,6,0,586.0,45.0,1.6,10.0,166.0,33.74,24.93
2016,6,18,6,15,642.0,50.5,1.6,10.5,215.5,49.87,28.04
2016,6,18,6,30,698.0,56.0,1.6,11.0,265.0,93.66,48.76
2016,6,18,6,45,738.5,60.0,1.65,11.5,317.0,140.46,81.51
2016,6,18,7,0,779.0,64.0,1.7,12.0,369.0,191.78,123.52
2016,6,18,7,15,806.5,67.0,1.7,12.5,420.5,243.54,169.1
2016,6,18,7,30,834.0,70.0,1.7,13.0,472.0,301.56,220.48
2016,6,18,7,45,855.0,73.0,1.75,13.5,523.0,356.28,269.0
2016,6,18,8,0,876.0,76.0,1.8,14.0,574.0,412.57,317.71
2016,6,18,8,15,892.0,78.0,1.8,14.5,622.0,467.1,363.59
2016,6,18,8,30,908.0,80.0,1.8,15.0,670.0,522.22,408.37
2016,6,18,8,45,920.0,82.5,1.8,15.5,714.5,576.0,450.58
2016,6,18,9,0,932.0,85.0,1.8,16.0,759.0,629.5,491.13
2016,6,18,9,15,941.0,86.5,1.8,16.0,798.5,679.66,528.92
2016,6,18,9,30,950.0,88.0,1.8,16.0,838.0,728.79,564.34
2016,6,18,9,45,958.5,88.5,1.85,16.5,872.5,775.35,594.98
2016,6,18,10,0,967.0,89.0,1.9,17.0,907.0,820.39,624.13
2016,6,18,10,15,785.0,197.0,1.95,17.5,875.0,816.51,619.45
2016,6,18,10,30,603.0,305.0,2.0,18.0,843.0,798.39,601.47
2016,6,18,10,45,795.0,198.0,2.1,18.5,925.0,880.47,660.84
2016,6,18,11,0,987.0,91.0,2.2,19.0,1007.0,968.65,717.94
2016,6,18,11,15,989.5,91.5,2.25,19.0,1021.5,997.11,735.74
2016,6,18,11,30,992.0,92.0,2.3,19.0,1036.0,1022.62,752.26
2016,6,18,11,45,994.0,91.5,2.4,19.0,1043.0,1043.6,766.46
2016,6,18,12,0,996.0,91.0,2.5,19.0,1050.0,1061.4,778.72
2016,6,18,12,15,995.5,91.0,2.55,19.0,1049.5,1073.98,787.17
2016,6,18,12,30,995.0,91.0,2.6,19.0,1049.0,1083.17,793.59
2016,6,18,12,45,991.5,92.0,2.7,19.5,1041.0,1086.97,795.72
2016,6,18,13,0,988.0,93.0,2.8,20.0,1033.0,1087.32,795.75
2016,6,18,13,15,985.0,92.5,2.85,20.0,1017.5,1083.17,794.0
2016,6,18,13,30,982.0,92.0,2.9,20.0,1002.0,1075.58,790.17
2016,6,18,13,45,976.5,92.5,2.95,20.0,979.5,1063.18,783.33
2016,6,18,14,0,971.0,93.0,3.0,20.0,957.0,1047.54,774.47
2016,6,18,14,15,965.0,92.0,3.05,19.5,928.0,1026.66,763.68
2016,6,18,14,30,959.0,91.0,3.1,19.0,899.0,1002.74,750.85
2016,6,18,14,45,949.5,90.5,3.15,19.0,864.0,973.24,732.78
2016,6,18,15,0,940.0,90.0,3.2,19.0,829.0,941.17,712.88
2016,6,18,15,15,930.0,88.5,3.25,19.0,788.5,905.19,690.15
2016,6,18,15,30,920.0,87.0,3.3,19.0,748.0,867.04,665.71
2016,6,18,15,45,905.5,85.5,3.35,19.0,703.0,823.31,637.05
2016,6,18,16,0,891.0,84.0,3.4,19.0,658.0,778.17,607.02
2016,6,18,16,15,874.0,82.0,3.4,18.5,610.0,729.48,574.82
2016,6,18,16,30,857.0,80.0,3.4,18.0,562.0,680.09,541.47
2016,6,18,16,45,834.5,77.0,3.45,18.0,511.5,628.42,503.53
2016,6,18,17,0,812.0,74.0,3.5,18.0,461.0,573.99,461.61
2016,6,18,17,15,783.0,70.5,3.55,17.5,409.5,515.99,416.46
2016,6,18,17,30,754.0,67.0,3.6,17.0,358.0,459.46,370.89
2016,6,18,17,45,714.0,62.5,3.65,16.5,306.5,398.6,320.31
2016,6,18,18,0,674.0,58.0,3.7,16.0,255.0,340.89,270.63
2016,6,18,18,15,615.5,52.0,3.75,15.5,206.0,279.38,216.78
2016,6,18,18,30,557.0,46.0,3.8,15.0,157.0,222.72,166.11
2016,6,18,18,45,467.0,38.5,3.9,14.5,114.0,162.62,113.72
2016,6,18,19,0,377.0,31.0,4.0,14.0,71.0,112.04,70.0
2016,6,18,19,15,188.5,15.5,3.95,13.5,35.5,46.01,13.22
2016,6,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,19,5,0,110.0,11.0,1.5,11.0,13.0,10.81,0.0
2016,6,19,5,15,255.5,21.5,1.45,11.5,44.5,16.72,4.76
2016,6,19,5,30,401.0,32.0,1.4,12.0,76.0,24.25,15.24
2016,6,19,5,45,490.0,39.0,1.4,13.0,120.5,28.08,19.23
2016,6,19,6,0,579.0,46.0,1.4,14.0,165.0,31.72,22.69
2016,6,19,6,15,635.0,51.5,1.4,14.5,214.0,50.17,28.21
2016,6,19,6,30,691.0,57.0,1.4,15.0,263.0,93.53,48.24
2016,6,19,6,45,730.0,61.0,1.4,16.0,314.5,139.73,79.83
2016,6,19,7,0,769.0,65.0,1.4,17.0,366.0,190.29,120.22
2016,6,19,7,15,796.5,68.5,1.4,17.5,417.5,241.95,164.69
2016,6,19,7,30,824.0,72.0,1.4,18.0,469.0,296.37,212.1
2016,6,19,7,45,844.5,75.0,1.4,18.5,519.0,353.9,261.59
2016,6,19,8,0,865.0,78.0,1.4,19.0,569.0,409.47,308.42
2016,6,19,8,15,789.5,108.0,1.4,19.0,585.5,446.08,340.68
2016,6,19,8,30,714.0,138.0,1.4,19.0,602.0,475.34,365.59
2016,6,19,8,45,682.0,166.5,1.4,19.5,633.5,520.9,400.15
2016,6,19,9,0,650.0,195.0,1.4,20.0,665.0,562.69,430.37
2016,6,19,9,15,795.5,142.0,1.45,20.0,748.0,638.0,487.56
2016,6,19,9,30,941.0,89.0,1.5,20.0,831.0,723.08,549.9
2016,6,19,9,45,790.5,174.0,1.6,20.5,816.0,735.2,555.14
2016,6,19,10,0,640.0,259.0,1.7,21.0,801.0,734.19,550.67
2016,6,19,10,15,803.5,176.0,1.8,21.0,878.5,810.49,606.73
2016,6,19,10,30,967.0,93.0,1.9,21.0,956.0,893.43,661.79
2016,6,19,10,45,969.0,95.0,2.0,21.0,977.0,928.02,684.15
2016,6,19,11,0,971.0,97.0,2.1,21.0,998.0,959.96,705.23
2016,6,19,11,15,973.5,97.5,2.15,21.0,1012.5,988.08,723.28
2016,6,19,11,30,976.0,98.0,2.2,21.0,1027.0,1013.31,739.49
2016,6,19,11,45,974.5,100.0,2.3,21.0,1033.5,1033.21,752.91
2016,6,19,12,0,973.0,102.0,2.4,21.0,1040.0,1049.9,764.4
2016,6,19,12,15,973.0,102.0,2.45,21.0,1040.0,1062.8,773.0
2016,6,19,12,30,973.0,102.0,2.5,21.0,1040.0,1072.41,779.64
2016,6,19,12,45,969.5,103.5,2.65,21.0,1031.5,1076.71,784.14
2016,6,19,13,0,966.0,105.0,2.8,21.0,1023.0,1077.64,786.58
2016,6,19,13,15,963.5,104.5,2.85,20.5,1008.5,1074.15,786.75
2016,6,19,13,30,961.0,104.0,2.9,20.0,994.0,1067.29,784.87
2016,6,19,13,45,957.0,103.0,2.95,20.0,972.0,1055.1,778.13
2016,6,19,14,0,953.0,102.0,3.0,20.0,950.0,1039.67,769.37
2016,6,19,14,15,947.5,100.5,3.05,20.0,922.0,1019.12,757.29
2016,6,19,14,30,942.0,99.0,3.1,20.0,894.0,995.55,743.25
2016,6,19,14,45,935.0,97.5,3.15,20.0,860.0,967.73,726.32
2016,6,19,15,0,928.0,96.0,3.2,20.0,826.0,937.25,707.53
2016,6,19,15,15,779.0,149.0,3.2,19.5,740.5,843.99,646.05
2016,6,19,15,30,630.0,202.0,3.2,19.0,655.0,754.67,584.95
2016,6,19,15,45,667.0,171.5,3.25,19.0,625.0,731.23,571.08
2016,6,19,16,0,704.0,141.0,3.3,19.0,595.0,702.82,552.52
2016,6,19,16,15,726.5,119.5,3.3,18.5,558.0,668.57,530.05
2016,6,19,16,30,749.0,98.0,3.3,18.0,521.0,629.25,502.98
2016,6,19,16,45,667.5,108.0,3.35,18.0,459.0,556.73,447.19
2016,6,19,17,0,586.0,118.0,3.4,18.0,397.0,488.31,393.54
2016,6,19,17,15,608.0,98.5,3.35,17.5,359.5,451.62,365.25
2016,6,19,17,30,630.0,79.0,3.3,17.0,322.0,411.65,332.91
2016,6,19,17,45,582.5,76.5,3.3,16.5,276.5,355.65,286.26
2016,6,19,18,0,535.0,74.0,3.3,16.0,231.0,303.6,241.65
2016,6,19,18,15,484.0,65.5,3.25,15.5,187.0,248.2,193.43
2016,6,19,18,30,433.0,57.0,3.2,15.0,143.0,197.74,148.66
2016,6,19,18,45,363.5,45.5,3.15,14.5,104.0,144.82,102.53
2016,6,19,19,0,294.0,34.0,3.1,14.0,65.0,99.33,63.11
2016,6,19,19,15,147.0,17.0,3.1,13.5,32.5,42.0,12.73
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.5,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,11.0,3.3,11.0,13.0,10.81,0.0
2016,6,20,5,15,261.5,21.0,3.25,11.5,44.5,16.28,4.28
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,23.34,14.42
2016,6,20,5,45,496.5,38.0,3.2,12.5,120.0,27.24,18.48
2016,6,20,6,0,586.0,45.0,3.2,13.0,164.0,33.82,24.63
2016,6,20,6,15,640.5,50.0,3.2,13.5,213.0,48.42,27.06
2016,6,20,6,30,695.0,55.0,3.2,14.0,262.0,91.48,46.73
2016,6,20,6,45,735.0,58.5,3.2,14.5,313.0,137.55,78.49
2016,6,20,7,0,775.0,62.0,3.2,15.0,364.0,188.09,119.55
2016,6,20,7,15,801.5,65.0,3.25,15.5,415.0,239.35,164.63
2016,6,20,7,30,828.0,68.0,3.3,16.0,466.0,296.8,215.6
2016,6,20,7,45,848.5,70.5,3.35,17.0,516.0,350.54,262.99
2016,6,20,8,0,869.0,73.0,3.4,18.0,566.0,405.81,310.49
2016,6,20,8,15,884.5,75.0,3.4,18.5,613.0,459.74,356.16
2016,6,20,8,30,900.0,77.0,3.4,19.0,660.0,514.22,400.83
2016,6,20,8,45,911.5,79.0,3.4,19.5,704.0,566.87,442.69
2016,6,20,9,0,923.0,81.0,3.4,20.0,748.0,619.21,482.98
2016,6,20,9,15,932.0,82.5,3.4,20.0,787.0,668.97,521.12
2016,6,20,9,30,941.0,84.0,3.4,20.0,826.0,717.72,556.93
2016,6,20,9,45,943.5,88.0,3.45,20.5,859.0,762.99,587.16
2016,6,20,10,0,946.0,92.0,3.5,21.0,892.0,806.33,615.62
2016,6,20,10,15,951.5,93.0,3.5,21.0,919.5,847.04,642.89
2016,6,20,10,30,957.0,94.0,3.5,21.0,947.0,885.66,668.49
2016,6,20,10,45,961.5,94.5,3.55,21.5,969.0,920.66,690.42
2016,6,20,11,0,966.0,95.0,3.6,22.0,991.0,953.17,710.52
2016,6,20,11,15,968.0,95.5,3.65,22.0,1005.0,980.74,728.6
2016,6,20,11,30,970.0,96.0,3.7,22.0,1019.0,1005.41,744.78
2016,6,20,11,45,971.5,96.0,3.75,22.0,1026.5,1026.1,758.38
2016,6,20,12,0,973.0,96.0,3.8,22.0,1034.0,1043.67,770.02
2016,6,20,12,15,973.0,96.0,3.8,22.0,1033.5,1056.58,778.31
2016,6,20,12,30,973.0,96.0,3.8,22.0,1033.0,1066.2,784.58
2016,6,20,12,45,968.5,97.5,3.85,22.0,1024.5,1069.52,787.22
2016,6,20,13,0,964.0,99.0,3.9,22.0,1016.0,1069.46,787.81
2016,6,20,13,15,961.0,98.5,3.95,21.5,1001.0,1065.47,787.48
2016,6,20,13,30,958.0,98.0,4.0,21.0,986.0,1058.14,785.05
2016,6,20,13,45,955.0,96.5,4.05,21.0,964.5,1046.44,778.33
2016,6,20,14,0,952.0,95.0,4.1,21.0,943.0,1031.48,769.54
2016,6,20,14,15,946.0,94.0,4.1,20.5,915.0,1010.99,758.24
2016,6,20,14,30,940.0,93.0,4.1,20.0,887.0,987.53,744.94
2016,6,20,14,45,931.5,92.0,4.15,20.0,852.0,958.91,726.98
2016,6,20,15,0,923.0,91.0,4.2,20.0,817.0,927.72,707.18
2016,6,20,15,15,913.0,89.5,4.2,19.5,777.5,892.29,685.36
2016,6,20,15,30,903.0,88.0,4.2,19.0,738.0,854.73,661.81
2016,6,20,15,45,889.0,86.5,4.25,19.0,694.0,812.04,633.28
2016,6,20,16,0,875.0,85.0,4.3,19.0,650.0,767.93,603.4
2016,6,20,16,15,858.5,82.5,4.3,18.5,602.5,719.73,571.01
2016,6,20,16,30,842.0,80.0,4.3,18.0,555.0,670.79,537.53
2016,6,20,16,45,819.5,77.5,4.3,17.5,505.0,620.36,500.81
2016,6,20,17,0,797.0,75.0,4.3,17.0,455.0,567.17,460.08
2016,6,20,17,15,768.0,71.5,4.2,16.5,404.5,509.87,414.55
2016,6,20,17,30,739.0,68.0,4.1,16.0,354.0,454.05,368.87
2016,6,20,17,45,698.0,63.5,4.1,15.5,303.5,393.45,318.07
2016,6,20,18,0,657.0,59.0,4.1,15.0,253.0,336.09,268.41
2016,6,20,18,15,599.5,53.5,4.0,14.5,205.0,276.33,215.67
2016,6,20,18,30,542.0,48.0,3.9,14.0,157.0,221.25,166.11
2016,6,20,18,45,455.0,40.0,3.85,14.0,114.0,161.98,113.96
2016,6,20,19,0,368.0,32.0,3.8,14.0,71.0,111.91,70.44
2016,6,20,19,15,184.0,16.0,3.75,13.5,35.5,46.33,14.44
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,3.25,11.5,6.5,0.0,0.0
2016,6,21,5,0,114.0,11.0,3.3,12.0,13.0,10.81,0.0
2016,6,21,5,15,259.5,21.0,3.25,12.5,44.0,16.31,4.05
2016,6,21,5,30,405.0,31.0,3.2,13.0,75.0,23.39,14.36
2016,6,21,5,45,493.5,38.0,3.2,14.0,119.0,27.27,18.38
2016,6,21,6,0,582.0,45.0,3.2,15.0,163.0,33.86,24.45
2016,6,21,6,15,636.5,50.0,3.15,15.5,211.5,47.8,26.74
2016,6,21,6,30,691.0,55.0,3.1,16.0,260.0,90.61,45.92
2016,6,21,6,45,729.0,59.0,3.05,16.5,311.0,136.63,77.39
2016,6,21,7,0,767.0,63.0,3.0,17.0,362.0,186.9,117.91
2016,6,21,7,15,794.0,66.0,2.95,17.5,412.5,237.84,162.23
2016,6,21,7,30,821.0,69.0,2.9,18.0,463.0,295.02,212.41
2016,6,21,7,45,841.5,71.5,2.9,19.0,513.0,348.4,258.96
2016,6,21,8,0,862.0,74.0,2.9,20.0,563.0,403.31,305.58
2016,6,21,8,15,877.5,76.5,2.85,20.5,610.0,457.35,350.68
2016,6,21,8,30,893.0,79.0,2.8,21.0,657.0,511.96,394.71
2016,6,21,8,45,906.0,80.0,2.8,21.5,701.0,564.17,435.66
2016,6,21,9,0,919.0,81.0,2.8,22.0,745.0,616.21,475.14
2016,6,21,9,15,928.0,82.5,2.8,22.0,784.0,665.8,512.58
2016,6,21,9,30,937.0,84.0,2.8,22.0,823.0,714.41,547.74
2016,6,21,9,45,938.0,89.0,2.85,22.5,855.5,759.43,577.32
2016,6,21,10,0,939.0,94.0,2.9,23.0,888.0,802.42,605.09
2016,6,21,10,15,944.5,95.0,2.9,23.0,916.0,842.91,631.72
2016,6,21,10,30,950.0,96.0,2.9,23.0,944.0,881.34,656.72
2016,6,21,10,45,952.5,98.0,2.95,23.5,965.0,915.92,678.01
2016,6,21,11,0,955.0,100.0,3.0,24.0,986.0,947.92,697.45
2016,6,21,11,15,957.5,100.5,3.05,24.0,1000.5,975.73,715.41
2016,6,21,11,30,960.0,101.0,3.1,24.0,1015.0,1000.7,731.55
2016,6,21,11,45,960.5,101.5,3.2,24.0,1022.0,1020.82,744.98
2016,6,21,12,0,961.0,102.0,3.3,24.0,1029.0,1037.82,756.5
2016,6,21,12,15,961.0,102.0,3.4,24.0,1029.0,1050.66,765.44
2016,6,21,12,30,961.0,102.0,3.5,24.0,1029.0,1060.26,772.4
2016,6,21,12,45,959.0,102.5,3.6,24.0,1021.0,1065.07,776.39
2016,6,21,13,0,957.0,103.0,3.7,24.0,1013.0,1066.54,778.36
2016,6,21,13,15,954.5,102.5,3.75,23.5,998.5,1063.14,778.43
2016,6,21,13,30,952.0,102.0,3.8,23.0,984.0,1056.4,776.45
2016,6,21,13,45,948.5,101.0,3.9,23.0,962.5,1044.86,770.27
2016,6,21,14,0,945.0,100.0,4.0,23.0,941.0,1030.1,762.03
2016,6,21,14,15,939.5,98.5,4.0,22.5,913.0,1009.73,750.94
2016,6,21,14,30,934.0,97.0,4.0,22.0,885.0,986.39,737.86
2016,6,21,14,45,926.5,95.5,4.05,22.0,851.5,958.35,720.45
2016,6,21,15,0,919.0,94.0,4.1,22.0,818.0,927.7,701.2
2016,6,21,15,15,909.5,92.5,4.1,21.5,778.5,892.86,680.01
2016,6,21,15,30,900.0,91.0,4.1,21.0,739.0,855.87,657.1
2016,6,21,15,45,888.0,88.5,4.15,21.0,695.5,813.83,629.31
2016,6,21,16,0,876.0,86.0,4.2,21.0,652.0,770.23,600.08
2016,6,21,16,15,860.0,83.5,4.15,20.5,605.0,722.37,568.1
2016,6,21,16,30,844.0,81.0,4.1,20.0,558.0,673.74,534.99
2016,6,21,16,45,823.0,78.0,4.1,20.0,508.5,623.66,497.99
2016,6,21,17,0,802.0,75.0,4.1,20.0,459.0,570.66,457.04
2016,6,21,17,15,774.0,71.5,4.05,19.0,408.0,513.68,413.36
2016,6,21,17,30,746.0,68.0,4.0,18.0,357.0,458.07,369.14
2016,6,21,17,45,707.0,63.5,4.0,17.5,306.5,398.01,319.22
2016,6,21,18,0,668.0,59.0,4.0,17.0,256.0,340.99,270.2
2016,6,21,18,15,611.0,53.5,3.95,16.5,207.5,280.8,217.52
2016,6,21,18,30,554.0,48.0,3.9,16.0,159.0,225.23,167.88
2016,6,21,18,45,463.0,40.0,3.9,15.5,116.0,164.28,115.0
2016,6,21,19,0,372.0,32.0,3.9,15.0,73.0,112.95,70.93
2016,6,21,19,15,226.0,21.0,3.85,14.5,42.5,57.82,19.83
2016,6,21,19,30,80.0,10.0,3.8,14.0,12.0,17.2,0.0
2016,6,21,19,45,40.0,5.0,3.75,13.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,40.0,5.5,4.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,80.0,11.0,4.2,11.0,12.0,10.81,0.0
2016,6,22,5,15,225.0,22.0,4.2,11.0,43.0,17.33,4.44
2016,6,22,5,30,370.0,33.0,4.2,11.0,74.0,25.33,16.14
2016,6,22,5,45,461.5,41.0,4.25,11.5,117.5,29.99,20.98
2016,6,22,6,0,553.0,49.0,4.3,12.0,161.0,34.39,25.23
2016,6,22,6,15,611.0,54.5,4.35,12.5,209.5,47.55,27.59
2016,6,22,6,30,669.0,60.0,4.4,13.0,258.0,92.97,49.47
2016,6,22,6,45,706.5,65.0,4.45,13.5,309.0,138.58,81.05
2016,6,22,7,0,744.0,70.0,4.5,14.0,360.0,188.43,121.71
2016,6,22,7,15,773.0,74.0,4.5,14.5,411.0,239.49,166.6
2016,6,22,7,30,802.0,78.0,4.5,15.0,462.0,293.52,214.95
2016,6,22,7,45,823.5,80.5,4.55,15.5,512.0,346.42,262.5
2016,6,22,8,0,845.0,83.0,4.6,16.0,562.0,404.17,313.03
2016,6,22,8,15,861.5,86.0,4.55,16.5,609.5,458.32,359.43
2016,6,22,8,30,878.0,89.0,4.5,17.0,657.0,513.17,404.95
2016,6,22,8,45,892.0,90.5,4.5,17.5,701.0,565.74,447.48
2016,6,22,9,0,906.0,92.0,4.5,18.0,745.0,618.26,488.68
2016,6,22,9,15,916.0,93.5,4.45,18.0,785.0,667.99,527.37
2016,6,22,9,30,926.0,95.0,4.4,18.0,825.0,716.83,564.26
2016,6,22,9,45,934.0,96.0,4.35,18.5,859.0,762.66,595.05
2016,6,22,10,0,942.0,97.0,4.3,19.0,893.0,807.0,624.31
2016,6,22,10,15,948.0,98.5,4.3,19.0,921.5,848.54,652.7
2016,6,22,10,30,954.0,100.0,4.3,19.0,950.0,888.04,679.43
2016,6,22,10,45,958.0,100.5,4.3,19.5,972.0,922.62,701.23
