Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,0,962.0,101.0,4.3,20.0,994.0,954.7,721.13
2016,6,22,11,15,965.0,102.0,4.3,20.0,1009.0,983.69,740.21
2016,6,22,11,30,968.0,103.0,4.3,20.0,1024.0,1009.84,757.34
2016,6,22,11,45,969.5,103.0,4.3,20.0,1031.5,1030.63,770.88
2016,6,22,12,0,971.0,103.0,4.3,20.0,1039.0,1048.31,782.41
2016,6,22,12,15,971.0,103.0,4.3,20.0,1039.0,1061.33,790.91
2016,6,22,12,30,971.0,103.0,4.3,20.0,1039.0,1071.06,797.36
2016,6,22,12,45,968.5,104.0,4.3,20.5,1031.5,1076.0,799.2
2016,6,22,13,0,966.0,105.0,4.3,21.0,1024.0,1077.56,798.95
2016,6,22,13,15,963.5,104.5,4.3,20.5,1009.5,1074.21,798.67
2016,6,22,13,30,961.0,104.0,4.3,20.0,995.0,1067.5,796.28
2016,6,22,13,45,958.0,103.0,4.35,20.0,974.0,1056.44,789.91
2016,6,22,14,0,955.0,102.0,4.4,20.0,953.0,1042.11,781.46
2016,6,22,14,15,949.0,100.5,4.4,20.0,924.5,1021.17,768.32
2016,6,22,14,30,943.0,99.0,4.4,20.0,896.0,997.23,753.16
2016,6,22,14,45,935.5,97.5,4.4,20.0,861.5,969.05,735.2
2016,6,22,15,0,928.0,96.0,4.4,20.0,827.0,938.22,715.39
2016,6,22,15,15,918.0,94.5,4.4,19.5,787.0,902.74,693.63
2016,6,22,15,30,908.0,93.0,4.4,19.0,747.0,865.11,670.11
2016,6,22,15,45,894.5,91.0,4.45,19.0,702.5,822.18,641.56
2016,6,22,16,0,881.0,89.0,4.5,19.0,658.0,777.77,611.58
2016,6,22,16,15,864.0,86.5,4.5,18.5,610.5,729.02,578.83
2016,6,22,16,30,847.0,84.0,4.5,18.0,563.0,682.68,547.28
2016,6,22,16,45,824.0,81.5,4.5,17.5,512.5,628.65,507.74
2016,6,22,17,0,801.0,79.0,4.5,17.0,462.0,574.95,466.61
2016,6,22,17,15,772.0,75.0,4.5,16.5,411.0,516.88,420.76
2016,6,22,17,30,743.0,71.0,4.5,16.0,360.0,460.28,374.59
2016,6,22,17,45,699.0,67.0,4.5,15.5,308.5,398.59,322.82
2016,6,22,18,0,655.0,63.0,4.5,15.0,257.0,341.45,273.25
2016,6,22,18,15,595.5,57.0,4.45,14.5,208.0,279.55,218.78
2016,6,22,18,30,536.0,51.0,4.4,14.0,159.0,223.4,168.35
2016,6,22,18,45,439.0,43.0,4.35,13.5,115.5,161.79,114.75
2016,6,22,19,0,342.0,35.0,4.3,13.0,72.0,110.37,70.66
2016,6,22,19,15,200.5,22.5,4.3,12.5,42.0,55.87,20.05
2016,6,22,19,30,59.0,10.0,4.3,12.0,12.0,15.3,0.0
2016,6,22,19,45,29.5,5.0,4.3,11.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.0,3.7,9.5,6.0,0.0,0.0
2016,6,23,5,0,141.0,10.0,3.7,10.0,12.0,9.83,0.0
2016,6,23,5,15,290.5,19.5,3.65,10.5,44.5,14.96,2.81
2016,6,23,5,30,440.0,29.0,3.6,11.0,77.0,23.59,14.63
2016,6,23,5,45,527.5,35.0,3.6,11.5,121.0,26.98,18.31
2016,6,23,6,0,615.0,41.0,3.6,12.0,165.0,30.26,21.53
2016,6,23,6,15,666.0,46.0,3.6,12.5,213.5,43.55,23.96
2016,6,23,6,30,717.0,51.0,3.6,13.0,262.0,87.59,43.32
2016,6,23,6,45,753.0,54.0,3.65,13.5,312.5,133.81,74.98
2016,6,23,7,0,789.0,57.0,3.7,14.0,363.0,184.06,116.03
2016,6,23,7,15,813.0,60.0,3.65,14.5,413.5,239.09,164.5
2016,6,23,7,30,837.0,63.0,3.6,15.0,464.0,292.72,212.77
2016,6,23,7,45,854.5,65.5,3.6,15.5,512.5,345.86,260.62
2016,6,23,8,0,872.0,68.0,3.6,16.0,561.0,400.23,308.48
2016,6,23,8,15,885.5,70.0,3.55,16.5,607.0,453.4,354.07
2016,6,23,8,30,899.0,72.0,3.5,17.0,653.0,506.94,398.48
2016,6,23,8,45,908.5,74.0,3.5,17.5,695.5,558.47,440.01
2016,6,23,9,0,918.0,76.0,3.5,18.0,738.0,609.53,479.82
2016,6,23,9,15,926.0,77.5,3.5,18.0,776.0,658.46,517.83
2016,6,23,9,30,934.0,79.0,3.5,18.0,814.0,706.33,553.39
2016,6,23,9,45,938.0,82.0,3.5,18.5,846.5,751.5,583.73
2016,6,23,10,0,942.0,85.0,3.5,19.0,879.0,794.87,612.35
2016,6,23,10,15,946.5,85.5,3.55,19.0,906.5,834.22,639.22
2016,6,23,10,30,951.0,86.0,3.6,19.0,934.0,871.43,664.44
2016,6,23,10,45,955.5,86.0,3.65,19.5,954.5,905.83,686.29
2016,6,23,11,0,960.0,86.0,3.7,20.0,975.0,937.75,706.29
2016,6,23,11,15,961.5,86.5,3.75,20.0,989.0,964.8,724.25
2016,6,23,11,30,963.0,87.0,3.8,20.0,1003.0,988.95,740.29
2016,6,23,11,45,964.5,86.5,3.9,20.0,1010.0,1009.09,754.03
2016,6,23,12,0,966.0,86.0,4.0,20.0,1017.0,1026.13,765.79
2016,6,23,12,15,965.5,86.0,4.05,19.5,1016.5,1038.54,775.71
2016,6,23,12,30,965.0,86.0,4.1,19.0,1016.0,1047.66,783.6
2016,6,23,12,45,961.5,87.0,4.15,19.0,1008.0,1051.51,786.61
2016,6,23,13,0,958.0,88.0,4.2,19.0,1000.0,1052.0,787.52
2016,6,23,13,15,955.0,87.5,4.2,19.0,985.0,1048.08,785.29
2016,6,23,13,30,952.0,87.0,4.2,19.0,970.0,1040.84,780.97
2016,6,23,13,45,949.5,85.5,4.25,19.0,949.0,1029.75,774.5
2016,6,23,14,0,947.0,84.0,4.3,19.0,928.0,1015.4,765.93
2016,6,23,14,15,941.0,83.0,4.3,18.5,900.0,995.04,754.49
2016,6,23,14,30,935.0,82.0,4.3,18.0,872.0,971.72,741.02
2016,6,23,14,45,928.0,80.5,4.35,18.0,838.0,944.11,723.42
2016,6,23,15,0,921.0,79.0,4.4,18.0,804.0,913.86,704.12
2016,6,23,15,15,912.0,77.5,4.35,17.5,765.5,879.39,682.28
2016,6,23,15,30,903.0,76.0,4.3,17.0,727.0,842.73,658.72
2016,6,23,15,45,890.0,75.0,4.3,17.0,684.0,801.42,630.64
2016,6,23,16,0,877.0,74.0,4.3,17.0,641.0,758.62,601.2
2016,6,23,16,15,862.5,71.5,4.25,16.5,595.0,711.81,569.26
2016,6,23,16,30,848.0,69.0,4.2,16.0,549.0,664.1,536.12
2016,6,23,16,45,826.0,67.5,4.2,16.0,500.0,612.01,497.47
2016,6,23,17,0,804.0,66.0,4.2,16.0,451.0,560.19,456.61
2016,6,23,17,15,777.5,63.0,4.15,15.5,401.5,507.07,414.19
2016,6,23,17,30,751.0,60.0,4.1,15.0,352.0,452.66,369.47
2016,6,23,17,45,711.0,56.5,4.05,15.0,302.0,393.04,318.53
2016,6,23,18,0,671.0,53.0,4.0,15.0,252.0,336.55,268.84
2016,6,23,18,15,616.5,48.0,3.9,14.5,204.5,276.71,215.92
2016,6,23,18,30,562.0,43.0,3.8,14.0,157.0,222.05,166.51
2016,6,23,18,45,474.0,36.5,3.7,13.5,114.5,163.82,115.26
2016,6,23,19,0,386.0,30.0,3.6,13.0,72.0,114.08,71.98
2016,6,23,19,15,243.0,20.0,3.5,12.5,42.0,59.62,21.21
2016,6,23,19,30,100.0,10.0,3.4,12.0,12.0,19.15,0.0
2016,6,23,19,45,50.0,5.0,3.35,12.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,203.0,15.5,3.5,10.5,37.0,11.33,0.52
2016,6,24,5,30,406.0,31.0,3.5,11.0,74.0,23.54,14.56
2016,6,24,5,45,494.0,38.5,3.55,11.5,118.5,27.86,19.09
2016,6,24,6,0,582.0,46.0,3.6,12.0,163.0,31.93,23.03
2016,6,24,6,15,639.0,51.5,3.6,12.5,212.5,47.4,28.04
2016,6,24,6,30,696.0,57.0,3.6,13.0,262.0,90.76,46.97
2016,6,24,6,45,734.5,61.0,3.6,13.5,313.5,136.99,78.49
2016,6,24,7,0,773.0,65.0,3.6,14.0,365.0,187.56,119.51
2016,6,24,7,15,801.0,68.5,3.55,14.5,416.5,239.44,165.07
2016,6,24,7,30,829.0,72.0,3.5,15.0,468.0,294.17,213.97
2016,6,24,7,45,850.0,75.0,3.45,16.0,518.5,352.1,264.83
2016,6,24,8,0,871.0,78.0,3.4,17.0,569.0,408.15,313.02
2016,6,24,8,15,887.0,80.5,3.3,17.5,617.0,462.92,359.36
2016,6,24,8,30,903.0,83.0,3.2,18.0,665.0,518.32,404.63
2016,6,24,8,45,915.0,85.0,3.15,18.5,709.5,571.49,446.81
2016,6,24,9,0,927.0,87.0,3.1,19.0,754.0,624.41,487.37
2016,6,24,9,15,936.5,88.5,3.05,19.5,794.0,674.8,524.75
2016,6,24,9,30,946.0,90.0,3.0,20.0,834.0,724.23,559.93
2016,6,24,9,45,955.5,90.0,3.0,20.5,869.0,771.04,590.73
2016,6,24,10,0,965.0,90.0,3.0,21.0,904.0,816.43,620.05
2016,6,24,10,15,970.5,91.0,3.05,21.0,932.5,857.98,647.85
2016,6,24,10,30,976.0,92.0,3.1,21.0,961.0,897.4,674.01
2016,6,24,10,45,980.5,92.5,3.15,21.5,983.0,933.16,696.22
2016,6,24,11,0,985.0,93.0,3.2,22.0,1005.0,966.37,716.56
2016,6,24,11,15,987.0,93.5,3.25,22.0,1020.0,994.6,734.9
2016,6,24,11,30,989.0,94.0,3.3,22.0,1035.0,1019.87,751.33
2016,6,24,11,45,990.0,94.5,3.4,22.0,1042.5,1041.13,765.58
2016,6,24,12,0,991.0,95.0,3.5,22.0,1050.0,1059.21,777.84
2016,6,24,12,15,991.0,95.0,3.6,22.0,1049.5,1072.53,787.12
2016,6,24,12,30,991.0,95.0,3.7,22.0,1049.0,1082.5,794.35
2016,6,24,12,45,980.0,101.0,3.85,22.0,1039.0,1084.23,796.72
2016,6,24,13,0,969.0,107.0,4.0,22.0,1029.0,1082.53,796.99
2016,6,24,13,15,966.0,106.5,4.05,22.0,1014.5,1078.78,795.31
2016,6,24,13,30,963.0,106.0,4.1,22.0,1000.0,1071.66,791.53
2016,6,24,13,45,958.5,105.5,4.2,22.0,978.0,1059.73,785.02
2016,6,24,14,0,954.0,105.0,4.3,22.0,956.0,1044.56,776.44
2016,6,24,14,15,948.0,104.0,4.35,22.0,927.5,1024.27,764.18
2016,6,24,14,30,942.0,103.0,4.4,22.0,899.0,1000.98,749.94
2016,6,24,14,45,933.5,102.0,4.45,22.0,864.0,972.53,732.16
2016,6,24,15,0,925.0,101.0,4.5,22.0,829.0,941.47,712.77
2016,6,24,15,15,915.0,99.0,4.5,21.5,789.5,905.62,690.91
2016,6,24,15,30,905.0,97.0,4.5,21.0,750.0,867.62,667.3
2016,6,24,15,45,891.0,95.0,4.5,21.0,705.5,824.45,638.45
2016,6,24,16,0,877.0,93.0,4.5,21.0,661.0,779.83,608.27
2016,6,24,16,15,860.0,90.0,4.45,20.5,613.0,730.73,575.31
2016,6,24,16,30,843.0,87.0,4.4,20.0,565.0,684.08,543.62
2016,6,24,16,45,821.0,84.0,4.35,20.0,514.5,630.32,503.46
2016,6,24,17,0,799.0,81.0,4.3,20.0,464.0,576.79,461.98
2016,6,24,17,15,769.0,77.0,4.2,19.5,412.5,518.25,416.25
2016,6,24,17,30,739.0,73.0,4.1,19.0,361.0,461.26,370.36
2016,6,24,17,45,698.5,68.0,4.05,18.5,309.5,400.23,319.91
2016,6,24,18,0,658.0,63.0,4.0,18.0,258.0,343.42,271.32
2016,6,24,18,15,598.0,57.0,3.9,17.0,209.0,281.13,217.72
2016,6,24,18,30,538.0,51.0,3.8,16.0,160.0,224.63,167.93
2016,6,24,18,45,446.5,42.5,3.75,15.5,116.5,163.66,115.16
2016,6,24,19,0,355.0,34.0,3.7,15.0,73.0,112.34,71.25
2016,6,24,19,15,211.0,22.0,3.65,14.5,42.5,57.19,20.77
2016,6,24,19,30,67.0,10.0,3.6,14.0,12.0,16.1,0.0
2016,6,24,19,45,33.5,5.0,3.55,13.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.0,2.55,12.5,36.0,11.8,0.44
2016,6,25,5,30,374.0,32.0,2.5,13.0,72.0,24.55,15.25
2016,6,25,5,45,466.0,40.0,2.45,14.0,115.5,29.26,20.09
2016,6,25,6,0,558.0,48.0,2.4,15.0,159.0,33.69,24.28
2016,6,25,6,15,616.0,53.5,2.35,15.5,208.0,44.9,26.3
2016,6,25,6,30,674.0,59.0,2.3,16.0,257.0,90.38,47.04
2016,6,25,6,45,715.0,63.0,2.3,16.5,308.0,135.68,77.27
2016,6,25,7,0,756.0,67.0,2.3,17.0,359.0,185.6,116.95
2016,6,25,7,15,784.5,70.5,2.25,17.5,410.5,236.69,160.95
2016,6,25,7,30,813.0,74.0,2.2,18.0,462.0,290.68,208.23
2016,6,25,7,45,835.5,76.5,2.15,19.0,512.5,344.46,254.74
2016,6,25,8,0,858.0,79.0,2.1,20.0,563.0,403.23,303.83
2016,6,25,8,15,874.0,81.5,2.1,20.5,610.5,457.36,348.67
2016,6,25,8,30,890.0,84.0,2.1,21.0,658.0,512.13,392.51
2016,6,25,8,45,902.5,86.0,2.1,21.5,702.0,564.96,433.47
2016,6,25,9,0,915.0,88.0,2.1,22.0,746.0,617.61,472.9
2016,6,25,9,15,924.5,89.5,2.15,22.0,785.5,667.48,510.34
2016,6,25,9,30,934.0,91.0,2.2,22.0,825.0,716.42,545.98
2016,6,25,9,45,934.0,96.5,2.25,22.0,857.0,761.25,576.19
2016,6,25,10,0,934.0,102.0,2.3,22.0,889.0,803.98,604.68
2016,6,25,10,15,940.0,103.0,2.35,22.0,917.5,844.88,631.7
2016,6,25,10,30,946.0,104.0,2.4,22.0,946.0,883.76,657.17
2016,6,25,10,45,950.0,105.0,2.5,22.5,967.5,918.73,679.02
2016,6,25,11,0,954.0,106.0,2.6,23.0,989.0,951.21,699.11
2016,6,25,11,15,956.5,106.5,2.65,23.0,1004.0,979.21,717.13
2016,6,25,11,30,959.0,107.0,2.7,23.0,1019.0,1004.38,733.33
2016,6,25,11,45,960.0,107.5,2.8,23.5,1026.5,1025.17,745.78
2016,6,25,12,0,961.0,108.0,2.9,24.0,1034.0,1042.88,756.29
2016,6,25,12,15,961.0,108.0,2.95,24.0,1034.0,1055.95,764.92
2016,6,25,12,30,961.0,108.0,3.0,24.0,1034.0,1065.77,771.61
2016,6,25,12,45,962.5,106.0,3.1,24.0,1027.5,1071.76,776.44
2016,6,25,13,0,964.0,104.0,3.2,24.0,1021.0,1074.39,779.26
2016,6,25,13,15,961.5,103.5,3.25,24.0,1006.5,1071.18,778.0
2016,6,25,13,30,959.0,103.0,3.3,24.0,992.0,1064.6,774.74
2016,6,25,13,45,954.5,102.0,3.35,24.0,970.5,1052.2,767.82
2016,6,25,14,0,950.0,101.0,3.4,24.0,949.0,1036.57,758.91
2016,6,25,14,15,944.5,100.0,3.45,23.5,920.5,1016.84,748.83
2016,6,25,14,30,939.0,99.0,3.5,23.0,892.0,994.1,736.75
2016,6,25,14,45,931.5,97.5,3.55,23.0,858.0,966.11,719.7
2016,6,25,15,0,924.0,96.0,3.6,23.0,824.0,935.48,700.8
2016,6,25,15,15,914.0,94.0,3.6,22.5,784.5,899.66,679.27
2016,6,25,15,30,904.0,92.0,3.6,22.0,745.0,861.68,656.03
2016,6,25,15,45,891.5,90.0,3.65,22.0,701.0,819.76,628.74
2016,6,25,16,0,879.0,88.0,3.7,22.0,657.0,776.28,600.01
2016,6,25,16,15,862.5,85.0,3.7,21.5,609.5,727.46,567.92
2016,6,25,16,30,846.0,82.0,3.7,21.0,562.0,677.89,534.67
2016,6,25,16,45,825.0,79.0,3.7,21.0,512.0,627.77,498.08
2016,6,25,17,0,804.0,76.0,3.7,21.0,462.0,574.69,457.47
2016,6,25,17,15,775.5,72.5,3.65,20.0,411.0,517.32,413.9
2016,6,25,17,30,747.0,69.0,3.6,19.0,360.0,461.35,369.81
2016,6,25,17,45,707.0,64.5,3.6,18.5,309.0,400.72,319.86
2016,6,25,18,0,667.0,60.0,3.6,18.0,258.0,343.2,270.83
2016,6,25,18,15,609.5,54.0,3.55,17.5,209.0,282.24,217.9
2016,6,25,18,30,552.0,48.0,3.5,17.0,160.0,225.91,167.97
2016,6,25,18,45,462.5,40.5,3.5,16.5,116.5,165.77,115.94
2016,6,25,19,0,373.0,33.0,3.5,16.0,73.0,115.05,72.48
2016,6,25,19,15,229.0,21.5,3.5,15.5,42.5,59.42,21.54
2016,6,25,19,30,85.0,10.0,3.5,15.0,12.0,17.82,0.0
2016,6,25,19,45,42.5,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,181.0,15.5,3.55,13.5,34.5,11.39,0.0
2016,6,26,5,30,362.0,31.0,3.5,14.0,69.0,23.65,14.37
2016,6,26,5,45,453.0,38.5,3.5,14.5,111.5,27.96,18.88
2016,6,26,6,0,544.0,46.0,3.5,15.0,154.0,32.02,22.79
2016,6,26,6,15,601.0,52.0,3.4,15.5,202.0,42.77,25.13
2016,6,26,6,30,658.0,58.0,3.3,16.0,250.0,87.68,45.56
2016,6,26,6,45,698.5,62.0,3.25,17.0,300.5,132.06,74.94
2016,6,26,7,0,739.0,66.0,3.2,18.0,351.0,180.98,113.57
2016,6,26,7,15,767.0,69.5,3.2,18.5,401.5,231.03,156.72
2016,6,26,7,30,795.0,73.0,3.2,19.0,452.0,283.93,203.21
2016,6,26,7,45,816.5,76.0,3.2,19.5,501.0,336.88,249.77
2016,6,26,8,0,838.0,79.0,3.2,20.0,550.0,394.73,299.21
2016,6,26,8,15,853.5,81.5,3.2,20.5,597.0,447.63,343.67
2016,6,26,8,30,869.0,84.0,3.2,21.0,644.0,501.14,387.23
2016,6,26,8,45,880.5,86.0,3.25,22.0,687.0,552.43,427.07
2016,6,26,9,0,892.0,88.0,3.3,23.0,730.0,603.47,465.31
2016,6,26,9,15,901.5,90.0,3.35,23.0,768.5,652.79,502.94
2016,6,26,9,30,911.0,92.0,3.4,23.0,807.0,701.23,538.99
2016,6,26,9,45,917.5,94.0,3.45,23.5,840.5,746.44,568.97
2016,6,26,10,0,924.0,96.0,3.5,24.0,874.0,790.09,597.45
2016,6,26,10,15,929.5,97.0,3.55,24.0,901.5,830.23,624.37
2016,6,26,10,30,935.0,98.0,3.6,24.0,929.0,868.34,649.75
2016,6,26,10,45,937.5,99.5,3.65,24.5,950.0,902.18,670.77
2016,6,26,11,0,940.0,101.0,3.7,25.0,971.0,933.49,689.96
2016,6,26,11,15,942.5,101.5,3.75,25.0,985.5,961.15,708.0
2016,6,26,11,30,945.0,102.0,3.8,25.0,1000.0,986.02,724.21
2016,6,26,11,45,945.5,102.0,3.85,25.0,1007.0,1005.58,736.97
2016,6,26,12,0,946.0,102.0,3.9,25.0,1014.0,1022.09,747.83
2016,6,26,12,15,946.0,102.0,3.95,25.0,1014.0,1034.97,756.41
2016,6,26,12,30,946.0,102.0,4.0,25.0,1014.0,1044.66,763.03
2016,6,26,12,45,933.5,109.5,4.05,25.0,1003.5,1046.27,764.5
2016,6,26,13,0,921.0,117.0,4.1,25.0,993.0,1044.6,763.99
2016,6,26,13,15,918.0,116.5,4.1,24.5,979.0,1041.06,763.57
2016,6,26,13,30,915.0,116.0,4.1,24.0,965.0,1034.31,761.14
2016,6,26,13,45,911.5,114.5,4.15,24.0,944.0,1022.86,754.56
2016,6,26,14,0,908.0,113.0,4.2,24.0,923.0,1008.29,746.0
2016,6,26,14,15,902.5,111.5,4.2,23.5,895.5,988.76,735.35
2016,6,26,14,30,897.0,110.0,4.2,23.0,868.0,966.35,722.78
2016,6,26,14,45,890.0,108.0,4.2,23.0,835.0,939.28,705.62
2016,6,26,15,0,883.0,106.0,4.2,23.0,802.0,909.66,686.72
2016,6,26,15,15,873.0,104.0,4.2,22.5,763.5,875.04,665.57
2016,6,26,15,30,863.0,102.0,4.2,22.0,725.0,838.38,642.78
2016,6,26,15,45,852.0,98.5,4.2,22.0,682.5,797.46,615.49
2016,6,26,16,0,841.0,95.0,4.2,22.0,640.0,754.98,586.81
2016,6,26,16,15,824.0,92.5,4.15,21.5,593.5,711.29,557.84
2016,6,26,16,30,807.0,90.0,4.1,21.0,547.0,663.27,525.16
2016,6,26,16,45,788.0,85.5,4.05,21.0,499.0,611.34,486.4
2016,6,26,17,0,769.0,81.0,4.0,21.0,451.0,559.46,446.43
2016,6,26,17,15,739.5,77.0,3.95,20.5,400.5,502.58,402.26
2016,6,26,17,30,710.0,73.0,3.9,20.0,350.0,447.25,357.92
2016,6,26,17,45,672.5,67.5,3.85,19.5,300.5,389.42,310.21
2016,6,26,18,0,635.0,62.0,3.8,19.0,251.0,333.6,262.68
2016,6,26,18,15,577.5,56.0,3.75,18.0,203.5,273.34,211.01
2016,6,26,18,30,520.0,50.0,3.7,17.0,156.0,218.63,162.94
2016,6,26,18,45,435.5,41.5,3.65,16.5,113.5,160.28,112.41
2016,6,26,19,0,351.0,33.0,3.6,16.0,71.0,110.87,70.03
2016,6,26,19,15,216.0,21.5,3.55,15.5,41.5,57.65,20.99
2016,6,26,19,30,81.0,10.0,3.5,15.0,12.0,17.47,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.0,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,176.5,15.0,3.85,14.5,33.5,10.99,0.0
2016,6,27,5,30,353.0,30.0,3.8,15.0,67.0,22.77,13.5
2016,6,27,5,45,444.5,38.0,3.8,15.5,109.5,27.57,18.44
2016,6,27,6,0,536.0,46.0,3.8,16.0,152.0,32.08,22.72
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.5,41.56,24.56
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,85.57,44.06
2016,6,27,6,45,692.5,61.0,3.65,18.0,297.5,129.66,73.0
2016,6,27,7,0,734.0,65.0,3.6,19.0,348.0,178.41,111.26
2016,6,27,7,15,763.0,69.0,3.6,19.5,398.5,228.84,154.53
2016,6,27,7,30,792.0,73.0,3.6,20.0,449.0,282.25,201.28
2016,6,27,7,45,814.5,75.5,3.6,20.5,498.5,334.91,247.53
2016,6,27,8,0,837.0,78.0,3.6,21.0,548.0,392.59,296.8
2016,6,27,8,15,853.5,80.0,3.6,21.5,595.0,445.42,341.22
2016,6,27,8,30,870.0,82.0,3.6,22.0,642.0,498.96,384.85
2016,6,27,8,45,883.0,84.0,3.6,22.5,685.5,551.1,426.08
2016,6,27,9,0,896.0,86.0,3.6,23.0,729.0,603.15,465.93
2016,6,27,9,15,905.5,87.5,3.65,23.5,768.5,652.2,502.55
2016,6,27,9,30,915.0,89.0,3.7,24.0,808.0,700.36,537.38
2016,6,27,9,45,913.0,96.0,3.75,24.5,839.0,744.48,566.59
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,786.39,593.89
2016,6,27,10,15,917.0,104.5,3.8,25.0,898.5,827.0,620.95
2016,6,27,10,30,923.0,106.0,3.8,25.0,927.0,865.67,646.45
2016,6,27,10,45,928.0,106.5,3.85,25.0,948.5,900.37,669.36
2016,6,27,11,0,933.0,107.0,3.9,25.0,970.0,932.72,690.62
2016,6,27,11,15,936.0,107.5,3.9,25.0,985.0,960.73,708.64
2016,6,27,11,30,939.0,108.0,3.9,25.0,1000.0,985.99,724.84
2016,6,27,11,45,941.0,108.0,3.95,25.0,1008.0,1006.96,738.53
2016,6,27,12,0,943.0,108.0,4.0,25.0,1016.0,1024.92,750.34
2016,6,27,12,15,943.5,108.0,4.0,25.0,1016.5,1038.35,758.94
2016,6,27,12,30,944.0,108.0,4.0,25.0,1017.0,1048.59,765.58
2016,6,27,12,45,947.5,104.0,4.05,25.0,1011.0,1054.53,769.87
2016,6,27,13,0,951.0,100.0,4.1,25.0,1005.0,1057.14,772.14
2016,6,27,13,15,948.5,99.5,4.05,25.0,991.0,1054.01,770.12
2016,6,27,13,30,946.0,99.0,4.0,25.0,977.0,1047.55,766.09
2016,6,27,13,45,944.0,97.5,4.0,25.0,956.5,1037.25,760.02
2016,6,27,14,0,942.0,96.0,4.0,25.0,936.0,1023.7,751.93
2016,6,27,14,15,936.5,95.0,4.0,24.5,908.5,1004.13,741.41
2016,6,27,14,30,931.0,94.0,4.0,24.0,881.0,981.58,728.93
2016,6,27,14,45,925.5,92.0,4.0,24.0,848.0,955.1,712.39
2016,6,27,15,0,920.0,90.0,4.0,24.0,815.0,925.9,693.99
2016,6,27,15,15,911.0,88.0,4.0,23.5,776.5,891.08,673.0
2016,6,27,15,30,902.0,86.0,4.0,23.0,738.0,854.06,650.27
2016,6,27,15,45,891.0,83.5,4.0,23.0,695.0,812.87,623.11
2016,6,27,16,0,880.0,81.0,4.0,23.0,652.0,770.03,594.5
2016,6,27,16,15,865.0,79.0,3.95,22.5,605.5,723.37,563.71
2016,6,27,16,30,850.0,77.0,3.9,22.0,559.0,675.83,531.76
2016,6,27,16,45,830.0,74.0,3.9,21.5,509.5,623.31,494.7
2016,6,27,17,0,810.0,71.0,3.9,21.0,460.0,573.45,457.26
2016,6,27,17,15,783.0,67.5,3.85,20.5,409.5,516.64,413.21
2016,6,27,17,30,756.0,64.0,3.8,20.0,359.0,461.1,368.7
2016,6,27,17,45,719.0,60.0,3.8,19.5,308.5,401.95,319.96
2016,6,27,18,0,682.0,56.0,3.8,19.0,258.0,345.61,271.88
2016,6,27,18,15,627.0,50.5,3.75,18.5,209.5,284.33,218.71
2016,6,27,18,30,572.0,45.0,3.7,18.0,161.0,229.18,169.65
2016,6,27,18,45,486.5,37.5,3.65,17.5,118.0,168.94,117.39
2016,6,27,19,0,401.0,30.0,3.6,17.0,75.0,117.77,73.35
2016,6,27,19,15,258.0,20.0,3.6,16.5,43.5,62.3,22.31
2016,6,27,19,30,115.0,10.0,3.6,16.0,12.0,20.71,0.0
2016,6,27,19,45,57.5,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,186.5,15.5,3.7,13.5,34.5,11.48,0.0
2016,6,28,5,30,373.0,31.0,3.6,14.0,69.0,23.81,14.4
2016,6,28,5,45,468.5,38.5,3.55,14.5,113.0,28.1,18.98
2016,6,28,6,0,564.0,46.0,3.5,15.0,157.0,32.16,22.9
2016,6,28,6,15,622.0,51.5,3.45,15.5,205.5,44.33,27.32
2016,6,28,6,30,680.0,57.0,3.4,16.0,254.0,86.62,44.36
2016,6,28,6,45,721.5,60.5,3.35,16.5,305.5,131.77,73.97
2016,6,28,7,0,763.0,64.0,3.3,17.0,357.0,181.58,113.41
2016,6,28,7,15,791.0,67.5,3.25,17.5,408.5,232.88,157.76
2016,6,28,7,30,819.0,71.0,3.2,18.0,460.0,287.03,205.54
2016,6,28,7,45,841.0,73.5,3.2,19.0,510.0,344.32,255.31
2016,6,28,8,0,863.0,76.0,3.2,20.0,560.0,399.82,302.59
2016,6,28,8,15,879.0,78.5,3.25,20.5,608.0,454.22,348.4
2016,6,28,8,30,895.0,81.0,3.3,21.0,656.0,509.27,393.32
2016,6,28,8,45,907.5,82.5,3.35,22.0,700.0,561.93,434.25
2016,6,28,9,0,920.0,84.0,3.4,23.0,744.0,614.4,473.58
2016,6,28,9,15,929.5,86.0,3.4,23.0,783.5,665.04,512.03
2016,6,28,9,30,939.0,88.0,3.4,23.0,823.0,714.76,548.63
2016,6,28,9,45,943.5,90.5,3.45,23.5,857.0,760.25,578.66
2016,6,28,10,0,948.0,93.0,3.5,24.0,891.0,803.97,607.06
2016,6,28,10,15,953.5,94.0,3.55,24.0,919.5,845.07,634.53
2016,6,28,10,30,959.0,95.0,3.6,24.0,948.0,884.09,660.41
2016,6,28,10,45,962.0,96.5,3.65,24.5,969.5,919.2,682.17
2016,6,28,11,0,965.0,98.0,3.7,25.0,991.0,951.74,702.06
2016,6,28,11,15,967.5,98.5,3.75,25.0,1006.0,980.13,720.49
2016,6,28,11,30,970.0,99.0,3.8,25.0,1021.0,1005.65,737.05
2016,6,28,11,45,971.0,99.5,3.85,25.0,1028.5,1026.77,750.76
2016,6,28,12,0,972.0,100.0,3.9,25.0,1036.0,1044.76,762.52
2016,6,28,12,15,972.0,100.0,3.9,24.5,1036.0,1058.07,772.49
2016,6,28,12,30,972.0,100.0,3.9,24.0,1036.0,1068.09,780.48
2016,6,28,12,45,965.5,103.5,3.95,24.0,1027.5,1071.86,783.37
2016,6,28,13,0,959.0,107.0,4.0,24.0,1019.0,1072.26,784.23
2016,6,28,13,15,956.5,106.5,4.0,24.0,1005.0,1069.2,782.63
2016,6,28,13,30,954.0,106.0,4.0,24.0,991.0,1062.8,778.98
2016,6,28,13,45,951.5,104.5,4.05,24.0,970.0,1052.04,772.95
2016,6,28,14,0,949.0,103.0,4.1,24.0,949.0,1038.0,764.87
2016,6,28,14,15,943.5,102.0,4.1,23.5,921.0,1018.41,754.34
2016,6,28,14,30,938.0,101.0,4.1,23.0,893.0,995.8,741.83
2016,6,28,14,45,931.5,99.0,4.1,23.0,859.5,968.33,724.59
2016,6,28,15,0,925.0,97.0,4.1,23.0,826.0,938.15,705.51
2016,6,28,15,15,916.0,95.0,4.1,22.5,787.0,903.25,684.44
2016,6,28,15,30,907.0,93.0,4.1,22.0,748.0,866.13,661.62
2016,6,28,15,45,895.5,90.5,4.15,22.0,704.5,824.42,634.26
2016,6,28,16,0,884.0,88.0,4.2,22.0,661.0,781.07,605.42
2016,6,28,16,15,868.0,85.5,4.2,21.5,613.5,733.01,573.71
2016,6,28,16,30,852.0,83.0,4.2,21.0,566.0,684.12,540.81
2016,6,28,16,45,832.0,79.5,4.2,21.0,516.5,633.88,504.03
2016,6,28,17,0,812.0,76.0,4.2,21.0,467.0,580.53,463.09
2016,6,28,17,15,784.0,72.5,4.2,20.5,415.5,523.04,418.59
2016,6,28,17,30,756.0,69.0,4.2,20.0,364.0,466.88,373.66
2016,6,28,17,45,718.0,64.5,4.2,19.5,313.0,406.67,324.02
2016,6,28,18,0,680.0,60.0,4.2,19.0,262.0,349.35,275.16
2016,6,28,18,15,623.0,54.5,4.15,18.0,213.0,288.37,222.62
2016,6,28,18,30,566.0,49.0,4.1,17.0,164.0,231.94,172.8
2016,6,28,18,45,476.0,41.0,4.05,16.5,120.0,170.25,119.3
2016,6,28,19,0,386.0,33.0,4.0,16.0,76.0,118.07,74.46
2016,6,28,19,15,238.5,22.0,3.95,15.5,44.5,61.59,22.53
2016,6,28,19,30,91.0,11.0,3.9,15.0,13.0,19.44,0.0
2016,6,28,19,45,45.5,5.5,3.9,14.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,17.0,3.55,12.5,33.0,12.89,0.0
2016,6,29,5,30,322.0,34.0,3.5,13.0,66.0,26.84,16.97
2016,6,29,5,45,419.5,42.5,3.5,13.5,109.0,31.85,22.35
2016,6,29,6,0,517.0,51.0,3.5,14.0,152.0,36.6,26.93
2016,6,29,6,15,579.0,57.5,3.5,14.5,200.5,44.94,34.53
2016,6,29,6,30,641.0,64.0,3.5,15.0,249.0,86.31,45.86
2016,6,29,6,45,682.5,69.0,3.5,15.5,300.0,130.95,75.32
2016,6,29,7,0,724.0,74.0,3.5,16.0,351.0,183.12,116.72
2016,6,29,7,15,754.5,78.5,3.5,16.5,402.5,233.77,160.35
2016,6,29,7,30,785.0,83.0,3.5,17.0,454.0,287.6,207.72
2016,6,29,7,45,807.0,86.0,3.55,18.0,504.0,340.22,253.85
2016,6,29,8,0,829.0,89.0,3.6,19.0,554.0,394.67,300.47
2016,6,29,8,15,846.5,92.0,3.6,19.5,601.5,448.77,346.13
2016,6,29,8,30,864.0,95.0,3.6,20.0,649.0,506.33,392.98
2016,6,29,8,45,877.5,97.0,3.65,20.5,693.5,558.6,434.61
2016,6,29,9,0,891.0,99.0,3.7,21.0,738.0,610.82,474.96
2016,6,29,9,15,901.5,101.0,3.7,21.5,777.5,660.89,512.41
2016,6,29,9,30,912.0,103.0,3.7,22.0,817.0,710.16,548.2
2016,6,29,9,45,920.0,104.5,3.75,22.5,851.5,756.18,579.31
2016,6,29,10,0,928.0,106.0,3.8,23.0,886.0,800.75,608.57
2016,6,29,10,15,934.0,107.5,3.85,23.0,914.5,842.09,636.46
2016,6,29,10,30,940.0,109.0,3.9,23.0,943.0,881.45,662.79
2016,6,29,10,45,944.0,109.5,3.95,23.0,965.0,915.95,685.67
2016,6,29,11,0,948.0,110.0,4.0,23.0,987.0,947.99,706.83
2016,6,29,11,15,950.5,111.0,4.05,23.0,1002.0,976.53,725.6
2016,6,29,11,30,953.0,112.0,4.1,23.0,1017.0,1002.27,742.52
2016,6,29,11,45,954.0,112.5,4.15,23.5,1024.5,1023.17,754.78
2016,6,29,12,0,955.0,113.0,4.2,24.0,1032.0,1041.0,765.06
2016,6,29,12,15,955.0,113.0,4.25,24.0,1032.0,1054.22,773.88
2016,6,29,12,30,955.0,113.0,4.3,24.0,1032.0,1064.21,780.7
2016,6,29,12,45,953.0,113.0,4.35,24.0,1025.0,1068.92,784.2
2016,6,29,13,0,951.0,113.0,4.4,24.0,1018.0,1070.31,785.67
2016,6,29,13,15,948.5,112.5,4.4,23.5,1003.5,1067.34,785.64
2016,6,29,13,30,946.0,112.0,4.4,23.0,989.0,1061.06,783.55
2016,6,29,13,45,942.0,111.0,4.45,23.0,967.5,1049.48,776.86
2016,6,29,14,0,938.0,110.0,4.5,23.0,946.0,1034.69,768.14
2016,6,29,14,15,932.5,108.5,4.5,23.0,918.5,1014.8,755.83
2016,6,29,14,30,927.0,107.0,4.5,23.0,891.0,991.94,741.58
2016,6,29,14,45,920.0,105.0,4.5,23.0,857.0,964.3,724.13
2016,6,29,15,0,913.0,103.0,4.5,23.0,823.0,934.01,704.85
2016,6,29,15,15,903.5,101.0,4.45,22.5,784.0,899.05,683.27
2016,6,29,15,30,894.0,99.0,4.4,22.0,745.0,861.94,660.07
2016,6,29,15,45,882.0,96.5,4.4,22.0,701.5,820.3,632.36
2016,6,29,16,0,870.0,94.0,4.4,22.0,658.0,777.08,603.32
2016,6,29,16,15,853.5,91.0,4.35,21.5,610.5,728.67,571.02
2016,6,29,16,30,837.0,88.0,4.3,21.0,563.0,682.7,540.08
2016,6,29,16,45,816.0,84.5,4.25,21.0,513.0,629.3,500.5
2016,6,29,17,0,795.0,81.0,4.2,21.0,463.0,576.05,459.51
2016,6,29,17,15,765.5,77.0,4.15,20.0,412.0,517.93,415.25
2016,6,29,17,30,736.0,73.0,4.1,19.0,361.0,461.31,370.55
2016,6,29,17,45,694.5,68.5,4.05,18.5,309.5,400.42,320.24
2016,6,29,18,0,653.0,64.0,4.0,18.0,258.0,343.89,271.91
2016,6,29,18,15,593.5,58.0,3.9,17.5,209.0,281.88,218.16
2016,6,29,18,30,534.0,52.0,3.8,17.0,160.0,225.6,168.34
2016,6,29,18,45,439.5,43.5,3.75,16.5,116.5,163.85,115.23
2016,6,29,19,0,345.0,35.0,3.7,16.0,73.0,112.07,71.22
2016,6,29,19,15,203.5,23.0,3.7,15.5,42.5,57.52,21.11
2016,6,29,19,30,62.0,11.0,3.7,15.0,12.0,16.7,0.0
2016,6,29,19,45,31.0,5.5,3.7,14.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,133.0,17.5,3.05,13.5,30.5,13.56,0.0
2016,6,30,5,30,266.0,35.0,3.0,14.0,61.0,27.07,17.02
2016,6,30,5,45,362.0,45.0,3.0,15.0,102.5,34.32,24.33
2016,6,30,6,0,458.0,55.0,3.0,16.0,144.0,40.31,29.96
2016,6,30,6,15,521.5,62.5,2.95,16.5,191.5,48.06,36.99
2016,6,30,6,30,585.0,70.0,2.9,17.0,239.0,87.25,48.39
2016,6,30,6,45,632.0,75.5,2.85,17.5,289.0,129.92,76.05
2016,6,30,7,0,679.0,81.0,2.8,18.0,339.0,177.83,113.23
2016,6,30,7,15,711.0,85.5,2.75,18.5,390.0,226.67,154.64
2016,6,30,7,30,743.0,90.0,2.7,19.0,441.0,281.58,201.98
2016,6,30,7,45,769.0,93.5,2.7,20.0,491.0,333.76,246.79
2016,6,30,8,0,795.0,97.0,2.7,21.0,541.0,388.23,292.46
2016,6,30,8,15,813.0,100.0,2.7,21.5,588.0,440.84,336.14
2016,6,30,8,30,831.0,103.0,2.7,22.0,635.0,494.44,379.25
2016,6,30,8,45,845.5,105.5,2.7,22.5,679.0,546.45,419.84
2016,6,30,9,0,860.0,108.0,2.7,23.0,723.0,600.44,460.51
2016,6,30,9,15,871.0,110.5,2.75,23.0,763.0,649.95,497.92
2016,6,30,9,30,882.0,113.0,2.8,23.0,803.0,698.78,533.99
2016,6,30,9,45,891.5,114.0,2.85,23.5,837.5,744.23,564.77
2016,6,30,10,0,901.0,115.0,2.9,24.0,872.0,788.41,593.38
2016,6,30,10,15,907.5,116.5,2.95,24.0,900.5,829.23,620.53
2016,6,30,10,30,914.0,118.0,3.0,24.0,929.0,868.17,646.22
2016,6,30,10,45,918.0,119.0,3.1,24.0,950.5,902.42,668.96
2016,6,30,11,0,922.0,120.0,3.2,24.0,972.0,934.28,690.08
2016,6,30,11,15,925.0,121.0,3.25,24.0,987.0,962.7,708.55
2016,6,30,11,30,928.0,122.0,3.3,24.0,1002.0,988.42,725.26
2016,6,30,11,45,929.5,122.0,3.4,24.0,1010.0,1008.91,738.95
2016,6,30,12,0,931.0,122.0,3.5,24.0,1018.0,1026.43,750.82
2016,6,30,12,15,931.0,122.0,3.55,24.0,1018.5,1039.43,759.46
2016,6,30,12,30,931.0,122.0,3.6,24.0,1019.0,1049.29,766.2
2016,6,30,12,45,933.0,119.5,3.65,24.0,1012.5,1055.42,770.64
2016,6,30,13,0,935.0,117.0,3.7,24.0,1006.0,1058.29,773.1
2016,6,30,13,15,932.0,116.5,3.75,23.5,992.0,1054.91,773.14
2016,6,30,13,30,929.0,116.0,3.8,23.0,978.0,1048.27,771.18
2016,6,30,13,45,926.0,114.5,3.85,23.0,957.0,1037.35,765.02
2016,6,30,14,0,923.0,113.0,3.9,23.0,936.0,1023.25,756.87
2016,6,30,14,15,917.0,111.5,3.9,23.0,908.5,1003.15,744.47
2016,6,30,14,30,911.0,110.0,3.9,23.0,881.0,980.14,730.2
2016,6,30,14,45,903.5,108.0,3.95,23.0,847.5,952.42,713.07
2016,6,30,15,0,896.0,106.0,4.0,23.0,814.0,922.13,694.13
2016,6,30,15,15,886.0,104.5,4.0,22.5,775.0,887.77,673.34
2016,6,30,15,30,876.0,103.0,4.0,22.0,736.0,851.34,650.89
2016,6,30,15,45,863.0,100.0,4.05,22.0,692.5,808.98,622.98
2016,6,30,16,0,850.0,97.0,4.1,22.0,649.0,765.15,593.7
2016,6,30,16,15,832.5,94.5,4.1,21.5,601.5,720.84,564.58
2016,6,30,16,30,815.0,92.0,4.1,21.0,554.0,672.13,531.69
2016,6,30,16,45,792.0,88.5,4.15,21.0,504.5,618.36,491.84
2016,6,30,17,0,769.0,85.0,4.2,21.0,455.0,564.95,450.92
2016,6,30,17,15,738.5,81.0,4.15,20.5,404.0,507.45,406.29
2016,6,30,17,30,708.0,77.0,4.1,20.0,353.0,452.68,362.39
2016,6,30,17,45,665.0,72.0,4.1,19.5,302.5,391.94,312.49
2016,6,30,18,0,622.0,67.0,4.1,19.0,252.0,334.69,263.93
2016,6,30,18,15,561.0,60.5,4.05,18.0,203.5,273.14,211.32
2016,6,30,18,30,500.0,54.0,4.0,17.0,155.0,217.5,162.65
2016,6,30,18,45,404.5,45.0,4.0,16.5,112.5,156.71,110.58
2016,6,30,19,0,309.0,36.0,4.0,16.0,70.0,105.99,67.74
2016,6,30,19,15,178.0,23.0,4.0,15.5,40.5,53.35,19.31
2016,6,30,19,30,47.0,10.0,4.0,15.0,11.0,14.3,0.0
2016,6,30,19,45,23.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,132.5,16.5,3.3,14.5,30.0,12.76,0.0
2016,7,1,5,30,265.0,33.0,3.2,15.0,60.0,26.02,15.99
2016,7,1,5,45,359.5,43.0,3.15,15.5,100.5,32.49,22.67
2016,7,1,6,0,454.0,53.0,3.1,16.0,141.0,38.56,28.41
2016,7,1,6,15,517.0,60.5,3.0,16.5,187.5,45.56,34.78
2016,7,1,6,30,580.0,68.0,2.9,17.0,234.0,84.43,46.44
2016,7,1,6,45,624.0,73.5,2.85,17.5,283.5,126.46,73.59
2016,7,1,7,0,668.0,79.0,2.8,18.0,333.0,173.41,110.04
2016,7,1,7,15,700.0,83.5,2.65,18.5,383.0,221.63,150.87
2016,7,1,7,30,732.0,88.0,2.5,19.0,433.0,275.86,197.55
2016,7,1,7,45,757.0,91.5,2.4,20.0,482.5,327.13,241.5
2016,7,1,8,0,782.0,95.0,2.3,21.0,532.0,380.59,286.16
2016,7,1,8,15,800.5,98.5,2.15,21.0,578.5,433.21,330.0
2016,7,1,8,30,819.0,102.0,2.0,21.0,625.0,486.89,373.24
2016,7,1,8,45,833.0,104.5,1.95,21.5,669.0,538.07,412.81
2016,7,1,9,0,847.0,107.0,1.9,22.0,713.0,591.21,452.35
2016,7,1,9,15,858.5,109.5,1.9,22.0,752.0,640.47,489.03
2016,7,1,9,30,870.0,112.0,1.9,22.0,791.0,689.11,524.34
2016,7,1,9,45,877.5,114.0,1.9,22.5,825.0,733.61,553.89
2016,7,1,10,0,885.0,116.0,1.9,23.0,859.0,776.72,581.1
2016,7,1,10,15,891.5,117.5,1.95,23.0,887.5,817.0,607.57
2016,7,1,10,30,898.0,119.0,2.0,23.0,916.0,855.42,632.64
2016,7,1,10,45,902.0,120.5,2.05,23.0,937.5,889.7,654.81
2016,7,1,11,0,906.0,122.0,2.1,23.0,959.0,921.63,675.4
2016,7,1,11,15,909.0,123.0,2.15,23.0,974.0,949.69,693.43
2016,7,1,11,30,912.0,124.0,2.2,23.0,989.0,975.1,709.76
2016,7,1,11,45,913.0,124.5,2.3,23.0,996.5,995.35,723.36
2016,7,1,12,0,914.0,125.0,2.4,23.0,1004.0,1012.67,735.18
2016,7,1,12,15,914.0,125.0,2.45,23.0,1004.5,1025.51,743.72
2016,7,1,12,30,914.0,125.0,2.5,23.0,1005.0,1035.27,750.41
2016,7,1,12,45,906.0,129.5,2.6,23.0,996.0,1038.44,753.54
2016,7,1,13,0,898.0,134.0,2.7,23.0,987.0,1038.44,754.78
2016,7,1,13,15,895.0,133.0,2.75,23.0,973.0,1034.73,753.26
2016,7,1,13,30,892.0,132.0,2.8,23.0,959.0,1027.87,749.83
2016,7,1,13,45,888.0,130.5,2.85,23.0,938.0,1016.4,743.52
2016,7,1,14,0,884.0,129.0,2.9,23.0,917.0,1001.88,735.32
2016,7,1,14,15,877.5,127.5,2.95,22.5,889.5,982.0,725.06
2016,7,1,14,30,871.0,126.0,3.0,22.0,862.0,959.33,712.95
2016,7,1,14,45,863.5,123.5,3.05,22.0,829.0,932.05,696.31
2016,7,1,15,0,856.0,121.0,3.1,22.0,796.0,902.29,677.94
2016,7,1,15,15,844.5,118.5,3.1,21.5,757.0,871.44,659.65
2016,7,1,15,30,833.0,116.0,3.1,21.0,718.0,833.78,636.45
2016,7,1,15,45,820.0,113.0,3.1,21.0,675.5,792.66,609.36
2016,7,1,16,0,807.0,110.0,3.1,21.0,633.0,750.14,581.0
2016,7,1,16,15,788.0,106.5,3.1,20.5,586.5,701.53,548.91
2016,7,1,16,30,769.0,103.0,3.1,20.0,540.0,652.46,515.51
2016,7,1,16,45,746.5,98.5,3.1,20.0,491.0,599.86,476.38
2016,7,1,17,0,724.0,94.0,3.1,20.0,442.0,549.04,437.56
2016,7,1,17,15,692.0,89.0,3.1,19.5,392.0,491.66,393.39
2016,7,1,17,30,660.0,84.0,3.1,19.0,342.0,436.14,349.27
2016,7,1,17,45,618.0,78.0,3.1,19.0,292.5,377.07,300.39
2016,7,1,18,0,576.0,72.0,3.1,19.0,243.0,321.44,253.01
2016,7,1,18,15,514.5,64.5,3.05,18.0,196.0,260.94,201.72
2016,7,1,18,30,453.0,57.0,3.0,17.0,149.0,206.42,154.48
2016,7,1,18,45,363.5,46.5,3.0,16.5,108.0,148.0,104.68
2016,7,1,19,0,274.0,36.0,3.0,16.0,67.0,98.49,63.03
2016,7,1,19,15,154.5,22.5,2.95,15.5,38.5,49.37,17.51
2016,7,1,19,30,35.0,9.0,2.9,15.0,10.0,12.18,0.0
2016,7,1,19,45,17.5,4.5,2.9,15.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,128.5,16.5,1.5,13.5,29.0,12.78,0.0
2016,7,2,5,30,257.0,33.0,1.4,14.0,58.0,26.13,16.11
2016,7,2,5,45,352.5,43.5,1.3,14.5,98.5,33.08,23.3
2016,7,2,6,0,448.0,54.0,1.2,15.0,139.0,39.59,29.46
