Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,15,512.0,61.5,1.1,15.5,186.0,45.69,35.07
2016,7,2,6,30,576.0,69.0,1.0,16.0,233.0,84.27,46.86
2016,7,2,6,45,620.0,74.5,0.9,16.5,282.5,126.04,73.55
2016,7,2,7,0,664.0,80.0,0.8,17.0,332.0,172.74,109.42
2016,7,2,7,15,696.5,85.0,0.8,17.0,382.0,221.29,150.31
2016,7,2,7,30,729.0,90.0,0.8,17.0,432.0,273.22,195.02
2016,7,2,7,45,753.0,94.0,0.85,17.5,481.0,327.23,241.19
2016,7,2,8,0,777.0,98.0,0.9,18.0,530.0,380.57,285.99
2016,7,2,8,15,795.5,101.5,0.95,18.0,577.0,432.97,329.61
2016,7,2,8,30,814.0,105.0,1.0,18.0,624.0,486.43,372.85
2016,7,2,8,45,827.5,108.0,1.05,18.0,667.5,537.61,413.25
2016,7,2,9,0,841.0,111.0,1.1,18.0,711.0,588.88,452.61
2016,7,2,9,15,852.0,113.5,1.1,18.0,750.5,639.38,489.9
2016,7,2,9,30,863.0,116.0,1.1,18.0,790.0,687.46,524.52
2016,7,2,9,45,860.0,124.5,1.1,18.5,820.5,730.4,552.93
2016,7,2,10,0,857.0,133.0,1.1,19.0,851.0,771.17,578.3
2016,7,2,10,15,864.0,134.5,1.05,19.0,879.5,810.93,603.07
2016,7,2,10,30,871.0,136.0,1.0,19.0,908.0,848.94,626.28
2016,7,2,10,45,875.5,137.5,1.0,19.5,929.5,882.9,646.11
2016,7,2,11,0,880.0,139.0,1.0,20.0,951.0,914.62,664.31
2016,7,2,11,15,883.0,140.0,1.0,20.0,966.0,942.13,680.96
2016,7,2,11,30,886.0,141.0,1.0,20.0,981.0,967.07,695.98
2016,7,2,11,45,887.5,141.5,1.0,20.0,988.5,987.42,708.13
2016,7,2,12,0,889.0,142.0,1.0,20.0,996.0,1004.94,718.61
2016,7,2,12,15,888.5,142.0,1.0,20.0,996.0,1017.11,725.85
2016,7,2,12,30,888.0,142.0,1.0,20.0,996.0,1026.27,731.38
2016,7,2,12,45,895.5,135.5,1.05,20.0,991.5,1033.85,737.09
2016,7,2,13,0,903.0,129.0,1.1,20.0,987.0,1038.28,740.97
2016,7,2,13,15,899.5,128.5,1.1,20.0,973.0,1034.59,738.98
2016,7,2,13,30,896.0,128.0,1.1,20.0,959.0,1027.73,735.26
2016,7,2,13,45,891.5,126.5,1.15,20.0,937.5,1015.74,729.42
2016,7,2,14,0,887.0,125.0,1.2,20.0,916.0,1000.7,721.77
2016,7,2,14,15,880.5,123.5,1.2,20.0,888.5,980.78,710.2
2016,7,2,14,30,874.0,122.0,1.2,20.0,861.0,958.07,696.93
2016,7,2,14,45,864.5,120.5,1.3,20.0,827.0,929.93,681.74
2016,7,2,15,0,855.0,119.0,1.4,20.0,793.0,899.41,664.77
2016,7,2,15,15,843.5,117.0,1.45,19.5,754.5,864.43,645.12
2016,7,2,15,30,832.0,115.0,1.5,19.0,716.0,832.02,626.89
2016,7,2,15,45,816.5,112.5,1.55,19.0,672.5,789.46,600.17
2016,7,2,16,0,801.0,110.0,1.6,19.0,629.0,745.7,572.24
2016,7,2,16,15,782.0,106.5,1.65,18.5,582.5,697.31,541.52
2016,7,2,16,30,763.0,103.0,1.7,18.0,536.0,648.49,509.35
2016,7,2,16,45,737.5,99.5,1.75,18.0,487.0,595.27,470.71
2016,7,2,17,0,712.0,96.0,1.8,18.0,438.0,544.17,432.47
2016,7,2,17,15,680.0,91.0,1.8,17.5,388.0,487.33,389.24
2016,7,2,17,30,648.0,86.0,1.8,17.0,338.0,432.36,346.0
2016,7,2,17,45,605.0,79.5,1.85,17.0,289.0,372.85,297.31
2016,7,2,18,0,562.0,73.0,1.9,17.0,240.0,316.9,250.06
2016,7,2,18,15,501.0,65.5,1.85,16.5,193.5,257.27,199.23
2016,7,2,18,30,440.0,58.0,1.8,16.0,147.0,203.56,152.52
2016,7,2,18,45,353.5,47.0,1.8,15.5,106.5,146.05,103.56
2016,7,2,19,0,267.0,36.0,1.8,15.0,66.0,97.15,62.37
2016,7,2,19,15,151.0,22.5,1.75,14.5,38.0,48.85,17.1
2016,7,2,19,30,35.0,9.0,1.7,14.0,10.0,12.18,0.0
2016,7,2,19,45,17.5,4.5,1.7,14.0,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,16.0,0.75,11.5,28.5,12.4,0.0
2016,7,3,5,30,265.0,32.0,0.7,12.0,57.0,25.23,15.46
2016,7,3,5,45,363.5,41.5,0.7,12.5,97.5,31.27,21.93
2016,7,3,6,0,462.0,51.0,0.7,13.0,138.0,36.94,27.38
2016,7,3,6,15,525.0,58.0,0.7,13.5,185.0,41.95,32.05
2016,7,3,6,30,588.0,65.0,0.7,14.0,232.0,80.68,44.1
2016,7,3,6,45,631.5,70.5,0.7,14.5,281.0,123.01,71.16
2016,7,3,7,0,675.0,76.0,0.7,15.0,330.0,170.19,107.63
2016,7,3,7,15,707.0,80.0,0.7,15.0,380.0,221.09,150.7
2016,7,3,7,30,739.0,84.0,0.7,15.0,430.0,272.29,195.16
2016,7,3,7,45,762.0,88.0,0.7,15.5,479.0,323.73,239.6
2016,7,3,8,0,785.0,92.0,0.7,16.0,528.0,377.15,284.62
2016,7,3,8,15,803.0,95.0,0.75,16.0,574.5,429.28,328.29
2016,7,3,8,30,821.0,98.0,0.8,16.0,621.0,482.4,371.53
2016,7,3,8,45,835.0,100.5,0.85,16.5,664.5,535.95,413.04
2016,7,3,9,0,849.0,103.0,0.9,17.0,708.0,587.04,451.51
2016,7,3,9,15,860.0,105.0,0.95,17.0,747.0,635.65,487.97
2016,7,3,9,30,871.0,107.0,1.0,17.0,786.0,683.6,523.1
2016,7,3,9,45,888.0,103.5,1.05,17.5,822.0,729.7,554.03
2016,7,3,10,0,905.0,100.0,1.1,18.0,858.0,775.11,583.2
2016,7,3,10,15,911.0,101.5,1.1,18.0,886.5,815.75,609.23
2016,7,3,10,30,917.0,103.0,1.1,18.0,915.0,854.46,633.74
2016,7,3,10,45,920.5,104.0,1.15,18.0,936.5,888.45,655.69
2016,7,3,11,0,924.0,105.0,1.2,18.0,958.0,920.02,676.04
2016,7,3,11,15,927.0,105.5,1.15,18.0,973.0,948.08,692.47
2016,7,3,11,30,930.0,106.0,1.1,18.0,988.0,973.41,707.05
2016,7,3,11,45,931.0,107.0,1.05,18.0,995.5,994.52,718.86
2016,7,3,12,0,932.0,108.0,1.0,18.0,1003.0,1012.63,728.79
2016,7,3,12,15,932.0,108.0,1.0,18.0,1003.5,1025.7,736.62
2016,7,3,12,30,932.0,108.0,1.0,18.0,1004.0,1035.61,742.63
2016,7,3,12,45,921.5,114.0,1.0,18.0,994.5,1037.95,744.08
2016,7,3,13,0,911.0,120.0,1.0,18.0,985.0,1037.04,743.74
2016,7,3,13,15,908.0,119.0,1.0,18.0,971.0,1033.3,741.8
2016,7,3,13,30,905.0,118.0,1.0,18.0,957.0,1026.36,738.01
2016,7,3,13,45,901.5,116.5,1.0,18.0,936.5,1015.26,731.76
2016,7,3,14,0,898.0,115.0,1.0,18.0,916.0,1001.05,723.71
2016,7,3,14,15,892.0,113.5,1.05,18.0,888.5,981.42,713.28
2016,7,3,14,30,886.0,112.0,1.1,18.0,861.0,958.94,701.04
2016,7,3,14,45,879.0,110.0,1.15,18.0,828.0,932.29,686.06
2016,7,3,15,0,872.0,108.0,1.2,18.0,795.0,903.11,669.31
2016,7,3,15,15,861.0,106.0,1.2,18.0,756.5,868.06,647.78
2016,7,3,15,30,850.0,104.0,1.2,18.0,718.0,831.05,624.8
2016,7,3,15,45,837.0,101.0,1.3,18.0,675.0,789.59,599.77
2016,7,3,16,0,824.0,98.0,1.4,18.0,632.0,750.49,575.82
2016,7,3,16,15,806.5,95.0,1.45,17.5,586.0,702.89,545.8
2016,7,3,16,30,789.0,92.0,1.5,17.0,540.0,654.68,514.65
2016,7,3,16,45,766.5,88.5,1.55,17.0,491.0,602.34,476.98
2016,7,3,17,0,744.0,85.0,1.6,17.0,442.0,550.35,438.21
2016,7,3,17,15,714.0,80.5,1.6,16.5,392.5,493.72,395.13
2016,7,3,17,30,684.0,76.0,1.6,16.0,343.0,439.79,352.61
2016,7,3,17,45,642.0,71.0,1.65,16.0,293.5,380.67,304.08
2016,7,3,18,0,600.0,66.0,1.7,16.0,244.0,324.95,256.79
2016,7,3,18,15,541.5,59.0,1.65,15.5,197.0,264.85,205.25
2016,7,3,18,30,483.0,52.0,1.6,15.0,150.0,210.43,157.53
2016,7,3,18,45,395.0,43.0,1.6,14.5,108.5,152.41,107.74
2016,7,3,19,0,307.0,34.0,1.6,14.0,67.0,103.72,66.28
2016,7,3,19,15,181.0,21.5,1.55,13.5,38.5,52.69,18.04
2016,7,3,19,30,55.0,9.0,1.5,13.0,10.0,14.08,0.0
2016,7,3,19,45,27.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,128.0,16.0,0.75,11.0,28.0,12.42,0.0
2016,7,4,5,30,256.0,32.0,0.8,11.0,56.0,25.35,15.53
2016,7,4,5,45,356.0,41.5,0.85,11.5,96.5,31.38,22.1
2016,7,4,6,0,456.0,51.0,0.9,12.0,137.0,37.04,27.57
2016,7,4,6,15,519.5,58.5,0.9,12.5,183.5,41.59,31.85
2016,7,4,6,30,583.0,66.0,0.9,13.0,230.0,80.41,44.51
2016,7,4,6,45,630.0,70.5,0.95,13.5,280.0,121.95,70.75
2016,7,4,7,0,677.0,75.0,1.0,14.0,330.0,168.73,106.88
2016,7,4,7,15,708.5,79.5,1.0,14.0,380.0,220.02,150.6
2016,7,4,7,30,740.0,84.0,1.0,14.0,430.0,271.61,195.78
2016,7,4,7,45,766.5,86.5,1.0,14.5,479.5,322.87,240.46
2016,7,4,8,0,793.0,89.0,1.0,15.0,529.0,376.47,286.13
2016,7,4,8,15,810.5,92.0,1.0,15.0,575.5,428.79,330.28
2016,7,4,8,30,828.0,95.0,1.0,15.0,622.0,482.06,373.84
2016,7,4,8,45,843.5,96.5,1.05,15.5,666.0,535.86,415.99
2016,7,4,9,0,859.0,98.0,1.1,16.0,710.0,587.3,455.13
2016,7,4,9,15,869.5,100.0,1.1,16.0,749.0,636.06,491.63
2016,7,4,9,30,880.0,102.0,1.1,16.0,788.0,684.11,526.63
2016,7,4,9,45,875.5,111.0,1.1,16.5,818.5,727.26,555.01
2016,7,4,10,0,871.0,120.0,1.1,17.0,849.0,768.09,580.65
2016,7,4,10,15,878.0,121.5,1.1,17.0,877.5,808.39,606.67
2016,7,4,10,30,885.0,123.0,1.1,17.0,906.0,846.91,631.22
2016,7,4,10,45,890.0,124.0,1.15,17.5,928.0,881.3,652.35
2016,7,4,11,0,895.0,125.0,1.2,18.0,950.0,913.44,671.88
2016,7,4,11,15,898.0,125.5,1.2,18.0,965.0,940.89,688.77
2016,7,4,11,30,901.0,126.0,1.2,18.0,980.0,965.7,703.98
2016,7,4,11,45,903.0,126.5,1.25,18.0,987.5,986.84,717.71
2016,7,4,12,0,905.0,127.0,1.3,18.0,995.0,1005.11,729.72
2016,7,4,12,15,905.0,127.0,1.3,18.0,996.0,1017.98,737.56
2016,7,4,12,30,905.0,127.0,1.3,18.0,997.0,1027.79,743.61
2016,7,4,12,45,914.5,119.5,1.35,18.5,993.0,1036.38,748.52
2016,7,4,13,0,924.0,112.0,1.4,19.0,989.0,1041.75,751.49
2016,7,4,13,15,921.0,111.5,1.4,18.5,975.0,1038.5,751.16
2016,7,4,13,30,918.0,111.0,1.4,18.0,961.0,1032.01,749.01
2016,7,4,13,45,914.5,109.5,1.45,18.0,940.5,1020.79,743.41
2016,7,4,14,0,911.0,108.0,1.5,18.0,920.0,1006.42,735.9
2016,7,4,14,15,905.0,107.0,1.5,18.0,892.5,987.11,724.5
2016,7,4,14,30,899.0,106.0,1.5,18.0,865.0,964.91,711.32
2016,7,4,14,45,891.5,104.0,1.55,18.0,832.0,937.52,695.45
2016,7,4,15,0,884.0,102.0,1.6,18.0,799.0,907.56,677.81
2016,7,4,15,15,873.5,100.0,1.6,18.0,760.5,872.61,656.05
2016,7,4,15,30,863.0,98.0,1.6,18.0,722.0,835.63,632.77
2016,7,4,15,45,851.0,95.0,1.65,18.0,679.0,794.52,606.93
2016,7,4,16,0,839.0,92.0,1.7,18.0,636.0,751.89,579.63
2016,7,4,16,15,822.0,89.5,1.7,17.5,589.5,708.31,551.8
2016,7,4,16,30,805.0,87.0,1.7,17.0,543.0,660.38,520.25
2016,7,4,16,45,783.5,83.0,1.75,17.0,494.5,607.45,482.26
2016,7,4,17,0,762.0,79.0,1.8,17.0,446.0,554.77,442.8
2016,7,4,17,15,732.5,75.5,1.85,16.5,396.0,498.69,400.13
2016,7,4,17,30,703.0,72.0,1.9,16.0,346.0,444.15,357.06
2016,7,4,17,45,661.5,67.0,1.95,16.0,296.0,385.26,308.38
2016,7,4,18,0,620.0,62.0,2.0,16.0,246.0,328.78,260.18
2016,7,4,18,15,561.5,56.0,2.0,15.5,199.0,268.76,208.47
2016,7,4,18,30,503.0,50.0,2.0,15.0,152.0,214.4,160.51
2016,7,4,18,45,411.5,41.5,2.0,14.5,110.0,154.99,109.41
2016,7,4,19,0,320.0,33.0,2.0,14.0,68.0,105.28,67.01
2016,7,4,19,15,160.0,16.5,2.0,13.5,34.0,44.29,13.63
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.4,11.5,28.5,11.86,0.0
2016,7,5,5,30,281.0,31.0,2.4,12.0,57.0,24.47,14.56
2016,7,5,5,45,379.5,40.5,2.4,12.5,98.0,30.55,21.2
2016,7,5,6,0,478.0,50.0,2.4,13.0,139.0,36.26,26.69
2016,7,5,6,15,246.5,74.0,2.35,13.5,120.5,53.72,42.48
2016,7,5,6,30,15.0,98.0,2.3,14.0,102.0,90.99,71.38
2016,7,5,6,45,21.0,117.0,2.3,15.0,124.5,110.38,86.83
2016,7,5,7,0,27.0,136.0,2.3,16.0,147.0,127.32,100.04
2016,7,5,7,15,65.5,165.0,2.25,16.5,195.0,163.34,127.71
2016,7,5,7,30,104.0,194.0,2.2,17.0,243.0,203.89,159.06
2016,7,5,7,45,149.0,217.0,2.2,17.5,295.0,242.86,189.08
2016,7,5,8,0,194.0,240.0,2.2,18.0,347.0,289.94,225.57
2016,7,5,8,15,519.0,169.0,2.2,18.0,490.5,372.27,288.68
2016,7,5,8,30,844.0,98.0,2.2,18.0,634.0,491.55,381.67
2016,7,5,8,45,858.5,100.5,2.2,18.5,678.5,546.55,424.53
2016,7,5,9,0,873.0,103.0,2.2,19.0,723.0,599.12,464.63
2016,7,5,9,15,884.0,105.0,2.2,19.0,763.5,648.91,502.41
2016,7,5,9,30,895.0,107.0,2.2,19.0,804.0,698.01,538.71
2016,7,5,9,45,905.5,108.0,2.2,19.5,839.0,744.88,570.33
2016,7,5,10,0,916.0,109.0,2.2,20.0,874.0,790.55,599.71
2016,7,5,10,15,922.0,110.0,2.2,20.0,903.0,831.26,626.42
2016,7,5,10,30,928.0,111.0,2.2,20.0,932.0,870.01,651.58
2016,7,5,10,45,932.5,112.0,2.25,20.0,954.5,905.35,674.72
2016,7,5,11,0,937.0,113.0,2.3,20.0,977.0,938.29,696.19
2016,7,5,11,15,940.0,114.0,2.35,20.0,992.0,967.32,715.05
2016,7,5,11,30,943.0,115.0,2.4,20.0,1007.0,993.59,732.11
2016,7,5,11,45,945.0,115.0,2.45,20.0,1015.0,1015.06,746.09
2016,7,5,12,0,947.0,115.0,2.5,20.0,1023.0,1033.52,758.21
2016,7,5,12,15,946.5,115.0,2.55,20.0,1023.5,1046.43,766.85
2016,7,5,12,30,946.0,115.0,2.6,20.0,1024.0,1056.12,773.55
2016,7,5,12,45,944.0,115.0,2.65,20.0,1016.5,1061.05,777.33
2016,7,5,13,0,942.0,115.0,2.7,20.0,1009.0,1062.68,779.12
2016,7,5,13,15,939.0,114.5,2.75,20.0,994.5,1059.47,777.93
2016,7,5,13,30,936.0,114.0,2.8,20.0,980.0,1052.96,774.74
2016,7,5,13,45,933.0,112.0,2.9,20.0,959.0,1041.62,769.0
2016,7,5,14,0,930.0,110.0,3.0,20.0,938.0,1027.06,761.2
2016,7,5,14,15,923.5,109.0,3.0,19.5,910.0,1007.03,750.39
2016,7,5,14,30,917.0,108.0,3.0,19.0,882.0,984.06,737.64
2016,7,5,14,45,909.5,105.5,3.05,19.0,848.0,955.78,720.29
2016,7,5,15,0,902.0,103.0,3.1,19.0,814.0,924.88,701.1
2016,7,5,15,15,890.5,101.0,3.1,18.5,774.0,888.58,679.0
2016,7,5,15,30,879.0,99.0,3.1,18.0,734.0,850.25,655.25
2016,7,5,15,45,865.0,96.5,3.15,18.0,690.0,807.54,627.16
2016,7,5,16,0,851.0,94.0,3.2,18.0,646.0,763.42,597.69
2016,7,5,16,15,833.0,91.5,3.25,17.5,598.5,718.69,568.41
2016,7,5,16,30,815.0,89.0,3.3,17.0,551.0,669.61,535.27
2016,7,5,16,45,790.5,86.0,3.35,17.0,501.0,615.39,495.01
2016,7,5,17,0,766.0,83.0,3.4,17.0,451.0,561.65,453.56
2016,7,5,17,15,735.0,79.0,3.45,16.5,400.0,503.96,408.6
2016,7,5,17,30,704.0,75.0,3.5,16.0,349.0,447.94,363.44
2016,7,5,17,45,658.5,70.5,3.6,15.5,298.0,387.8,313.52
2016,7,5,18,0,613.0,66.0,3.7,15.0,247.0,330.33,264.26
2016,7,5,18,15,552.0,59.5,3.7,14.5,199.5,269.17,210.87
2016,7,5,18,30,491.0,53.0,3.7,14.0,152.0,213.93,161.67
2016,7,5,18,45,396.5,44.0,3.7,13.5,109.5,153.81,109.6
2016,7,5,19,0,302.0,35.0,3.7,13.0,67.0,103.69,66.7
2016,7,5,19,15,151.0,17.5,3.65,12.5,33.5,44.0,13.28
2016,7,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,15,158.0,13.5,3.45,11.5,28.0,10.08,0.0
2016,7,6,5,30,316.0,27.0,3.4,12.0,56.0,20.66,11.3
2016,7,6,5,45,410.0,35.5,3.4,12.5,97.0,26.02,17.19
2016,7,6,6,0,504.0,44.0,3.4,13.0,138.0,31.04,22.03
2016,7,6,6,15,565.0,50.0,3.25,13.5,184.5,33.63,24.53
2016,7,6,6,30,626.0,56.0,3.1,14.0,231.0,72.46,36.9
2016,7,6,6,45,667.0,61.0,3.0,14.5,280.5,118.7,66.54
2016,7,6,7,0,708.0,66.0,2.9,15.0,330.0,166.61,103.8
2016,7,6,7,15,738.0,69.5,2.8,15.5,380.0,215.32,145.61
2016,7,6,7,30,768.0,73.0,2.7,16.0,430.0,267.14,191.34
2016,7,6,7,45,790.5,76.5,2.6,16.5,479.0,319.49,237.71
2016,7,6,8,0,813.0,80.0,2.5,17.0,528.0,373.74,284.73
2016,7,6,8,15,830.0,82.5,2.45,17.5,575.0,429.35,331.61
2016,7,6,8,30,847.0,85.0,2.4,18.0,622.0,482.62,375.26
2016,7,6,8,45,859.5,87.0,2.35,18.5,665.0,533.66,415.8
2016,7,6,9,0,872.0,89.0,2.3,19.0,708.0,584.61,454.85
2016,7,6,9,15,882.5,91.0,2.3,19.5,747.5,634.0,491.67
2016,7,6,9,30,893.0,93.0,2.3,20.0,787.0,682.66,526.84
2016,7,6,9,45,900.5,94.5,2.35,20.5,820.5,727.76,557.23
2016,7,6,10,0,908.0,96.0,2.4,21.0,854.0,771.44,585.76
2016,7,6,10,15,913.5,97.5,2.45,21.0,882.5,811.93,612.88
2016,7,6,10,30,919.0,99.0,2.5,21.0,911.0,850.44,638.49
2016,7,6,10,45,923.5,99.5,2.55,21.0,932.5,884.99,661.26
2016,7,6,11,0,928.0,100.0,2.6,21.0,954.0,917.16,682.38
2016,7,6,11,15,931.0,100.5,2.7,21.0,969.0,945.45,701.3
2016,7,6,11,30,934.0,101.0,2.8,21.0,984.0,971.0,718.45
2016,7,6,11,45,936.0,101.0,2.9,21.0,992.0,992.26,732.83
2016,7,6,12,0,938.0,101.0,3.0,21.0,1000.0,1010.53,745.34
2016,7,6,12,15,938.0,101.0,3.1,20.5,1001.0,1023.77,756.1
2016,7,6,12,30,938.0,101.0,3.2,20.0,1002.0,1033.82,764.94
2016,7,6,12,45,932.0,104.0,3.35,20.0,994.0,1037.72,768.82
2016,7,6,13,0,926.0,107.0,3.5,20.0,986.0,1038.36,770.66
2016,7,6,13,15,924.0,106.5,3.55,19.5,972.5,1036.14,771.42
2016,7,6,13,30,922.0,106.0,3.6,19.0,959.0,1030.66,770.14
2016,7,6,13,45,921.0,103.0,3.65,19.0,939.0,1020.33,764.26
2016,7,6,14,0,920.0,100.0,3.7,19.0,919.0,1006.76,756.31
2016,7,6,14,15,914.5,99.0,3.7,19.0,892.5,987.79,744.46
2016,7,6,14,30,909.0,98.0,3.7,19.0,866.0,965.9,730.69
2016,7,6,14,45,904.5,95.0,3.75,19.0,833.5,939.97,714.5
2016,7,6,15,0,900.0,92.0,3.8,19.0,801.0,911.3,696.38
2016,7,6,15,15,890.5,90.5,3.8,18.5,763.0,877.29,675.45
2016,7,6,15,30,881.0,89.0,3.8,18.0,725.0,841.14,652.81
2016,7,6,15,45,870.5,86.0,3.8,18.0,682.5,800.61,625.55
2016,7,6,16,0,860.0,83.0,3.8,18.0,640.0,758.4,596.82
2016,7,6,16,15,844.0,81.0,3.8,17.5,594.0,711.8,565.58
2016,7,6,16,30,828.0,79.0,3.8,17.0,548.0,664.42,533.19
2016,7,6,16,45,808.0,75.5,3.8,17.0,499.0,615.16,496.69
2016,7,6,17,0,788.0,72.0,3.8,17.0,450.0,562.84,455.93
2016,7,6,17,15,759.5,68.5,3.8,16.5,400.0,506.11,411.33
2016,7,6,17,30,731.0,65.0,3.8,16.0,350.0,450.8,366.39
2016,7,6,17,45,691.0,61.0,3.8,15.5,300.0,391.36,316.64
2016,7,6,18,0,651.0,57.0,3.8,15.0,250.0,335.04,267.9
2016,7,6,18,15,594.5,51.5,3.7,14.5,202.0,275.53,215.42
2016,7,6,18,30,538.0,46.0,3.6,14.0,154.0,220.65,166.02
2016,7,6,18,45,449.5,38.5,3.55,13.5,111.5,161.27,113.97
2016,7,6,19,0,361.0,31.0,3.5,13.0,69.0,111.28,70.44
2016,7,6,19,15,180.5,15.5,3.4,12.5,34.5,46.01,12.9
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,157.0,13.5,3.05,11.5,27.5,10.14,0.0
2016,7,7,5,30,314.0,27.0,3.0,12.0,55.0,20.76,11.26
2016,7,7,5,45,410.5,35.0,2.95,12.5,95.5,25.66,16.86
2016,7,7,6,0,507.0,43.0,2.9,13.0,136.0,30.26,21.34
2016,7,7,6,15,567.5,48.5,2.85,13.5,182.5,32.5,23.52
2016,7,7,6,30,628.0,54.0,2.8,14.0,229.0,72.77,37.47
2016,7,7,6,45,670.0,58.5,2.75,14.5,278.5,115.78,64.05
2016,7,7,7,0,712.0,63.0,2.7,15.0,328.0,163.53,101.01
2016,7,7,7,15,742.0,66.5,2.65,15.5,378.0,212.44,142.97
2016,7,7,7,30,772.0,70.0,2.6,16.0,428.0,264.47,188.9
2016,7,7,7,45,794.5,73.0,2.6,16.5,477.0,316.57,235.21
2016,7,7,8,0,817.0,76.0,2.6,17.0,526.0,373.74,284.7
2016,7,7,8,15,833.5,78.5,2.6,17.0,572.5,426.18,330.02
2016,7,7,8,30,850.0,81.0,2.6,17.0,619.0,479.4,374.72
2016,7,7,8,45,863.5,83.0,2.65,17.5,662.5,531.11,416.42
2016,7,7,9,0,877.0,85.0,2.7,18.0,706.0,582.83,456.82
2016,7,7,9,15,887.0,86.5,2.75,18.0,745.0,631.69,494.84
2016,7,7,9,30,897.0,88.0,2.8,18.0,784.0,679.75,531.39
2016,7,7,9,45,902.5,91.0,2.85,18.5,817.5,725.07,562.34
2016,7,7,10,0,908.0,94.0,2.9,19.0,851.0,768.82,591.41
2016,7,7,10,15,914.0,95.0,2.95,19.0,879.5,809.25,618.97
2016,7,7,10,30,920.0,96.0,3.0,19.0,908.0,847.74,645.0
2016,7,7,10,45,925.0,96.5,3.05,19.0,930.0,882.78,668.5
2016,7,7,11,0,930.0,97.0,3.1,19.0,952.0,915.47,690.33
2016,7,7,11,15,932.5,97.5,3.1,19.0,967.0,943.39,708.51
2016,7,7,11,30,935.0,98.0,3.1,19.0,982.0,968.55,724.82
2016,7,7,11,45,937.0,97.5,3.15,19.0,990.0,989.35,738.64
2016,7,7,12,0,939.0,97.0,3.2,19.0,998.0,1007.16,750.55
2016,7,7,12,15,939.5,97.0,3.2,19.0,998.5,1020.92,759.46
2016,7,7,12,30,940.0,97.0,3.2,19.0,999.0,1031.5,766.38
2016,7,7,12,45,935.5,99.0,3.25,19.0,991.5,1035.91,769.77
2016,7,7,13,0,931.0,101.0,3.3,19.0,984.0,1037.03,771.16
2016,7,7,13,15,928.5,100.5,3.3,19.0,970.5,1034.3,769.72
2016,7,7,13,30,926.0,100.0,3.3,19.0,957.0,1028.3,766.25
2016,7,7,13,45,924.0,98.0,3.3,19.0,936.5,1017.98,760.05
2016,7,7,14,0,922.0,96.0,3.3,19.0,916.0,1004.44,751.82
2016,7,7,14,15,916.5,95.0,3.25,19.0,889.0,985.44,739.65
2016,7,7,14,30,911.0,94.0,3.2,19.0,862.0,963.51,725.6
2016,7,7,14,45,905.5,91.0,3.2,19.0,829.5,936.6,708.59
2016,7,7,15,0,900.0,88.0,3.2,19.0,797.0,906.99,689.72
2016,7,7,15,15,890.5,86.5,3.15,18.5,759.0,872.97,668.67
2016,7,7,15,30,881.0,85.0,3.1,18.0,721.0,836.81,645.95
2016,7,7,15,45,871.0,82.0,3.1,18.0,678.5,796.66,619.26
2016,7,7,16,0,861.0,79.0,3.1,18.0,636.0,754.8,591.07
2016,7,7,16,15,845.5,77.0,3.1,17.5,590.0,708.51,560.36
2016,7,7,16,30,830.0,75.0,3.1,17.0,544.0,661.39,528.46
2016,7,7,16,45,811.0,71.5,3.15,17.0,495.5,609.77,490.92
2016,7,7,17,0,792.0,68.0,3.2,17.0,447.0,560.76,453.01
2016,7,7,17,15,764.5,65.0,3.2,16.5,397.5,504.97,409.34
2016,7,7,17,30,737.0,62.0,3.2,16.0,348.0,450.49,365.25
2016,7,7,17,45,699.5,57.5,3.25,15.5,298.5,391.35,316.01
2016,7,7,18,0,662.0,53.0,3.3,15.0,249.0,335.11,267.47
2016,7,7,18,15,607.0,48.0,3.25,14.5,201.5,275.24,214.74
2016,7,7,18,30,552.0,43.0,3.2,14.0,154.0,221.5,166.22
2016,7,7,18,45,468.5,35.5,3.2,13.5,112.0,162.67,114.4
2016,7,7,19,0,385.0,28.0,3.2,13.0,70.0,112.77,70.59
2016,7,7,19,15,192.5,14.0,3.15,12.5,35.0,45.95,11.82
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,12.0,2.75,11.5,27.0,8.85,0.0
2016,7,8,5,30,337.0,24.0,2.7,12.0,54.0,18.03,8.92
2016,7,8,5,45,427.0,32.0,2.65,12.5,94.0,23.08,14.58
2016,7,8,6,0,517.0,40.0,2.6,13.0,134.0,27.8,19.13
2016,7,8,6,15,575.5,45.0,2.6,13.5,180.0,32.51,23.53
2016,7,8,6,30,634.0,50.0,2.6,14.0,226.0,68.52,34.06
2016,7,8,6,45,671.5,55.0,2.65,14.5,274.0,111.82,60.77
2016,7,8,7,0,709.0,60.0,2.7,15.0,322.0,159.35,97.65
2016,7,8,7,15,655.5,84.0,2.65,15.5,354.0,206.09,140.93
2016,7,8,7,30,602.0,108.0,2.6,16.0,386.0,249.95,182.12
2016,7,8,7,45,705.0,90.5,2.6,16.5,451.5,303.11,226.34
2016,7,8,8,0,808.0,73.0,2.6,17.0,517.0,366.66,279.29
2016,7,8,8,15,824.5,75.5,2.6,17.0,563.0,418.64,324.27
2016,7,8,8,30,841.0,78.0,2.6,17.0,609.0,471.4,368.7
2016,7,8,8,45,852.5,81.0,2.65,17.5,652.0,522.57,410.05
2016,7,8,9,0,864.0,84.0,2.7,18.0,695.0,573.58,449.98
2016,7,8,9,15,874.5,85.5,2.7,18.0,733.5,622.18,487.7
2016,7,8,9,30,885.0,87.0,2.7,18.0,772.0,670.06,523.93
2016,7,8,9,45,893.0,88.0,2.75,18.5,806.0,714.76,554.54
2016,7,8,10,0,901.0,89.0,2.8,19.0,840.0,758.08,583.38
2016,7,8,10,15,907.0,90.0,2.8,19.0,868.5,798.27,610.51
2016,7,8,10,30,913.0,91.0,2.8,19.0,897.0,836.55,636.08
2016,7,8,10,45,918.5,91.5,2.8,19.5,919.0,871.81,658.13
2016,7,8,11,0,924.0,92.0,2.8,20.0,941.0,904.77,678.4
2016,7,8,11,15,927.0,92.5,2.8,20.0,956.5,933.0,696.65
2016,7,8,11,30,930.0,93.0,2.8,20.0,972.0,958.51,713.07
2016,7,8,11,45,933.5,92.0,2.85,20.0,980.5,980.16,727.36
2016,7,8,12,0,937.0,91.0,2.9,20.0,989.0,998.86,739.79
2016,7,8,12,15,937.0,91.0,2.9,20.0,989.5,1012.11,748.28
2016,7,8,12,30,937.0,91.0,2.9,20.0,990.0,1022.17,754.8
2016,7,8,12,45,931.0,94.5,2.9,20.0,982.5,1026.61,757.76
2016,7,8,13,0,925.0,98.0,2.9,20.0,975.0,1027.78,758.74
2016,7,8,13,15,922.5,97.5,2.9,20.0,961.5,1025.06,757.32
2016,7,8,13,30,920.0,97.0,2.9,20.0,948.0,1019.09,753.91
2016,7,8,13,45,916.5,96.0,2.95,20.0,927.5,1008.39,747.96
2016,7,8,14,0,913.0,95.0,3.0,20.0,907.0,994.54,740.03
2016,7,8,14,15,907.0,93.5,3.0,19.5,880.0,974.67,729.13
2016,7,8,14,30,901.0,92.0,3.0,19.0,853.0,951.9,716.32
2016,7,8,14,45,894.0,90.5,3.0,19.0,820.0,925.43,699.62
2016,7,8,15,0,887.0,89.0,3.0,19.0,787.0,896.38,681.14
2016,7,8,15,15,877.5,87.5,2.95,18.5,749.0,862.73,660.33
2016,7,8,15,30,868.0,86.0,2.9,18.0,711.0,826.97,637.87
2016,7,8,15,45,856.5,83.0,2.9,18.0,669.0,786.04,610.64
2016,7,8,16,0,845.0,80.0,2.9,18.0,627.0,743.54,582.0
2016,7,8,16,15,828.5,78.0,2.85,17.5,581.0,697.12,550.94
2016,7,8,16,30,812.0,76.0,2.8,17.0,535.0,650.0,518.82
2016,7,8,16,45,793.0,72.5,2.75,17.0,487.0,602.02,483.52
2016,7,8,17,0,774.0,69.0,2.7,17.0,439.0,550.96,443.97
2016,7,8,17,15,746.5,65.5,2.65,16.5,390.0,495.42,400.6
2016,7,8,17,30,719.0,62.0,2.6,16.0,341.0,441.24,356.87
2016,7,8,17,45,682.5,57.5,2.6,16.0,292.0,383.44,308.29
2016,7,8,18,0,646.0,53.0,2.6,16.0,243.0,328.45,260.58
2016,7,8,18,15,590.5,48.0,2.5,15.5,196.0,269.23,208.8
2016,7,8,18,30,535.0,43.0,2.4,15.0,149.0,216.21,161.32
2016,7,8,18,45,451.5,35.5,2.35,14.5,108.0,158.29,110.72
2016,7,8,19,0,368.0,28.0,2.3,14.0,67.0,109.31,68.02
2016,7,8,19,15,184.0,14.0,2.25,13.5,33.5,44.59,10.46
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.15,12.0,26.0,11.8,0.0
2016,7,9,5,30,328.0,24.0,1.2,12.0,52.0,18.12,8.88
2016,7,9,5,45,419.5,31.5,1.25,12.5,91.5,22.72,14.27
2016,7,9,6,0,511.0,39.0,1.3,13.0,131.0,27.04,18.48
2016,7,9,6,15,570.0,44.0,1.4,13.5,176.5,31.7,22.83
2016,7,9,6,30,629.0,49.0,1.5,14.0,222.0,66.39,32.81
2016,7,9,6,45,668.0,53.5,1.6,14.5,270.0,109.11,58.71
2016,7,9,7,0,707.0,58.0,1.7,15.0,318.0,156.22,94.94
2016,7,9,7,15,736.5,61.0,1.75,15.0,367.5,204.29,136.25
2016,7,9,7,30,766.0,64.0,1.8,15.0,417.0,255.4,181.73
2016,7,9,7,45,788.0,67.0,1.9,15.5,465.0,310.39,230.38
2016,7,9,8,0,810.0,70.0,2.0,16.0,513.0,363.65,276.96
2016,7,9,8,15,827.0,72.0,2.05,16.0,559.5,415.47,321.91
2016,7,9,8,30,844.0,74.0,2.1,16.0,606.0,468.13,366.33
2016,7,9,8,45,858.0,76.0,2.15,16.5,649.5,519.83,408.06
2016,7,9,9,0,872.0,78.0,2.2,17.0,693.0,571.59,448.53
2016,7,9,9,15,519.5,224.0,2.25,17.0,596.5,529.91,414.09
2016,7,9,9,30,167.0,370.0,2.3,17.0,500.0,459.65,355.49
2016,7,9,9,45,537.0,228.5,2.35,17.5,671.0,596.06,464.7
2016,7,9,10,0,907.0,87.0,2.4,18.0,842.0,759.9,585.57
2016,7,9,10,15,915.0,88.0,2.45,18.0,872.0,801.92,613.14
2016,7,9,10,30,923.0,89.0,2.5,18.0,902.0,842.14,640.28
2016,7,9,10,45,933.0,87.5,2.55,18.0,926.5,879.62,665.35
2016,7,9,11,0,943.0,86.0,2.6,18.0,951.0,915.01,688.9
2016,7,9,11,15,948.5,86.5,2.65,18.0,969.0,946.03,709.43
2016,7,9,11,30,954.0,87.0,2.7,18.0,987.0,974.38,728.17
2016,7,9,11,45,959.0,86.5,2.8,18.0,998.0,998.44,744.54
2016,7,9,12,0,964.0,86.0,2.9,18.0,1009.0,1019.54,759.03
2016,7,9,12,15,966.5,86.0,2.95,18.0,1012.0,1035.61,769.84
2016,7,9,12,30,969.0,86.0,3.0,18.0,1015.0,1048.44,778.65
2016,7,9,12,45,968.0,87.5,3.15,18.0,1010.0,1056.03,785.05
2016,7,9,13,0,967.0,89.0,3.3,18.0,1005.0,1060.23,789.35
2016,7,9,13,15,966.0,89.0,3.35,17.5,992.5,1059.48,791.13
2016,7,9,13,30,965.0,89.0,3.4,17.0,980.0,1055.33,790.8
2016,7,9,13,45,963.0,88.0,3.5,17.0,960.5,1045.74,785.88
2016,7,9,14,0,961.0,87.0,3.6,17.0,941.0,1032.8,778.81
2016,7,9,14,15,956.5,86.0,3.65,17.0,914.5,1014.19,767.59
2016,7,9,14,30,952.0,85.0,3.7,17.0,888.0,992.46,754.31
2016,7,9,14,45,945.0,84.0,3.75,17.0,854.5,965.43,737.4
2016,7,9,15,0,938.0,83.0,3.8,17.0,821.0,935.66,718.55
2016,7,9,15,15,929.5,81.5,3.85,16.5,782.5,901.46,697.8
2016,7,9,15,30,921.0,80.0,3.9,16.0,744.0,864.94,675.17
2016,7,9,15,45,909.0,79.0,3.95,16.0,700.5,824.01,647.82
2016,7,9,16,0,897.0,78.0,4.0,16.0,657.0,781.43,618.96
2016,7,9,16,15,882.5,75.5,4.0,15.5,610.0,733.91,586.97
2016,7,9,16,30,868.0,73.0,4.0,15.0,563.0,685.4,553.66
2016,7,9,16,45,848.5,70.5,4.0,14.5,513.5,632.89,515.93
2016,7,9,17,0,829.0,68.0,4.0,14.0,464.0,580.35,475.46
2016,7,9,17,15,802.5,65.0,3.95,13.5,413.0,525.99,432.03
2016,7,9,17,30,776.0,62.0,3.9,13.0,362.0,470.15,386.04
2016,7,9,17,45,738.5,58.0,3.85,13.0,310.5,409.58,334.09
2016,7,9,18,0,701.0,54.0,3.8,13.0,259.0,351.85,283.0
2016,7,9,18,15,645.5,48.5,3.7,12.5,210.0,289.2,227.28
2016,7,9,18,30,590.0,43.0,3.6,12.0,161.0,231.82,175.03
2016,7,9,18,45,499.5,36.0,3.5,12.0,116.5,170.72,120.55
2016,7,9,19,0,409.0,29.0,3.4,12.0,72.0,118.34,74.11
2016,7,9,19,15,204.5,14.5,3.4,11.5,36.0,47.97,10.59
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,12.0,3.2,10.5,27.0,11.8,0.0
2016,7,10,5,30,350.0,24.0,3.2,11.0,54.0,18.22,8.81
2016,7,10,5,45,450.0,31.5,3.2,11.5,96.0,22.82,14.37
2016,7,10,6,0,550.0,39.0,3.2,12.0,138.0,29.61,20.8
2016,7,10,6,15,611.0,44.5,3.2,12.5,186.0,32.27,23.39
2016,7,10,6,30,672.0,50.0,3.2,13.0,234.0,68.23,33.7
2016,7,10,6,45,714.5,54.0,3.25,13.5,284.5,113.11,60.56
2016,7,10,7,0,757.0,58.0,3.3,14.0,335.0,162.8,98.8
2016,7,10,7,15,785.5,61.0,3.3,14.5,386.5,213.35,142.42
2016,7,10,7,30,814.0,64.0,3.3,15.0,438.0,270.36,193.0
2016,7,10,7,45,836.5,66.5,3.3,15.5,488.0,324.11,241.26
2016,7,10,8,0,859.0,69.0,3.3,16.0,538.0,379.67,290.26
2016,7,10,8,15,875.5,71.0,3.3,16.0,586.0,433.86,337.69
2016,7,10,8,30,892.0,73.0,3.3,16.0,634.0,488.78,384.43
2016,7,10,8,45,905.0,74.5,3.3,16.5,678.5,541.9,427.72
2016,7,10,9,0,918.0,76.0,3.3,17.0,723.0,594.92,469.52
2016,7,10,9,15,927.5,77.5,3.35,17.0,763.0,645.45,509.26
2016,7,10,9,30,937.0,79.0,3.4,17.0,803.0,695.07,547.37
2016,7,10,9,45,940.5,83.0,3.5,17.5,837.0,741.76,579.46
2016,7,10,10,0,944.0,87.0,3.6,18.0,871.0,786.63,609.79
2016,7,10,10,15,950.0,88.0,3.65,18.0,900.5,828.54,638.63
2016,7,10,10,30,956.0,89.0,3.7,18.0,930.0,868.42,665.85
2016,7,10,10,45,960.0,89.5,3.8,18.5,952.5,903.9,688.83
2016,7,10,11,0,964.0,90.0,3.9,19.0,975.0,936.86,709.93
2016,7,10,11,15,967.0,90.5,3.95,19.0,990.5,966.24,729.59
2016,7,10,11,30,970.0,91.0,4.0,19.0,1006.0,992.78,747.31
2016,7,10,11,45,971.5,91.5,4.1,19.0,1014.5,1014.92,762.42
2016,7,10,12,0,973.0,92.0,4.2,19.0,1023.0,1033.93,775.51
2016,7,10,12,15,973.5,92.0,4.25,19.0,1024.5,1048.25,785.23
2016,7,10,12,30,974.0,92.0,4.3,19.0,1026.0,1059.26,792.86
2016,7,10,12,45,966.5,96.5,4.35,19.0,1018.0,1063.56,796.13
2016,7,10,13,0,959.0,101.0,4.4,19.0,1010.0,1064.45,797.23
2016,7,10,13,15,957.0,100.5,4.35,19.0,996.0,1062.3,795.9
2016,7,10,13,30,955.0,100.0,4.3,19.0,982.0,1056.76,792.39
2016,7,10,13,45,951.5,99.0,4.3,19.0,961.5,1045.86,785.73
2016,7,10,14,0,948.0,98.0,4.3,19.0,941.0,1031.68,777.0
2016,7,10,14,15,943.0,97.0,4.3,19.0,913.5,1012.86,765.21
2016,7,10,14,30,938.0,96.0,4.3,19.0,886.0,990.97,751.42
2016,7,10,14,45,931.0,94.0,4.3,19.0,852.5,963.23,733.63
2016,7,10,15,0,924.0,92.0,4.3,19.0,819.0,932.77,713.96
2016,7,10,15,15,914.5,90.5,4.25,18.5,779.5,898.13,692.35
2016,7,10,15,30,905.0,89.0,4.2,18.0,740.0,861.26,668.99
2016,7,10,15,45,892.5,87.0,4.2,18.0,696.5,819.39,640.79
2016,7,10,16,0,880.0,85.0,4.2,18.0,653.0,775.93,611.17
2016,7,10,16,15,863.5,82.5,4.2,18.0,605.5,727.62,577.61
2016,7,10,16,30,847.0,80.0,4.2,18.0,558.0,678.5,542.98
2016,7,10,16,45,825.5,77.0,4.2,18.0,507.5,628.0,505.64
2016,7,10,17,0,804.0,74.0,4.2,18.0,457.0,574.47,464.01
2016,7,10,17,15,775.0,70.5,4.1,17.5,406.0,516.63,418.47
2016,7,10,17,30,746.0,67.0,4.0,17.0,355.0,460.23,372.62
2016,7,10,17,45,705.5,62.5,3.95,16.5,303.5,399.17,321.68
2016,7,10,18,0,665.0,58.0,3.9,16.0,252.0,341.28,271.73
2016,7,10,18,15,606.5,52.0,3.85,15.5,203.5,279.82,217.79
2016,7,10,18,30,548.0,46.0,3.8,15.0,155.0,223.13,166.98
2016,7,10,18,45,457.0,38.0,3.8,14.5,111.5,162.09,113.7
2016,7,10,19,0,366.0,30.0,3.8,14.0,68.0,110.78,69.01
2016,7,10,19,15,183.0,15.0,3.8,13.5,34.0,45.25,8.54
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,12.0,2.2,11.5,26.5,11.8,0.0
2016,7,11,5,30,349.0,24.0,2.2,12.0,53.0,18.32,8.65
2016,7,11,5,45,447.0,31.5,2.25,13.0,94.0,22.91,14.33
2016,7,11,6,0,545.0,39.0,2.3,14.0,135.0,29.71,20.7
2016,7,11,6,15,606.5,44.5,2.25,14.5,183.0,32.35,23.27
2016,7,11,6,30,668.0,50.0,2.2,15.0,231.0,66.94,32.9
2016,7,11,6,45,708.0,54.0,2.2,15.5,281.5,111.33,58.96
2016,7,11,7,0,748.0,58.0,2.2,16.0,332.0,160.27,96.16
2016,7,11,7,15,777.5,61.5,2.2,16.5,383.0,210.98,139.27
2016,7,11,7,30,807.0,65.0,2.2,17.0,434.0,268.26,189.3
2016,7,11,7,45,828.5,68.0,2.2,17.5,484.0,321.81,236.67
2016,7,11,8,0,850.0,71.0,2.2,18.0,534.0,377.08,284.62
2016,7,11,8,15,866.5,73.0,2.2,18.5,582.0,430.85,330.24
2016,7,11,8,30,883.0,75.0,2.2,19.0,630.0,485.36,374.96
2016,7,11,8,45,895.5,77.5,2.25,19.5,674.0,538.77,417.52
2016,7,11,9,0,908.0,80.0,2.3,20.0,718.0,592.06,458.6
2016,7,11,9,15,918.0,81.5,2.35,20.0,758.5,642.51,497.31
2016,7,11,9,30,928.0,83.0,2.4,20.0,799.0,692.11,534.45
2016,7,11,9,45,929.0,88.0,2.45,20.5,832.5,737.7,564.93
2016,7,11,10,0,930.0,93.0,2.5,21.0,866.0,781.29,593.34
2016,7,11,10,15,936.5,94.0,2.5,21.0,895.0,823.14,621.02
2016,7,11,10,30,943.0,95.0,2.5,21.0,924.0,863.03,647.1
2016,7,11,10,45,948.0,96.0,2.55,21.5,947.0,899.51,669.79
2016,7,11,11,0,953.0,97.0,2.6,22.0,970.0,933.56,690.68
2016,7,11,11,15,956.0,97.5,2.7,22.0,985.5,962.75,710.03
2016,7,11,11,30,959.0,98.0,2.8,22.0,1001.0,989.11,727.58
2016,7,11,11,45,960.5,98.0,2.9,22.0,1009.5,1010.61,742.0
2016,7,11,12,0,962.0,98.0,3.0,22.0,1018.0,1029.01,754.51
2016,7,11,12,15,962.0,98.0,3.1,22.0,1018.5,1042.77,764.1
2016,7,11,12,30,962.0,98.0,3.2,22.0,1019.0,1053.24,771.69
2016,7,11,12,45,961.0,97.5,3.3,22.0,1012.5,1058.87,776.26
2016,7,11,13,0,960.0,97.0,3.4,22.0,1006.0,1061.11,778.77
2016,7,11,13,15,957.5,96.5,3.5,22.0,991.5,1058.46,778.22
2016,7,11,13,30,955.0,96.0,3.6,22.0,977.0,1052.42,775.57
2016,7,11,13,45,951.0,95.0,3.7,22.0,956.0,1041.02,769.48
2016,7,11,14,0,947.0,94.0,3.8,22.0,935.0,1026.35,761.32
2016,7,11,14,15,941.5,93.0,3.85,21.5,907.5,1007.04,751.23
2016,7,11,14,30,936.0,92.0,3.9,21.0,880.0,984.7,739.08
2016,7,11,14,45,929.0,90.5,3.95,21.0,846.5,957.52,722.21
2016,7,11,15,0,922.0,89.0,4.0,21.0,813.0,927.64,703.44
2016,7,11,15,15,912.5,87.0,4.0,20.5,774.0,892.48,681.96
2016,7,11,15,30,903.0,85.0,4.0,20.0,735.0,855.11,658.71
2016,7,11,15,45,891.0,83.0,4.05,20.0,691.5,813.69,631.3
2016,7,11,16,0,879.0,81.0,4.1,20.0,648.0,770.64,602.39
2016,7,11,16,15,863.0,78.5,4.05,19.5,600.5,722.7,570.27
2016,7,11,16,30,847.0,76.0,4.0,19.0,553.0,673.93,536.97
2016,7,11,16,45,827.5,73.0,4.0,18.5,504.0,621.75,499.73
2016,7,11,17,0,808.0,70.0,4.0,18.0,455.0,572.24,462.05
2016,7,11,17,15,780.0,66.5,4.0,17.5,404.0,514.78,416.99
2016,7,11,17,30,752.0,63.0,4.0,17.0,353.0,458.65,371.48
2016,7,11,17,45,714.5,58.5,4.0,16.5,302.0,398.69,321.36
2016,7,11,18,0,677.0,54.0,4.0,16.0,251.0,341.6,271.96
2016,7,11,18,15,620.0,48.5,3.95,15.5,202.5,279.64,217.45
2016,7,11,18,30,563.0,43.0,3.9,15.0,154.0,223.15,166.6
2016,7,11,18,45,472.0,36.0,3.85,14.5,111.0,163.44,114.23
2016,7,11,19,0,381.0,29.0,3.8,14.0,68.0,112.49,69.6
2016,7,11,19,15,190.5,14.5,3.75,13.5,34.0,45.58,7.08
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
