Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.0,3.9,11.0,25.5,11.8,0.0
2016,7,12,5,30,340.0,24.0,3.9,11.0,51.0,18.42,8.54
2016,7,12,5,45,441.0,32.0,3.9,11.5,93.0,23.45,14.86
2016,7,12,6,0,542.0,40.0,3.9,12.0,135.0,30.77,21.81
2016,7,12,6,15,606.0,46.0,3.95,12.5,183.5,33.81,24.76
2016,7,12,6,30,670.0,52.0,4.0,13.0,232.0,67.69,34.25
2016,7,12,6,45,711.0,56.5,4.05,14.0,283.0,112.69,60.55
2016,7,12,7,0,752.0,61.0,4.1,15.0,334.0,162.36,98.28
2016,7,12,7,15,782.0,64.5,4.05,15.5,386.0,213.4,141.97
2016,7,12,7,30,812.0,68.0,4.0,16.0,438.0,267.57,190.05
2016,7,12,7,45,834.0,71.0,4.0,16.5,488.5,325.07,241.3
2016,7,12,8,0,856.0,74.0,4.0,17.0,539.0,380.87,290.49
2016,7,12,8,15,872.5,76.5,3.95,17.5,587.0,435.48,337.6
2016,7,12,8,30,889.0,79.0,3.9,18.0,635.0,490.83,383.86
2016,7,12,8,45,901.5,81.0,3.85,18.5,680.0,544.15,427.1
2016,7,12,9,0,914.0,83.0,3.8,19.0,725.0,597.33,468.79
2016,7,12,9,15,924.0,84.5,3.75,19.5,765.0,648.12,507.38
2016,7,12,9,30,934.0,86.0,3.7,20.0,805.0,698.06,544.15
2016,7,12,9,45,944.5,85.5,3.7,20.5,841.0,745.34,576.32
2016,7,12,10,0,955.0,85.0,3.7,21.0,877.0,791.33,606.67
2016,7,12,10,15,960.5,86.0,3.7,21.0,906.0,833.36,635.02
2016,7,12,10,30,966.0,87.0,3.7,21.0,935.0,873.3,661.69
2016,7,12,10,45,969.5,88.0,3.7,21.5,957.0,909.26,684.12
2016,7,12,11,0,973.0,89.0,3.7,22.0,979.0,942.65,704.6
2016,7,12,11,15,975.5,89.5,3.7,22.0,994.5,971.93,723.54
2016,7,12,11,30,978.0,90.0,3.7,22.0,1010.0,998.29,740.52
2016,7,12,11,45,978.0,90.5,3.75,22.0,1018.0,1019.26,754.28
2016,7,12,12,0,978.0,91.0,3.8,22.0,1026.0,1037.02,766.02
2016,7,12,12,15,978.0,91.5,3.85,22.0,1026.5,1051.49,775.7
2016,7,12,12,30,978.0,92.0,3.9,22.0,1027.0,1062.63,783.3
2016,7,12,12,45,967.5,97.5,3.95,22.0,1017.5,1065.08,785.33
2016,7,12,13,0,957.0,103.0,4.0,22.0,1008.0,1064.08,785.27
2016,7,12,13,15,954.0,102.5,4.05,22.0,993.5,1060.99,783.97
2016,7,12,13,30,951.0,102.0,4.1,22.0,979.0,1054.53,780.57
2016,7,12,13,45,946.5,101.5,4.15,22.0,958.0,1043.26,774.1
2016,7,12,14,0,942.0,101.0,4.2,22.0,937.0,1028.73,765.57
2016,7,12,14,15,936.0,99.5,4.2,21.5,909.0,1008.54,754.47
2016,7,12,14,30,930.0,98.0,4.2,21.0,881.0,985.34,741.36
2016,7,12,14,45,923.0,96.5,4.25,21.0,847.5,958.32,724.49
2016,7,12,15,0,916.0,95.0,4.3,21.0,814.0,928.61,705.73
2016,7,12,15,15,906.0,93.5,4.3,20.5,774.5,893.76,684.37
2016,7,12,15,30,896.0,92.0,4.3,20.0,735.0,856.73,661.26
2016,7,12,15,45,884.0,89.5,4.3,20.0,691.5,815.02,633.31
2016,7,12,16,0,872.0,87.0,4.3,20.0,648.0,771.68,603.92
2016,7,12,16,15,856.0,84.0,4.25,19.5,601.0,723.47,571.54
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,674.43,537.98
2016,7,12,16,45,819.5,78.0,4.2,19.0,504.5,624.87,501.36
2016,7,12,17,0,799.0,75.0,4.2,19.0,455.0,572.17,460.48
2016,7,12,17,15,770.5,71.0,4.15,18.5,404.0,514.25,415.13
2016,7,12,17,30,742.0,67.0,4.1,18.0,353.0,457.73,369.4
2016,7,12,17,45,703.0,62.5,4.05,17.5,302.0,397.53,319.24
2016,7,12,18,0,664.0,58.0,4.0,17.0,251.0,340.34,269.95
2016,7,12,18,15,604.5,52.0,3.9,16.5,202.0,278.61,215.91
2016,7,12,18,30,545.0,46.0,3.8,16.0,153.0,221.72,165.1
2016,7,12,18,45,451.5,38.0,3.75,15.5,109.5,160.27,111.75
2016,7,12,19,0,358.0,30.0,3.7,15.0,66.0,108.84,67.08
2016,7,12,19,15,179.0,15.0,3.65,14.5,33.0,44.28,5.1
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.5,3.0,13.0,24.5,12.29,0.0
2016,7,13,5,30,303.0,25.0,2.9,14.0,49.0,19.5,8.94
2016,7,13,5,45,407.5,33.5,2.85,15.0,90.0,24.92,15.84
2016,7,13,6,0,512.0,42.0,2.8,16.0,131.0,30.0,20.73
2016,7,13,6,15,577.5,48.5,2.7,16.5,179.0,33.06,23.66
2016,7,13,6,30,643.0,55.0,2.6,17.0,227.0,68.16,35.28
2016,7,13,6,45,687.5,59.5,2.55,17.5,278.0,111.98,60.19
2016,7,13,7,0,732.0,64.0,2.5,18.0,329.0,160.87,96.57
2016,7,13,7,15,763.0,68.0,2.45,18.5,380.5,211.49,139.0
2016,7,13,7,30,794.0,72.0,2.4,19.0,432.0,265.37,185.78
2016,7,13,7,45,818.0,74.5,2.35,20.0,483.0,318.77,232.14
2016,7,13,8,0,842.0,77.0,2.3,21.0,534.0,377.37,281.56
2016,7,13,8,15,859.5,79.5,2.3,21.0,582.0,431.73,327.72
2016,7,13,8,30,877.0,82.0,2.3,21.0,630.0,486.95,373.28
2016,7,13,8,45,890.5,84.0,2.35,21.5,675.0,540.25,415.48
2016,7,13,9,0,904.0,86.0,2.4,22.0,720.0,593.53,456.3
2016,7,13,9,15,914.5,88.0,2.45,22.0,761.0,644.7,495.28
2016,7,13,9,30,925.0,90.0,2.5,22.0,802.0,695.09,532.73
2016,7,13,9,45,923.0,97.0,2.55,22.5,834.5,740.51,563.2
2016,7,13,10,0,921.0,104.0,2.6,23.0,867.0,783.71,591.13
2016,7,13,10,15,927.5,105.5,2.65,23.0,896.5,825.86,619.18
2016,7,13,10,30,934.0,107.0,2.7,23.0,926.0,866.08,645.7
2016,7,13,10,45,939.5,107.5,2.75,23.5,949.0,902.35,668.12
2016,7,13,11,0,945.0,108.0,2.8,24.0,972.0,936.26,688.8
2016,7,13,11,15,948.0,108.5,2.85,24.0,987.5,965.39,707.57
2016,7,13,11,30,951.0,109.0,2.9,24.0,1003.0,991.71,724.54
2016,7,13,11,45,953.0,109.0,3.0,24.0,1011.5,1013.68,739.15
2016,7,13,12,0,955.0,109.0,3.1,24.0,1020.0,1032.58,751.87
2016,7,13,12,15,955.0,109.0,3.2,24.0,1021.0,1046.38,761.4
2016,7,13,12,30,955.0,109.0,3.3,24.0,1022.0,1056.92,768.97
2016,7,13,12,45,957.5,106.5,3.4,24.0,1016.5,1064.08,774.47
2016,7,13,13,0,960.0,104.0,3.5,24.0,1011.0,1067.86,777.94
2016,7,13,13,15,957.5,103.5,3.55,24.0,997.0,1065.31,777.03
2016,7,13,13,30,955.0,103.0,3.6,24.0,983.0,1059.36,774.07
2016,7,13,13,45,951.0,102.5,3.65,24.0,962.0,1048.56,768.09
2016,7,13,14,0,947.0,102.0,3.7,24.0,941.0,1034.5,760.08
2016,7,13,14,15,941.5,100.5,3.75,24.0,913.5,1014.73,748.38
2016,7,13,14,30,936.0,99.0,3.8,24.0,886.0,991.91,734.72
2016,7,13,14,45,928.5,98.0,3.85,24.0,852.5,964.85,718.21
2016,7,13,15,0,921.0,97.0,3.9,24.0,819.0,935.11,699.84
2016,7,13,15,15,911.5,95.0,3.9,23.5,779.5,900.01,678.78
2016,7,13,15,30,902.0,93.0,3.9,23.0,740.0,862.69,655.97
2016,7,13,15,45,890.0,90.5,3.9,23.0,696.5,820.77,628.42
2016,7,13,16,0,878.0,88.0,3.9,23.0,653.0,777.21,599.43
2016,7,13,16,15,862.0,85.5,3.85,22.5,605.5,729.31,567.87
2016,7,13,16,30,846.0,83.0,3.8,22.0,558.0,683.8,537.53
2016,7,13,16,45,826.5,79.5,3.8,21.5,508.5,630.84,499.94
2016,7,13,17,0,807.0,76.0,3.8,21.0,459.0,577.84,460.37
2016,7,13,17,15,778.0,72.0,3.7,20.5,407.0,519.25,414.94
2016,7,13,17,30,749.0,68.0,3.6,20.0,355.0,462.08,369.17
2016,7,13,17,45,711.0,63.0,3.55,19.5,304.0,401.41,319.22
2016,7,13,18,0,673.0,58.0,3.5,19.0,253.0,343.66,269.99
2016,7,13,18,15,613.5,52.5,3.4,18.5,203.5,282.04,216.51
2016,7,13,18,30,554.0,47.0,3.3,18.0,154.0,225.21,166.15
2016,7,13,18,45,463.0,38.5,3.25,17.5,110.5,163.38,112.82
2016,7,13,19,0,372.0,30.0,3.2,17.0,67.0,111.33,67.67
2016,7,13,19,15,186.0,15.0,3.2,16.5,33.5,45.03,3.1
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,158.0,12.0,2.5,14.0,24.0,11.8,0.0
2016,7,14,5,30,316.0,24.0,2.4,15.0,48.0,18.65,7.94
2016,7,14,5,45,424.0,32.5,2.35,16.0,90.0,24.12,15.05
2016,7,14,6,0,532.0,41.0,2.3,17.0,132.0,29.24,19.96
2016,7,14,6,15,597.0,47.0,2.2,17.5,180.5,34.95,25.21
2016,7,14,6,30,662.0,53.0,2.1,18.0,229.0,65.99,33.33
2016,7,14,6,45,706.0,57.5,2.05,18.5,280.5,110.77,58.34
2016,7,14,7,0,750.0,62.0,2.0,19.0,332.0,160.57,95.06
2016,7,14,7,15,780.0,65.5,1.95,19.5,383.5,211.51,137.51
2016,7,14,7,30,810.0,69.0,1.9,20.0,435.0,265.59,184.24
2016,7,14,7,45,833.0,71.5,1.9,21.0,486.0,322.87,233.4
2016,7,14,8,0,856.0,74.0,1.9,22.0,537.0,378.59,280.38
2016,7,14,8,15,873.0,76.5,1.85,22.0,585.0,433.48,326.52
2016,7,14,8,30,890.0,79.0,1.8,22.0,633.0,489.17,371.85
2016,7,14,8,45,903.0,80.5,1.75,22.5,678.0,542.41,413.17
2016,7,14,9,0,916.0,82.0,1.7,23.0,723.0,595.56,452.86
2016,7,14,9,15,925.5,84.0,1.7,23.5,763.5,646.71,489.97
2016,7,14,9,30,935.0,86.0,1.7,24.0,804.0,696.97,525.22
2016,7,14,9,45,937.5,90.0,1.7,24.5,838.0,743.13,554.95
2016,7,14,10,0,940.0,94.0,1.7,25.0,872.0,787.39,582.41
2016,7,14,10,15,946.0,95.5,1.75,25.0,901.0,829.88,609.92
2016,7,14,10,30,952.0,97.0,1.8,25.0,930.0,870.35,635.89
2016,7,14,10,45,956.0,97.5,1.85,25.0,952.5,905.94,658.53
2016,7,14,11,0,960.0,98.0,1.9,25.0,975.0,939.03,679.49
2016,7,14,11,15,962.5,98.5,1.95,25.0,990.5,968.1,697.84
2016,7,14,11,30,965.0,99.0,2.0,25.0,1006.0,994.29,714.4
2016,7,14,11,45,966.5,99.5,2.15,25.0,1014.5,1016.56,729.69
2016,7,14,12,0,968.0,100.0,2.3,25.0,1023.0,1035.7,743.09
2016,7,14,12,15,968.0,100.0,2.3,25.0,1023.5,1049.66,751.62
2016,7,14,12,30,968.0,100.0,2.3,25.0,1024.0,1060.31,758.2
2016,7,14,12,45,959.0,104.5,2.35,25.0,1015.5,1063.25,760.67
2016,7,14,13,0,950.0,109.0,2.4,25.0,1007.0,1062.78,761.17
2016,7,14,13,15,947.5,108.5,2.45,25.0,992.5,1060.28,760.54
2016,7,14,13,30,945.0,108.0,2.5,25.0,978.0,1054.42,757.9
2016,7,14,13,45,941.5,106.5,2.55,25.0,957.0,1043.19,751.98
2016,7,14,14,0,938.0,105.0,2.6,25.0,936.0,1028.7,744.08
2016,7,14,14,15,932.0,104.0,2.6,24.5,908.5,1009.14,733.94
2016,7,14,14,30,926.0,103.0,2.6,24.0,881.0,986.57,721.88
2016,7,14,14,45,919.5,100.5,2.65,24.0,847.0,959.06,705.63
2016,7,14,15,0,913.0,98.0,2.7,24.0,813.0,928.82,687.51
2016,7,14,15,15,902.5,96.5,2.7,23.5,774.0,893.61,666.84
2016,7,14,15,30,892.0,95.0,2.7,23.0,735.0,856.26,644.5
2016,7,14,15,45,880.5,92.0,2.75,23.0,691.0,814.53,617.96
2016,7,14,16,0,869.0,89.0,2.8,23.0,647.0,771.14,589.9
2016,7,14,16,15,852.0,86.5,2.8,22.5,599.5,722.83,558.74
2016,7,14,16,30,835.0,84.0,2.8,22.0,552.0,677.05,528.8
2016,7,14,16,45,813.5,80.5,2.8,22.0,502.0,623.24,490.0
2016,7,14,17,0,792.0,77.0,2.8,22.0,452.0,569.6,449.6
2016,7,14,17,15,762.5,73.0,2.75,21.5,400.5,511.41,405.18
2016,7,14,17,30,733.0,69.0,2.7,21.0,349.0,454.71,360.41
2016,7,14,17,45,692.0,64.5,2.7,20.5,298.0,393.99,311.07
2016,7,14,18,0,651.0,60.0,2.7,20.0,247.0,337.58,263.49
2016,7,14,18,15,589.5,54.0,2.65,19.0,198.5,274.86,210.17
2016,7,14,18,30,528.0,48.0,2.6,18.0,150.0,218.13,160.7
2016,7,14,18,45,432.0,39.5,2.55,17.5,107.0,156.48,108.01
2016,7,14,19,0,336.0,31.0,2.5,17.0,64.0,105.11,63.87
2016,7,14,19,15,168.0,15.5,2.45,16.5,32.0,42.79,0.47
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,116.5,13.5,0.95,13.5,22.0,13.27,0.0
2016,7,15,5,30,233.0,27.0,0.9,14.0,44.0,21.77,9.88
2016,7,15,5,45,340.5,37.5,0.9,14.5,83.5,28.97,19.33
2016,7,15,6,0,448.0,48.0,0.9,15.0,123.0,35.68,25.83
2016,7,15,6,15,519.0,55.0,0.85,15.5,170.5,38.82,28.89
2016,7,15,6,30,590.0,62.0,0.8,16.0,218.0,66.78,36.58
2016,7,15,6,45,636.5,68.0,0.8,16.5,268.5,109.47,60.62
2016,7,15,7,0,683.0,74.0,0.8,17.0,319.0,157.4,95.74
2016,7,15,7,15,717.5,78.5,0.8,17.0,370.5,209.61,138.86
2016,7,15,7,30,752.0,83.0,0.8,17.0,422.0,262.39,184.16
2016,7,15,7,45,777.0,86.5,0.8,17.5,472.5,314.82,229.35
2016,7,15,8,0,802.0,90.0,0.8,18.0,523.0,369.48,275.47
2016,7,15,8,15,821.5,93.0,0.8,18.5,571.0,423.4,319.84
2016,7,15,8,30,841.0,96.0,0.8,19.0,619.0,478.49,363.57
2016,7,15,8,45,854.5,99.0,0.8,19.5,664.0,533.64,405.73
2016,7,15,9,0,868.0,102.0,0.8,20.0,709.0,586.3,444.63
2016,7,15,9,15,879.5,104.5,0.8,20.0,749.5,637.07,481.77
2016,7,15,9,30,891.0,107.0,0.8,20.0,790.0,687.22,517.38
2016,7,15,9,45,898.0,109.5,0.8,20.5,824.5,733.36,547.58
2016,7,15,10,0,905.0,112.0,0.8,21.0,859.0,778.05,574.94
2016,7,15,10,15,911.5,113.5,0.8,21.0,888.5,819.74,600.99
2016,7,15,10,30,918.0,115.0,0.8,21.0,918.0,859.53,625.53
2016,7,15,10,45,774.0,208.5,0.8,21.5,897.5,862.25,624.88
2016,7,15,11,0,630.0,302.0,0.8,22.0,877.0,852.14,613.72
2016,7,15,11,15,782.5,209.5,0.8,22.0,936.0,917.04,657.59
2016,7,15,11,30,935.0,117.0,0.8,22.0,995.0,983.9,697.98
2016,7,15,11,45,768.0,230.0,0.85,22.0,955.5,964.89,685.94
2016,7,15,12,0,601.0,343.0,0.9,22.0,916.0,931.91,662.76
2016,7,15,12,15,523.5,379.0,0.95,22.0,878.5,903.25,643.74
2016,7,15,12,30,446.0,415.0,1.0,22.0,841.0,870.94,622.03
2016,7,15,12,45,507.5,385.5,1.05,22.0,867.5,908.34,649.13
2016,7,15,13,0,569.0,356.0,1.1,22.0,894.0,943.85,674.03
2016,7,15,13,15,744.0,239.5,1.15,22.0,931.5,1002.12,715.76
2016,7,15,13,30,919.0,123.0,1.2,22.0,969.0,1043.92,742.26
2016,7,15,13,45,916.5,120.5,1.25,22.0,948.5,1032.95,736.42
2016,7,15,14,0,914.0,118.0,1.3,22.0,928.0,1018.75,729.34
2016,7,15,14,15,907.5,117.0,1.35,22.0,900.0,999.13,718.9
2016,7,15,14,30,901.0,116.0,1.4,22.0,872.0,976.6,706.64
2016,7,15,14,45,895.5,112.5,1.5,22.0,838.5,949.55,692.15
2016,7,15,15,0,890.0,109.0,1.6,22.0,805.0,919.78,675.69
2016,7,15,15,15,879.0,107.0,1.65,22.0,766.0,884.27,654.6
2016,7,15,15,30,868.0,105.0,1.7,22.0,727.0,846.7,631.9
2016,7,15,15,45,857.0,101.5,1.75,22.0,683.5,805.66,606.52
2016,7,15,16,0,846.0,98.0,1.8,22.0,640.0,766.85,582.29
2016,7,15,16,15,828.0,95.0,1.85,21.5,593.0,717.91,551.58
2016,7,15,16,30,810.0,92.0,1.9,21.0,546.0,668.33,519.72
2016,7,15,16,45,789.5,87.5,1.95,21.0,496.0,615.1,481.71
2016,7,15,17,0,769.0,83.0,2.0,21.0,446.0,562.0,442.39
2016,7,15,17,15,737.5,79.0,2.05,20.5,395.0,503.72,398.57
2016,7,15,17,30,706.0,75.0,2.1,20.0,344.0,448.33,355.3
2016,7,15,17,45,665.5,69.5,2.15,19.5,293.5,388.08,306.65
2016,7,15,18,0,625.0,64.0,2.2,19.0,243.0,331.09,258.88
2016,7,15,18,15,561.5,57.0,2.2,18.0,194.5,267.88,205.38
2016,7,15,18,30,498.0,50.0,2.2,17.0,146.0,210.91,155.92
2016,7,15,18,45,402.0,41.0,2.2,16.5,103.5,150.34,104.25
2016,7,15,19,0,306.0,32.0,2.2,16.0,61.0,100.05,60.99
2016,7,15,19,15,153.0,16.0,2.2,15.5,30.5,40.96,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,12.5,2.65,12.5,21.5,12.29,0.0
2016,7,16,5,30,245.0,25.0,2.5,13.0,43.0,19.88,8.09
2016,7,16,5,45,357.5,35.0,2.45,14.0,83.5,26.69,17.32
2016,7,16,6,0,470.0,45.0,2.4,15.0,124.0,33.05,23.45
2016,7,16,6,15,540.0,52.0,2.35,15.5,171.5,36.34,26.65
2016,7,16,6,30,610.0,59.0,2.3,16.0,219.0,63.89,34.16
2016,7,16,6,45,657.0,64.5,2.25,16.5,270.0,107.23,58.21
2016,7,16,7,0,704.0,70.0,2.2,17.0,321.0,158.77,96.32
2016,7,16,7,15,737.5,74.0,2.15,17.5,372.5,208.35,137.52
2016,7,16,7,30,771.0,78.0,2.1,18.0,424.0,261.5,183.47
2016,7,16,7,45,797.0,81.0,2.1,18.5,475.0,314.81,230.12
2016,7,16,8,0,823.0,84.0,2.1,19.0,526.0,370.43,277.94
2016,7,16,8,15,841.5,87.0,2.05,19.0,574.5,425.04,324.42
2016,7,16,8,30,860.0,90.0,2.0,19.0,623.0,483.28,372.24
2016,7,16,8,45,875.5,91.5,2.0,19.5,668.5,536.49,414.34
2016,7,16,9,0,891.0,93.0,2.0,20.0,714.0,589.89,455.16
2016,7,16,9,15,902.0,95.0,2.0,20.0,755.0,640.95,493.86
2016,7,16,9,30,913.0,97.0,2.0,20.0,796.0,691.3,531.0
2016,7,16,9,45,919.5,99.5,2.0,20.5,831.0,738.04,562.47
2016,7,16,10,0,926.0,102.0,2.0,21.0,866.0,783.23,591.32
2016,7,16,10,15,932.5,103.5,2.05,21.0,895.5,825.72,619.47
2016,7,16,10,30,939.0,105.0,2.1,21.0,925.0,866.26,646.1
2016,7,16,10,45,942.5,106.5,2.15,21.5,947.5,902.12,668.16
2016,7,16,11,0,946.0,108.0,2.2,22.0,970.0,935.49,688.43
2016,7,16,11,15,949.0,109.0,2.2,22.0,986.0,965.27,707.06
2016,7,16,11,30,952.0,110.0,2.2,22.0,1002.0,992.25,723.85
2016,7,16,11,45,953.5,110.5,2.25,22.0,1010.5,1014.38,738.09
2016,7,16,12,0,955.0,111.0,2.3,22.0,1019.0,1033.44,750.46
2016,7,16,12,15,955.0,111.0,2.3,22.0,1020.0,1047.36,759.07
2016,7,16,12,30,955.0,111.0,2.3,22.0,1021.0,1058.0,765.73
2016,7,16,12,45,956.0,109.0,2.35,22.0,1015.0,1064.27,770.34
2016,7,16,13,0,957.0,107.0,2.4,22.0,1009.0,1067.15,772.95
2016,7,16,13,15,954.0,106.5,2.4,21.5,995.0,1064.18,772.89
2016,7,16,13,30,951.0,106.0,2.4,21.0,981.0,1057.81,770.83
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,1047.54,765.48
2016,7,16,14,0,946.0,103.0,2.5,21.0,940.0,1033.94,758.1
2016,7,16,14,15,940.5,101.5,2.55,21.0,912.0,1014.21,746.79
2016,7,16,14,30,935.0,100.0,2.6,21.0,884.0,991.41,733.52
2016,7,16,14,45,927.5,98.5,2.65,21.0,850.0,963.83,717.07
2016,7,16,15,0,920.0,97.0,2.7,21.0,816.0,933.56,698.74
2016,7,16,15,15,910.0,95.5,2.75,20.5,776.5,898.57,678.4
2016,7,16,15,30,900.0,94.0,2.8,20.0,737.0,861.38,656.26
2016,7,16,15,45,887.0,91.5,2.85,20.0,693.0,818.68,628.71
2016,7,16,16,0,874.0,89.0,2.9,20.0,649.0,774.41,599.69
2016,7,16,16,15,857.0,86.5,2.9,19.5,601.0,725.87,567.97
2016,7,16,16,30,840.0,84.0,2.9,19.0,553.0,679.86,537.48
2016,7,16,16,45,818.5,80.5,2.9,19.0,503.0,625.79,497.97
2016,7,16,17,0,797.0,77.0,2.9,19.0,453.0,571.87,456.84
2016,7,16,17,15,766.5,73.0,2.9,18.5,401.0,512.85,411.32
2016,7,16,17,30,736.0,69.0,2.9,18.0,349.0,455.41,365.45
2016,7,16,17,45,694.5,64.5,2.95,18.0,297.5,394.29,314.55
2016,7,16,18,0,653.0,60.0,3.0,18.0,246.0,337.57,265.64
2016,7,16,18,15,590.5,54.0,3.0,17.0,197.0,274.41,211.43
2016,7,16,18,30,528.0,48.0,3.0,16.0,148.0,217.36,161.21
2016,7,16,18,45,426.5,39.5,3.05,15.5,105.0,154.46,107.19
2016,7,16,19,0,325.0,31.0,3.1,15.0,62.0,102.45,62.06
2016,7,16,19,15,162.5,15.5,3.1,14.5,31.0,41.48,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,15,131.0,12.0,3.5,11.5,21.0,11.8,0.0
2016,7,17,5,30,262.0,24.0,3.5,12.0,42.0,19.02,7.01
2016,7,17,5,45,376.5,33.0,3.5,12.5,82.5,24.93,15.86
2016,7,17,6,0,491.0,42.0,3.5,13.0,123.0,30.46,21.34
2016,7,17,6,15,559.5,48.5,3.5,13.5,170.5,33.47,24.3
2016,7,17,6,30,628.0,55.0,3.5,14.0,218.0,60.06,31.31
2016,7,17,6,45,673.0,59.5,3.55,14.5,268.5,106.11,57.33
2016,7,17,7,0,718.0,64.0,3.6,15.0,319.0,154.17,92.81
2016,7,17,7,15,749.5,68.0,3.6,15.5,370.0,204.13,134.96
2016,7,17,7,30,781.0,72.0,3.6,16.0,421.0,257.42,181.92
2016,7,17,7,45,804.0,75.5,3.6,16.5,471.5,310.8,229.65
2016,7,17,8,0,827.0,79.0,3.6,17.0,522.0,366.17,278.4
2016,7,17,8,15,844.5,81.5,3.6,17.0,569.5,423.01,327.83
2016,7,17,8,30,862.0,84.0,3.6,17.0,617.0,477.63,374.35
2016,7,17,8,45,875.5,86.0,3.6,17.5,662.0,530.38,417.43
2016,7,17,9,0,889.0,88.0,3.6,18.0,707.0,583.12,459.14
2016,7,17,9,15,899.5,89.5,3.6,18.0,747.0,633.33,498.6
2016,7,17,9,30,910.0,91.0,3.6,18.0,787.0,682.78,536.51
2016,7,17,9,45,915.0,94.5,3.6,18.5,821.0,729.32,569.04
2016,7,17,10,0,920.0,98.0,3.6,19.0,855.0,774.22,598.98
2016,7,17,10,15,926.0,99.0,3.6,19.0,884.0,815.63,627.22
2016,7,17,10,30,932.0,100.0,3.6,19.0,913.0,855.07,653.84
2016,7,17,10,45,936.0,101.0,3.6,19.5,935.5,890.66,676.31
2016,7,17,11,0,940.0,102.0,3.6,20.0,958.0,923.8,696.88
2016,7,17,11,15,943.0,102.5,3.65,19.5,974.0,952.94,717.64
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,979.29,736.58
2016,7,17,11,45,947.0,104.0,3.75,19.0,998.0,1001.33,751.29
2016,7,17,12,0,948.0,105.0,3.8,19.0,1006.0,1020.29,764.01
2016,7,17,12,15,948.0,105.0,3.85,19.0,1007.0,1034.11,773.38
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,1044.67,780.71
2016,7,17,12,45,941.0,109.0,3.95,19.0,1000.0,1049.06,784.06
2016,7,17,13,0,934.0,113.0,4.0,19.0,992.0,1050.11,785.33
2016,7,17,13,15,931.0,112.5,4.0,19.0,978.0,1047.19,783.76
2016,7,17,13,30,928.0,112.0,4.0,19.0,964.0,1040.97,780.11
2016,7,17,13,45,924.0,110.5,4.05,19.0,943.5,1029.43,773.37
2016,7,17,14,0,920.0,109.0,4.1,19.0,923.0,1014.68,764.57
2016,7,17,14,15,914.5,108.0,4.1,18.5,895.5,995.89,754.22
2016,7,17,14,30,909.0,107.0,4.1,18.0,868.0,974.12,741.86
2016,7,17,14,45,900.5,105.5,4.15,18.0,834.5,946.2,724.14
2016,7,17,15,0,892.0,104.0,4.2,18.0,801.0,915.7,704.57
2016,7,17,15,15,882.0,102.0,4.2,17.5,762.0,880.96,682.96
2016,7,17,15,30,872.0,100.0,4.2,17.0,723.0,844.09,659.6
2016,7,17,15,45,857.5,98.0,4.25,17.0,679.0,801.67,630.95
2016,7,17,16,0,843.0,96.0,4.3,17.0,635.0,761.71,603.85
2016,7,17,16,15,825.0,93.5,4.25,16.5,588.0,713.4,570.82
2016,7,17,16,30,807.0,91.0,4.2,16.0,541.0,664.45,536.77
2016,7,17,16,45,782.0,88.0,4.2,16.0,491.0,610.05,495.27
2016,7,17,17,0,757.0,85.0,4.2,16.0,441.0,556.17,452.94
2016,7,17,17,15,725.5,80.5,4.15,15.5,390.0,497.86,406.63
2016,7,17,17,30,694.0,76.0,4.1,15.0,339.0,442.54,361.23
2016,7,17,17,45,648.5,71.0,4.05,14.5,288.0,381.16,309.57
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,323.54,259.51
2016,7,17,18,15,537.5,59.0,3.9,13.5,189.0,260.78,204.34
2016,7,17,18,30,472.0,52.0,3.8,13.0,141.0,204.47,153.96
2016,7,17,18,45,373.0,42.0,3.7,12.5,99.0,143.6,101.22
2016,7,17,19,0,274.0,32.0,3.6,12.0,57.0,93.38,57.27
2016,7,17,19,15,137.0,16.0,3.5,11.5,28.5,38.21,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,11.0,20.0,10.81,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,40.0,17.17,5.26
2016,7,18,5,45,363.5,31.0,2.55,11.5,79.0,23.18,14.39
2016,7,18,6,0,476.0,40.0,2.6,12.0,118.0,28.78,19.94
2016,7,18,6,15,544.0,46.5,2.6,12.5,164.5,31.89,22.99
2016,7,18,6,30,612.0,53.0,2.6,13.0,211.0,56.74,29.56
2016,7,18,6,45,658.5,57.5,2.65,13.5,261.0,101.91,54.77
2016,7,18,7,0,705.0,62.0,2.7,14.0,311.0,149.37,89.64
2016,7,18,7,15,737.0,66.0,2.65,14.0,362.0,198.72,131.46
2016,7,18,7,30,769.0,70.0,2.6,14.0,413.0,251.46,178.27
2016,7,18,7,45,793.5,73.0,2.6,14.5,463.0,304.2,225.54
2016,7,18,8,0,818.0,76.0,2.6,15.0,513.0,359.1,273.94
2016,7,18,8,15,835.5,78.5,2.55,15.5,560.5,415.5,322.35
2016,7,18,8,30,853.0,81.0,2.5,16.0,608.0,469.66,367.56
2016,7,18,8,45,867.5,83.0,2.5,16.5,652.5,522.49,410.41
2016,7,18,9,0,882.0,85.0,2.5,17.0,697.0,575.43,451.92
2016,7,18,9,15,892.5,86.5,2.5,17.0,737.0,625.33,490.79
2016,7,18,9,30,903.0,88.0,2.5,17.0,777.0,674.49,528.08
2016,7,18,9,45,912.0,89.5,2.5,17.5,812.5,721.64,560.62
2016,7,18,10,0,921.0,91.0,2.5,18.0,848.0,767.45,590.8
2016,7,18,10,15,927.0,92.0,2.5,18.0,877.0,808.91,618.64
2016,7,18,10,30,933.0,93.0,2.5,18.0,906.0,848.4,644.86
2016,7,18,10,45,939.5,92.5,2.55,18.0,929.0,884.67,669.06
2016,7,18,11,0,946.0,92.0,2.6,18.0,952.0,918.61,691.6
2016,7,18,11,15,949.0,92.5,2.65,18.0,968.0,947.9,710.95
2016,7,18,11,30,952.0,93.0,2.7,18.0,984.0,974.37,728.44
2016,7,18,11,45,955.0,92.0,2.75,18.0,992.5,996.4,743.01
2016,7,18,12,0,958.0,91.0,2.8,18.0,1001.0,1015.37,755.64
2016,7,18,12,15,958.5,91.0,2.8,18.0,1002.5,1029.76,764.88
2016,7,18,12,30,959.0,91.0,2.8,18.0,1004.0,1040.85,772.07
2016,7,18,12,45,960.0,89.5,2.8,18.0,998.0,1047.55,776.5
2016,7,18,13,0,961.0,88.0,2.8,18.0,992.0,1050.85,778.86
2016,7,18,13,15,958.5,87.5,2.8,18.0,978.0,1048.27,777.51
2016,7,18,13,30,956.0,87.0,2.8,18.0,964.0,1042.27,774.1
2016,7,18,13,45,954.5,85.0,2.85,18.0,944.0,1032.28,768.69
2016,7,18,14,0,953.0,83.0,2.9,18.0,924.0,1018.93,761.15
2016,7,18,14,15,948.0,82.0,2.9,18.0,896.5,999.98,749.52
2016,7,18,14,30,943.0,81.0,2.9,18.0,869.0,977.93,735.9
2016,7,18,14,45,937.0,79.0,2.9,18.0,836.0,950.9,718.94
2016,7,18,15,0,931.0,77.0,2.9,18.0,803.0,921.05,700.07
2016,7,18,15,15,922.0,75.5,2.9,17.5,764.0,886.5,679.16
2016,7,18,15,30,913.0,74.0,2.9,17.0,725.0,849.66,656.44
2016,7,18,15,45,902.0,72.0,2.95,17.0,682.0,808.55,629.51
2016,7,18,16,0,891.0,70.0,3.0,17.0,639.0,765.7,600.99
2016,7,18,16,15,875.5,68.0,3.0,16.5,592.0,718.04,569.35
2016,7,18,16,30,860.0,66.0,3.0,16.0,545.0,669.47,536.42
2016,7,18,16,45,840.0,63.5,3.0,16.0,495.5,616.77,498.12
2016,7,18,17,0,820.0,61.0,3.0,16.0,446.0,564.09,457.15
2016,7,18,17,15,792.5,58.0,3.0,15.5,395.0,507.0,412.27
2016,7,18,17,30,765.0,55.0,3.0,15.0,344.0,453.43,368.51
2016,7,18,17,45,725.5,52.0,3.0,15.0,293.0,393.55,317.58
2016,7,18,18,0,686.0,49.0,3.0,15.0,242.0,336.74,267.64
2016,7,18,18,15,628.5,44.0,2.9,14.5,194.0,274.78,212.87
2016,7,18,18,30,571.0,39.0,2.8,14.0,146.0,218.37,161.85
2016,7,18,18,45,474.5,32.0,2.75,13.5,103.0,156.19,107.48
2016,7,18,19,0,378.0,25.0,2.7,13.0,60.0,105.68,62.13
2016,7,18,19,15,189.0,12.5,2.65,12.5,30.0,41.3,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.0,2.15,10.5,20.0,9.83,0.0
2016,7,19,5,30,300.0,20.0,2.2,11.0,40.0,15.37,3.51
2016,7,19,5,45,414.0,28.0,2.25,11.5,80.5,20.57,12.09
2016,7,19,6,0,528.0,36.0,2.3,12.0,121.0,27.71,18.98
2016,7,19,6,15,593.5,41.5,2.3,12.5,168.5,30.43,21.69
2016,7,19,6,30,659.0,47.0,2.3,13.0,216.0,54.71,27.42
2016,7,19,6,45,704.0,50.5,2.3,13.5,266.5,98.41,50.2
2016,7,19,7,0,749.0,54.0,2.3,14.0,317.0,147.23,85.89
2016,7,19,7,15,779.0,57.5,2.3,14.5,368.0,198.11,128.83
2016,7,19,7,30,809.0,61.0,2.3,15.0,419.0,255.61,179.35
2016,7,19,7,45,830.0,63.5,2.3,15.5,469.0,308.82,227.06
2016,7,19,8,0,851.0,66.0,2.3,16.0,519.0,363.72,275.48
2016,7,19,8,15,867.5,68.5,2.3,16.0,567.0,418.26,323.07
2016,7,19,8,30,884.0,71.0,2.3,16.0,615.0,473.56,369.94
2016,7,19,8,45,894.5,74.0,2.3,16.5,659.5,526.81,413.1
2016,7,19,9,0,905.0,77.0,2.3,17.0,704.0,579.76,454.53
2016,7,19,9,15,915.0,78.5,2.35,17.0,744.0,630.44,494.11
2016,7,19,9,30,925.0,80.0,2.4,17.0,784.0,680.28,532.07
2016,7,19,9,45,930.0,82.5,2.45,17.5,818.5,726.57,563.87
2016,7,19,10,0,935.0,85.0,2.5,18.0,853.0,771.16,593.42
2016,7,19,10,15,941.0,86.0,2.5,18.0,882.0,813.18,621.62
2016,7,19,10,30,947.0,87.0,2.5,18.0,911.0,853.18,648.15
2016,7,19,10,45,950.5,88.5,2.55,18.0,933.5,889.37,672.27
2016,7,19,11,0,954.0,90.0,2.6,18.0,956.0,923.02,694.59
2016,7,19,11,15,956.5,90.5,2.6,18.0,971.5,952.11,713.34
2016,7,19,11,30,959.0,91.0,2.6,18.0,987.0,978.33,730.16
2016,7,19,11,45,961.5,90.5,2.6,18.0,996.0,1000.56,744.34
2016,7,19,12,0,964.0,90.0,2.6,18.0,1005.0,1019.69,756.54
2016,7,19,12,15,964.0,90.0,2.6,18.0,1006.0,1033.69,765.45
2016,7,19,12,30,964.0,90.0,2.6,18.0,1007.0,1044.37,772.33
2016,7,19,12,45,956.0,94.5,2.65,18.0,998.5,1048.38,775.51
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,1048.98,776.64
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.0,1046.49,775.9
2016,7,19,13,30,943.0,98.0,2.8,18.0,962.0,1040.62,773.07
2016,7,19,13,45,944.0,94.0,2.85,18.5,942.5,1031.17,766.55
2016,7,19,14,0,945.0,90.0,2.9,19.0,923.0,1018.29,757.9
2016,7,19,14,15,939.5,89.0,2.95,18.5,895.5,999.02,747.95
2016,7,19,14,30,934.0,88.0,3.0,18.0,868.0,976.68,735.96
2016,7,19,14,45,930.0,85.0,3.1,18.0,835.0,950.63,720.4
2016,7,19,15,0,926.0,82.0,3.2,18.0,802.0,921.67,702.76
2016,7,19,15,15,916.5,80.5,3.2,18.0,763.0,886.84,680.22
2016,7,19,15,30,907.0,79.0,3.2,18.0,724.0,849.74,655.99
2016,7,19,15,45,898.0,75.5,3.25,18.0,681.0,808.78,629.08
2016,7,19,16,0,889.0,72.0,3.3,18.0,638.0,765.93,600.48
2016,7,19,16,15,873.5,70.0,3.3,17.5,591.0,718.33,568.85
2016,7,19,16,30,858.0,68.0,3.3,17.0,544.0,669.82,535.94
2016,7,19,16,45,839.5,65.0,3.3,17.0,494.5,617.6,497.87
2016,7,19,17,0,821.0,62.0,3.3,17.0,445.0,565.26,457.17
2016,7,19,17,15,793.5,59.0,3.25,16.5,394.0,508.1,412.12
2016,7,19,17,30,766.0,56.0,3.2,16.0,343.0,454.47,368.26
2016,7,19,17,45,729.0,52.0,3.2,15.5,292.5,394.53,317.95
2016,7,19,18,0,692.0,48.0,3.2,15.0,242.0,337.42,268.22
2016,7,19,18,15,635.0,43.0,3.1,14.5,193.5,275.34,213.21
2016,7,19,18,30,578.0,38.0,3.0,14.0,145.0,218.79,161.92
2016,7,19,18,45,483.5,31.0,2.95,13.5,102.0,156.81,107.52
2016,7,19,19,0,389.0,24.0,2.9,13.0,59.0,105.0,60.63
2016,7,19,19,15,194.5,12.0,2.85,12.5,29.5,41.16,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,10.0,2.65,10.5,19.5,9.83,0.0
2016,7,20,5,30,294.0,20.0,2.7,11.0,39.0,15.48,2.83
2016,7,20,5,45,410.5,28.0,2.75,11.5,79.5,20.67,12.12
2016,7,20,6,0,527.0,36.0,2.8,12.0,120.0,27.84,19.06
2016,7,20,6,15,594.0,42.0,2.8,12.5,168.0,31.0,22.17
2016,7,20,6,30,661.0,48.0,2.8,13.0,216.0,54.45,27.81
2016,7,20,6,45,707.5,51.5,2.8,14.0,267.0,98.34,50.15
2016,7,20,7,0,754.0,55.0,2.8,15.0,318.0,147.54,85.64
2016,7,20,7,15,784.5,58.5,2.75,15.5,370.0,198.8,128.69
2016,7,20,7,30,815.0,62.0,2.7,16.0,422.0,256.73,179.42
2016,7,20,7,45,839.0,64.5,2.65,16.5,473.5,311.21,228.01
2016,7,20,8,0,863.0,67.0,2.6,17.0,525.0,367.7,277.57
2016,7,20,8,15,880.0,69.0,2.6,17.5,573.5,422.66,324.9
2016,7,20,8,30,897.0,71.0,2.6,18.0,622.0,478.42,371.38
2016,7,20,8,45,911.0,72.5,2.6,18.5,667.5,532.74,415.24
2016,7,20,9,0,925.0,74.0,2.6,19.0,713.0,587.06,457.62
2016,7,20,9,15,935.0,75.5,2.6,19.0,754.0,638.72,497.57
2016,7,20,9,30,945.0,77.0,2.6,19.0,795.0,689.5,535.8
2016,7,20,9,45,946.0,82.5,2.65,19.5,829.0,736.81,567.99
2016,7,20,10,0,947.0,88.0,2.7,20.0,863.0,782.09,597.78
2016,7,20,10,15,953.0,89.0,2.7,20.0,893.0,824.63,626.14
2016,7,20,10,30,959.0,90.0,2.7,20.0,923.0,865.13,652.84
2016,7,20,10,45,965.0,89.5,2.75,20.5,946.5,901.91,675.88
2016,7,20,11,0,971.0,89.0,2.8,21.0,970.0,936.25,697.1
2016,7,20,11,15,974.0,89.5,2.8,21.0,986.5,966.28,716.28
2016,7,20,11,30,977.0,90.0,2.8,21.0,1003.0,993.42,733.51
2016,7,20,11,45,980.0,89.5,2.85,21.0,1012.0,1016.52,748.56
2016,7,20,12,0,983.0,89.0,2.9,21.0,1021.0,1036.47,761.64
2016,7,20,12,15,983.5,89.0,2.95,21.0,1022.0,1051.25,771.45
2016,7,20,12,30,984.0,89.0,3.0,21.0,1023.0,1062.64,779.21
2016,7,20,12,45,983.5,88.5,3.05,21.0,1016.5,1069.08,783.89
2016,7,20,13,0,983.0,88.0,3.1,21.0,1010.0,1072.02,786.47
2016,7,20,13,15,980.5,87.5,3.1,20.5,996.5,1069.45,786.68
2016,7,20,13,30,978.0,87.0,3.1,20.0,983.0,1063.39,784.76
2016,7,20,13,45,975.5,85.5,3.15,20.0,962.0,1052.79,778.96
2016,7,20,14,0,973.0,84.0,3.2,20.0,941.0,1038.77,771.03
2016,7,20,14,15,968.0,83.0,3.25,20.0,913.5,1019.53,759.71
2016,7,20,14,30,963.0,82.0,3.3,20.0,886.0,997.11,746.33
2016,7,20,14,45,957.5,80.5,3.35,20.0,852.0,970.64,730.21
2016,7,20,15,0,952.0,79.0,3.4,20.0,818.0,941.27,712.08
2016,7,20,15,15,943.0,77.5,3.4,19.5,778.5,906.11,690.88
2016,7,20,15,30,934.0,76.0,3.4,19.0,739.0,868.59,667.82
2016,7,20,15,45,923.5,73.5,3.45,19.0,695.5,826.59,640.35
2016,7,20,16,0,913.0,71.0,3.5,19.0,652.0,782.74,611.21
2016,7,20,16,15,898.0,69.0,3.5,18.5,604.0,734.54,579.38
2016,7,20,16,30,883.0,67.0,3.5,18.0,556.0,685.33,546.19
2016,7,20,16,45,863.5,64.5,3.5,18.0,505.5,631.91,507.48
2016,7,20,17,0,844.0,62.0,3.5,18.0,455.0,578.41,466.02
2016,7,20,17,15,816.5,59.0,3.5,17.5,403.0,520.15,420.4
2016,7,20,17,30,789.0,56.0,3.5,17.0,351.0,465.38,375.82
2016,7,20,17,45,749.5,52.0,3.5,16.5,299.0,403.13,323.75
2016,7,20,18,0,710.0,48.0,3.5,16.0,247.0,343.96,272.4
2016,7,20,18,15,652.0,43.5,3.4,15.5,197.0,281.15,216.81
2016,7,20,18,30,594.0,39.0,3.3,15.0,147.0,223.93,164.97
2016,7,20,18,45,495.5,32.0,3.25,14.5,103.5,160.17,109.23
2016,7,20,19,0,397.0,25.0,3.2,14.0,60.0,106.94,60.89
2016,7,20,19,15,198.5,12.5,3.15,13.5,30.0,41.88,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.45,11.5,19.0,9.83,0.0
2016,7,21,5,30,305.0,20.0,2.5,12.0,38.0,15.6,1.96
2016,7,21,5,45,420.5,27.5,2.6,12.5,78.5,22.14,13.24
2016,7,21,6,0,536.0,35.0,2.7,13.0,119.0,26.99,18.21
2016,7,21,6,15,602.0,40.5,2.7,13.5,167.0,29.74,20.95
2016,7,21,6,30,668.0,46.0,2.7,14.0,215.0,51.66,25.87
2016,7,21,6,45,713.5,49.5,2.75,14.5,266.0,95.83,47.95
2016,7,21,7,0,759.0,53.0,2.8,15.0,317.0,145.19,83.48
2016,7,21,7,15,789.5,56.5,2.7,15.0,368.5,200.27,129.81
2016,7,21,7,30,820.0,60.0,2.6,15.0,420.0,254.92,178.26
2016,7,21,7,45,843.5,62.0,2.55,15.5,471.0,309.08,226.83
2016,7,21,8,0,867.0,64.0,2.5,16.0,522.0,365.17,276.33
2016,7,21,8,15,884.0,66.0,2.45,16.5,571.0,420.35,323.97
2016,7,21,8,30,901.0,68.0,2.4,17.0,620.0,476.34,370.67
2016,7,21,8,45,914.5,69.5,2.4,17.5,665.5,530.63,414.63
2016,7,21,9,0,928.0,71.0,2.4,18.0,711.0,584.86,457.04
2016,7,21,9,15,938.0,72.5,2.4,18.0,752.0,636.69,497.18
2016,7,21,9,30,948.0,74.0,2.4,18.0,793.0,687.64,535.58
2016,7,21,9,45,953.0,77.0,2.4,18.5,828.5,735.48,567.83
2016,7,21,10,0,958.0,80.0,2.4,19.0,864.0,781.58,597.86
2016,7,21,10,15,964.5,81.0,2.45,19.0,894.0,824.94,627.06
2016,7,21,10,30,971.0,82.0,2.5,19.0,924.0,866.26,654.64
2016,7,21,10,45,975.5,82.5,2.55,19.5,947.5,903.16,677.76
2016,7,21,11,0,980.0,83.0,2.6,20.0,971.0,937.51,698.99
2016,7,21,11,15,983.0,83.5,2.65,20.0,987.5,967.8,718.75
2016,7,21,11,30,986.0,84.0,2.7,20.0,1004.0,995.15,736.59
2016,7,21,11,45,987.5,84.5,2.8,20.0,1012.5,1018.03,752.0
2016,7,21,12,0,989.0,85.0,2.9,20.0,1021.0,1037.69,765.39
2016,7,21,12,15,989.5,85.0,2.95,19.5,1022.5,1052.55,776.78
2016,7,21,12,30,990.0,85.0,3.0,19.0,1024.0,1064.0,786.12
2016,7,21,12,45,985.5,87.5,3.05,19.0,1017.0,1069.61,790.3
2016,7,21,13,0,981.0,90.0,3.1,19.0,1010.0,1071.71,792.36
2016,7,21,13,15,978.5,89.5,3.1,19.0,996.0,1069.17,791.07
2016,7,21,13,30,976.0,89.0,3.1,19.0,982.0,1063.13,787.65
2016,7,21,13,45,975.0,87.0,3.15,19.0,961.5,1053.5,782.47
2016,7,21,14,0,974.0,85.0,3.2,19.0,941.0,1040.41,775.11
2016,7,21,14,15,968.5,84.0,3.2,19.0,913.0,1020.68,763.0
2016,7,21,14,30,963.0,83.0,3.2,19.0,885.0,997.78,748.88
2016,7,21,14,45,958.0,80.5,3.25,19.0,851.5,970.66,732.32
2016,7,21,15,0,953.0,78.0,3.3,19.0,818.0,940.61,713.72
2016,7,21,15,15,944.0,76.5,3.3,18.5,778.0,905.4,692.43
2016,7,21,15,30,935.0,75.0,3.3,18.0,738.0,867.81,669.28
2016,7,21,15,45,924.0,73.0,3.35,18.0,694.0,825.9,641.81
2016,7,21,16,0,913.0,71.0,3.4,18.0,650.0,782.17,612.71
2016,7,21,16,15,897.5,69.0,3.4,17.5,602.0,733.58,580.5
2016,7,21,16,30,882.0,67.0,3.4,17.0,554.0,684.02,546.96
2016,7,21,16,45,861.5,64.5,3.4,17.0,503.0,629.97,507.61
2016,7,21,17,0,841.0,62.0,3.4,17.0,452.0,575.93,465.61
2016,7,21,17,15,813.5,59.0,3.4,16.5,400.0,517.79,419.91
2016,7,21,17,30,786.0,56.0,3.4,16.0,348.0,463.15,375.27
2016,7,21,17,45,746.0,52.5,3.4,15.5,296.0,401.39,323.37
2016,7,21,18,0,706.0,49.0,3.4,15.0,244.0,342.74,272.25
2016,7,21,18,15,646.5,43.5,3.3,14.5,194.5,278.53,215.36
2016,7,21,18,30,587.0,38.0,3.2,14.0,145.0,220.11,162.43
2016,7,21,18,45,488.0,31.0,3.1,13.5,101.5,156.73,106.86
2016,7,21,19,0,389.0,24.0,3.0,13.0,58.0,103.95,58.37
2016,7,21,19,15,194.5,12.0,2.95,12.5,29.0,37.58,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
