Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,9.5,2.8,10.5,18.5,9.34,0.0
2016,7,22,5,30,301.0,19.0,2.8,11.0,37.0,14.75,0.55
2016,7,22,5,45,418.5,27.5,2.8,12.0,77.5,22.27,13.31
2016,7,22,6,0,536.0,36.0,2.8,13.0,118.0,28.1,19.15
2016,7,22,6,15,605.0,42.0,2.75,13.5,167.0,31.23,22.26
2016,7,22,6,30,674.0,48.0,2.7,14.0,216.0,52.35,27.06
2016,7,22,6,45,719.0,52.0,2.7,15.0,268.0,97.19,49.05
2016,7,22,7,0,764.0,56.0,2.7,16.0,320.0,147.2,84.61
2016,7,22,7,15,795.0,59.5,2.65,16.5,372.5,199.13,127.78
2016,7,22,7,30,826.0,63.0,2.6,17.0,425.0,257.76,178.82
2016,7,22,7,45,849.5,65.5,2.6,17.5,476.5,312.76,227.72
2016,7,22,8,0,873.0,68.0,2.6,18.0,528.0,369.71,277.59
2016,7,22,8,15,889.5,70.0,2.6,18.5,577.0,425.1,325.16
2016,7,22,8,30,906.0,72.0,2.6,19.0,626.0,481.22,371.81
2016,7,22,8,45,919.0,74.0,2.6,20.0,671.5,536.06,415.14
2016,7,22,9,0,932.0,76.0,2.6,21.0,717.0,590.8,456.71
2016,7,22,9,15,942.0,77.5,2.65,21.0,758.5,642.9,496.9
2016,7,22,9,30,952.0,79.0,2.7,21.0,800.0,694.12,535.42
2016,7,22,9,45,958.0,81.0,2.75,21.5,835.5,741.94,567.87
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,788.08,598.01
2016,7,22,10,15,969.5,84.0,2.85,22.0,900.5,830.96,626.71
2016,7,22,10,30,975.0,85.0,2.9,22.0,930.0,871.72,653.75
2016,7,22,10,45,979.0,86.0,3.0,22.5,953.0,908.89,677.24
2016,7,22,11,0,983.0,87.0,3.1,23.0,976.0,943.47,698.84
2016,7,22,11,15,985.5,87.5,3.15,23.0,992.0,973.45,718.31
2016,7,22,11,30,988.0,88.0,3.2,23.0,1008.0,1000.46,735.83
2016,7,22,11,45,989.0,88.5,3.3,23.0,1016.5,1022.97,750.84
2016,7,22,12,0,990.0,89.0,3.4,23.0,1025.0,1042.22,763.82
2016,7,22,12,15,990.5,89.0,3.45,23.0,1026.5,1057.15,773.69
2016,7,22,12,30,991.0,89.0,3.5,23.0,1028.0,1068.65,781.47
2016,7,22,12,45,984.0,92.5,3.6,23.5,1019.5,1072.87,783.53
2016,7,22,13,0,977.0,96.0,3.7,24.0,1011.0,1073.56,783.46
2016,7,22,13,15,974.5,96.0,3.75,23.5,997.0,1071.59,784.47
2016,7,22,13,30,972.0,96.0,3.8,23.0,983.0,1066.13,783.34
2016,7,22,13,45,967.5,95.5,3.9,23.0,962.0,1054.73,777.27
2016,7,22,14,0,963.0,95.0,4.0,23.0,941.0,1039.97,769.07
2016,7,22,14,15,957.5,93.5,4.05,23.0,913.0,1019.91,757.08
2016,7,22,14,30,952.0,92.0,4.1,23.0,885.0,996.7,743.04
2016,7,22,14,45,944.0,91.5,4.15,23.0,850.0,969.27,726.14
2016,7,22,15,0,936.0,91.0,4.2,23.0,815.0,939.1,707.34
2016,7,22,15,15,926.0,89.0,4.25,22.5,775.5,902.98,685.67
2016,7,22,15,30,916.0,87.0,4.3,22.0,736.0,864.6,662.16
2016,7,22,15,45,902.0,85.5,4.35,22.0,691.0,821.49,633.73
2016,7,22,16,0,888.0,84.0,4.4,22.0,646.0,776.83,603.86
2016,7,22,16,15,871.0,81.5,4.4,21.5,597.5,727.59,571.23
2016,7,22,16,30,854.0,79.0,4.4,21.0,549.0,677.54,537.37
2016,7,22,16,45,830.5,76.5,4.45,21.0,498.0,625.82,499.31
2016,7,22,17,0,807.0,74.0,4.5,21.0,447.0,571.14,457.14
2016,7,22,17,15,776.0,70.0,4.45,20.5,394.5,511.27,410.27
2016,7,22,17,30,745.0,66.0,4.4,20.0,342.0,453.02,363.13
2016,7,22,17,45,700.0,61.5,4.4,19.5,290.0,389.86,310.65
2016,7,22,18,0,655.0,57.0,4.4,19.0,238.0,330.33,259.48
2016,7,22,18,15,589.5,51.0,4.35,18.0,188.5,267.35,204.88
2016,7,22,18,30,524.0,45.0,4.3,17.0,139.0,209.72,153.89
2016,7,22,18,45,417.0,36.0,4.25,16.5,96.0,145.78,99.08
2016,7,22,19,0,310.0,27.0,4.2,16.0,53.0,93.09,51.68
2016,7,22,19,15,155.0,13.5,4.15,15.5,26.5,33.59,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,124.0,10.0,3.05,14.0,17.0,9.83,0.0
2016,7,23,5,30,248.0,20.0,3.0,15.0,34.0,15.86,0.0
2016,7,23,5,45,373.0,29.0,3.0,16.0,73.5,21.95,12.68
2016,7,23,6,0,498.0,38.0,3.0,17.0,113.0,27.63,18.36
2016,7,23,6,15,570.0,44.5,2.95,17.5,161.5,30.79,21.45
2016,7,23,6,30,642.0,51.0,2.9,18.0,210.0,53.06,28.44
2016,7,23,6,45,691.0,55.5,2.85,18.5,261.5,96.85,49.4
2016,7,23,7,0,740.0,60.0,2.8,19.0,313.0,146.28,83.91
2016,7,23,7,15,772.5,63.5,2.8,19.5,365.5,197.19,125.56
2016,7,23,7,30,805.0,67.0,2.8,20.0,418.0,251.56,172.49
2016,7,23,7,45,830.0,70.0,2.8,21.0,470.0,309.77,222.84
2016,7,23,8,0,855.0,73.0,2.8,22.0,522.0,366.74,271.47
2016,7,23,8,15,872.5,75.5,2.8,22.5,571.0,422.13,318.32
2016,7,23,8,30,890.0,78.0,2.8,23.0,620.0,478.39,364.4
2016,7,23,8,45,904.0,79.5,2.8,23.5,666.0,532.56,407.44
2016,7,23,9,0,918.0,81.0,2.8,24.0,712.0,586.74,449.04
2016,7,23,9,15,928.5,82.5,2.85,24.0,753.0,638.57,488.7
2016,7,23,9,30,939.0,84.0,2.9,24.0,794.0,689.58,526.76
2016,7,23,9,45,942.0,88.5,2.95,24.5,828.5,737.26,559.13
2016,7,23,10,0,945.0,93.0,3.0,25.0,863.0,783.06,588.81
2016,7,23,10,15,951.0,94.0,3.05,25.0,893.0,825.7,617.15
2016,7,23,10,30,957.0,95.0,3.1,25.0,923.0,866.29,643.88
2016,7,23,10,45,961.0,96.0,3.2,25.0,946.0,902.97,668.15
2016,7,23,11,0,965.0,97.0,3.3,25.0,969.0,937.09,690.67
2016,7,23,11,15,968.0,98.0,3.4,25.0,985.0,967.63,710.78
2016,7,23,11,30,971.0,99.0,3.5,25.0,1001.0,995.27,729.02
2016,7,23,11,45,971.5,99.5,3.6,25.5,1009.5,1017.05,742.0
2016,7,23,12,0,972.0,100.0,3.7,26.0,1018.0,1035.61,752.95
2016,7,23,12,15,972.5,100.0,3.8,26.0,1019.5,1050.37,763.0
2016,7,23,12,30,973.0,100.0,3.9,26.0,1021.0,1061.78,771.01
2016,7,23,12,45,970.5,100.5,4.0,26.0,1014.0,1067.31,775.35
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1069.37,777.59
2016,7,23,13,15,965.5,100.5,4.15,25.5,993.0,1066.91,778.24
2016,7,23,13,30,963.0,100.0,4.2,25.0,979.0,1060.99,776.76
2016,7,23,13,45,959.5,99.0,4.3,25.0,958.0,1050.13,770.96
2016,7,23,14,0,956.0,98.0,4.4,25.0,937.0,1035.91,763.03
2016,7,23,14,15,950.5,97.0,4.45,25.0,908.5,1016.49,751.42
2016,7,23,14,30,945.0,96.0,4.5,25.0,880.0,993.95,737.79
2016,7,23,14,45,937.0,94.5,4.55,25.0,846.0,965.59,720.3
2016,7,23,15,0,929.0,93.0,4.6,25.0,812.0,934.49,701.03
2016,7,23,15,15,919.0,91.5,4.6,24.5,772.0,899.1,679.68
2016,7,23,15,30,909.0,90.0,4.6,24.0,732.0,861.46,656.55
2016,7,23,15,45,895.0,88.0,4.6,24.0,687.0,818.02,627.76
2016,7,23,16,0,881.0,86.0,4.6,24.0,642.0,773.04,597.59
2016,7,23,16,15,864.0,83.5,4.6,23.5,594.0,724.05,565.24
2016,7,23,16,30,847.0,81.0,4.6,23.0,546.0,677.57,534.15
2016,7,23,16,45,823.0,78.0,4.6,22.5,494.5,621.97,493.98
2016,7,23,17,0,799.0,75.0,4.6,22.0,443.0,566.74,452.27
2016,7,23,17,15,767.5,71.0,4.55,21.5,391.0,506.95,405.54
2016,7,23,17,30,736.0,67.0,4.5,21.0,339.0,448.84,358.61
2016,7,23,17,45,690.0,62.5,4.45,20.5,286.5,385.67,306.18
2016,7,23,18,0,644.0,58.0,4.4,20.0,234.0,327.48,256.17
2016,7,23,18,15,577.0,51.5,4.35,19.0,185.0,262.89,200.55
2016,7,23,18,30,510.0,45.0,4.3,18.0,136.0,204.98,149.63
2016,7,23,18,45,398.5,36.0,4.25,17.5,93.5,140.85,95.11
2016,7,23,19,0,287.0,27.0,4.2,17.0,51.0,88.07,47.67
2016,7,23,19,15,143.5,13.5,4.15,16.5,25.5,31.87,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.0,3.5,14.5,15.5,9.83,0.0
2016,7,24,5,30,203.0,20.0,3.5,15.0,31.0,15.99,0.0
2016,7,24,5,45,329.0,30.0,3.5,16.0,69.5,23.03,13.47
2016,7,24,6,0,455.0,40.0,3.5,17.0,108.0,29.57,20.01
2016,7,24,6,15,530.0,47.0,3.4,17.5,155.0,33.02,23.39
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,50.56,27.63
2016,7,24,6,45,657.5,58.5,3.25,18.5,253.5,95.8,50.07
2016,7,24,7,0,710.0,63.0,3.2,19.0,305.0,143.8,83.23
2016,7,24,7,15,744.0,67.5,3.1,19.5,357.0,194.25,124.29
2016,7,24,7,30,778.0,72.0,3.0,20.0,409.0,248.35,170.75
2016,7,24,7,45,804.5,74.5,2.95,21.0,460.5,301.86,217.25
2016,7,24,8,0,831.0,77.0,2.9,22.0,512.0,357.75,264.98
2016,7,24,8,15,849.5,79.5,2.9,22.5,561.0,415.42,313.52
2016,7,24,8,30,868.0,82.0,2.9,23.0,610.0,471.02,359.11
2016,7,24,8,45,883.0,84.0,2.95,23.5,655.5,525.13,402.28
2016,7,24,9,0,898.0,86.0,3.0,24.0,701.0,579.39,444.17
2016,7,24,9,15,909.0,88.0,3.05,24.0,742.5,631.13,483.88
2016,7,24,9,30,920.0,90.0,3.1,24.0,784.0,682.14,522.07
2016,7,24,9,45,928.5,91.0,3.15,24.0,820.0,729.5,555.77
2016,7,24,10,0,937.0,92.0,3.2,24.0,856.0,775.44,586.94
2016,7,24,10,15,943.5,93.5,3.25,24.0,885.5,818.69,615.95
2016,7,24,10,30,950.0,95.0,3.3,24.0,915.0,859.95,643.37
2016,7,24,10,45,954.5,95.5,3.35,24.5,938.0,896.36,666.04
2016,7,24,11,0,959.0,96.0,3.4,25.0,961.0,930.26,686.87
2016,7,24,11,15,961.5,97.0,3.45,25.0,977.5,960.22,706.32
2016,7,24,11,30,964.0,98.0,3.5,25.0,994.0,987.27,723.86
2016,7,24,11,45,966.0,98.0,3.6,25.0,1002.5,1009.84,738.85
2016,7,24,12,0,968.0,98.0,3.7,25.0,1011.0,1029.25,751.87
2016,7,24,12,15,968.0,98.0,3.75,25.0,1012.0,1043.48,761.26
2016,7,24,12,30,968.0,98.0,3.8,25.0,1013.0,1054.34,768.61
2016,7,24,12,45,961.5,101.5,3.85,25.0,1005.0,1058.97,772.03
2016,7,24,13,0,955.0,105.0,3.9,25.0,997.0,1060.15,773.38
2016,7,24,13,15,952.5,104.5,3.9,24.5,983.0,1057.72,773.69
2016,7,24,13,30,950.0,104.0,3.9,24.0,969.0,1051.87,771.9
2016,7,24,13,45,945.0,103.5,3.95,24.0,947.5,1040.18,765.25
2016,7,24,14,0,940.0,103.0,4.0,24.0,926.0,1025.21,756.55
2016,7,24,14,15,934.5,101.5,4.0,24.0,898.0,1005.5,744.46
2016,7,24,14,30,929.0,100.0,4.0,24.0,870.0,982.72,730.4
2016,7,24,14,45,920.5,99.0,4.05,24.0,836.0,954.78,713.18
2016,7,24,15,0,912.0,98.0,4.1,24.0,802.0,924.17,694.11
2016,7,24,15,15,902.0,96.0,4.1,23.5,762.5,888.71,672.65
2016,7,24,15,30,892.0,94.0,4.1,23.0,723.0,851.03,649.43
2016,7,24,15,45,878.5,92.0,4.1,23.0,678.5,808.55,621.31
2016,7,24,16,0,865.0,90.0,4.1,23.0,634.0,764.54,591.82
2016,7,24,16,15,847.5,87.0,4.05,22.5,586.0,715.23,559.03
2016,7,24,16,30,830.0,84.0,4.0,22.0,538.0,668.56,527.61
2016,7,24,16,45,808.0,80.5,4.0,21.5,488.0,614.39,488.31
2016,7,24,17,0,786.0,77.0,4.0,21.0,438.0,560.44,447.62
2016,7,24,17,15,754.5,73.0,3.95,20.5,386.0,501.23,401.4
2016,7,24,17,30,723.0,69.0,3.9,20.0,334.0,443.73,354.98
2016,7,24,17,45,680.0,63.5,3.85,19.5,282.5,381.46,303.28
2016,7,24,18,0,637.0,58.0,3.8,19.0,231.0,323.93,253.78
2016,7,24,18,15,570.0,51.5,3.75,18.5,182.0,259.76,198.07
2016,7,24,18,30,503.0,45.0,3.7,18.0,133.0,202.28,147.24
2016,7,24,18,45,395.0,35.5,3.65,17.5,91.0,138.95,93.39
2016,7,24,19,0,287.0,26.0,3.6,17.0,49.0,86.27,45.23
2016,7,24,19,15,143.5,13.0,3.55,16.5,24.5,31.16,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,12.5,15.0,9.34,0.0
2016,7,25,5,30,196.0,19.0,2.7,13.0,30.0,15.13,0.0
2016,7,25,5,45,325.5,29.5,2.6,14.0,68.5,22.69,13.23
2016,7,25,6,0,455.0,40.0,2.5,15.0,107.0,29.71,20.31
2016,7,25,6,15,531.5,47.0,2.4,15.5,154.5,33.15,23.72
2016,7,25,6,30,608.0,54.0,2.3,16.0,202.0,49.48,27.63
2016,7,25,6,45,659.5,59.0,2.25,16.5,253.5,95.24,50.19
2016,7,25,7,0,711.0,64.0,2.2,17.0,305.0,143.63,83.63
2016,7,25,7,15,745.5,68.5,2.15,17.5,357.5,194.22,124.83
2016,7,25,7,30,780.0,73.0,2.1,18.0,410.0,248.53,171.54
2016,7,25,7,45,807.5,75.5,2.05,19.0,461.5,302.46,218.4
2016,7,25,8,0,835.0,78.0,2.0,20.0,513.0,358.89,266.51
2016,7,25,8,15,853.5,80.5,1.95,20.5,562.5,416.8,315.07
2016,7,25,8,30,872.0,83.0,1.9,21.0,612.0,472.66,360.52
2016,7,25,8,45,887.5,84.5,1.85,21.5,658.0,526.82,403.14
2016,7,25,9,0,903.0,86.0,1.8,22.0,704.0,581.14,444.31
2016,7,25,9,15,913.5,88.0,1.75,22.5,745.0,632.88,482.09
2016,7,25,9,30,924.0,90.0,1.7,23.0,786.0,683.82,517.95
2016,7,25,9,45,931.0,92.0,1.7,23.5,821.5,731.33,549.63
2016,7,25,10,0,938.0,94.0,1.7,24.0,857.0,777.3,578.47
2016,7,25,10,15,944.0,95.5,1.7,24.0,886.5,820.26,605.98
2016,7,25,10,30,950.0,97.0,1.7,24.0,916.0,861.19,631.86
2016,7,25,10,45,955.0,97.5,1.7,24.5,939.5,898.07,653.59
2016,7,25,11,0,960.0,98.0,1.7,25.0,963.0,932.47,673.48
2016,7,25,11,15,962.5,98.5,1.7,25.0,979.0,962.0,691.43
2016,7,25,11,30,965.0,99.0,1.7,25.0,995.0,988.62,707.53
2016,7,25,11,45,966.5,99.5,1.75,25.0,1003.5,1011.27,721.83
2016,7,25,12,0,968.0,100.0,1.8,25.0,1012.0,1030.75,734.24
2016,7,25,12,15,968.5,100.0,1.85,25.0,1013.0,1045.5,743.81
2016,7,25,12,30,969.0,100.0,1.9,25.0,1014.0,1056.89,751.44
2016,7,25,12,45,966.5,100.5,1.95,25.5,1007.0,1062.41,754.09
2016,7,25,13,0,964.0,101.0,2.0,26.0,1000.0,1064.47,754.76
2016,7,25,13,15,961.5,100.5,2.0,26.0,986.0,1062.01,753.59
2016,7,25,13,30,959.0,100.0,2.0,26.0,972.0,1056.1,750.44
2016,7,25,13,45,955.0,99.0,2.05,26.0,950.5,1044.76,744.7
2016,7,25,14,0,951.0,98.0,2.1,26.0,929.0,1030.07,736.97
2016,7,25,14,15,945.0,97.0,2.15,25.5,901.0,1010.22,727.46
2016,7,25,14,30,939.0,96.0,2.2,25.0,873.0,987.27,715.96
2016,7,25,14,45,931.0,94.5,2.25,25.0,838.5,958.98,699.56
2016,7,25,15,0,923.0,93.0,2.3,25.0,804.0,927.98,681.31
2016,7,25,15,15,913.0,91.5,2.35,24.5,764.5,892.7,661.36
2016,7,25,15,30,903.0,90.0,2.4,24.0,725.0,855.18,639.62
2016,7,25,15,45,889.5,87.5,2.45,24.0,680.5,811.73,612.24
2016,7,25,16,0,876.0,85.0,2.5,24.0,636.0,766.72,583.39
2016,7,25,16,15,858.5,82.5,2.5,23.5,587.5,717.49,551.86
2016,7,25,16,30,841.0,80.0,2.5,23.0,539.0,670.84,521.53
2016,7,25,16,45,818.5,76.5,2.55,23.0,488.0,615.85,482.07
2016,7,25,17,0,796.0,73.0,2.6,23.0,437.0,561.11,441.09
2016,7,25,17,15,764.5,69.5,2.55,22.5,385.0,501.99,395.92
2016,7,25,17,30,733.0,66.0,2.5,22.0,333.0,444.56,350.47
2016,7,25,17,45,689.0,61.0,2.5,21.5,281.0,381.91,299.49
2016,7,25,18,0,645.0,56.0,2.5,21.0,229.0,322.84,249.62
2016,7,25,18,15,578.0,49.5,2.45,20.0,180.0,259.51,195.68
2016,7,25,18,30,511.0,43.0,2.4,19.0,131.0,201.7,145.38
2016,7,25,18,45,403.0,34.0,2.35,18.0,89.0,138.66,92.26
2016,7,25,19,0,295.0,25.0,2.3,17.0,47.0,85.88,43.28
2016,7,25,19,15,147.5,12.5,2.25,16.5,23.5,30.94,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.0,0.95,15.5,14.0,8.85,0.0
2016,7,26,5,30,206.0,18.0,0.9,16.0,28.0,14.27,0.0
2016,7,26,5,45,330.5,28.0,0.9,17.0,66.0,21.4,11.87
2016,7,26,6,0,455.0,38.0,0.9,18.0,104.0,28.01,18.57
2016,7,26,6,15,531.0,45.5,0.85,18.5,151.5,31.98,22.4
2016,7,26,6,30,607.0,53.0,0.8,19.0,199.0,47.45,26.37
2016,7,26,6,45,656.5,58.0,0.75,20.0,250.0,92.92,47.9
2016,7,26,7,0,706.0,63.0,0.7,21.0,301.0,140.86,80.01
2016,7,26,7,15,740.5,67.5,0.65,21.5,353.0,191.18,119.8
2016,7,26,7,30,775.0,72.0,0.6,22.0,405.0,245.21,164.8
2016,7,26,7,45,800.5,75.0,0.55,23.0,456.5,298.77,209.68
2016,7,26,8,0,826.0,78.0,0.5,24.0,508.0,354.61,255.34
2016,7,26,8,15,845.0,81.0,0.5,24.5,557.0,412.73,301.99
2016,7,26,8,30,864.0,84.0,0.5,25.0,606.0,468.88,345.61
2016,7,26,8,45,878.0,86.5,0.5,25.5,651.5,522.87,386.13
2016,7,26,9,0,892.0,89.0,0.5,26.0,697.0,576.9,425.13
2016,7,26,9,15,903.5,91.0,0.55,26.0,738.5,628.78,462.69
2016,7,26,9,30,915.0,93.0,0.6,26.0,780.0,679.98,498.79
2016,7,26,9,45,924.0,94.0,0.65,26.5,816.0,727.58,529.81
2016,7,26,10,0,933.0,95.0,0.7,27.0,852.0,773.81,558.11
2016,7,26,10,15,939.5,96.0,0.8,27.0,881.5,816.53,585.66
2016,7,26,10,30,946.0,97.0,0.9,27.0,911.0,857.25,611.83
2016,7,26,10,45,950.0,98.0,1.0,27.5,934.5,893.69,633.94
2016,7,26,11,0,954.0,99.0,1.1,28.0,958.0,927.61,654.37
2016,7,26,11,15,957.0,100.0,1.2,28.0,974.0,957.96,673.83
2016,7,26,11,30,960.0,101.0,1.3,28.0,990.0,985.45,691.57
2016,7,26,11,45,961.5,101.0,1.4,28.0,998.5,1007.53,706.06
2016,7,26,12,0,963.0,101.0,1.5,28.0,1007.0,1026.44,718.72
2016,7,26,12,15,963.0,101.0,1.6,28.0,1008.0,1040.66,728.62
2016,7,26,12,30,963.0,101.0,1.7,28.0,1009.0,1051.51,736.59
2016,7,26,12,45,954.5,105.5,1.8,28.0,1000.0,1055.2,740.3
2016,7,26,13,0,946.0,110.0,1.9,28.0,991.0,1055.43,742.04
2016,7,26,13,15,943.5,109.5,1.95,27.5,977.0,1053.03,743.08
2016,7,26,13,30,941.0,109.0,2.0,27.0,963.0,1047.24,742.14
2016,7,26,13,45,936.5,108.0,2.1,27.0,941.5,1035.59,736.81
2016,7,26,14,0,932.0,107.0,2.2,27.0,920.0,1020.66,729.49
2016,7,26,14,15,926.0,105.5,2.25,27.0,892.0,1000.58,718.35
2016,7,26,14,30,920.0,104.0,2.3,27.0,864.0,977.46,705.3
2016,7,26,14,45,911.5,102.5,2.4,27.0,830.0,949.14,689.34
2016,7,26,15,0,903.0,101.0,2.5,27.0,796.0,918.18,671.52
2016,7,26,15,15,892.5,99.0,2.5,26.5,756.0,882.49,650.83
2016,7,26,15,30,882.0,97.0,2.5,26.0,716.0,844.64,628.47
2016,7,26,15,45,868.0,94.5,2.55,26.0,671.5,801.5,601.33
2016,7,26,16,0,854.0,92.0,2.6,26.0,627.0,756.88,572.79
2016,7,26,16,15,835.5,89.0,2.55,25.5,579.0,710.86,543.32
2016,7,26,16,30,817.0,86.0,2.5,25.0,531.0,660.34,510.09
2016,7,26,16,45,794.0,82.5,2.5,25.0,480.5,606.03,470.75
2016,7,26,17,0,771.0,79.0,2.5,25.0,430.0,552.06,430.45
2016,7,26,17,15,738.0,74.5,2.45,24.5,378.0,492.15,385.06
2016,7,26,17,30,705.0,70.0,2.4,24.0,326.0,434.13,339.56
2016,7,26,17,45,661.0,64.5,2.35,23.5,274.5,373.58,290.52
2016,7,26,18,0,617.0,59.0,2.3,23.0,223.0,315.5,241.87
2016,7,26,18,15,548.5,52.0,2.2,22.0,174.5,251.43,187.94
2016,7,26,18,30,480.0,45.0,2.1,21.0,126.0,194.23,138.77
2016,7,26,18,45,375.5,34.5,2.05,20.0,85.5,132.2,87.02
2016,7,26,19,0,271.0,24.0,2.0,19.0,45.0,79.74,38.0
2016,7,26,19,15,135.5,12.0,2.0,18.5,22.5,28.71,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,5,15,110.0,8.0,0.95,17.5,13.5,7.86,0.0
2016,7,27,5,30,220.0,16.0,0.9,18.0,27.0,12.44,0.0
2016,7,27,5,45,341.0,26.0,0.9,18.5,64.5,19.65,10.22
2016,7,27,6,0,462.0,36.0,0.9,19.0,102.0,26.33,17.01
2016,7,27,6,15,536.5,43.0,0.9,19.5,149.0,29.97,20.53
2016,7,27,6,30,611.0,50.0,0.9,20.0,196.0,46.87,26.56
2016,7,27,6,45,657.0,56.0,0.9,21.0,246.5,89.95,45.55
2016,7,27,7,0,703.0,62.0,0.9,22.0,297.0,138.36,77.91
2016,7,27,7,15,737.0,66.0,0.9,22.5,348.5,187.97,117.05
2016,7,27,7,30,771.0,70.0,0.9,23.0,400.0,241.25,161.55
2016,7,27,7,45,793.0,74.0,0.95,23.5,450.0,294.5,207.07
2016,7,27,8,0,815.0,78.0,1.0,24.0,500.0,349.67,253.51
2016,7,27,8,15,833.5,81.0,1.0,24.0,548.5,407.04,300.86
2016,7,27,8,30,852.0,84.0,1.0,24.0,597.0,462.4,345.39
2016,7,27,8,45,864.5,87.0,1.0,24.5,641.5,515.54,386.2
2016,7,27,9,0,877.0,90.0,1.0,25.0,686.0,568.61,425.45
2016,7,27,9,15,887.5,92.0,1.0,25.0,726.5,619.23,462.5
2016,7,27,9,30,898.0,94.0,1.0,25.0,767.0,669.11,497.93
2016,7,27,9,45,885.5,106.5,1.05,25.5,797.0,712.27,526.74
2016,7,27,10,0,873.0,119.0,1.1,26.0,827.0,752.39,551.66
2016,7,27,10,15,880.0,120.5,1.15,26.0,856.0,793.83,578.29
2016,7,27,10,30,887.0,122.0,1.2,26.0,885.0,833.46,603.51
2016,7,27,10,45,892.0,123.5,1.25,26.5,907.5,869.43,624.99
2016,7,27,11,0,897.0,125.0,1.3,27.0,930.0,903.11,644.86
2016,7,27,11,15,900.0,125.5,1.35,27.0,945.5,931.58,662.62
2016,7,27,11,30,903.0,126.0,1.4,27.0,961.0,957.36,678.75
2016,7,27,11,45,905.5,126.0,1.5,27.0,969.5,979.36,693.31
2016,7,27,12,0,908.0,126.0,1.6,27.0,978.0,998.42,706.13
2016,7,27,12,15,908.0,126.0,1.65,27.0,979.0,1012.03,714.97
2016,7,27,12,30,908.0,126.0,1.7,27.0,980.0,1022.48,722.01
2016,7,27,12,45,912.0,122.0,1.75,27.0,975.0,1029.59,727.13
2016,7,27,13,0,916.0,118.0,1.8,27.0,970.0,1033.42,730.36
2016,7,27,13,15,913.0,117.0,1.85,26.5,955.5,1030.07,730.72
2016,7,27,13,30,910.0,116.0,1.9,26.0,941.0,1023.42,729.19
2016,7,27,13,45,908.0,113.5,1.95,26.0,921.0,1012.91,723.92
2016,7,27,14,0,906.0,111.0,2.0,26.0,901.0,999.15,716.69
2016,7,27,14,15,899.5,109.5,2.0,26.0,873.0,978.97,704.86
2016,7,27,14,30,893.0,108.0,2.0,26.0,845.0,955.85,691.25
2016,7,27,14,45,888.0,104.5,2.05,26.0,811.5,929.16,675.88
2016,7,27,15,0,883.0,101.0,2.1,26.0,778.0,899.71,658.63
2016,7,27,15,15,871.5,99.0,2.1,25.5,738.5,863.68,637.68
2016,7,27,15,30,860.0,97.0,2.1,25.0,699.0,825.61,615.14
2016,7,27,15,45,849.5,93.0,2.15,25.0,656.0,784.33,589.3
2016,7,27,16,0,839.0,89.0,2.2,25.0,613.0,741.36,561.92
2016,7,27,16,15,820.5,86.0,2.2,24.5,565.5,695.85,533.03
2016,7,27,16,30,802.0,83.0,2.2,24.0,518.0,645.93,500.36
2016,7,27,16,45,781.5,78.5,2.2,23.5,468.5,592.74,462.69
2016,7,27,17,0,761.0,74.0,2.2,23.0,419.0,539.71,423.75
2016,7,27,17,15,728.5,70.0,2.15,22.5,368.0,481.12,379.0
2016,7,27,17,30,696.0,66.0,2.1,22.0,317.0,424.4,334.14
2016,7,27,17,45,654.5,60.5,2.1,22.0,267.0,364.21,284.58
2016,7,27,18,0,613.0,55.0,2.1,22.0,217.0,308.6,237.14
2016,7,27,18,15,546.5,48.0,2.1,21.0,169.5,245.52,183.8
2016,7,27,18,30,480.0,41.0,2.1,20.0,122.0,189.17,135.08
2016,7,27,18,45,378.0,31.5,2.1,19.5,82.0,128.99,84.29
2016,7,27,19,0,276.0,22.0,2.1,19.0,42.0,77.75,34.68
2016,7,27,19,15,138.0,11.0,2.05,18.5,21.0,27.8,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,100.0,8.0,1.1,15.5,12.0,7.86,0.0
2016,7,28,5,30,200.0,16.0,1.0,16.0,24.0,12.55,0.0
2016,7,28,5,45,323.0,25.5,0.95,16.5,61.0,19.3,9.9
2016,7,28,6,0,446.0,35.0,0.9,17.0,98.0,25.55,16.48
2016,7,28,6,15,520.5,42.0,0.85,17.5,144.0,29.23,20.06
2016,7,28,6,30,595.0,49.0,0.8,18.0,190.0,41.63,23.41
2016,7,28,6,45,644.5,54.0,0.75,18.5,240.0,86.1,43.6
2016,7,28,7,0,694.0,59.0,0.7,19.0,290.0,133.34,75.15
2016,7,28,7,15,728.5,63.0,0.7,19.5,341.0,182.55,114.24
2016,7,28,7,30,763.0,67.0,0.7,20.0,392.0,235.47,158.8
2016,7,28,7,45,788.5,70.0,0.7,20.5,442.5,288.39,204.27
2016,7,28,8,0,814.0,73.0,0.7,21.0,493.0,346.66,253.2
2016,7,28,8,15,832.5,75.5,0.7,21.5,541.0,400.49,297.64
2016,7,28,8,30,851.0,78.0,0.7,22.0,589.0,455.32,341.34
2016,7,28,8,45,866.0,80.0,0.75,22.5,634.5,508.72,382.79
2016,7,28,9,0,881.0,82.0,0.8,23.0,680.0,562.28,422.95
2016,7,28,9,15,892.0,83.5,0.85,23.5,720.5,612.91,459.74
2016,7,28,9,30,903.0,85.0,0.9,24.0,761.0,662.82,494.9
2016,7,28,9,45,911.5,86.5,1.0,24.5,796.5,710.08,526.89
2016,7,28,10,0,920.0,88.0,1.1,25.0,832.0,755.96,556.27
2016,7,28,10,15,926.0,89.5,1.15,25.0,861.5,798.32,583.52
2016,7,28,10,30,932.0,91.0,1.2,25.0,891.0,838.68,609.27
2016,7,28,10,45,936.5,91.5,1.25,25.5,914.0,874.63,630.77
2016,7,28,11,0,941.0,92.0,1.3,26.0,937.0,908.11,650.56
2016,7,28,11,15,944.0,92.5,1.3,26.0,952.5,937.63,668.31
2016,7,28,11,30,947.0,93.0,1.3,26.0,968.0,964.31,684.25
2016,7,28,11,45,948.5,93.5,1.35,26.0,976.5,986.62,698.28
2016,7,28,12,0,950.0,94.0,1.4,26.0,985.0,1005.8,710.47
2016,7,28,12,15,950.0,94.0,1.45,26.0,985.5,1019.81,719.58
2016,7,28,12,30,950.0,94.0,1.5,26.0,986.0,1030.5,726.8
2016,7,28,12,45,937.0,101.0,1.55,26.0,976.0,1032.23,728.65
2016,7,28,13,0,924.0,108.0,1.6,26.0,966.0,1030.52,728.59
2016,7,28,13,15,921.0,107.5,1.6,25.5,952.0,1027.61,728.6
2016,7,28,13,30,918.0,107.0,1.6,25.0,938.0,1021.37,726.67
2016,7,28,13,45,914.0,105.5,1.65,25.0,917.0,1009.82,720.87
2016,7,28,14,0,910.0,104.0,1.7,25.0,896.0,995.04,713.14
2016,7,28,14,15,903.5,102.5,1.7,25.0,868.0,974.73,701.31
2016,7,28,14,30,897.0,101.0,1.7,25.0,840.0,951.48,687.67
2016,7,28,14,45,890.0,98.5,1.75,25.0,806.5,923.87,671.86
2016,7,28,15,0,883.0,96.0,1.8,25.0,773.0,893.61,654.22
2016,7,28,15,15,872.0,94.5,1.8,24.5,733.5,858.49,633.95
2016,7,28,15,30,861.0,93.0,1.8,24.0,694.0,821.32,612.07
2016,7,28,15,45,849.0,89.5,1.85,24.0,650.5,779.29,585.85
2016,7,28,16,0,837.0,86.0,1.9,24.0,607.0,735.7,558.15
2016,7,28,16,15,818.5,83.5,1.9,23.5,559.5,690.75,529.7
2016,7,28,16,30,800.0,81.0,1.9,23.0,512.0,641.45,497.51
2016,7,28,16,45,778.0,76.5,1.9,23.0,463.0,587.37,458.31
2016,7,28,17,0,756.0,72.0,1.9,23.0,414.0,533.58,418.08
2016,7,28,17,15,724.0,68.5,1.9,22.5,363.0,476.07,374.41
2016,7,28,17,30,692.0,65.0,1.9,22.0,312.0,420.37,330.52
2016,7,28,17,45,649.0,59.5,1.9,21.5,262.5,359.74,281.23
2016,7,28,18,0,606.0,54.0,1.9,21.0,213.0,303.84,233.99
2016,7,28,18,15,539.5,47.0,1.85,20.0,166.0,241.21,180.82
2016,7,28,18,30,473.0,40.0,1.8,19.0,119.0,185.33,132.35
2016,7,28,18,45,370.0,30.5,1.75,18.5,79.5,125.47,81.73
2016,7,28,19,0,267.0,21.0,1.7,18.0,40.0,74.3,30.72
2016,7,28,19,15,133.5,10.5,1.65,17.5,20.0,26.52,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,85.0,7.5,0.65,15.5,11.0,7.37,0.0
2016,7,29,5,30,170.0,15.0,0.6,16.0,22.0,14.74,0.0
2016,7,29,5,45,289.5,25.5,0.55,16.5,57.0,19.43,9.84
2016,7,29,6,0,409.0,36.0,0.5,17.0,92.0,26.58,17.36
2016,7,29,6,15,484.5,43.5,0.5,17.5,137.0,30.61,21.28
2016,7,29,6,30,560.0,51.0,0.5,18.0,182.0,41.7,24.62
2016,7,29,6,45,610.0,56.5,0.55,18.5,231.0,82.06,41.76
2016,7,29,7,0,660.0,62.0,0.6,19.0,280.0,130.7,74.48
2016,7,29,7,15,695.5,66.5,0.65,19.5,330.5,178.66,112.34
2016,7,29,7,30,731.0,71.0,0.7,20.0,381.0,230.46,155.83
2016,7,29,7,45,757.5,74.5,0.75,20.5,431.0,282.43,200.46
2016,7,29,8,0,784.0,78.0,0.8,21.0,481.0,336.82,246.54
2016,7,29,8,15,804.0,81.0,0.8,21.0,529.0,390.39,291.43
2016,7,29,8,30,824.0,84.0,0.8,21.0,577.0,447.75,337.78
2016,7,29,8,45,840.0,86.0,0.85,21.5,622.0,500.37,378.9
2016,7,29,9,0,856.0,88.0,0.9,22.0,667.0,553.28,418.9
2016,7,29,9,15,868.0,90.0,0.95,22.0,708.0,603.87,456.82
2016,7,29,9,30,880.0,92.0,1.0,22.0,749.0,653.89,493.36
2016,7,29,9,45,891.0,92.5,1.05,22.5,785.0,700.99,525.46
2016,7,29,10,0,902.0,93.0,1.1,23.0,821.0,746.94,554.69
2016,7,29,10,15,909.0,94.5,1.1,23.0,850.5,789.43,581.7
2016,7,29,10,30,916.0,96.0,1.1,23.0,880.0,830.04,607.18
2016,7,29,10,45,922.0,96.0,1.15,23.5,903.5,866.28,629.06
2016,7,29,11,0,928.0,96.0,1.2,24.0,927.0,900.17,649.29
2016,7,29,11,15,931.5,96.5,1.2,24.0,943.5,929.83,667.24
2016,7,29,11,30,935.0,97.0,1.2,24.0,960.0,956.71,683.41
2016,7,29,11,45,938.0,97.0,1.25,24.0,969.0,979.71,697.98
2016,7,29,12,0,941.0,97.0,1.3,24.0,978.0,999.68,710.74
2016,7,29,12,15,941.5,97.0,1.35,24.0,979.5,1014.07,720.17
2016,7,29,12,30,942.0,97.0,1.4,24.0,981.0,1025.19,727.72
2016,7,29,12,45,942.0,96.0,1.45,24.0,975.0,1031.43,732.4
2016,7,29,13,0,942.0,95.0,1.5,24.0,969.0,1034.28,735.15
2016,7,29,13,15,940.0,94.5,1.55,24.0,955.5,1032.26,735.02
2016,7,29,13,30,938.0,94.0,1.6,24.0,942.0,1026.84,732.93
2016,7,29,13,45,934.5,93.0,1.65,24.0,921.0,1016.04,727.59
2016,7,29,14,0,931.0,92.0,1.7,24.0,900.0,1001.95,720.28
2016,7,29,14,15,925.5,91.0,1.7,23.5,872.5,982.73,710.5
2016,7,29,14,30,920.0,90.0,1.7,23.0,845.0,960.46,698.8
2016,7,29,14,45,914.0,88.0,1.7,23.0,812.0,933.71,682.86
2016,7,29,15,0,908.0,86.0,1.7,23.0,779.0,904.19,665.11
2016,7,29,15,15,898.0,84.0,1.7,23.0,740.0,868.61,643.28
2016,7,29,15,30,888.0,82.0,1.7,23.0,701.0,830.83,619.84
2016,7,29,15,45,876.5,79.5,1.7,23.0,657.5,789.3,593.61
2016,7,29,16,0,865.0,77.0,1.7,23.0,614.0,746.1,565.92
2016,7,29,16,15,848.5,74.5,1.7,22.5,566.5,697.86,535.32
2016,7,29,16,30,832.0,72.0,1.7,22.0,519.0,648.83,503.49
2016,7,29,16,45,811.5,68.5,1.7,22.0,469.5,595.62,465.5
2016,7,29,17,0,791.0,65.0,1.7,22.0,420.0,545.31,427.72
2016,7,29,17,15,761.0,61.5,1.65,21.5,369.0,487.23,383.43
2016,7,29,17,30,731.0,58.0,1.6,21.0,318.0,430.74,338.75
2016,7,29,17,45,689.5,53.5,1.6,20.5,267.5,369.97,289.25
2016,7,29,18,0,648.0,49.0,1.6,20.0,217.0,312.56,240.63
2016,7,29,18,15,583.0,43.0,1.55,19.5,169.0,249.33,186.27
2016,7,29,18,30,518.0,37.0,1.5,19.0,121.0,192.57,136.46
2016,7,29,18,45,412.5,28.5,1.45,18.5,80.5,132.27,85.15
2016,7,29,19,0,307.0,20.0,1.4,18.0,40.0,79.29,29.54
2016,7,29,19,15,153.5,10.0,1.3,17.5,20.0,28.17,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,101.5,7.0,0.4,13.5,11.0,6.88,0.0
2016,7,30,5,30,203.0,14.0,0.4,14.0,22.0,13.76,0.0
2016,7,30,5,45,332.0,24.0,0.4,14.5,59.0,18.16,8.75
2016,7,30,6,0,461.0,34.0,0.4,15.0,96.0,24.92,16.06
2016,7,30,6,15,538.0,41.0,0.4,15.5,143.0,28.63,19.73
2016,7,30,6,30,615.0,48.0,0.4,16.0,190.0,41.62,25.18
2016,7,30,6,45,665.0,53.0,0.45,16.5,241.0,84.19,42.31
2016,7,30,7,0,715.0,58.0,0.5,17.0,292.0,132.55,74.25
2016,7,30,7,15,749.0,61.5,0.5,17.5,344.0,182.38,113.82
2016,7,30,7,30,783.0,65.0,0.5,18.0,396.0,235.88,159.05
2016,7,30,7,45,807.5,68.5,0.55,18.5,447.0,290.1,205.97
2016,7,30,8,0,832.0,72.0,0.6,19.0,498.0,349.54,256.33
2016,7,30,8,15,850.5,74.5,0.6,19.0,547.0,404.4,302.43
2016,7,30,8,30,869.0,77.0,0.6,19.0,596.0,460.25,347.9
2016,7,30,8,45,883.0,79.0,0.65,19.5,641.5,514.14,390.15
2016,7,30,9,0,897.0,81.0,0.7,20.0,687.0,568.08,430.95
2016,7,30,9,15,908.0,82.5,0.75,20.0,728.0,619.55,469.56
2016,7,30,9,30,919.0,84.0,0.8,20.0,769.0,670.28,506.6
2016,7,30,9,45,926.0,86.0,0.85,20.5,804.5,717.78,538.56
2016,7,30,10,0,933.0,88.0,0.9,21.0,840.0,763.74,567.67
2016,7,30,10,15,939.0,89.0,0.9,21.0,869.5,806.2,594.46
2016,7,30,10,30,945.0,90.0,0.9,21.0,899.0,846.62,619.63
2016,7,30,10,45,948.5,91.5,0.95,21.5,921.5,883.22,641.68
2016,7,30,11,0,952.0,93.0,1.0,22.0,944.0,917.25,661.94
2016,7,30,11,15,954.5,93.5,1.0,22.0,959.5,946.69,679.61
2016,7,30,11,30,957.0,94.0,1.0,22.0,975.0,973.22,695.44
2016,7,30,11,45,957.0,95.0,1.05,22.0,983.0,994.88,709.19
2016,7,30,12,0,957.0,96.0,1.1,22.0,991.0,1013.33,721.08
2016,7,30,12,15,957.0,96.0,1.15,21.5,991.5,1027.47,731.82
2016,7,30,12,30,957.0,96.0,1.2,21.0,992.0,1038.26,740.67
2016,7,30,12,45,954.0,97.0,1.25,21.0,985.0,1043.71,744.98
2016,7,30,13,0,951.0,98.0,1.3,21.0,978.0,1045.72,747.32
2016,7,30,13,15,948.0,97.5,1.3,21.0,963.5,1042.71,745.81
2016,7,30,13,30,945.0,97.0,1.3,21.0,949.0,1036.27,742.34
2016,7,30,13,45,941.5,95.5,1.3,21.0,928.0,1024.9,735.95
2016,7,30,14,0,938.0,94.0,1.3,21.0,907.0,1010.18,727.61
2016,7,30,14,15,932.0,93.0,1.3,20.5,879.0,990.37,717.54
2016,7,30,14,30,926.0,92.0,1.3,20.0,851.0,967.49,705.55
2016,7,30,14,45,919.0,90.0,1.35,20.0,817.0,939.69,689.81
2016,7,30,15,0,912.0,88.0,1.4,20.0,783.0,909.13,672.18
2016,7,30,15,15,902.0,86.0,1.4,19.5,743.5,873.42,651.54
2016,7,30,15,30,892.0,84.0,1.4,19.0,704.0,835.48,629.16
2016,7,30,15,45,879.5,82.0,1.4,19.0,660.0,793.54,602.58
2016,7,30,16,0,867.0,80.0,1.4,19.0,616.0,750.0,574.56
2016,7,30,16,15,849.5,77.5,1.4,18.5,568.0,700.94,543.23
2016,7,30,16,30,832.0,75.0,1.4,18.0,520.0,651.17,510.71
2016,7,30,16,45,809.0,72.0,1.4,18.0,469.5,599.98,473.65
2016,7,30,17,0,786.0,69.0,1.4,18.0,419.0,545.83,432.82
2016,7,30,17,15,754.5,65.0,1.3,17.5,367.5,486.58,387.01
2016,7,30,17,30,723.0,61.0,1.2,17.0,316.0,429.08,340.97
2016,7,30,17,45,677.0,56.5,1.2,16.5,265.0,366.71,289.89
2016,7,30,18,0,631.0,52.0,1.2,16.0,214.0,308.18,240.02
2016,7,30,18,15,563.5,45.5,1.1,15.5,166.0,245.74,185.78
2016,7,30,18,30,496.0,39.0,1.0,15.0,118.0,189.04,135.65
2016,7,30,18,45,384.0,29.5,0.95,15.0,78.0,126.28,81.98
2016,7,30,19,0,272.0,20.0,0.9,15.0,38.0,72.41,23.66
2016,7,30,19,15,136.0,10.0,0.85,14.5,19.0,25.84,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,73.5,7.5,1.1,10.5,10.0,7.37,0.0
2016,7,31,5,30,147.0,15.0,1.1,11.0,20.0,14.74,0.0
2016,7,31,5,45,277.0,26.0,1.15,11.5,55.5,20.19,10.23
2016,7,31,6,0,407.0,37.0,1.2,12.0,91.0,27.81,18.74
2016,7,31,6,15,487.0,45.0,1.2,12.5,137.0,32.2,23.12
2016,7,31,6,30,567.0,53.0,1.2,13.0,183.0,41.28,31.46
2016,7,31,6,45,329.0,90.0,1.2,13.5,169.5,90.89,60.5
2016,7,31,7,0,91.0,127.0,1.2,14.0,156.0,120.91,92.77
2016,7,31,7,15,417.0,101.0,1.15,14.5,271.5,156.42,108.09
2016,7,31,7,30,743.0,75.0,1.1,15.0,387.0,234.57,162.02
2016,7,31,7,45,770.0,78.5,1.1,15.5,437.5,287.38,208.22
2016,7,31,8,0,797.0,82.0,1.1,16.0,488.0,342.69,256.07
2016,7,31,8,15,816.5,85.0,1.05,16.0,536.5,396.85,302.43
2016,7,31,8,30,836.0,88.0,1.0,16.0,585.0,452.21,348.27
2016,7,31,8,45,852.5,89.5,1.0,16.5,630.5,507.81,392.3
2016,7,31,9,0,869.0,91.0,1.0,17.0,676.0,561.25,433.21
2016,7,31,9,15,880.0,93.0,1.0,17.5,717.0,611.98,470.72
2016,7,31,9,30,891.0,95.0,1.0,18.0,758.0,662.01,506.46
2016,7,31,9,45,900.0,97.0,1.0,18.5,793.5,709.77,539.07
2016,7,31,10,0,909.0,99.0,1.0,19.0,829.0,756.19,568.33
2016,7,31,10,15,915.5,100.0,1.0,19.0,858.5,798.21,595.22
2016,7,31,10,30,922.0,101.0,1.0,19.0,888.0,838.27,620.54
2016,7,31,10,45,927.5,101.5,1.05,19.5,911.0,874.87,642.91
2016,7,31,11,0,933.0,102.0,1.1,20.0,934.0,909.08,663.56
2016,7,31,11,15,936.0,102.5,1.15,20.0,950.0,938.52,682.33
2016,7,31,11,30,939.0,103.0,1.2,20.0,966.0,965.13,699.33
2016,7,31,11,45,941.5,102.5,1.25,20.5,975.0,987.31,712.23
2016,7,31,12,0,944.0,102.0,1.3,21.0,984.0,1006.4,723.24
2016,7,31,12,15,944.5,102.0,1.35,21.0,985.0,1020.89,732.84
2016,7,31,12,30,945.0,102.0,1.4,21.0,986.0,1032.07,740.52
2016,7,31,12,45,944.0,101.5,1.45,21.0,979.0,1037.9,745.0
2016,7,31,13,0,943.0,101.0,1.5,21.0,972.0,1040.3,747.52
2016,7,31,13,15,940.0,100.5,1.55,21.0,958.0,1037.31,746.8
2016,7,31,13,30,937.0,100.0,1.6,21.0,944.0,1030.9,744.09
2016,7,31,13,45,934.5,98.5,1.65,21.0,923.5,1020.56,739.01
2016,7,31,14,0,932.0,97.0,1.7,21.0,903.0,1006.88,731.9
2016,7,31,14,15,926.0,95.5,1.7,20.5,875.0,986.61,721.33
2016,7,31,14,30,920.0,94.0,1.7,20.0,847.0,963.28,708.83
2016,7,31,14,45,913.0,92.0,1.7,20.0,813.0,935.58,692.11
2016,7,31,15,0,906.0,90.0,1.7,20.0,779.0,905.15,673.57
2016,7,31,15,15,896.0,88.5,1.7,19.5,739.5,870.12,653.12
2016,7,31,15,30,886.0,87.0,1.7,19.0,700.0,832.89,630.94
2016,7,31,15,45,873.5,84.0,1.7,19.0,656.0,790.03,603.41
2016,7,31,16,0,861.0,81.0,1.7,19.0,612.0,745.56,574.42
2016,7,31,16,15,843.5,78.5,1.7,19.0,564.5,696.7,541.87
2016,7,31,16,30,826.0,76.0,1.7,19.0,517.0,647.15,508.25
2016,7,31,16,45,803.5,73.0,1.7,19.0,466.5,596.53,471.25
2016,7,31,17,0,781.0,70.0,1.7,19.0,416.0,542.89,430.59
2016,7,31,17,15,749.0,66.0,1.65,18.5,364.5,483.6,384.84
2016,7,31,17,30,717.0,62.0,1.6,18.0,313.0,426.11,338.82
2016,7,31,17,45,671.0,57.0,1.6,17.5,262.0,363.51,287.29
2016,7,31,18,0,625.0,52.0,1.6,17.0,211.0,304.76,237.05
2016,7,31,18,15,556.0,45.5,1.55,16.5,163.0,242.27,182.75
2016,7,31,18,30,487.0,39.0,1.5,16.0,115.0,185.64,132.72
