Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,372.5,29.5,1.5,15.5,75.5,123.03,79.32
2016,7,31,19,0,258.0,20.0,1.5,15.0,36.0,69.15,18.17
2016,7,31,19,15,129.0,10.0,1.45,14.5,18.0,24.77,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,53.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,106.0,15.0,0.6,12.0,18.0,14.74,0.0
2016,8,1,5,45,238.0,27.5,0.65,12.5,53.0,21.84,11.14
2016,8,1,6,0,370.0,40.0,0.7,13.0,88.0,30.86,21.29
2016,8,1,6,15,454.5,48.5,0.7,13.5,133.5,35.51,25.95
2016,8,1,6,30,539.0,57.0,0.7,14.0,179.0,43.46,33.28
2016,8,1,6,45,598.0,62.5,0.7,14.5,230.0,83.05,44.71
2016,8,1,7,0,657.0,68.0,0.7,15.0,281.0,129.4,74.94
2016,8,1,7,15,695.5,73.0,0.7,15.5,332.5,178.4,113.7
2016,8,1,7,30,734.0,78.0,0.7,16.0,384.0,234.12,160.62
2016,8,1,7,45,765.0,80.5,0.75,16.5,436.0,286.66,206.15
2016,8,1,8,0,796.0,83.0,0.8,17.0,488.0,342.15,253.71
2016,8,1,8,15,816.5,86.0,0.85,17.0,537.0,396.69,300.26
2016,8,1,8,30,837.0,89.0,0.9,17.0,586.0,452.53,346.59
2016,8,1,8,45,855.0,90.5,0.95,17.5,632.5,508.95,391.26
2016,8,1,9,0,873.0,92.0,1.0,18.0,679.0,563.38,433.05
2016,8,1,9,15,885.0,94.5,1.05,18.0,720.5,615.41,472.64
2016,8,1,9,30,897.0,97.0,1.1,18.0,762.0,666.85,510.75
2016,8,1,9,45,903.5,100.0,1.15,18.5,797.5,714.17,543.75
2016,8,1,10,0,910.0,103.0,1.2,19.0,833.0,759.96,573.27
2016,8,1,10,15,917.5,104.5,1.2,19.0,863.0,803.32,601.26
2016,8,1,10,30,925.0,106.0,1.2,19.0,893.0,844.8,627.67
2016,8,1,10,45,929.0,107.5,1.25,19.5,916.5,881.29,650.02
2016,8,1,11,0,933.0,109.0,1.3,20.0,940.0,915.3,670.61
2016,8,1,11,15,936.5,109.5,1.3,20.0,956.5,945.25,689.0
2016,8,1,11,30,940.0,110.0,1.3,20.0,973.0,972.38,705.56
2016,8,1,11,45,941.0,111.0,1.35,20.0,981.5,994.75,719.92
2016,8,1,12,0,942.0,112.0,1.4,20.0,990.0,1013.98,732.42
2016,8,1,12,15,942.5,112.5,1.4,20.0,991.5,1029.01,741.55
2016,8,1,12,30,943.0,113.0,1.4,20.0,993.0,1040.75,748.75
2016,8,1,12,45,944.5,110.5,1.4,20.0,987.0,1047.03,752.67
2016,8,1,13,0,946.0,108.0,1.4,20.0,981.0,1049.89,754.64
2016,8,1,13,15,943.0,107.5,1.4,20.0,966.5,1046.92,753.13
2016,8,1,13,30,940.0,107.0,1.4,20.0,952.0,1040.53,749.68
2016,8,1,13,45,936.5,105.5,1.45,20.0,931.0,1029.21,744.12
2016,8,1,14,0,933.0,104.0,1.5,20.0,910.0,1014.56,736.56
2016,8,1,14,15,927.0,103.0,1.5,19.5,881.5,994.82,726.43
2016,8,1,14,30,921.0,102.0,1.5,19.0,853.0,972.03,714.37
2016,8,1,14,45,913.0,100.0,1.55,19.0,818.5,943.4,697.87
2016,8,1,15,0,905.0,98.0,1.6,19.0,784.0,912.09,679.5
2016,8,1,15,15,894.0,96.0,1.6,18.5,744.0,875.68,658.19
2016,8,1,15,30,883.0,94.0,1.6,18.0,704.0,837.13,635.17
2016,8,1,15,45,869.5,91.5,1.65,18.0,659.5,794.13,608.09
2016,8,1,16,0,856.0,89.0,1.7,18.0,615.0,749.6,579.5
2016,8,1,16,15,837.5,86.0,1.7,17.5,566.5,703.3,549.74
2016,8,1,16,30,819.0,83.0,1.7,17.0,518.0,652.5,515.89
2016,8,1,16,45,794.0,80.0,1.75,17.0,467.0,597.25,475.3
2016,8,1,17,0,769.0,77.0,1.8,17.0,416.0,542.51,433.75
2016,8,1,17,15,735.0,72.5,1.85,16.5,364.0,482.11,387.12
2016,8,1,17,30,701.0,68.0,1.9,16.0,312.0,423.71,340.22
2016,8,1,17,45,650.5,63.0,1.95,16.0,260.5,361.3,287.79
2016,8,1,18,0,600.0,58.0,2.0,16.0,209.0,302.0,236.33
2016,8,1,18,15,525.5,50.5,2.0,15.5,160.5,236.75,179.69
2016,8,1,18,30,451.0,43.0,2.0,15.0,112.0,179.11,128.87
2016,8,1,18,45,328.0,32.0,2.0,14.5,72.5,115.13,74.5
2016,8,1,19,0,205.0,21.0,2.0,14.0,33.0,60.44,10.8
2016,8,1,19,15,102.5,10.5,2.0,13.5,16.5,21.99,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,61.0,7.0,1.95,11.5,9.0,0.0,0.0
2016,8,2,5,30,122.0,14.0,1.9,12.0,18.0,13.76,0.0
2016,8,2,5,45,267.0,25.5,1.9,12.5,53.5,20.02,9.33
2016,8,2,6,0,412.0,37.0,1.9,13.0,89.0,28.15,18.83
2016,8,2,6,15,496.5,44.5,1.9,13.5,136.0,32.06,22.83
2016,8,2,6,30,581.0,52.0,1.9,14.0,183.0,38.29,28.62
2016,8,2,6,45,638.5,57.0,1.9,15.0,234.5,79.66,40.78
2016,8,2,7,0,696.0,62.0,1.9,16.0,286.0,130.26,73.96
2016,8,2,7,15,733.0,66.5,1.9,16.5,338.5,180.45,113.84
2016,8,2,7,30,770.0,71.0,1.9,17.0,391.0,234.68,160.17
2016,8,2,7,45,799.0,73.5,1.9,17.5,443.0,288.65,207.61
2016,8,2,8,0,828.0,76.0,1.9,18.0,495.0,345.31,256.9
2016,8,2,8,15,847.5,79.0,1.85,18.5,545.0,403.92,306.63
2016,8,2,8,30,867.0,82.0,1.8,19.0,595.0,460.68,353.38
2016,8,2,8,45,884.0,83.0,1.8,19.5,641.5,515.19,397.05
2016,8,2,9,0,901.0,84.0,1.8,20.0,688.0,570.02,439.43
2016,8,2,9,15,912.5,86.0,1.8,20.5,729.5,622.62,478.7
2016,8,2,9,30,924.0,88.0,1.8,21.0,771.0,674.5,516.16
2016,8,2,9,45,930.5,90.5,1.85,21.5,807.0,722.53,549.43
2016,8,2,10,0,937.0,93.0,1.9,22.0,843.0,768.94,579.44
2016,8,2,10,15,943.5,94.5,1.9,22.0,873.5,812.57,607.87
2016,8,2,10,30,950.0,96.0,1.9,22.0,904.0,854.18,634.63
2016,8,2,10,45,954.5,97.0,1.95,22.5,927.5,891.41,657.49
2016,8,2,11,0,959.0,98.0,2.0,23.0,951.0,926.11,678.51
2016,8,2,11,15,962.5,98.5,2.05,23.0,967.0,956.73,698.09
2016,8,2,11,30,966.0,99.0,2.1,23.0,983.0,984.45,715.81
2016,8,2,11,45,967.0,99.5,2.2,23.5,992.0,1006.81,729.29
2016,8,2,12,0,968.0,100.0,2.3,24.0,1001.0,1025.93,740.76
2016,8,2,12,15,968.5,100.0,2.4,24.0,1002.0,1040.75,751.02
2016,8,2,12,30,969.0,100.0,2.5,24.0,1003.0,1052.16,759.26
2016,8,2,12,45,961.0,104.0,2.6,24.5,994.0,1055.89,761.25
2016,8,2,13,0,953.0,108.0,2.7,25.0,985.0,1056.12,761.17
2016,8,2,13,15,950.0,107.5,2.75,25.0,971.0,1053.13,760.17
2016,8,2,13,30,947.0,107.0,2.8,25.0,957.0,1046.69,757.09
2016,8,2,13,45,942.5,106.0,2.9,25.0,935.0,1034.84,751.13
2016,8,2,14,0,938.0,105.0,3.0,25.0,913.0,1019.66,743.1
2016,8,2,14,15,932.0,103.5,3.05,24.5,884.5,999.29,732.72
2016,8,2,14,30,926.0,102.0,3.1,24.0,856.0,975.83,720.31
2016,8,2,14,45,917.0,101.0,3.15,24.0,821.0,947.23,703.04
2016,8,2,15,0,908.0,100.0,3.2,24.0,786.0,915.98,683.92
2016,8,2,15,15,897.0,98.0,3.25,23.5,745.5,879.46,662.37
2016,8,2,15,30,886.0,96.0,3.3,23.0,705.0,840.78,639.04
2016,8,2,15,45,871.0,93.5,3.35,23.0,660.0,796.46,610.17
2016,8,2,16,0,856.0,91.0,3.4,23.0,615.0,750.71,579.92
2016,8,2,16,15,837.0,88.0,3.4,22.5,566.0,704.06,549.4
2016,8,2,16,30,818.0,85.0,3.4,22.0,517.0,652.9,514.63
2016,8,2,16,45,791.5,82.0,3.45,22.0,466.0,596.71,472.68
2016,8,2,17,0,765.0,79.0,3.5,22.0,415.0,541.17,430.01
2016,8,2,17,15,730.0,74.5,3.45,21.5,362.5,480.4,382.55
2016,8,2,17,30,695.0,70.0,3.4,21.0,310.0,423.15,336.2
2016,8,2,17,45,643.5,64.5,3.4,20.5,258.0,358.8,282.84
2016,8,2,18,0,592.0,59.0,3.4,20.0,206.0,298.94,231.5
2016,8,2,18,15,514.5,51.0,3.3,19.0,157.5,232.68,174.7
2016,8,2,18,30,437.0,43.0,3.2,18.0,109.0,174.37,124.01
2016,8,2,18,45,310.0,32.0,3.15,17.5,69.5,110.52,70.16
2016,8,2,19,0,183.0,21.0,3.1,17.0,30.0,55.98,3.5
2016,8,2,19,15,91.5,10.5,3.05,16.5,15.0,20.55,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,6.0,1.2,13.5,8.0,0.0,0.0
2016,8,3,5,30,122.0,12.0,1.1,14.0,16.0,11.8,0.0
2016,8,3,5,45,262.0,24.0,1.05,15.0,51.0,18.7,7.81
2016,8,3,6,0,402.0,36.0,1.0,16.0,86.0,27.36,17.87
2016,8,3,6,15,487.0,44.0,0.95,16.5,132.5,31.76,22.26
2016,8,3,6,30,572.0,52.0,0.9,17.0,179.0,37.13,27.25
2016,8,3,6,45,627.0,58.0,0.85,18.0,230.5,78.66,40.18
2016,8,3,7,0,682.0,64.0,0.8,19.0,282.0,129.31,72.81
2016,8,3,7,15,719.5,68.5,0.75,19.5,334.5,178.79,111.15
2016,8,3,7,30,757.0,73.0,0.7,20.0,387.0,232.38,155.74
2016,8,3,7,45,785.0,76.5,0.7,20.5,438.5,286.3,201.81
2016,8,3,8,0,813.0,80.0,0.7,21.0,490.0,342.81,249.45
2016,8,3,8,15,833.0,83.0,0.7,21.5,539.5,398.12,295.14
2016,8,3,8,30,853.0,86.0,0.7,22.0,589.0,457.11,341.97
2016,8,3,8,45,868.5,88.5,0.7,22.5,635.0,511.65,383.93
2016,8,3,9,0,884.0,91.0,0.7,23.0,681.0,566.4,424.48
2016,8,3,9,15,895.5,93.0,0.8,23.5,722.5,618.27,462.54
2016,8,3,9,30,907.0,95.0,0.9,24.0,764.0,669.46,499.05
2016,8,3,9,45,909.5,100.0,1.0,24.5,798.5,716.51,531.48
2016,8,3,10,0,912.0,105.0,1.1,25.0,833.0,761.67,560.32
2016,8,3,10,15,918.5,106.5,1.2,25.0,863.5,804.43,588.4
2016,8,3,10,30,925.0,108.0,1.3,25.0,894.0,845.22,615.04
2016,8,3,10,45,929.5,109.5,1.45,25.0,917.0,882.2,639.73
2016,8,3,11,0,934.0,111.0,1.6,25.0,940.0,916.72,662.8
2016,8,3,11,15,937.0,112.0,1.7,25.0,956.5,946.79,682.4
2016,8,3,11,30,940.0,113.0,1.8,25.0,973.0,974.02,700.24
2016,8,3,11,45,940.5,114.0,1.9,25.0,981.0,995.96,714.79
2016,8,3,12,0,941.0,115.0,2.0,25.0,989.0,1014.74,727.46
2016,8,3,12,15,941.5,115.0,2.05,24.5,990.0,1029.27,738.39
2016,8,3,12,30,942.0,115.0,2.1,24.0,991.0,1040.49,747.41
2016,8,3,12,45,943.0,113.5,2.2,24.0,985.0,1047.29,752.96
2016,8,3,13,0,944.0,112.0,2.3,24.0,979.0,1050.67,756.48
2016,8,3,13,15,941.0,111.5,2.35,24.0,965.0,1047.7,755.53
2016,8,3,13,30,938.0,111.0,2.4,24.0,951.0,1041.29,752.57
2016,8,3,13,45,934.5,109.5,2.5,24.0,929.5,1029.95,747.11
2016,8,3,14,0,931.0,108.0,2.6,24.0,908.0,1015.29,739.58
2016,8,3,14,15,924.5,107.0,2.65,23.5,879.5,995.06,729.4
2016,8,3,14,30,918.0,106.0,2.7,23.0,851.0,971.79,717.22
2016,8,3,14,45,911.0,103.5,2.8,23.0,817.0,943.54,700.72
2016,8,3,15,0,904.0,101.0,2.9,23.0,783.0,912.55,682.25
2016,8,3,15,15,893.0,99.0,2.95,22.5,742.5,876.11,660.8
2016,8,3,15,30,882.0,97.0,3.0,22.0,702.0,837.52,637.58
2016,8,3,15,45,869.5,94.0,3.05,22.0,657.5,794.71,609.84
2016,8,3,16,0,857.0,91.0,3.1,22.0,613.0,750.31,580.59
2016,8,3,16,15,838.0,88.0,3.15,21.5,564.0,703.6,550.25
2016,8,3,16,30,819.0,85.0,3.2,21.0,515.0,652.36,515.53
2016,8,3,16,45,795.5,81.0,3.25,20.5,464.0,596.88,475.0
2016,8,3,17,0,772.0,77.0,3.3,20.0,413.0,541.78,433.34
2016,8,3,17,15,737.0,72.5,3.3,19.5,360.5,480.69,385.4
2016,8,3,17,30,702.0,68.0,3.3,19.0,308.0,421.7,337.42
2016,8,3,17,45,652.5,62.0,3.35,18.5,256.5,358.69,284.67
2016,8,3,18,0,603.0,56.0,3.4,18.0,205.0,298.66,232.69
2016,8,3,18,15,526.5,48.5,3.35,17.5,156.5,232.84,175.33
2016,8,3,18,30,450.0,41.0,3.3,17.0,108.0,174.88,124.21
2016,8,3,18,45,323.5,30.0,3.25,16.5,68.5,110.76,69.47
2016,8,3,19,0,197.0,19.0,3.2,16.0,29.0,55.54,0.0
2016,8,3,19,15,98.5,9.5,3.15,15.5,14.5,20.15,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,11.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,12.0,14.0,11.8,0.0
2016,8,4,5,45,202.0,26.0,2.35,12.5,48.0,20.3,8.52
2016,8,4,6,0,343.0,40.0,2.4,13.0,82.0,31.45,21.57
2016,8,4,6,15,433.0,49.5,2.4,13.5,128.0,36.97,27.11
2016,8,4,6,30,523.0,59.0,2.4,14.0,174.0,42.18,32.05
2016,8,4,6,45,264.0,83.0,2.45,14.5,141.5,78.96,53.08
2016,8,4,7,0,5.0,107.0,2.5,15.0,109.0,100.19,79.05
2016,8,4,7,15,10.0,125.5,2.45,15.5,129.5,118.96,94.13
2016,8,4,7,30,15.0,144.0,2.4,16.0,150.0,138.38,109.53
2016,8,4,7,45,169.0,169.5,2.35,17.0,253.5,200.53,155.02
2016,8,4,8,0,323.0,195.0,2.3,18.0,357.0,282.56,217.4
2016,8,4,8,15,577.0,145.5,2.25,18.0,471.0,353.68,272.04
2016,8,4,8,30,831.0,96.0,2.2,18.0,585.0,453.3,350.41
2016,8,4,8,45,848.0,98.5,2.15,18.5,631.0,507.84,394.07
2016,8,4,9,0,865.0,101.0,2.1,19.0,677.0,564.52,437.95
2016,8,4,9,15,877.0,103.5,2.1,19.0,718.5,616.36,477.92
2016,8,4,9,30,889.0,106.0,2.1,19.0,760.0,667.6,516.37
2016,8,4,9,45,902.5,105.0,2.15,19.5,797.0,715.67,550.95
2016,8,4,10,0,916.0,104.0,2.2,20.0,834.0,762.75,582.01
2016,8,4,10,15,922.5,105.5,2.2,19.5,864.0,805.69,611.63
2016,8,4,10,30,929.0,107.0,2.2,19.0,894.0,846.65,639.73
2016,8,4,10,45,933.5,108.0,2.25,19.0,916.5,883.29,663.95
2016,8,4,11,0,938.0,109.0,2.3,19.0,939.0,917.45,686.43
2016,8,4,11,15,940.5,109.5,2.25,19.0,955.0,946.7,704.58
2016,8,4,11,30,943.0,110.0,2.2,19.0,971.0,973.07,720.76
2016,8,4,11,45,945.0,109.5,2.2,19.0,979.0,994.95,734.52
2016,8,4,12,0,947.0,109.0,2.2,19.0,987.0,1013.69,746.3
2016,8,4,12,15,947.0,109.0,2.15,18.5,987.5,1027.78,755.99
2016,8,4,12,30,947.0,109.0,2.1,18.0,988.0,1038.52,763.63
2016,8,4,12,45,943.0,110.0,2.1,18.0,980.0,1042.97,766.54
2016,8,4,13,0,939.0,111.0,2.1,18.0,972.0,1043.97,767.41
2016,8,4,13,15,936.0,110.5,2.1,18.0,957.5,1040.97,765.86
2016,8,4,13,30,933.0,110.0,2.1,18.0,943.0,1034.55,762.26
2016,8,4,13,45,930.0,107.5,2.1,18.0,921.5,1022.64,755.25
2016,8,4,14,0,927.0,105.0,2.1,18.0,900.0,1007.39,746.22
2016,8,4,14,15,920.0,104.0,2.1,17.5,871.0,986.69,735.09
2016,8,4,14,30,913.0,103.0,2.1,17.0,842.0,962.98,722.0
2016,8,4,14,45,905.0,100.5,2.1,17.0,807.5,933.88,703.93
2016,8,4,15,0,897.0,98.0,2.1,17.0,773.0,902.09,684.02
2016,8,4,15,15,886.0,96.0,2.1,17.0,732.5,865.78,660.92
2016,8,4,15,30,875.0,94.0,2.1,17.0,692.0,827.35,636.17
2016,8,4,15,45,861.0,91.0,2.1,17.0,647.5,783.55,607.4
2016,8,4,16,0,847.0,88.0,2.1,17.0,603.0,738.28,577.22
2016,8,4,16,15,828.0,85.0,2.1,16.5,554.5,691.89,546.8
2016,8,4,16,30,809.0,82.0,2.1,16.0,506.0,641.05,512.04
2016,8,4,16,45,784.0,78.5,2.15,16.0,455.0,585.61,470.53
2016,8,4,17,0,759.0,75.0,2.2,16.0,404.0,530.73,428.11
2016,8,4,17,15,724.0,70.5,2.2,15.5,352.0,470.28,380.48
2016,8,4,17,30,689.0,66.0,2.2,15.0,300.0,411.97,332.79
2016,8,4,17,45,638.5,60.5,2.2,14.5,249.0,349.76,280.28
2016,8,4,18,0,588.0,55.0,2.2,14.0,198.0,290.71,228.73
2016,8,4,18,15,512.0,47.0,2.15,13.5,150.0,225.44,171.39
2016,8,4,18,30,436.0,39.0,2.1,13.0,102.0,168.06,120.34
2016,8,4,18,45,310.5,28.0,2.1,12.5,64.0,105.25,65.84
2016,8,4,19,0,185.0,17.0,2.1,12.0,26.0,50.86,0.0
2016,8,4,19,15,92.5,8.5,2.05,12.0,13.0,18.33,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,11.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,11.0,12.0,9.83,0.0
2016,8,5,5,45,192.5,24.5,1.25,11.5,44.5,19.1,7.12
2016,8,5,6,0,318.0,39.0,1.3,12.0,77.0,30.64,20.93
2016,8,5,6,15,406.0,49.0,1.3,12.5,122.0,36.67,26.96
2016,8,5,6,30,494.0,59.0,1.3,13.0,167.0,42.34,32.34
2016,8,5,6,45,247.0,79.5,1.3,13.5,133.5,78.99,54.02
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,93.62,73.99
2016,8,5,7,15,3.5,118.0,1.3,14.0,119.5,111.32,88.48
2016,8,5,7,30,7.0,136.0,1.3,14.0,139.0,129.51,103.16
2016,8,5,7,45,29.0,168.0,1.3,14.5,182.5,162.93,129.37
2016,8,5,8,0,51.0,200.0,1.3,15.0,226.0,201.57,159.57
2016,8,5,8,15,418.0,154.0,1.25,15.5,397.0,299.5,232.84
2016,8,5,8,30,785.0,108.0,1.2,16.0,568.0,443.41,342.92
2016,8,5,8,45,801.5,111.5,1.2,16.5,613.0,496.38,384.5
2016,8,5,9,0,818.0,115.0,1.2,17.0,658.0,549.82,425.64
2016,8,5,9,15,831.0,118.0,1.2,17.0,699.0,600.96,464.57
2016,8,5,9,30,844.0,121.0,1.2,17.0,740.0,651.72,502.11
2016,8,5,9,45,842.0,129.5,1.25,17.5,773.0,697.03,534.02
2016,8,5,10,0,840.0,138.0,1.3,18.0,806.0,740.28,563.38
2016,8,5,10,15,848.0,140.0,1.35,18.0,835.5,782.6,591.66
2016,8,5,10,30,856.0,142.0,1.4,18.0,865.0,823.26,618.58
2016,8,5,10,45,860.0,144.5,1.45,18.5,888.0,859.27,641.0
2016,8,5,11,0,864.0,147.0,1.5,19.0,911.0,890.28,659.95
2016,8,5,11,15,868.0,147.5,1.55,19.0,927.0,919.06,678.66
2016,8,5,11,30,872.0,148.0,1.6,19.0,943.0,945.25,695.7
2016,8,5,11,45,873.0,149.0,1.65,19.0,951.0,966.44,709.53
2016,8,5,12,0,874.0,150.0,1.7,19.0,959.0,984.71,721.59
2016,8,5,12,15,874.0,150.0,1.7,19.0,959.5,998.03,729.87
2016,8,5,12,30,874.0,150.0,1.7,19.0,960.0,1008.25,736.31
2016,8,5,12,45,871.5,150.5,1.75,19.0,953.0,1013.38,740.34
2016,8,5,13,0,869.0,151.0,1.8,19.0,946.0,1015.33,742.5
2016,8,5,13,15,865.0,150.0,1.8,19.0,931.5,1011.09,740.14
2016,8,5,13,30,861.0,149.0,1.8,19.0,917.0,1009.84,739.9
2016,8,5,13,45,856.0,147.0,1.85,19.0,895.0,997.29,733.11
2016,8,5,14,0,851.0,145.0,1.9,19.0,873.0,981.64,724.49
2016,8,5,14,15,843.0,143.5,1.95,19.0,844.5,960.69,712.44
2016,8,5,14,30,835.0,142.0,2.0,19.0,816.0,936.97,698.57
2016,8,5,14,45,826.5,138.0,2.05,19.0,782.0,907.47,680.79
2016,8,5,15,0,818.0,134.0,2.1,19.0,748.0,875.51,661.24
2016,8,5,15,15,804.5,131.5,2.15,18.5,707.5,838.61,639.34
2016,8,5,15,30,791.0,129.0,2.2,18.0,667.0,799.92,615.84
2016,8,5,15,45,776.5,124.0,2.25,18.0,623.0,756.19,587.22
2016,8,5,16,0,762.0,119.0,2.3,18.0,579.0,711.2,557.26
2016,8,5,16,15,739.5,114.5,2.35,17.5,531.0,662.32,524.5
2016,8,5,16,30,717.0,110.0,2.4,17.0,483.0,611.08,487.95
2016,8,5,16,45,691.0,104.0,2.45,17.0,433.5,556.21,446.64
2016,8,5,17,0,665.0,98.0,2.5,17.0,384.0,502.16,404.73
2016,8,5,17,15,625.0,91.5,2.6,16.5,333.0,441.3,356.92
2016,8,5,17,30,585.0,85.0,2.7,16.0,282.0,383.23,309.62
2016,8,5,17,45,531.5,77.0,2.8,16.0,232.5,320.89,256.86
2016,8,5,18,0,478.0,69.0,2.9,16.0,183.0,263.37,206.74
2016,8,5,18,15,396.5,58.0,2.9,15.5,137.5,198.93,151.07
2016,8,5,18,30,315.0,47.0,2.9,15.0,92.0,142.73,102.32
2016,8,5,18,45,201.5,32.5,2.95,14.5,56.5,85.99,53.51
2016,8,5,19,0,88.0,18.0,3.0,14.0,21.0,35.58,0.0
2016,8,5,19,15,44.0,9.0,3.0,13.5,10.5,13.5,0.0
2016,8,5,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,8,6,5,30,48.0,10.0,3.0,12.0,11.0,9.83,0.0
2016,8,6,5,45,180.5,24.0,3.05,12.5,43.0,18.75,6.05
2016,8,6,6,0,313.0,38.0,3.1,13.0,75.0,29.84,20.03
2016,8,6,6,15,404.0,48.0,3.0,13.5,120.0,35.91,26.11
2016,8,6,6,30,495.0,58.0,2.9,14.0,165.0,41.62,31.52
2016,8,6,6,45,558.0,65.0,2.85,14.5,215.5,77.69,43.31
2016,8,6,7,0,621.0,72.0,2.8,15.0,266.0,123.29,72.08
2016,8,6,7,15,662.5,77.5,2.75,15.5,317.5,171.19,109.57
2016,8,6,7,30,704.0,83.0,2.7,16.0,369.0,223.66,154.08
2016,8,6,7,45,735.0,87.0,2.7,17.0,421.0,278.79,201.97
2016,8,6,8,0,766.0,91.0,2.7,18.0,473.0,334.11,249.74
2016,8,6,8,15,788.0,94.5,2.65,18.0,522.0,388.27,296.82
2016,8,6,8,30,810.0,98.0,2.6,18.0,571.0,443.94,343.92
2016,8,6,8,45,827.5,101.0,2.55,18.5,617.0,498.2,387.93
2016,8,6,9,0,845.0,104.0,2.5,19.0,663.0,552.97,430.83
2016,8,6,9,15,857.5,106.0,2.45,19.5,704.5,605.4,470.51
2016,8,6,9,30,870.0,108.0,2.4,20.0,746.0,655.67,507.35
2016,8,6,9,45,885.5,107.0,2.4,20.5,783.5,704.33,542.26
2016,8,6,10,0,901.0,106.0,2.4,21.0,821.0,752.2,573.95
2016,8,6,10,15,907.5,107.5,2.4,21.0,850.5,794.63,602.18
2016,8,6,10,30,914.0,109.0,2.4,21.0,880.0,835.1,628.82
2016,8,6,10,45,917.5,111.0,2.4,21.0,903.0,871.45,652.44
2016,8,6,11,0,921.0,113.0,2.4,21.0,926.0,905.3,674.24
2016,8,6,11,15,924.5,113.5,2.45,21.0,942.0,935.02,693.65
2016,8,6,11,30,928.0,114.0,2.5,21.0,958.0,961.95,711.23
2016,8,6,11,45,928.5,115.5,2.55,21.5,966.0,984.16,724.36
2016,8,6,12,0,929.0,117.0,2.6,22.0,974.0,1003.25,735.49
2016,8,6,12,15,929.0,117.0,2.65,22.0,975.0,1017.12,744.73
2016,8,6,12,30,929.0,117.0,2.7,22.0,976.0,1027.7,751.98
2016,8,6,12,45,925.0,118.0,2.8,22.0,968.0,1032.04,755.82
2016,8,6,13,0,921.0,119.0,2.9,22.0,960.0,1032.99,757.61
2016,8,6,13,15,918.0,118.5,3.0,22.0,945.5,1029.99,756.96
2016,8,6,13,30,915.0,118.0,3.1,22.0,931.0,1023.64,754.23
2016,8,6,13,45,910.5,116.5,3.25,22.0,909.5,1011.45,748.15
2016,8,6,14,0,906.0,115.0,3.4,22.0,888.0,996.02,739.97
2016,8,6,14,15,899.0,113.5,3.5,21.5,859.5,975.09,729.13
2016,8,6,14,30,892.0,112.0,3.6,21.0,831.0,951.19,716.25
2016,8,6,14,45,883.5,110.0,3.7,21.0,796.5,922.6,698.68
2016,8,6,15,0,875.0,108.0,3.8,21.0,762.0,891.41,679.22
2016,8,6,15,15,863.0,106.0,3.9,20.5,721.5,854.83,657.08
2016,8,6,15,30,851.0,104.0,4.0,20.0,681.0,820.78,636.4
2016,8,6,15,45,837.5,100.5,4.1,20.0,637.0,777.36,607.45
2016,8,6,16,0,824.0,97.0,4.2,20.0,593.0,732.48,577.05
2016,8,6,16,15,804.0,93.5,4.25,19.5,544.5,681.77,542.69
2016,8,6,16,30,784.0,90.0,4.3,19.0,496.0,630.61,506.34
2016,8,6,16,45,761.0,85.0,4.35,18.5,445.5,575.8,465.26
2016,8,6,17,0,738.0,80.0,4.4,18.0,395.0,521.4,423.11
2016,8,6,17,15,701.0,75.0,4.4,17.5,343.5,461.79,375.16
2016,8,6,17,30,664.0,70.0,4.4,17.0,292.0,403.2,326.46
2016,8,6,17,45,616.5,63.0,4.4,16.5,241.5,340.65,273.04
2016,8,6,18,0,569.0,56.0,4.4,16.0,191.0,282.29,221.53
2016,8,6,18,15,488.0,48.0,4.35,15.5,143.5,216.68,163.75
2016,8,6,18,30,407.0,40.0,4.3,15.0,96.0,159.5,113.02
2016,8,6,18,45,281.0,28.0,4.25,14.5,59.0,97.72,58.62
2016,8,6,19,0,155.0,16.0,4.2,14.0,22.0,39.63,0.0
2016,8,6,19,15,77.5,8.0,4.15,13.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,207.0,16.0,3.85,11.5,39.5,11.72,1.11
2016,8,7,6,0,414.0,32.0,3.9,12.0,79.0,24.21,15.19
2016,8,7,6,15,503.5,39.5,3.85,12.5,126.0,28.34,19.49
2016,8,7,6,30,593.0,47.0,3.8,13.0,173.0,32.26,23.27
2016,8,7,6,45,651.0,52.0,3.8,14.0,225.0,72.91,36.94
2016,8,7,7,0,709.0,57.0,3.8,15.0,277.0,121.08,66.64
2016,8,7,7,15,746.5,61.5,3.7,15.5,330.0,172.07,106.8
2016,8,7,7,30,784.0,66.0,3.6,16.0,383.0,227.16,154.16
2016,8,7,7,45,812.5,68.5,3.5,17.0,435.5,281.84,202.55
2016,8,7,8,0,841.0,71.0,3.4,18.0,488.0,342.08,255.06
2016,8,7,8,15,860.5,73.5,3.3,18.5,538.0,398.11,303.8
2016,8,7,8,30,880.0,76.0,3.2,19.0,588.0,455.22,351.93
2016,8,7,8,45,896.0,78.0,3.1,19.5,635.0,510.99,397.45
2016,8,7,9,0,912.0,80.0,3.0,20.0,682.0,566.97,441.47
2016,8,7,9,15,923.0,81.5,2.9,20.5,724.0,619.49,481.38
2016,8,7,9,30,934.0,83.0,2.8,21.0,766.0,671.23,519.29
2016,8,7,9,45,942.0,85.0,2.75,21.5,802.5,720.39,553.68
2016,8,7,10,0,950.0,87.0,2.7,22.0,839.0,768.02,584.52
2016,8,7,10,15,956.0,88.5,2.7,22.0,869.0,811.91,613.7
2016,8,7,10,30,962.0,90.0,2.7,22.0,899.0,853.68,641.15
2016,8,7,10,45,966.5,90.5,2.7,22.5,922.5,890.91,664.0
2016,8,7,11,0,971.0,91.0,2.7,23.0,946.0,925.53,684.9
2016,8,7,11,15,973.5,91.5,2.75,23.0,962.0,955.63,704.4
2016,8,7,11,30,976.0,92.0,2.8,23.0,978.0,982.71,721.94
2016,8,7,11,45,978.0,92.0,2.9,23.5,986.5,1005.69,735.85
2016,8,7,12,0,980.0,92.0,3.0,24.0,995.0,1025.4,747.67
2016,8,7,12,15,979.5,92.0,3.05,24.0,995.5,1039.34,756.87
2016,8,7,12,30,979.0,92.0,3.1,24.0,996.0,1049.78,763.97
2016,8,7,12,45,973.0,95.0,3.2,24.0,987.5,1054.43,767.91
2016,8,7,13,0,967.0,98.0,3.3,24.0,979.0,1055.51,769.7
2016,8,7,13,15,964.0,97.5,3.4,23.5,964.0,1052.32,770.36
2016,8,7,13,30,961.0,97.0,3.5,23.0,949.0,1045.6,768.84
2016,8,7,13,45,955.0,96.5,3.6,23.0,926.5,1032.49,761.71
2016,8,7,14,0,949.0,96.0,3.7,23.0,904.0,1016.02,752.45
2016,8,7,14,15,943.0,95.0,3.75,23.0,875.0,995.77,740.38
2016,8,7,14,30,937.0,94.0,3.8,23.0,846.0,972.38,726.24
2016,8,7,14,45,927.0,93.0,3.9,23.0,810.5,942.39,707.91
2016,8,7,15,0,917.0,92.0,4.0,23.0,775.0,909.75,687.66
2016,8,7,15,15,906.0,90.0,4.1,22.5,734.0,872.71,665.47
2016,8,7,15,30,895.0,88.0,4.2,22.0,693.0,833.48,641.4
2016,8,7,15,45,879.5,86.0,4.3,22.0,647.5,788.76,611.8
2016,8,7,16,0,864.0,84.0,4.4,22.0,602.0,742.64,580.79
2016,8,7,16,15,844.5,81.5,4.4,21.5,553.0,692.01,546.72
2016,8,7,16,30,825.0,79.0,4.4,21.0,504.0,644.23,513.65
2016,8,7,16,45,798.0,75.5,4.45,21.0,452.0,586.79,469.89
2016,8,7,17,0,771.0,72.0,4.5,21.0,400.0,530.06,425.42
2016,8,7,17,15,735.0,68.0,4.45,20.0,347.5,469.09,377.49
2016,8,7,17,30,699.0,64.0,4.4,19.0,295.0,410.34,329.5
2016,8,7,17,45,646.0,58.5,4.35,18.5,243.0,346.73,275.38
2016,8,7,18,0,593.0,53.0,4.3,18.0,191.0,286.57,222.61
2016,8,7,18,15,510.5,45.5,4.2,17.5,143.0,219.94,164.24
2016,8,7,18,30,428.0,38.0,4.1,17.0,95.0,161.92,113.01
2016,8,7,18,45,290.0,26.5,4.05,16.5,58.0,97.0,55.92
2016,8,7,19,0,152.0,15.0,4.0,16.0,21.0,37.8,0.0
2016,8,7,19,15,76.0,7.5,3.95,15.5,10.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,190.0,16.0,3.8,13.5,37.5,11.81,0.39
2016,8,8,6,0,380.0,32.0,3.8,14.0,75.0,24.36,15.09
2016,8,8,6,15,471.0,40.0,3.7,14.5,120.5,28.91,19.79
2016,8,8,6,30,562.0,48.0,3.6,15.0,166.0,33.21,23.89
2016,8,8,6,45,621.0,53.5,3.55,15.5,217.0,68.8,34.57
2016,8,8,7,0,680.0,59.0,3.5,16.0,268.0,118.65,65.69
2016,8,8,7,15,718.5,63.0,3.45,16.5,320.0,167.72,103.9
2016,8,8,7,30,757.0,67.0,3.4,17.0,372.0,221.01,149.39
2016,8,8,7,45,787.0,69.5,3.4,18.0,424.0,274.63,196.57
2016,8,8,8,0,817.0,72.0,3.4,19.0,476.0,331.05,245.83
2016,8,8,8,15,837.0,75.0,3.4,19.5,525.5,389.39,296.24
2016,8,8,8,30,857.0,78.0,3.4,20.0,575.0,445.99,343.96
2016,8,8,8,45,873.5,79.5,3.45,20.5,621.0,500.4,388.71
2016,8,8,9,0,890.0,81.0,3.5,21.0,667.0,555.09,432.25
2016,8,8,9,15,901.0,83.0,3.55,21.0,708.5,607.08,473.32
2016,8,8,9,30,912.0,85.0,3.6,21.0,750.0,658.32,512.8
2016,8,8,9,45,921.5,86.0,3.7,21.5,786.5,706.6,547.91
2016,8,8,10,0,931.0,87.0,3.8,22.0,823.0,753.51,579.59
2016,8,8,10,15,938.0,88.5,3.85,22.0,853.0,797.43,609.72
2016,8,8,10,30,945.0,90.0,3.9,22.0,883.0,839.35,638.22
2016,8,8,10,45,949.5,90.5,4.0,22.5,906.5,876.02,661.86
2016,8,8,11,0,954.0,91.0,4.1,23.0,930.0,910.14,683.61
2016,8,8,11,15,957.0,91.5,4.15,23.0,946.0,940.22,703.59
2016,8,8,11,30,960.0,92.0,4.2,23.0,962.0,967.36,721.59
2016,8,8,11,45,962.5,92.0,4.3,23.0,970.5,990.46,737.19
2016,8,8,12,0,965.0,92.0,4.4,23.0,979.0,1010.36,750.74
2016,8,8,12,15,965.0,92.0,4.45,23.0,980.0,1024.55,760.29
2016,8,8,12,30,965.0,92.0,4.5,23.0,981.0,1035.31,767.68
2016,8,8,12,45,964.0,92.0,4.6,23.0,974.0,1041.61,772.9
2016,8,8,13,0,963.0,92.0,4.7,23.0,967.0,1044.37,775.92
2016,8,8,13,15,960.0,91.5,4.7,22.5,952.5,1041.11,775.69
2016,8,8,13,30,957.0,91.0,4.7,22.0,938.0,1034.34,773.25
2016,8,8,13,45,952.0,90.0,4.75,22.0,915.5,1021.61,765.84
2016,8,8,14,0,947.0,89.0,4.8,22.0,893.0,1005.51,756.26
2016,8,8,14,15,941.0,88.0,4.8,22.0,864.5,985.2,743.45
2016,8,8,14,30,935.0,87.0,4.8,22.0,836.0,961.76,728.58
2016,8,8,14,45,926.5,85.5,4.8,22.0,801.0,932.53,709.72
2016,8,8,15,0,918.0,84.0,4.8,22.0,766.0,900.57,688.94
2016,8,8,15,15,907.0,82.5,4.7,21.5,725.0,863.97,665.46
2016,8,8,15,30,896.0,81.0,4.6,21.0,684.0,825.18,640.26
2016,8,8,15,45,882.5,78.5,4.6,21.0,639.0,781.35,610.55
2016,8,8,16,0,869.0,76.0,4.6,21.0,594.0,735.98,579.39
2016,8,8,16,15,850.5,73.5,4.55,20.5,545.5,685.78,545.07
2016,8,8,16,30,832.0,71.0,4.5,20.0,497.0,634.97,509.57
2016,8,8,16,45,808.0,67.5,4.5,19.5,446.0,582.39,469.79
2016,8,8,17,0,784.0,64.0,4.5,19.0,395.0,526.93,426.55
2016,8,8,17,15,749.5,60.5,4.45,18.5,343.0,466.75,377.94
2016,8,8,17,30,715.0,57.0,4.4,18.0,291.0,408.65,329.36
2016,8,8,17,45,664.0,52.0,4.35,17.5,239.5,344.36,274.26
2016,8,8,18,0,613.0,47.0,4.3,17.0,188.0,284.53,221.28
2016,8,8,18,15,533.0,40.5,4.2,16.5,140.5,220.22,164.26
2016,8,8,18,30,453.0,34.0,4.1,16.0,93.0,163.07,113.17
2016,8,8,18,45,311.0,24.0,4.05,15.5,56.0,97.32,53.93
2016,8,8,19,0,169.0,14.0,4.0,15.0,19.0,38.97,0.0
2016,8,8,19,15,84.5,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,5,45,183.5,15.5,2.65,14.0,35.5,11.45,0.0
2016,8,9,6,0,367.0,31.0,2.6,15.0,71.0,23.56,14.28
2016,8,9,6,15,458.0,39.5,2.45,15.5,116.5,28.6,19.42
2016,8,9,6,30,549.0,48.0,2.3,16.0,162.0,33.34,23.91
2016,8,9,6,45,607.0,54.0,2.2,16.5,212.5,67.42,34.13
2016,8,9,7,0,665.0,60.0,2.1,17.0,263.0,116.86,64.63
2016,8,9,7,15,704.5,64.5,2.0,17.5,315.0,165.69,102.15
2016,8,9,7,30,744.0,69.0,1.9,18.0,367.0,218.87,146.9
2016,8,9,7,45,772.5,72.5,1.8,19.0,418.5,272.29,193.19
2016,8,9,8,0,801.0,76.0,1.7,20.0,470.0,328.39,241.2
2016,8,9,8,15,822.0,79.0,1.65,20.5,519.5,383.6,288.06
2016,8,9,8,30,843.0,82.0,1.6,21.0,569.0,442.56,336.23
2016,8,9,8,45,858.5,85.0,1.55,21.5,615.0,497.25,379.58
2016,8,9,9,0,874.0,88.0,1.5,22.0,661.0,552.15,421.45
2016,8,9,9,15,886.0,90.0,1.55,22.5,702.5,604.04,460.21
2016,8,9,9,30,898.0,92.0,1.6,23.0,744.0,655.29,497.31
2016,8,9,9,45,906.0,94.0,1.65,23.5,780.0,702.99,530.79
2016,8,9,10,0,914.0,96.0,1.7,24.0,816.0,749.22,560.53
2016,8,9,10,15,920.5,97.5,1.8,24.0,845.5,792.18,589.2
2016,8,9,10,30,927.0,99.0,1.9,24.0,875.0,833.13,616.36
2016,8,9,10,45,930.5,100.5,2.0,24.0,898.0,869.43,640.31
2016,8,9,11,0,934.0,102.0,2.1,24.0,921.0,903.18,662.55
2016,8,9,11,15,937.0,102.5,2.2,24.0,937.0,932.77,682.06
2016,8,9,11,30,940.0,103.0,2.3,24.0,953.0,959.49,699.74
2016,8,9,11,45,940.5,104.0,2.45,24.5,961.0,981.39,713.46
2016,8,9,12,0,941.0,105.0,2.6,25.0,969.0,1000.1,725.16
2016,8,9,12,15,941.0,105.5,2.7,24.5,969.5,1014.54,736.59
2016,8,9,12,30,941.0,106.0,2.8,24.0,970.0,1025.63,746.04
2016,8,9,12,45,936.5,107.5,2.95,24.0,962.0,1029.96,750.26
2016,8,9,13,0,932.0,109.0,3.1,24.0,954.0,1030.85,752.39
2016,8,9,13,15,929.0,108.5,3.15,24.0,939.5,1027.68,751.16
2016,8,9,13,30,926.0,108.0,3.2,24.0,925.0,1021.11,747.85
2016,8,9,13,45,919.5,108.0,3.3,24.0,902.5,1008.31,740.98
2016,8,9,14,0,913.0,108.0,3.4,24.0,880.0,992.28,732.07
2016,8,9,14,15,906.0,106.5,3.45,24.0,851.5,971.07,719.4
2016,8,9,14,30,899.0,105.0,3.5,24.0,823.0,946.87,704.76
2016,8,9,14,45,888.0,104.5,3.6,24.0,787.5,917.31,686.78
2016,8,9,15,0,877.0,104.0,3.7,24.0,752.0,885.28,667.0
2016,8,9,15,15,864.5,101.5,3.75,23.5,711.5,847.53,644.07
2016,8,9,15,30,852.0,99.0,3.8,23.0,671.0,807.79,619.45
2016,8,9,15,45,834.0,97.5,3.85,23.0,625.5,767.37,592.79
2016,8,9,16,0,816.0,96.0,3.9,23.0,580.0,721.36,561.75
2016,8,9,16,15,795.0,92.5,3.95,22.5,531.5,670.17,527.46
2016,8,9,16,30,774.0,89.0,4.0,22.0,483.0,618.64,490.92
2016,8,9,16,45,743.0,85.5,4.1,22.0,431.5,560.92,447.11
2016,8,9,17,0,712.0,82.0,4.2,22.0,380.0,505.98,404.12
2016,8,9,17,15,672.5,77.0,4.2,21.0,328.5,444.96,356.38
2016,8,9,17,30,633.0,72.0,4.2,20.0,277.0,386.67,309.02
2016,8,9,17,45,573.0,65.5,4.2,19.5,226.0,321.19,253.86
2016,8,9,18,0,513.0,59.0,4.2,19.0,175.0,261.23,201.87
2016,8,9,18,15,426.0,49.5,4.1,18.5,129.0,195.56,145.11
2016,8,9,18,30,339.0,40.0,4.0,18.0,83.0,139.04,96.13
2016,8,9,18,45,209.5,26.5,3.95,17.5,49.0,77.62,41.04
2016,8,9,19,0,80.0,13.0,3.9,17.0,15.0,24.5,0.0
2016,8,9,19,15,40.0,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,158.5,16.5,2.35,13.5,33.5,12.45,0.0
2016,8,10,6,0,317.0,33.0,2.3,14.0,67.0,25.65,16.02
2016,8,10,6,15,411.5,42.5,2.2,14.5,111.5,31.48,22.0
2016,8,10,6,30,506.0,52.0,2.1,15.0,156.0,36.95,27.2
2016,8,10,6,45,568.5,58.5,2.05,15.5,206.0,68.44,36.66
2016,8,10,7,0,631.0,65.0,2.0,16.0,256.0,113.91,63.96
2016,8,10,7,15,672.0,70.0,1.9,16.5,307.5,161.79,100.67
2016,8,10,7,30,713.0,75.0,1.8,17.0,359.0,216.63,146.64
2016,8,10,7,45,744.5,79.0,1.7,18.0,411.0,269.63,192.37
2016,8,10,8,0,776.0,83.0,1.6,19.0,463.0,325.66,240.2
2016,8,10,8,15,798.0,86.0,1.5,19.5,512.0,379.96,286.2
2016,8,10,8,30,820.0,89.0,1.4,20.0,561.0,435.75,331.81
2016,8,10,8,45,837.0,91.5,1.35,20.5,607.0,489.88,374.73
2016,8,10,9,0,854.0,94.0,1.3,21.0,653.0,546.15,417.52
2016,8,10,9,15,867.0,96.0,1.25,21.5,694.5,597.73,455.36
2016,8,10,9,30,880.0,98.0,1.2,22.0,736.0,648.8,491.45
2016,8,10,9,45,891.5,99.0,1.2,22.5,772.5,697.15,524.86
2016,8,10,10,0,903.0,100.0,1.2,23.0,809.0,744.36,554.8
2016,8,10,10,15,910.0,101.5,1.2,23.0,839.0,787.31,582.23
2016,8,10,10,30,917.0,103.0,1.2,23.0,869.0,828.31,608.09
2016,8,10,10,45,921.5,104.0,1.3,23.0,892.0,864.64,631.99
2016,8,10,11,0,926.0,105.0,1.4,23.0,915.0,898.49,654.25
2016,8,10,11,15,929.0,106.0,1.5,23.0,931.0,928.39,673.96
2016,8,10,11,30,932.0,107.0,1.6,23.0,947.0,955.43,691.88
2016,8,10,11,45,932.5,107.5,1.7,23.0,955.0,976.68,706.17
2016,8,10,12,0,933.0,108.0,1.8,23.0,963.0,994.75,718.56
2016,8,10,12,15,933.0,108.0,1.8,23.0,963.5,1008.57,727.06
2016,8,10,12,30,933.0,108.0,1.8,23.0,964.0,1019.05,733.57
2016,8,10,12,45,932.0,107.5,1.85,23.0,957.0,1024.66,737.83
2016,8,10,13,0,931.0,107.0,1.9,23.0,950.0,1026.84,740.1
2016,8,10,13,15,928.0,106.5,1.95,22.5,935.5,1023.63,740.53
2016,8,10,13,30,925.0,106.0,2.0,22.0,921.0,1017.01,738.94
2016,8,10,13,45,920.5,105.0,2.05,22.0,899.0,1005.03,732.6
2016,8,10,14,0,916.0,104.0,2.1,22.0,877.0,989.78,724.27
2016,8,10,14,15,909.0,102.5,2.1,22.0,848.0,968.45,711.48
2016,8,10,14,30,902.0,101.0,2.1,22.0,819.0,944.12,696.81
2016,8,10,14,45,894.0,99.0,2.1,22.0,784.5,915.5,679.31
2016,8,10,15,0,886.0,97.0,2.1,22.0,750.0,884.23,660.02
2016,8,10,15,15,874.5,95.0,2.1,21.5,709.5,847.53,638.17
2016,8,10,15,30,863.0,93.0,2.1,21.0,669.0,808.76,614.66
2016,8,10,15,45,849.0,89.5,2.15,21.0,624.0,764.55,586.23
2016,8,10,16,0,835.0,86.0,2.2,21.0,579.0,722.81,559.11
2016,8,10,16,15,815.0,83.0,2.2,20.5,530.5,672.1,525.73
2016,8,10,16,30,795.0,80.0,2.2,20.0,482.0,620.95,490.42
2016,8,10,16,45,769.0,76.0,2.2,20.0,431.5,564.84,448.34
2016,8,10,17,0,743.0,72.0,2.2,20.0,381.0,509.44,405.52
2016,8,10,17,15,705.5,67.5,2.2,19.5,329.0,448.53,357.71
2016,8,10,17,30,668.0,63.0,2.2,19.0,277.0,390.07,310.06
2016,8,10,17,45,614.0,57.0,2.2,18.5,226.5,327.38,257.42
2016,8,10,18,0,560.0,51.0,2.2,18.0,176.0,268.24,206.12
2016,8,10,18,15,474.5,43.0,2.15,17.5,129.5,202.44,149.16
2016,8,10,18,30,389.0,35.0,2.1,17.0,83.0,145.7,99.55
2016,8,10,18,45,248.0,23.0,2.05,16.5,48.5,80.99,39.8
2016,8,10,19,0,107.0,11.0,2.0,16.0,14.0,26.22,0.0
2016,8,10,19,15,53.5,5.5,1.9,15.5,7.0,0.0,0.0
