Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,164.5,16.0,0.4,14.5,33.0,12.1,0.0
2016,8,11,6,0,329.0,32.0,0.4,15.0,66.0,24.85,15.24
2016,8,11,6,15,424.0,41.5,0.45,15.5,111.0,30.72,21.29
2016,8,11,6,30,519.0,51.0,0.5,16.0,156.0,36.24,26.5
2016,8,11,6,45,576.5,58.5,0.6,16.5,206.5,67.76,36.17
2016,8,11,7,0,634.0,66.0,0.7,17.0,257.0,113.99,63.66
2016,8,11,7,15,675.5,71.5,0.7,17.5,309.0,162.54,100.29
2016,8,11,7,30,717.0,77.0,0.7,18.0,361.0,218.24,146.21
2016,8,11,7,45,744.5,82.0,0.75,18.5,412.0,271.32,191.85
2016,8,11,8,0,772.0,87.0,0.8,19.0,463.0,327.02,239.42
2016,8,11,8,15,794.0,90.5,0.8,19.0,512.5,381.61,285.67
2016,8,11,8,30,816.0,94.0,0.8,19.0,562.0,437.71,331.81
2016,8,11,8,45,831.0,98.0,0.8,19.5,607.5,492.14,374.6
2016,8,11,9,0,846.0,102.0,0.8,20.0,653.0,546.84,415.99
2016,8,11,9,15,859.0,104.0,0.8,20.5,695.0,599.7,454.56
2016,8,11,9,30,872.0,106.0,0.8,21.0,737.0,650.49,490.38
2016,8,11,9,45,890.0,104.0,0.85,21.5,775.0,700.05,524.94
2016,8,11,10,0,908.0,102.0,0.9,22.0,813.0,748.97,556.56
2016,8,11,10,15,915.0,103.5,0.95,22.0,843.5,792.14,584.53
2016,8,11,10,30,922.0,105.0,1.0,22.0,874.0,833.36,611.04
2016,8,11,10,45,925.5,107.0,1.05,22.5,896.5,870.05,633.22
2016,8,11,11,0,929.0,109.0,1.1,23.0,919.0,904.18,653.61
2016,8,11,11,15,932.0,109.5,1.15,23.0,935.5,933.69,672.23
2016,8,11,11,30,935.0,110.0,1.2,23.0,952.0,960.32,689.09
2016,8,11,11,45,935.0,111.5,1.25,23.0,960.0,982.19,703.0
2016,8,11,12,0,935.0,113.0,1.3,23.0,968.0,1000.85,715.04
2016,8,11,12,15,935.5,113.0,1.35,23.0,968.5,1015.19,724.5
2016,8,11,12,30,936.0,113.0,1.4,23.0,969.0,1026.2,732.03
2016,8,11,12,45,926.5,117.5,1.45,23.0,959.5,1028.71,734.44
2016,8,11,13,0,917.0,122.0,1.5,23.0,950.0,1027.78,734.91
2016,8,11,13,15,914.0,121.5,1.5,22.5,935.5,1024.64,734.78
2016,8,11,13,30,911.0,121.0,1.5,22.0,921.0,1018.12,732.67
2016,8,11,13,45,905.0,120.0,1.55,22.0,898.5,1004.86,725.81
2016,8,11,14,0,899.0,119.0,1.6,22.0,876.0,988.4,717.02
2016,8,11,14,15,891.5,117.5,1.6,22.0,847.0,966.9,704.36
2016,8,11,14,30,884.0,116.0,1.6,22.0,818.0,942.47,689.88
2016,8,11,14,45,874.0,114.5,1.6,22.0,782.5,913.03,672.13
2016,8,11,15,0,864.0,113.0,1.6,22.0,747.0,881.09,652.71
2016,8,11,15,15,851.5,110.5,1.6,21.5,706.5,848.49,633.96
2016,8,11,15,30,839.0,108.0,1.6,21.0,666.0,808.89,610.22
2016,8,11,15,45,822.0,105.0,1.6,21.0,620.0,763.5,581.03
2016,8,11,16,0,805.0,102.0,1.6,21.0,574.0,716.92,550.62
2016,8,11,16,15,783.0,98.0,1.6,20.5,525.0,664.84,516.74
2016,8,11,16,30,761.0,94.0,1.6,20.0,476.0,612.53,480.23
2016,8,11,16,45,730.5,89.5,1.6,20.0,425.0,556.32,438.54
2016,8,11,17,0,700.0,85.0,1.6,20.0,374.0,499.59,395.22
2016,8,11,17,15,659.5,79.5,1.55,19.5,322.0,438.11,347.33
2016,8,11,17,30,619.0,74.0,1.5,19.0,270.0,379.48,299.99
2016,8,11,17,45,559.0,66.5,1.5,18.5,219.0,313.78,245.71
2016,8,11,18,0,499.0,59.0,1.5,18.0,168.0,253.65,194.36
2016,8,11,18,15,411.5,48.5,1.45,17.0,122.5,187.89,138.48
2016,8,11,18,30,324.0,38.0,1.4,16.0,77.0,131.45,89.97
2016,8,11,18,45,195.0,23.5,1.35,15.5,44.0,69.88,31.48
2016,8,11,19,0,66.0,9.0,1.3,15.0,11.0,18.18,0.0
2016,8,11,19,15,33.0,4.5,1.25,14.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.0,0.85,12.5,31.0,12.21,0.0
2016,8,12,6,0,298.0,32.0,0.8,13.0,62.0,25.03,15.38
2016,8,12,6,15,394.0,43.0,0.75,13.5,106.5,32.29,22.81
2016,8,12,6,30,490.0,54.0,0.7,14.0,151.0,39.09,29.23
2016,8,12,6,45,553.5,61.5,0.7,15.0,201.5,68.41,38.01
2016,8,12,7,0,617.0,69.0,0.7,16.0,252.0,113.89,64.67
2016,8,12,7,15,660.0,74.5,0.7,16.5,304.5,161.71,100.63
2016,8,12,7,30,703.0,80.0,0.7,17.0,357.0,214.28,144.02
2016,8,12,7,45,734.5,84.5,0.75,17.5,409.0,269.91,191.65
2016,8,12,8,0,766.0,89.0,0.8,18.0,461.0,325.9,239.46
2016,8,12,8,15,789.0,92.5,0.8,18.5,510.5,380.57,285.37
2016,8,12,8,30,812.0,96.0,0.8,19.0,560.0,436.86,331.1
2016,8,12,8,45,830.0,99.0,0.85,19.5,606.5,491.62,374.48
2016,8,12,9,0,848.0,102.0,0.9,20.0,653.0,546.94,416.8
2016,8,12,9,15,861.0,104.0,0.95,20.0,694.5,599.91,456.91
2016,8,12,9,30,874.0,106.0,1.0,20.0,736.0,650.81,494.53
2016,8,12,9,45,888.0,106.0,1.1,20.5,773.5,699.71,529.42
2016,8,12,10,0,902.0,106.0,1.2,21.0,811.0,747.67,561.44
2016,8,12,10,15,909.0,107.5,1.25,21.0,841.0,790.65,589.65
2016,8,12,10,30,916.0,109.0,1.3,21.0,871.0,831.68,616.38
2016,8,12,10,45,921.5,110.0,1.4,21.0,894.5,868.85,641.02
2016,8,12,11,0,927.0,111.0,1.5,21.0,918.0,903.6,664.04
2016,8,12,11,15,930.0,111.5,1.55,21.0,934.0,933.06,682.94
2016,8,12,11,30,933.0,112.0,1.6,21.0,950.0,959.65,700.04
2016,8,12,11,45,935.0,112.5,1.65,21.5,958.5,982.32,713.3
2016,8,12,12,0,937.0,113.0,1.7,22.0,967.0,1001.85,724.61
2016,8,12,12,15,937.5,113.0,1.7,22.0,968.0,1016.19,733.4
2016,8,12,12,30,938.0,113.0,1.7,22.0,969.0,1027.19,740.22
2016,8,12,12,45,937.5,112.0,1.75,22.0,962.0,1032.77,744.5
2016,8,12,13,0,937.0,111.0,1.8,22.0,955.0,1034.89,746.77
2016,8,12,13,15,934.5,110.0,1.8,22.0,940.5,1031.59,745.07
2016,8,12,13,30,932.0,109.0,1.8,22.0,926.0,1024.83,741.37
2016,8,12,13,45,928.0,108.0,1.8,22.0,904.0,1013.21,734.73
2016,8,12,14,0,924.0,107.0,1.8,22.0,882.0,998.26,726.11
2016,8,12,14,15,917.5,105.5,1.8,22.0,853.0,977.2,713.67
2016,8,12,14,30,911.0,104.0,1.8,22.0,824.0,953.08,699.34
2016,8,12,14,45,902.5,102.0,1.8,22.0,789.0,923.73,681.59
2016,8,12,15,0,894.0,100.0,1.8,22.0,754.0,891.71,662.06
2016,8,12,15,15,882.5,97.5,1.8,21.5,713.0,854.15,639.93
2016,8,12,15,30,871.0,95.0,1.8,21.0,672.0,814.49,616.11
2016,8,12,15,45,856.0,92.5,1.85,21.0,626.5,770.25,588.04
2016,8,12,16,0,841.0,90.0,1.9,21.0,581.0,728.61,561.33
2016,8,12,16,15,820.5,86.5,1.9,21.0,532.0,676.67,526.39
2016,8,12,16,30,800.0,83.0,1.9,21.0,483.0,624.32,489.33
2016,8,12,16,45,773.0,79.0,1.9,21.0,431.5,567.34,447.0
2016,8,12,17,0,746.0,75.0,1.9,21.0,380.0,511.13,403.92
2016,8,12,17,15,707.5,70.0,1.85,20.5,327.0,449.02,355.39
2016,8,12,17,30,669.0,65.0,1.8,20.0,274.0,391.03,308.28
2016,8,12,17,45,612.5,58.5,1.8,19.5,223.0,325.47,253.78
2016,8,12,18,0,556.0,52.0,1.8,19.0,172.0,265.11,201.81
2016,8,12,18,15,467.0,43.0,1.8,18.0,125.0,197.73,144.3
2016,8,12,18,30,378.0,34.0,1.8,17.0,78.0,139.87,94.08
2016,8,12,18,45,232.5,21.5,1.8,16.5,44.5,73.94,28.75
2016,8,12,19,0,87.0,9.0,1.8,16.0,11.0,20.91,0.0
2016,8,12,19,15,43.5,4.5,1.85,15.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,169.0,15.0,1.95,14.5,31.5,11.39,0.0
2016,8,13,6,0,338.0,30.0,1.9,15.0,63.0,23.25,13.58
2016,8,13,6,15,435.5,39.0,1.8,15.5,108.0,28.75,19.44
2016,8,13,6,30,533.0,48.0,1.7,16.0,153.0,33.92,24.37
2016,8,13,6,45,594.5,54.5,1.6,17.0,204.0,62.95,32.52
2016,8,13,7,0,656.0,61.0,1.5,18.0,255.0,109.61,59.25
2016,8,13,7,15,697.0,66.0,1.45,18.5,307.0,161.37,98.26
2016,8,13,7,30,738.0,71.0,1.4,19.0,359.0,214.87,142.59
2016,8,13,7,45,768.0,74.5,1.4,19.5,411.0,268.42,188.91
2016,8,13,8,0,798.0,78.0,1.4,20.0,463.0,324.82,237.45
2016,8,13,8,15,819.5,81.0,1.45,20.5,512.5,380.18,284.55
2016,8,13,8,30,841.0,84.0,1.5,21.0,562.0,436.93,331.39
2016,8,13,8,45,858.0,86.0,1.55,21.5,608.5,493.76,376.78
2016,8,13,9,0,875.0,88.0,1.6,22.0,655.0,548.62,419.26
2016,8,13,9,15,887.0,90.0,1.65,22.0,697.0,600.67,459.22
2016,8,13,9,30,899.0,92.0,1.7,22.0,739.0,652.08,497.65
2016,8,13,9,45,912.0,92.0,1.75,22.5,776.0,701.32,532.63
2016,8,13,10,0,925.0,92.0,1.8,23.0,813.0,749.49,563.98
2016,8,13,10,15,931.5,93.0,1.85,23.0,843.0,792.43,592.36
2016,8,13,10,30,938.0,94.0,1.9,23.0,873.0,833.33,619.17
2016,8,13,10,45,943.0,95.0,2.0,23.5,896.5,870.75,642.71
2016,8,13,11,0,948.0,96.0,2.1,24.0,920.0,905.65,664.45
2016,8,13,11,15,951.0,96.5,2.1,24.0,935.5,935.59,683.16
2016,8,13,11,30,954.0,97.0,2.1,24.0,951.0,962.59,699.95
2016,8,13,11,45,956.0,97.0,2.1,24.0,959.5,985.09,713.84
2016,8,13,12,0,958.0,97.0,2.1,24.0,968.0,1004.35,725.73
2016,8,13,12,15,958.0,97.0,2.15,24.0,968.5,1018.38,734.98
2016,8,13,12,30,958.0,97.0,2.2,24.0,969.0,1028.97,742.19
2016,8,13,12,45,944.5,104.5,2.25,24.0,958.5,1030.77,743.97
2016,8,13,13,0,931.0,112.0,2.3,24.0,948.0,1029.03,743.71
2016,8,13,13,15,928.0,111.5,2.35,24.0,933.5,1025.73,742.59
2016,8,13,13,30,925.0,111.0,2.4,24.0,919.0,1019.0,739.4
2016,8,13,13,45,922.0,109.0,2.45,24.0,897.0,1007.3,733.14
2016,8,13,14,0,919.0,107.0,2.5,24.0,875.0,992.26,724.83
2016,8,13,14,15,912.5,105.5,2.5,24.0,846.5,971.22,712.2
2016,8,13,14,30,906.0,104.0,2.5,24.0,818.0,947.14,697.66
2016,8,13,14,45,899.5,101.0,2.55,24.0,783.0,918.54,680.58
2016,8,13,15,0,893.0,98.0,2.6,24.0,748.0,887.19,661.56
2016,8,13,15,15,881.0,96.0,2.6,23.5,707.5,849.72,639.13
2016,8,13,15,30,869.0,94.0,2.6,23.0,667.0,810.2,615.02
2016,8,13,15,45,856.5,90.0,2.6,23.0,622.0,766.25,586.3
2016,8,13,16,0,844.0,86.0,2.6,23.0,577.0,724.65,558.9
2016,8,13,16,15,824.0,83.0,2.6,22.5,528.0,673.48,525.19
2016,8,13,16,30,804.0,80.0,2.6,22.0,479.0,621.85,489.23
2016,8,13,16,45,780.0,75.5,2.65,22.0,428.0,565.95,447.42
2016,8,13,17,0,756.0,71.0,2.7,22.0,377.0,510.56,404.62
2016,8,13,17,15,717.0,66.5,2.7,21.5,324.5,448.31,355.62
2016,8,13,17,30,678.0,62.0,2.7,21.0,272.0,388.65,306.86
2016,8,13,17,45,624.5,55.5,2.75,20.5,221.0,325.41,253.66
2016,8,13,18,0,571.0,49.0,2.8,20.0,170.0,265.62,201.68
2016,8,13,18,15,479.5,41.0,2.8,19.0,123.0,198.04,143.69
2016,8,13,18,30,388.0,33.0,2.8,18.0,76.0,140.23,93.17
2016,8,13,18,45,194.0,16.5,2.85,17.5,38.0,60.09,17.75
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,188.5,14.0,2.7,14.5,32.0,10.57,0.0
2016,8,14,6,0,377.0,28.0,2.7,15.0,64.0,21.5,11.96
2016,8,14,6,15,476.5,36.5,2.6,15.5,110.5,26.65,17.57
2016,8,14,6,30,576.0,45.0,2.5,16.0,157.0,31.5,22.2
2016,8,14,6,45,637.5,50.5,2.45,17.0,208.5,62.89,31.93
2016,8,14,7,0,699.0,56.0,2.4,18.0,260.0,110.76,58.67
2016,8,14,7,15,739.0,60.0,2.3,18.5,313.5,161.08,96.38
2016,8,14,7,30,779.0,64.0,2.2,19.0,367.0,215.81,142.09
2016,8,14,7,45,808.5,67.0,2.15,19.5,420.0,271.05,190.33
2016,8,14,8,0,838.0,70.0,2.1,20.0,473.0,331.86,242.94
2016,8,14,8,15,858.5,73.0,2.1,20.5,523.5,388.78,291.8
2016,8,14,8,30,879.0,76.0,2.1,21.0,574.0,446.89,340.14
2016,8,14,8,45,895.0,78.0,2.15,21.5,621.0,502.84,385.47
2016,8,14,9,0,911.0,80.0,2.2,22.0,668.0,558.99,429.41
2016,8,14,9,15,922.5,81.5,2.2,22.0,710.5,611.98,470.31
2016,8,14,9,30,934.0,83.0,2.2,22.0,753.0,664.21,509.46
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,712.82,544.03
2016,8,14,10,0,939.0,93.0,2.3,23.0,823.0,759.44,574.42
2016,8,14,10,15,946.0,94.0,2.3,23.0,853.5,803.33,603.31
2016,8,14,10,30,953.0,95.0,2.3,23.0,884.0,845.16,630.52
2016,8,14,10,45,959.5,95.0,2.3,23.5,908.0,883.33,653.75
2016,8,14,11,0,966.0,95.0,2.3,24.0,932.0,919.01,675.08
2016,8,14,11,15,969.0,95.5,2.3,24.0,948.5,949.44,694.14
2016,8,14,11,30,972.0,96.0,2.3,24.0,965.0,976.86,711.22
2016,8,14,11,45,975.0,95.5,2.3,24.5,973.5,1000.12,724.21
2016,8,14,12,0,978.0,95.0,2.3,25.0,982.0,1020.11,735.12
2016,8,14,12,15,978.0,95.0,2.35,25.0,982.5,1034.38,744.46
2016,8,14,12,30,978.0,95.0,2.4,25.0,983.0,1045.13,751.74
2016,8,14,12,45,967.5,100.5,2.45,25.0,973.0,1047.87,754.08
2016,8,14,13,0,957.0,106.0,2.5,25.0,963.0,1047.0,754.34
2016,8,14,13,15,953.5,105.5,2.55,24.5,948.0,1043.11,754.31
2016,8,14,13,30,950.0,105.0,2.6,24.0,933.0,1035.69,752.15
2016,8,14,13,45,943.0,105.5,2.65,24.0,909.5,1022.52,744.93
2016,8,14,14,0,936.0,106.0,2.7,24.0,886.0,1006.03,735.67
2016,8,14,14,15,929.0,104.5,2.7,24.0,856.5,984.2,722.54
2016,8,14,14,30,922.0,103.0,2.7,24.0,827.0,959.3,707.46
2016,8,14,14,45,910.0,102.5,2.75,24.0,790.5,928.09,688.61
2016,8,14,15,0,898.0,102.0,2.8,24.0,754.0,894.37,667.98
2016,8,14,15,15,885.5,99.5,2.8,23.5,712.0,855.76,644.75
2016,8,14,15,30,873.0,97.0,2.8,23.0,670.0,815.11,619.81
2016,8,14,15,45,855.0,95.0,2.8,23.0,623.5,773.2,592.47
2016,8,14,16,0,837.0,93.0,2.8,23.0,577.0,725.66,560.77
2016,8,14,16,15,815.0,89.5,2.8,22.5,527.0,672.78,525.74
2016,8,14,16,30,793.0,86.0,2.8,22.0,477.0,619.62,488.12
2016,8,14,16,45,763.0,82.0,2.8,21.5,424.5,561.09,444.84
2016,8,14,17,0,733.0,78.0,2.8,21.0,372.0,503.64,400.87
2016,8,14,17,15,691.5,73.0,2.75,20.5,319.0,442.35,352.2
2016,8,14,17,30,650.0,68.0,2.7,20.0,266.0,382.39,302.92
2016,8,14,17,45,589.0,61.0,2.65,19.5,214.5,315.6,246.75
2016,8,14,18,0,528.0,54.0,2.6,19.0,163.0,254.49,193.75
2016,8,14,18,15,431.0,44.0,2.55,18.0,117.0,185.57,134.93
2016,8,14,18,30,334.0,34.0,2.5,17.0,71.0,127.09,84.17
2016,8,14,18,45,167.0,17.0,2.5,16.5,35.5,54.62,10.42
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,153.0,15.5,1.2,12.5,29.5,12.1,0.0
2016,8,15,6,0,306.0,31.0,1.2,13.0,59.0,24.61,14.49
2016,8,15,6,15,411.5,41.0,1.2,13.5,104.5,30.96,21.5
2016,8,15,6,30,517.0,51.0,1.2,14.0,150.0,36.92,27.22
2016,8,15,6,45,578.0,59.0,1.2,14.5,201.5,64.15,35.3
2016,8,15,7,0,639.0,67.0,1.2,15.0,253.0,111.04,62.17
2016,8,15,7,15,683.5,72.5,1.15,15.5,306.5,160.27,98.94
2016,8,15,7,30,728.0,78.0,1.1,16.0,360.0,214.42,143.8
2016,8,15,7,45,755.5,84.0,1.05,16.5,412.0,271.76,193.31
2016,8,15,8,0,783.0,90.0,1.0,17.0,464.0,329.05,242.55
2016,8,15,8,15,807.0,93.5,1.0,17.5,515.0,385.08,289.99
2016,8,15,8,30,831.0,97.0,1.0,18.0,566.0,442.81,337.3
2016,8,15,8,45,844.5,102.0,1.0,18.5,612.5,498.39,381.42
2016,8,15,9,0,858.0,107.0,1.0,19.0,659.0,554.07,423.94
2016,8,15,9,15,871.5,109.5,1.05,19.5,701.5,607.19,463.55
2016,8,15,9,30,885.0,112.0,1.1,20.0,744.0,660.52,502.04
2016,8,15,9,45,914.5,104.5,1.15,20.5,786.0,713.13,539.27
2016,8,15,10,0,944.0,97.0,1.2,21.0,828.0,765.9,573.89
2016,8,15,10,15,950.5,98.0,1.25,21.0,859.0,809.65,602.41
2016,8,15,10,30,957.0,99.0,1.3,21.0,890.0,851.29,629.37
2016,8,15,10,45,958.5,102.0,1.4,21.5,912.5,888.51,652.69
2016,8,15,11,0,960.0,105.0,1.5,22.0,935.0,922.94,674.06
2016,8,15,11,15,963.0,105.5,1.55,22.0,951.0,953.26,693.36
2016,8,15,11,30,966.0,106.0,1.6,22.0,967.0,980.59,710.76
2016,8,15,11,45,961.5,110.0,1.65,22.5,973.5,1001.42,722.7
2016,8,15,12,0,957.0,114.0,1.7,23.0,980.0,1018.78,732.55
2016,8,15,12,15,956.5,114.0,1.7,23.0,980.5,1032.38,740.82
2016,8,15,12,30,956.0,114.0,1.7,23.0,981.0,1042.52,747.06
2016,8,15,12,45,949.0,117.0,1.7,23.0,971.5,1045.95,749.26
2016,8,15,13,0,942.0,120.0,1.7,23.0,962.0,1045.85,749.45
2016,8,15,13,15,938.5,119.5,1.65,23.0,946.5,1042.02,746.73
2016,8,15,13,30,935.0,119.0,1.6,23.0,931.0,1034.72,741.99
2016,8,15,13,45,927.0,119.0,1.6,23.0,907.0,1020.2,733.65
2016,8,15,14,0,919.0,119.0,1.6,23.0,883.0,1002.44,723.42
2016,8,15,14,15,911.0,117.5,1.55,22.5,853.0,979.96,710.93
2016,8,15,14,30,903.0,116.0,1.5,22.0,823.0,954.5,696.58
2016,8,15,14,45,889.5,115.5,1.5,22.0,785.5,922.38,677.27
2016,8,15,15,0,876.0,115.0,1.5,22.0,748.0,892.99,659.72
2016,8,15,15,15,862.5,112.5,1.45,22.0,706.0,853.99,635.03
2016,8,15,15,30,849.0,110.0,1.4,22.0,664.0,813.03,608.95
2016,8,15,15,45,826.5,108.0,1.4,22.0,616.5,763.98,577.64
2016,8,15,16,0,804.0,106.0,1.4,22.0,569.0,714.14,545.31
2016,8,15,16,15,780.0,102.0,1.4,21.5,518.5,660.58,510.3
2016,8,15,16,30,756.0,98.0,1.4,21.0,468.0,609.03,474.36
2016,8,15,16,45,718.5,94.0,1.45,21.0,415.0,547.65,429.37
2016,8,15,17,0,681.0,90.0,1.5,21.0,362.0,488.13,384.28
2016,8,15,17,15,636.5,83.5,1.5,20.0,309.0,424.55,335.62
2016,8,15,17,30,592.0,77.0,1.5,19.0,256.0,364.27,287.52
2016,8,15,17,45,521.0,69.0,1.5,18.5,204.0,295.36,230.5
2016,8,15,18,0,450.0,61.0,1.5,18.0,152.0,233.19,177.55
2016,8,15,18,15,356.0,48.0,1.45,17.0,107.5,166.38,121.11
2016,8,15,18,30,262.0,35.0,1.4,16.0,63.0,109.73,72.31
2016,8,15,18,45,131.0,17.5,1.4,15.5,31.5,46.79,1.7
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,106.0,15.5,1.15,14.5,25.0,15.24,0.0
2016,8,16,6,0,212.0,31.0,1.1,15.0,50.0,24.07,13.66
2016,8,16,6,15,309.5,44.5,1.05,15.5,92.5,33.77,23.71
2016,8,16,6,30,407.0,58.0,1.0,16.0,135.0,43.62,32.85
2016,8,16,6,45,475.0,67.5,0.95,16.5,184.5,67.33,40.5
2016,8,16,7,0,543.0,77.0,0.9,17.0,234.0,110.27,65.02
2016,8,16,7,15,590.0,84.5,0.85,17.5,285.0,156.16,98.69
2016,8,16,7,30,637.0,92.0,0.8,18.0,336.0,207.36,140.13
2016,8,16,7,45,673.0,97.0,0.8,18.5,388.0,258.54,183.43
2016,8,16,8,0,709.0,102.0,0.8,19.0,440.0,313.34,229.64
2016,8,16,8,15,734.0,106.5,0.8,19.5,489.0,366.98,274.38
2016,8,16,8,30,759.0,111.0,0.8,20.0,538.0,422.51,319.27
2016,8,16,8,45,780.0,114.0,0.8,20.5,584.5,478.15,362.75
2016,8,16,9,0,801.0,117.0,0.8,21.0,631.0,532.69,403.94
2016,8,16,9,15,815.0,120.0,0.85,21.5,672.5,583.88,441.75
2016,8,16,9,30,829.0,123.0,0.9,22.0,714.0,634.8,478.22
2016,8,16,9,45,837.5,126.5,0.95,22.5,749.5,682.01,511.05
2016,8,16,10,0,846.0,130.0,1.0,23.0,785.0,728.0,542.09
2016,8,16,10,15,854.5,132.0,1.0,23.0,815.0,771.05,569.57
2016,8,16,10,30,863.0,134.0,1.0,23.0,845.0,810.89,594.61
2016,8,16,10,45,868.5,135.5,1.05,23.5,868.0,846.92,616.47
2016,8,16,11,0,874.0,137.0,1.1,24.0,891.0,880.67,636.71
2016,8,16,11,15,878.0,138.0,1.1,24.0,907.0,910.17,654.62
2016,8,16,11,30,882.0,139.0,1.1,24.0,923.0,937.01,670.82
2016,8,16,11,45,884.0,139.0,1.15,24.5,931.0,958.21,683.0
2016,8,16,12,0,886.0,139.0,1.2,25.0,939.0,976.41,693.39
2016,8,16,12,15,886.0,139.0,1.2,25.0,939.5,989.63,701.29
2016,8,16,12,30,886.0,139.0,1.2,25.0,940.0,999.65,707.37
2016,8,16,12,45,887.0,137.0,1.3,25.0,933.0,1005.35,712.62
2016,8,16,13,0,888.0,135.0,1.4,25.0,926.0,1007.75,715.96
2016,8,16,13,15,884.5,134.0,1.45,24.5,911.0,1003.49,715.87
2016,8,16,13,30,881.0,133.0,1.5,24.0,896.0,995.94,713.88
2016,8,16,13,45,876.5,131.0,1.6,24.0,874.0,983.15,708.02
2016,8,16,14,0,872.0,129.0,1.7,24.0,852.0,967.2,700.17
2016,8,16,14,15,864.0,127.5,1.75,24.0,822.5,945.45,687.93
2016,8,16,14,30,856.0,126.0,1.8,24.0,793.0,926.43,677.49
2016,8,16,14,45,846.5,123.0,1.85,24.0,758.0,896.07,659.56
2016,8,16,15,0,837.0,120.0,1.9,24.0,723.0,863.24,639.93
2016,8,16,15,15,823.0,117.5,1.95,23.5,682.0,824.9,617.59
2016,8,16,15,30,809.0,115.0,2.0,23.0,641.0,784.76,593.64
2016,8,16,15,45,791.5,111.0,2.1,23.0,595.5,738.73,564.34
2016,8,16,16,0,774.0,107.0,2.2,23.0,550.0,691.63,533.7
2016,8,16,16,15,750.0,103.0,2.2,22.5,501.0,641.34,499.73
2016,8,16,16,30,726.0,99.0,2.2,22.0,452.0,589.06,462.46
2016,8,16,16,45,694.5,93.5,2.25,22.0,400.5,530.98,419.02
2016,8,16,17,0,663.0,88.0,2.3,22.0,349.0,474.28,375.25
2016,8,16,17,15,618.0,81.5,2.25,21.5,297.5,411.41,325.69
2016,8,16,17,30,573.0,75.0,2.2,21.0,246.0,351.94,277.15
2016,8,16,17,45,509.5,66.5,2.2,20.5,196.5,286.66,222.73
2016,8,16,18,0,446.0,58.0,2.2,20.0,147.0,227.41,171.91
2016,8,16,18,15,350.0,46.0,2.15,19.0,103.0,161.55,116.36
2016,8,16,18,30,254.0,34.0,2.1,18.0,59.0,106.13,68.43
2016,8,16,18,45,127.0,17.0,2.05,17.5,29.5,44.79,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,15.0,0.8,15.5,24.5,14.74,0.0
2016,8,17,6,0,217.0,30.0,0.8,16.0,49.0,23.31,12.73
2016,8,17,6,15,317.5,42.5,0.8,16.5,91.0,32.76,22.7
2016,8,17,6,30,418.0,55.0,0.8,17.0,133.0,40.97,30.38
2016,8,17,6,45,484.5,64.0,0.85,17.5,181.5,63.61,37.45
2016,8,17,7,0,551.0,73.0,0.9,18.0,230.0,106.46,61.45
2016,8,17,7,15,598.0,80.0,0.9,18.5,281.5,152.34,94.87
2016,8,17,7,30,645.0,87.0,0.9,19.0,333.0,203.51,136.23
2016,8,17,7,45,679.0,92.0,0.9,19.5,384.0,254.6,179.54
2016,8,17,8,0,713.0,97.0,0.9,20.0,435.0,309.07,225.59
2016,8,17,8,15,738.5,101.5,0.9,20.5,484.0,363.09,270.67
2016,8,17,8,30,764.0,106.0,0.9,21.0,533.0,421.0,317.36
2016,8,17,8,45,783.0,109.0,0.95,21.5,579.5,473.9,359.19
2016,8,17,9,0,802.0,112.0,1.0,22.0,626.0,527.52,400.22
2016,8,17,9,15,817.0,115.0,1.0,22.5,667.5,579.32,438.25
2016,8,17,9,30,832.0,118.0,1.0,23.0,709.0,630.93,474.84
2016,8,17,9,45,853.0,115.0,1.0,23.5,748.0,680.41,508.99
2016,8,17,10,0,874.0,112.0,1.0,24.0,787.0,729.05,540.8
2016,8,17,10,15,882.0,114.0,1.0,24.0,817.0,772.24,568.22
2016,8,17,10,30,890.0,116.0,1.0,24.0,847.0,813.62,594.16
2016,8,17,10,45,895.0,117.5,1.05,24.5,870.0,850.04,616.15
2016,8,17,11,0,900.0,119.0,1.1,25.0,893.0,884.07,636.46
2016,8,17,11,15,904.0,119.5,1.15,25.0,909.0,913.68,655.11
2016,8,17,11,30,908.0,120.0,1.2,25.0,925.0,940.51,672.06
2016,8,17,11,45,910.0,120.5,1.25,25.0,933.5,962.62,686.08
2016,8,17,12,0,912.0,121.0,1.3,25.0,942.0,981.63,698.3
2016,8,17,12,15,912.0,121.0,1.35,25.0,942.5,995.06,707.16
2016,8,17,12,30,912.0,121.0,1.4,25.0,943.0,1005.2,714.14
2016,8,17,12,45,904.0,124.5,1.45,25.0,934.0,1007.86,716.63
2016,8,17,13,0,896.0,128.0,1.5,25.0,925.0,1007.14,717.21
2016,8,17,13,15,892.5,127.5,1.55,24.5,909.5,1003.3,717.38
2016,8,17,13,30,889.0,127.0,1.6,24.0,894.0,996.15,715.6
2016,8,17,13,45,884.5,125.0,1.65,24.0,872.0,983.2,708.86
2016,8,17,14,0,880.0,123.0,1.7,24.0,850.0,967.06,700.19
2016,8,17,14,15,872.5,121.5,1.7,23.5,820.5,945.56,688.83
2016,8,17,14,30,865.0,120.0,1.7,23.0,791.0,921.2,675.63
2016,8,17,14,45,856.0,117.0,1.75,23.0,756.0,891.16,657.95
2016,8,17,15,0,847.0,114.0,1.8,23.0,721.0,863.7,641.89
2016,8,17,15,15,833.5,111.5,1.8,22.5,680.0,825.45,619.07
2016,8,17,15,30,820.0,109.0,1.8,22.0,639.0,785.33,594.74
2016,8,17,15,45,804.5,104.5,1.85,22.0,594.0,739.85,565.58
2016,8,17,16,0,789.0,100.0,1.9,22.0,549.0,693.13,535.04
2016,8,17,16,15,765.5,96.5,1.9,21.5,500.0,641.06,500.19
2016,8,17,16,30,742.0,93.0,1.9,21.0,451.0,590.83,464.4
2016,8,17,16,45,714.0,87.0,1.9,21.0,400.0,533.58,421.43
2016,8,17,17,0,686.0,81.0,1.9,21.0,349.0,477.37,377.93
2016,8,17,17,15,641.5,75.5,1.9,20.5,297.5,414.85,328.7
2016,8,17,17,30,597.0,70.0,1.9,20.0,246.0,355.65,280.31
2016,8,17,17,45,535.0,62.0,1.9,19.5,196.0,290.46,225.71
2016,8,17,18,0,473.0,54.0,1.9,19.0,146.0,231.14,174.5
2016,8,17,18,15,371.5,43.0,1.9,18.0,102.0,163.61,117.4
2016,8,17,18,30,270.0,32.0,1.9,17.0,58.0,107.17,67.88
2016,8,17,18,45,135.0,16.0,1.9,16.5,29.0,45.01,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,107.5,15.0,1.15,14.5,24.0,14.74,0.0
2016,8,18,6,0,215.0,30.0,1.1,15.0,48.0,23.38,12.52
2016,8,18,6,15,320.0,42.0,1.0,15.5,90.5,32.48,22.5
2016,8,18,6,30,425.0,54.0,0.9,16.0,133.0,40.23,29.84
2016,8,18,6,45,493.0,63.0,0.85,16.5,182.0,62.14,36.65
2016,8,18,7,0,561.0,72.0,0.8,17.0,231.0,105.53,60.68
2016,8,18,7,15,608.0,78.5,0.75,17.5,282.0,151.5,94.06
2016,8,18,7,30,655.0,85.0,0.7,18.0,333.0,202.75,135.49
2016,8,18,7,45,687.5,90.0,0.7,18.5,384.0,254.01,179.06
2016,8,18,8,0,720.0,95.0,0.7,19.0,435.0,308.47,225.21
2016,8,18,8,15,744.5,99.0,0.7,19.5,484.0,364.18,271.61
2016,8,18,8,30,769.0,103.0,0.7,20.0,533.0,419.31,316.25
2016,8,18,8,45,785.0,107.5,0.7,20.5,578.0,472.48,357.99
2016,8,18,9,0,801.0,112.0,0.7,21.0,623.0,526.07,398.52
2016,8,18,9,15,815.0,115.0,0.75,21.0,664.0,577.26,437.2
2016,8,18,9,30,829.0,118.0,0.8,21.0,705.0,628.17,474.65
2016,8,18,9,45,834.0,123.0,0.85,21.5,739.0,674.53,506.97
2016,8,18,10,0,839.0,128.0,0.9,22.0,773.0,719.36,537.37
2016,8,18,10,15,847.0,129.5,0.95,22.0,802.5,761.27,564.82
2016,8,18,10,30,855.0,131.0,1.0,22.0,832.0,799.96,589.94
2016,8,18,10,45,855.0,135.5,1.05,22.5,853.0,834.14,610.8
2016,8,18,11,0,855.0,140.0,1.1,23.0,874.0,865.74,629.86
2016,8,18,11,15,859.0,141.0,1.15,23.0,889.5,894.72,648.37
2016,8,18,11,30,863.0,142.0,1.2,23.0,905.0,921.07,665.24
2016,8,18,11,45,859.0,146.0,1.25,23.5,911.0,940.32,676.33
2016,8,18,12,0,855.0,150.0,1.3,24.0,917.0,961.26,688.6
2016,8,18,12,15,855.0,149.5,1.3,24.0,917.0,973.91,696.22
2016,8,18,12,30,855.0,149.0,1.3,24.0,917.0,977.95,698.64
2016,8,18,12,45,835.0,159.5,1.35,24.0,904.0,981.88,702.02
2016,8,18,13,0,815.0,170.0,1.4,24.0,891.0,977.03,699.99
2016,8,18,13,15,810.5,168.5,1.4,24.0,876.0,971.57,697.02
2016,8,18,13,30,806.0,167.0,1.4,24.0,861.0,963.02,692.21
2016,8,18,13,45,795.0,167.5,1.45,24.0,837.0,947.33,683.73
2016,8,18,14,0,784.0,168.0,1.5,24.0,813.0,928.84,673.55
2016,8,18,14,15,774.5,165.5,1.45,23.5,784.0,905.93,660.51
2016,8,18,14,30,765.0,163.0,1.4,23.0,755.0,884.15,648.22
2016,8,18,14,45,750.5,161.0,1.4,23.0,719.5,852.47,628.8
2016,8,18,15,0,736.0,159.0,1.4,23.0,684.0,818.83,608.06
2016,8,18,15,15,719.5,154.5,1.4,22.5,643.5,779.08,584.15
2016,8,18,15,30,703.0,150.0,1.4,22.0,603.0,737.96,558.96
2016,8,18,15,45,682.5,145.0,1.4,22.0,558.0,692.14,528.66
2016,8,18,16,0,662.0,140.0,1.4,22.0,513.0,645.74,496.74
2016,8,18,16,15,635.0,133.5,1.4,21.5,465.5,593.0,460.37
2016,8,18,16,30,608.0,127.0,1.4,21.0,418.0,540.81,423.33
2016,8,18,16,45,574.5,118.5,1.4,21.0,368.5,483.49,380.51
2016,8,18,17,0,541.0,110.0,1.4,21.0,319.0,427.95,337.81
2016,8,18,17,15,493.5,100.5,1.35,20.0,269.5,364.47,288.66
2016,8,18,17,30,446.0,91.0,1.3,19.0,220.0,307.6,242.95
2016,8,18,17,45,384.0,78.0,1.3,18.5,173.5,245.47,191.41
2016,8,18,18,0,322.0,65.0,1.3,18.0,127.0,189.58,143.9
2016,8,18,18,15,237.5,48.5,1.2,17.5,86.5,129.93,93.62
2016,8,18,18,30,153.0,32.0,1.1,17.0,46.0,79.68,49.65
2016,8,18,18,45,76.5,16.0,1.05,16.5,23.0,29.01,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,14.5,0.75,13.5,20.0,14.25,0.0
2016,8,19,6,0,132.0,29.0,0.8,14.0,40.0,22.59,11.62
2016,8,19,6,15,217.5,46.0,0.8,14.5,79.0,35.24,24.94
2016,8,19,6,30,303.0,63.0,0.8,15.0,118.0,47.26,36.12
2016,8,19,6,45,367.0,76.5,0.85,15.5,164.0,68.91,45.44
2016,8,19,7,0,431.0,90.0,0.9,16.0,210.0,109.06,69.17
2016,8,19,7,15,479.5,100.0,0.95,16.5,259.5,151.35,99.92
2016,8,19,7,30,528.0,110.0,1.0,17.0,309.0,199.04,138.09
2016,8,19,7,45,562.0,118.5,1.05,17.5,358.0,247.18,178.59
2016,8,19,8,0,596.0,127.0,1.1,18.0,407.0,298.44,221.77
2016,8,19,8,15,624.0,133.5,1.1,18.5,454.5,348.98,263.88
2016,8,19,8,30,652.0,140.0,1.1,19.0,502.0,401.93,306.81
2016,8,19,8,45,671.0,146.5,1.15,19.5,546.5,452.79,347.21
2016,8,19,9,0,690.0,153.0,1.2,20.0,591.0,504.61,387.12
2016,8,19,9,15,706.5,157.0,1.2,20.0,631.5,553.36,424.16
2016,8,19,9,30,723.0,161.0,1.2,20.0,672.0,602.3,460.36
2016,8,19,9,45,735.0,165.0,1.25,20.5,707.0,648.22,492.95
2016,8,19,10,0,747.0,169.0,1.3,21.0,742.0,693.46,524.27
2016,8,19,10,15,756.5,172.0,1.3,21.0,771.5,734.95,552.88
2016,8,19,10,30,766.0,175.0,1.3,21.0,801.0,774.49,579.17
2016,8,19,10,45,769.5,179.0,1.35,21.5,822.5,808.82,600.56
2016,8,19,11,0,773.0,183.0,1.4,22.0,844.0,841.06,620.44
2016,8,19,11,15,777.5,184.5,1.4,22.0,859.5,869.47,638.28
2016,8,19,11,30,782.0,186.0,1.4,22.0,875.0,895.55,654.57
2016,8,19,11,45,782.0,188.0,1.4,22.0,882.5,915.52,666.92
2016,8,19,12,0,782.0,190.0,1.4,22.0,890.0,932.74,677.6
2016,8,19,12,15,782.0,190.0,1.4,22.0,890.5,945.12,685.27
2016,8,19,12,30,782.0,190.0,1.4,22.0,891.0,954.59,691.22
2016,8,19,12,45,794.5,180.5,1.4,22.0,887.5,963.46,696.93
2016,8,19,13,0,807.0,171.0,1.4,22.0,884.0,969.25,700.8
2016,8,19,13,15,803.0,170.0,1.4,21.5,869.0,964.76,699.63
2016,8,19,13,30,799.0,169.0,1.4,21.0,854.0,957.21,696.72
2016,8,19,13,45,790.0,168.5,1.4,21.0,831.0,942.39,687.95
2016,8,19,14,0,781.0,168.0,1.4,21.0,808.0,924.75,677.5
2016,8,19,14,15,771.5,165.5,1.4,20.5,779.0,901.85,664.97
2016,8,19,14,30,762.0,163.0,1.4,20.0,750.0,880.09,653.2
2016,8,19,14,45,748.5,160.5,1.4,20.0,714.5,848.78,633.77
2016,8,19,15,0,735.0,158.0,1.4,20.0,679.0,815.47,612.98
2016,8,19,15,15,718.5,153.5,1.4,19.5,639.0,775.71,588.73
2016,8,19,15,30,702.0,149.0,1.4,19.0,599.0,734.6,563.2
2016,8,19,15,45,681.5,144.0,1.4,19.0,554.0,688.79,532.49
2016,8,19,16,0,661.0,139.0,1.4,19.0,509.0,642.42,500.16
2016,8,19,16,15,633.5,132.5,1.4,18.5,461.5,589.38,463.07
2016,8,19,16,30,606.0,126.0,1.4,18.0,414.0,536.94,425.34
2016,8,19,16,45,572.0,117.5,1.45,18.0,364.5,479.44,382.05
2016,8,19,17,0,538.0,109.0,1.5,18.0,315.0,423.79,338.8
2016,8,19,17,15,491.0,99.0,1.5,17.5,265.5,360.26,288.44
2016,8,19,17,30,444.0,89.0,1.5,17.0,216.0,303.29,241.63
2016,8,19,17,45,381.0,76.0,1.55,16.5,169.5,241.03,189.4
2016,8,19,18,0,318.0,63.0,1.6,16.0,123.0,185.14,141.38
2016,8,19,18,15,234.0,46.5,1.55,15.5,83.0,126.1,91.09
2016,8,19,18,30,150.0,30.0,1.5,15.0,43.0,76.12,46.2
2016,8,19,18,45,75.0,15.0,1.5,15.0,21.5,27.53,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,13.5,18.5,13.27,0.0
2016,8,20,6,0,127.0,27.0,0.7,14.0,37.0,20.99,9.98
2016,8,20,6,15,210.5,44.5,0.7,14.5,75.5,34.09,23.9
2016,8,20,6,30,294.0,62.0,0.7,15.0,114.0,46.56,35.48
2016,8,20,6,45,361.0,75.0,0.75,15.5,160.5,66.84,44.17
2016,8,20,7,0,428.0,88.0,0.8,16.0,207.0,106.4,67.2
2016,8,20,7,15,476.5,98.0,0.8,16.5,256.0,148.46,97.62
2016,8,20,7,30,525.0,108.0,0.8,17.0,305.0,195.91,135.47
2016,8,20,7,45,563.0,115.5,0.85,17.5,354.5,243.88,175.6
2016,8,20,8,0,601.0,123.0,0.9,18.0,404.0,295.49,218.9
2016,8,20,8,15,628.5,129.5,0.95,18.5,451.5,346.11,261.16
2016,8,20,8,30,656.0,136.0,1.0,19.0,499.0,399.07,304.26
2016,8,20,8,45,678.5,140.5,1.05,19.5,544.0,449.9,344.66
2016,8,20,9,0,701.0,145.0,1.1,20.0,589.0,502.0,384.83
2016,8,20,9,15,717.5,149.0,1.15,20.0,629.5,551.24,422.54
2016,8,20,9,30,734.0,153.0,1.2,20.0,670.0,600.64,459.46
2016,8,20,9,45,763.0,148.0,1.3,20.5,709.5,650.12,495.38
2016,8,20,10,0,792.0,143.0,1.4,21.0,749.0,699.23,530.29
2016,8,20,10,15,801.0,145.0,1.45,21.0,778.0,740.62,558.83
2016,8,20,10,30,810.0,147.0,1.5,21.0,807.0,780.49,585.35
2016,8,20,10,45,816.5,149.0,1.55,21.5,830.0,816.62,608.0
2016,8,20,11,0,823.0,151.0,1.6,22.0,853.0,850.68,629.09
2016,8,20,11,15,827.0,152.0,1.6,22.0,868.5,879.31,647.14
2016,8,20,11,30,831.0,153.0,1.6,22.0,884.0,905.42,663.53
2016,8,20,11,45,833.5,153.5,1.65,22.0,892.0,926.96,677.58
2016,8,20,12,0,836.0,154.0,1.7,22.0,900.0,945.66,689.91
2016,8,20,12,15,836.0,153.5,1.7,21.5,900.0,958.01,698.94
2016,8,20,12,30,836.0,153.0,1.7,21.0,900.0,967.26,706.17
2016,8,20,12,45,817.5,163.0,1.75,21.0,888.0,966.5,706.4
2016,8,20,13,0,799.0,173.0,1.8,21.0,876.0,962.49,704.75
2016,8,20,13,15,795.0,171.5,1.8,21.0,861.0,957.45,701.95
2016,8,20,13,30,791.0,170.0,1.8,21.0,846.0,949.37,697.29
2016,8,20,13,45,785.0,168.0,1.8,21.0,824.5,935.86,689.22
2016,8,20,14,0,779.0,166.0,1.8,21.0,803.0,919.47,679.41
2016,8,20,14,15,770.0,163.5,1.8,20.5,774.0,897.01,666.93
2016,8,20,14,30,761.0,161.0,1.8,20.0,745.0,875.62,655.19
2016,8,20,14,45,749.0,157.5,1.8,20.0,710.0,844.51,635.6
2016,8,20,15,0,737.0,154.0,1.8,20.0,675.0,811.34,614.57
2016,8,20,15,15,721.0,150.0,1.8,19.5,635.0,772.45,590.56
2016,8,20,15,30,705.0,146.0,1.8,19.0,595.0,732.17,565.24
2016,8,20,15,45,685.0,140.5,1.85,19.0,550.5,686.07,534.35
2016,8,20,16,0,665.0,135.0,1.9,19.0,506.0,639.38,501.66
2016,8,20,16,15,638.0,129.0,1.95,18.5,458.0,587.08,464.81
