Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,611.0,123.0,2.0,18.0,410.0,535.34,427.21
2016,8,20,16,45,577.0,114.5,2.05,18.0,361.0,477.66,383.08
2016,8,20,17,0,543.0,106.0,2.1,18.0,312.0,421.83,339.06
2016,8,20,17,15,495.5,96.5,2.1,17.5,262.5,358.34,288.12
2016,8,20,17,30,448.0,87.0,2.1,17.0,213.0,301.59,240.96
2016,8,20,17,45,385.5,74.0,2.15,17.0,166.5,239.47,188.01
2016,8,20,18,0,323.0,61.0,2.2,17.0,120.0,183.69,139.52
2016,8,20,18,15,236.0,44.5,2.15,16.5,80.5,123.79,88.55
2016,8,20,18,30,149.0,28.0,2.1,16.0,41.0,72.36,41.65
2016,8,20,18,45,74.5,14.0,2.1,15.5,20.5,26.23,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.49,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,2.41,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,5.78,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,7.71,0.95
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,9.64,2.59
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,11.58,4.21
2016,8,21,7,45,96.5,103.0,2.0,16.5,148.0,119.81,91.63
2016,8,21,8,0,193.0,194.0,2.0,17.0,284.0,236.33,183.81
2016,8,21,8,15,369.0,177.5,1.95,17.0,372.5,294.75,228.32
2016,8,21,8,30,545.0,161.0,1.9,17.0,461.0,374.99,291.5
2016,8,21,8,45,624.5,154.5,1.9,17.5,526.0,437.0,340.67
2016,8,21,9,0,704.0,148.0,1.9,18.0,591.0,505.61,394.02
2016,8,21,9,15,720.5,152.0,1.85,18.5,631.5,555.01,431.37
2016,8,21,9,30,737.0,156.0,1.8,19.0,672.0,604.58,467.73
2016,8,21,9,45,729.5,169.5,1.8,19.5,703.0,647.42,498.02
2016,8,21,10,0,722.0,183.0,1.8,20.0,734.0,688.02,525.84
2016,8,21,10,15,443.5,291.0,1.8,20.0,633.5,616.31,469.09
2016,8,21,10,30,165.0,399.0,1.8,20.0,533.0,519.61,392.93
2016,8,21,10,45,316.5,368.0,1.85,20.0,634.5,622.97,471.54
2016,8,21,11,0,468.0,337.0,1.9,20.0,736.0,735.56,553.23
2016,8,21,11,15,618.0,266.0,1.9,20.0,802.0,812.29,609.12
2016,8,21,11,30,768.0,195.0,1.9,20.0,868.0,892.76,664.48
2016,8,21,11,45,770.5,195.5,1.95,20.5,876.0,910.73,674.52
2016,8,21,12,0,773.0,196.0,2.0,21.0,884.0,928.56,685.15
2016,8,21,12,15,773.0,196.0,2.0,20.5,884.0,940.77,694.26
2016,8,21,12,30,773.0,196.0,2.0,20.0,884.0,950.1,701.64
2016,8,21,12,45,781.0,189.0,2.0,20.0,879.0,957.06,706.29
2016,8,21,13,0,789.0,182.0,2.0,20.0,874.0,961.01,709.1
2016,8,21,13,15,611.5,265.0,2.0,20.0,796.0,881.06,655.04
2016,8,21,13,30,434.0,348.0,2.0,20.0,718.0,794.37,592.06
2016,8,21,13,45,600.5,261.5,2.05,20.0,758.5,861.59,644.98
2016,8,21,14,0,767.0,175.0,2.1,20.0,799.0,920.27,686.74
2016,8,21,14,15,757.5,172.0,2.1,19.5,770.0,897.0,672.76
2016,8,21,14,30,748.0,169.0,2.1,19.0,741.0,871.23,657.89
2016,8,21,14,45,440.5,250.0,2.15,19.0,583.0,667.99,512.99
2016,8,21,15,0,133.0,331.0,2.2,19.0,425.0,465.68,359.06
2016,8,21,15,15,130.0,311.5,2.25,18.5,399.0,439.33,342.12
2016,8,21,15,30,127.0,292.0,2.3,18.0,373.0,412.67,323.67
2016,8,21,15,45,389.0,216.5,2.35,18.0,437.0,539.96,427.75
2016,8,21,16,0,651.0,141.0,2.4,18.0,501.0,634.24,503.26
2016,8,21,16,15,553.0,146.5,2.45,17.5,432.5,543.62,434.9
2016,8,21,16,30,455.0,152.0,2.5,17.0,364.0,463.85,373.96
2016,8,21,16,45,345.5,148.5,2.6,17.0,298.5,368.08,298.38
2016,8,21,17,0,236.0,145.0,2.7,17.0,233.0,289.79,234.9
2016,8,21,17,15,204.5,127.5,2.7,16.5,195.5,244.04,197.69
2016,8,21,17,30,173.0,110.0,2.7,16.0,158.0,196.23,157.89
2016,8,21,17,45,143.5,88.5,2.75,15.5,123.0,153.02,121.14
2016,8,21,18,0,114.0,67.0,2.8,15.0,88.0,112.67,86.29
2016,8,21,18,15,71.5,46.5,2.65,14.5,58.0,72.86,52.17
2016,8,21,18,30,29.0,26.0,2.5,14.0,28.0,36.16,18.52
2016,8,21,18,45,14.5,13.0,2.45,14.0,14.0,15.16,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,74.0,12.5,2.0,12.5,18.0,12.29,0.0
2016,8,22,6,0,148.0,25.0,2.0,13.0,36.0,19.46,7.81
2016,8,22,6,15,241.5,41.0,1.95,13.5,75.5,31.39,21.5
2016,8,22,6,30,335.0,57.0,1.9,14.0,115.0,42.74,32.17
2016,8,22,6,45,404.0,68.5,1.9,14.5,162.0,61.24,39.62
2016,8,22,7,0,473.0,80.0,1.9,15.0,209.0,102.26,62.64
2016,8,22,7,15,522.0,88.5,1.85,15.5,258.5,145.07,93.51
2016,8,22,7,30,571.0,97.0,1.8,16.0,308.0,193.51,132.7
2016,8,22,7,45,607.5,104.0,1.75,16.5,358.0,242.86,174.83
2016,8,22,8,0,644.0,111.0,1.7,17.0,408.0,295.97,220.29
2016,8,22,8,15,671.0,116.5,1.7,17.5,456.0,347.79,264.46
2016,8,22,8,30,698.0,122.0,1.7,18.0,504.0,401.82,309.3
2016,8,22,8,45,719.0,126.0,1.7,18.5,549.5,453.58,351.21
2016,8,22,9,0,740.0,130.0,1.7,19.0,595.0,506.38,392.58
2016,8,22,9,15,755.5,134.0,1.7,19.0,635.5,556.85,431.71
2016,8,22,9,30,771.0,138.0,1.7,19.0,676.0,608.24,470.43
2016,8,22,9,45,775.5,144.5,1.75,19.5,710.0,653.29,502.88
2016,8,22,10,0,780.0,151.0,1.8,20.0,744.0,696.91,533.5
2016,8,22,10,15,789.0,153.5,1.85,20.0,773.0,738.35,562.97
2016,8,22,10,30,798.0,156.0,1.9,20.0,802.0,778.3,589.9
2016,8,22,10,45,801.5,159.0,1.95,20.5,824.0,812.61,611.63
2016,8,22,11,0,805.0,162.0,2.0,21.0,846.0,844.71,631.73
2016,8,22,11,15,809.0,163.5,2.0,21.0,861.0,873.38,650.17
2016,8,22,11,30,813.0,165.0,2.0,21.0,876.0,899.57,666.94
2016,8,22,11,45,812.5,167.0,2.0,21.0,883.0,919.55,679.6
2016,8,22,12,0,812.0,169.0,2.0,21.0,890.0,936.63,690.47
2016,8,22,12,15,812.0,169.0,2.0,21.0,889.5,949.19,698.46
2016,8,22,12,30,812.0,169.0,2.0,21.0,889.0,958.72,704.61
2016,8,22,12,45,795.0,177.0,2.0,21.0,877.5,957.12,703.65
2016,8,22,13,0,778.0,185.0,2.0,21.0,866.0,952.35,700.85
2016,8,22,13,15,773.5,184.0,2.0,21.0,850.5,947.33,698.04
2016,8,22,13,30,769.0,183.0,2.0,21.0,835.0,939.32,693.39
2016,8,22,13,45,765.5,179.0,2.0,21.0,813.5,926.23,685.52
2016,8,22,14,0,762.0,175.0,2.0,21.0,792.0,914.26,678.54
2016,8,22,14,15,752.5,172.0,2.0,20.5,763.0,891.02,665.39
2016,8,22,14,30,743.0,169.0,2.0,20.0,734.0,865.3,650.61
2016,8,22,14,45,734.5,163.5,2.0,20.0,700.0,835.41,631.71
2016,8,22,15,0,726.0,158.0,2.0,20.0,666.0,803.32,611.23
2016,8,22,15,15,709.5,153.5,2.0,19.5,625.5,763.73,586.49
2016,8,22,15,30,693.0,149.0,2.0,19.0,585.0,722.81,560.48
2016,8,22,15,45,676.5,142.0,2.05,19.0,541.5,678.08,530.0
2016,8,22,16,0,660.0,135.0,2.1,19.0,498.0,632.54,497.92
2016,8,22,16,15,632.5,129.0,2.05,18.5,450.0,580.11,460.18
2016,8,22,16,30,605.0,123.0,2.0,18.0,402.0,528.3,421.89
2016,8,22,16,45,574.0,113.5,1.95,17.5,353.5,471.64,378.81
2016,8,22,17,0,543.0,104.0,1.9,17.0,305.0,416.57,335.61
2016,8,22,17,15,494.0,94.5,1.85,16.5,255.5,352.61,283.94
2016,8,22,17,30,445.0,85.0,1.8,16.0,206.0,295.52,236.22
2016,8,22,17,45,383.0,71.5,1.8,15.5,160.0,233.53,183.46
2016,8,22,18,0,321.0,58.0,1.8,15.0,114.0,177.87,135.03
2016,8,22,18,15,229.5,42.0,1.7,14.5,75.0,118.03,83.8
2016,8,22,18,30,138.0,26.0,1.6,14.0,36.0,65.48,32.62
2016,8,22,18,45,69.0,13.0,1.55,14.0,18.0,23.88,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,80.0,12.5,1.1,12.5,18.0,12.29,0.0
2016,8,23,6,0,160.0,25.0,1.1,13.0,36.0,19.53,7.17
2016,8,23,6,15,260.0,40.0,1.05,13.0,76.0,30.66,20.88
2016,8,23,6,30,360.0,55.0,1.0,13.0,116.0,41.24,30.98
2016,8,23,6,45,432.5,65.0,1.0,13.5,164.0,58.62,37.56
2016,8,23,7,0,505.0,75.0,1.0,14.0,212.0,99.38,59.35
2016,8,23,7,15,554.0,83.0,0.95,14.5,262.0,143.56,91.04
2016,8,23,7,30,603.0,91.0,0.9,15.0,312.0,193.34,131.23
2016,8,23,7,45,641.5,96.5,0.9,15.5,363.0,243.6,174.04
2016,8,23,8,0,680.0,102.0,0.9,16.0,414.0,297.79,220.31
2016,8,23,8,15,706.5,107.0,0.9,16.5,463.0,350.89,265.35
2016,8,23,8,30,733.0,112.0,0.9,17.0,512.0,406.08,310.81
2016,8,23,8,45,755.5,114.5,0.9,17.5,558.0,460.63,354.37
2016,8,23,9,0,778.0,117.0,0.9,18.0,604.0,514.25,395.81
2016,8,23,9,15,793.5,120.0,0.95,18.5,645.0,565.23,434.31
2016,8,23,9,30,809.0,123.0,1.0,19.0,686.0,616.1,471.57
2016,8,23,9,45,815.5,128.0,1.05,19.5,721.0,662.64,504.61
2016,8,23,10,0,822.0,133.0,1.1,20.0,756.0,707.8,535.83
2016,8,23,10,15,831.0,135.0,1.15,20.0,785.5,750.28,564.65
2016,8,23,10,30,840.0,137.0,1.2,20.0,815.0,791.16,591.66
2016,8,23,10,45,847.5,137.5,1.25,20.0,838.0,827.49,615.45
2016,8,23,11,0,855.0,138.0,1.3,20.0,861.0,858.98,635.96
2016,8,23,11,15,859.0,138.5,1.3,20.0,876.5,887.35,653.75
2016,8,23,11,30,863.0,139.0,1.3,20.0,892.0,913.06,669.77
2016,8,23,11,45,866.0,139.0,1.35,20.0,900.0,934.58,683.85
2016,8,23,12,0,869.0,139.0,1.4,20.0,908.0,953.16,696.14
2016,8,23,12,15,869.0,139.0,1.4,20.0,908.0,965.89,704.03
2016,8,23,12,30,869.0,139.0,1.4,20.0,908.0,975.44,710.06
2016,8,23,12,45,859.0,143.5,1.4,20.0,898.0,976.81,711.0
2016,8,23,13,0,849.0,148.0,1.4,20.0,888.0,980.85,713.87
2016,8,23,13,15,845.0,147.0,1.4,20.0,872.5,976.0,711.16
2016,8,23,13,30,841.0,146.0,1.4,20.0,857.0,967.93,706.61
2016,8,23,13,45,833.5,144.5,1.45,20.0,834.0,952.85,698.43
2016,8,23,14,0,826.0,143.0,1.5,20.0,811.0,934.77,688.41
2016,8,23,14,15,817.0,141.0,1.5,19.5,781.0,911.89,675.87
2016,8,23,14,30,808.0,139.0,1.5,19.0,751.0,886.31,661.55
2016,8,23,14,45,794.5,137.0,1.55,19.0,715.0,854.27,642.18
2016,8,23,15,0,781.0,135.0,1.6,19.0,679.0,820.1,621.22
2016,8,23,15,15,765.0,131.5,1.65,18.5,638.0,780.36,597.27
2016,8,23,15,30,749.0,128.0,1.7,18.0,597.0,741.96,573.84
2016,8,23,15,45,726.5,124.5,1.75,18.0,551.0,694.61,542.45
2016,8,23,16,0,704.0,121.0,1.8,18.0,505.0,646.75,509.23
2016,8,23,16,15,677.0,115.5,1.85,17.5,456.5,593.48,471.57
2016,8,23,16,30,650.0,110.0,1.9,17.0,408.0,540.7,433.03
2016,8,23,16,45,614.0,103.0,2.0,17.0,358.0,481.88,387.91
2016,8,23,17,0,578.0,96.0,2.1,17.0,308.0,425.04,342.82
2016,8,23,17,15,529.0,87.0,2.1,16.5,258.0,362.13,291.79
2016,8,23,17,30,480.0,78.0,2.1,16.0,208.0,303.2,242.33
2016,8,23,17,45,413.0,66.5,2.15,15.5,161.0,238.0,186.66
2016,8,23,18,0,346.0,55.0,2.2,15.0,114.0,181.57,137.3
2016,8,23,18,15,248.5,39.5,2.15,14.5,74.5,119.61,84.06
2016,8,23,18,30,151.0,24.0,2.1,14.0,35.0,64.83,28.06
2016,8,23,18,45,75.5,12.0,2.1,14.0,17.5,23.7,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,128.0,11.5,1.9,11.5,20.0,11.3,0.0
2016,8,24,6,0,256.0,23.0,1.9,12.0,40.0,18.23,5.54
2016,8,24,6,15,372.0,34.0,1.9,12.5,83.5,25.89,16.71
2016,8,24,6,30,488.0,45.0,1.9,13.0,127.0,33.02,23.66
2016,8,24,6,45,560.5,52.0,1.9,14.0,177.5,48.63,27.6
2016,8,24,7,0,633.0,59.0,1.9,15.0,228.0,94.03,49.99
2016,8,24,7,15,679.0,64.5,1.9,15.5,281.0,142.89,84.9
2016,8,24,7,30,725.0,70.0,1.9,16.0,334.0,199.21,131.11
2016,8,24,7,45,758.5,74.0,1.9,16.5,386.5,253.39,178.33
2016,8,24,8,0,792.0,78.0,1.9,17.0,439.0,310.84,228.6
2016,8,24,8,15,815.0,81.0,1.85,17.5,489.5,366.58,276.99
2016,8,24,8,30,838.0,84.0,1.8,18.0,540.0,423.86,325.21
2016,8,24,8,45,857.0,86.0,1.8,18.5,587.0,481.44,372.19
2016,8,24,9,0,876.0,88.0,1.8,19.0,634.0,537.43,416.38
2016,8,24,9,15,889.0,90.5,1.8,19.5,676.5,590.75,457.09
2016,8,24,9,30,902.0,93.0,1.8,20.0,719.0,643.47,495.97
2016,8,24,9,45,907.0,97.0,1.8,20.5,754.0,691.56,530.23
2016,8,24,10,0,912.0,101.0,1.8,21.0,789.0,737.88,561.24
2016,8,24,10,15,919.0,102.0,1.8,21.0,819.0,780.76,589.5
2016,8,24,10,30,926.0,103.0,1.8,21.0,849.0,821.6,616.09
2016,8,24,10,45,930.5,104.5,1.85,21.5,872.0,858.68,639.19
2016,8,24,11,0,935.0,106.0,1.9,22.0,895.0,893.18,660.4
2016,8,24,11,15,938.0,107.0,1.9,22.0,910.5,923.14,679.25
2016,8,24,11,30,941.0,108.0,1.9,22.0,926.0,950.14,696.15
2016,8,24,11,45,942.5,108.5,1.95,22.0,933.5,972.17,710.44
2016,8,24,12,0,944.0,109.0,2.0,22.0,941.0,990.95,722.74
2016,8,24,12,15,943.5,109.0,2.0,22.0,941.0,1003.97,730.86
2016,8,24,12,30,943.0,109.0,2.0,22.0,941.0,1013.54,736.92
2016,8,24,12,45,934.5,112.5,2.05,22.0,930.5,1015.61,738.96
2016,8,24,13,0,926.0,116.0,2.1,22.0,920.0,1014.16,738.94
2016,8,24,13,15,922.5,115.0,2.15,21.5,904.5,1009.3,738.3
2016,8,24,13,30,919.0,114.0,2.2,21.0,889.0,1000.99,735.55
2016,8,24,13,45,914.5,112.0,2.25,21.0,865.5,987.26,727.97
2016,8,24,14,0,910.0,110.0,2.3,21.0,842.0,970.23,718.33
2016,8,24,14,15,902.5,108.5,2.35,20.5,812.0,947.77,706.5
2016,8,24,14,30,895.0,107.0,2.4,20.0,782.0,922.33,692.64
2016,8,24,14,45,886.5,104.0,2.45,20.0,745.5,891.55,673.75
2016,8,24,15,0,878.0,101.0,2.5,20.0,709.0,858.16,652.95
2016,8,24,15,15,864.5,98.5,2.55,20.0,667.0,818.8,627.81
2016,8,24,15,30,851.0,96.0,2.6,20.0,625.0,782.0,604.21
2016,8,24,15,45,837.0,91.5,2.65,20.0,579.0,736.23,573.84
2016,8,24,16,0,823.0,87.0,2.7,20.0,533.0,689.05,541.98
2016,8,24,16,15,799.0,83.5,2.7,19.5,483.0,635.19,504.61
2016,8,24,16,30,775.0,80.0,2.7,19.0,433.0,581.3,464.89
2016,8,24,16,45,748.0,74.5,2.75,18.5,381.5,523.75,421.15
2016,8,24,17,0,721.0,69.0,2.8,18.0,330.0,467.1,376.42
2016,8,24,17,15,674.5,63.5,2.8,17.5,277.0,404.03,324.7
2016,8,24,17,30,628.0,58.0,2.8,17.0,224.0,342.99,272.79
2016,8,24,17,45,563.0,50.0,2.8,16.5,174.5,276.19,214.8
2016,8,24,18,0,498.0,42.0,2.8,16.0,125.0,215.75,160.87
2016,8,24,18,15,379.5,32.0,2.8,15.5,82.0,145.88,100.15
2016,8,24,18,30,261.0,22.0,2.8,15.0,39.0,84.79,29.85
2016,8,24,18,45,130.5,11.0,2.8,14.5,19.5,30.96,0.0
2016,8,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,45,137.5,10.5,1.75,12.5,19.5,10.32,0.0
2016,8,25,6,0,275.0,21.0,1.7,13.0,39.0,16.42,3.49
2016,8,25,6,15,393.0,31.0,1.65,13.5,82.0,23.23,14.29
2016,8,25,6,30,511.0,41.0,1.6,14.0,125.0,29.58,20.5
2016,8,25,6,45,341.5,71.0,1.6,15.0,135.5,59.89,40.54
2016,8,25,7,0,172.0,101.0,1.6,16.0,146.0,97.21,69.94
2016,8,25,7,15,187.0,121.5,1.55,16.5,180.5,128.99,94.41
2016,8,25,7,30,202.0,142.0,1.5,17.0,215.0,162.67,121.53
2016,8,25,7,45,503.5,107.0,1.45,17.5,326.5,217.53,156.84
2016,8,25,8,0,805.0,72.0,1.4,18.0,438.0,308.05,224.61
2016,8,25,8,15,828.0,75.0,1.4,18.5,488.5,364.47,273.12
2016,8,25,8,30,851.0,78.0,1.4,19.0,539.0,424.55,323.18
2016,8,25,8,45,868.5,80.5,1.4,19.5,586.0,480.44,368.48
2016,8,25,9,0,886.0,83.0,1.4,20.0,633.0,536.67,412.41
2016,8,25,9,15,899.0,85.0,1.4,20.0,675.5,589.96,453.51
2016,8,25,9,30,912.0,87.0,1.4,20.0,718.0,642.62,492.88
2016,8,25,9,45,921.5,89.0,1.45,20.5,754.5,692.11,528.29
2016,8,25,10,0,931.0,91.0,1.5,21.0,791.0,740.16,560.37
2016,8,25,10,15,938.5,92.0,1.5,21.0,822.0,784.08,589.04
2016,8,25,10,30,946.0,93.0,1.5,21.0,853.0,825.93,616.01
2016,8,25,10,45,951.5,94.0,1.55,21.5,876.5,863.91,639.5
2016,8,25,11,0,957.0,95.0,1.6,22.0,900.0,899.29,661.1
2016,8,25,11,15,960.5,95.5,1.6,22.0,916.0,929.68,679.98
2016,8,25,11,30,964.0,96.0,1.6,22.0,932.0,957.05,696.89
2016,8,25,11,45,966.5,96.0,1.65,22.0,940.5,979.83,711.57
2016,8,25,12,0,969.0,96.0,1.7,22.0,949.0,999.29,724.24
2016,8,25,12,15,969.0,96.5,1.75,22.0,948.5,1013.51,733.7
2016,8,25,12,30,969.0,97.0,1.8,22.0,948.0,1024.19,741.08
2016,8,25,12,45,957.0,102.5,1.9,22.0,937.0,1025.09,743.09
2016,8,25,13,0,945.0,108.0,2.0,22.0,926.0,1022.37,742.98
2016,8,25,13,15,941.0,107.5,2.05,22.0,909.5,1017.42,740.93
2016,8,25,13,30,937.0,107.0,2.1,22.0,893.0,1008.95,736.75
2016,8,25,13,45,931.0,106.0,2.15,22.0,869.5,994.61,728.9
2016,8,25,14,0,925.0,105.0,2.2,22.0,846.0,976.95,718.98
2016,8,25,14,15,917.0,103.5,2.2,21.5,815.0,953.7,706.28
2016,8,25,14,30,909.0,102.0,2.2,21.0,784.0,927.44,691.58
2016,8,25,14,45,897.5,100.0,2.25,21.0,746.5,894.73,671.66
2016,8,25,15,0,886.0,98.0,2.3,21.0,709.0,859.53,649.91
2016,8,25,15,15,872.0,95.5,2.25,20.5,666.0,819.46,624.98
2016,8,25,15,30,858.0,93.0,2.2,20.0,623.0,781.93,601.55
2016,8,25,15,45,839.0,90.5,2.2,20.0,575.5,734.39,569.91
2016,8,25,16,0,820.0,88.0,2.2,20.0,528.0,685.82,537.1
2016,8,25,16,15,795.0,84.0,2.15,19.5,477.5,630.84,498.8
2016,8,25,16,30,770.0,80.0,2.1,19.0,427.0,575.93,458.42
2016,8,25,16,45,735.5,75.5,2.05,18.5,374.5,515.43,412.39
2016,8,25,17,0,701.0,71.0,2.0,18.0,322.0,458.29,367.29
2016,8,25,17,15,652.0,65.5,1.95,17.0,269.5,393.55,315.2
2016,8,25,17,30,603.0,60.0,1.9,16.0,217.0,332.68,264.17
2016,8,25,17,45,528.5,52.0,1.85,15.5,167.0,263.83,204.87
2016,8,25,18,0,454.0,44.0,1.8,15.0,117.0,202.38,150.64
2016,8,25,18,15,334.5,32.5,1.7,14.5,75.5,133.43,90.94
2016,8,25,18,30,215.0,21.0,1.6,14.0,34.0,72.74,16.87
2016,8,25,18,45,107.5,10.5,1.5,14.0,17.0,26.57,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,117.0,10.5,0.85,12.5,17.5,10.32,0.0
2016,8,26,6,0,234.0,21.0,0.9,13.0,35.0,16.57,2.46
2016,8,26,6,15,351.5,32.0,0.9,13.5,77.0,24.32,15.17
2016,8,26,6,30,469.0,43.0,0.9,14.0,119.0,31.53,22.22
2016,8,26,6,45,541.5,50.5,0.95,14.5,169.0,45.08,26.14
2016,8,26,7,0,614.0,58.0,1.0,15.0,219.0,89.68,47.51
2016,8,26,7,15,326.5,97.0,1.0,15.5,184.5,123.44,84.02
2016,8,26,7,30,39.0,136.0,1.0,16.0,150.0,131.69,103.02
2016,8,26,7,45,72.5,163.0,1.05,16.5,194.0,167.44,130.8
2016,8,26,8,0,106.0,190.0,1.1,17.0,238.0,205.34,160.26
2016,8,26,8,15,208.5,204.0,1.15,17.0,312.0,262.49,204.19
2016,8,26,8,30,311.0,218.0,1.2,17.0,386.0,329.07,255.97
2016,8,26,8,45,359.0,228.0,1.25,17.5,438.0,379.08,294.71
2016,8,26,9,0,407.0,238.0,1.3,18.0,490.0,433.13,336.04
2016,8,26,9,15,405.0,258.5,1.35,18.0,523.0,473.69,366.85
2016,8,26,9,30,403.0,279.0,1.4,18.0,556.0,513.14,396.24
2016,8,26,9,45,382.5,301.5,1.45,18.5,576.0,541.59,416.01
2016,8,26,10,0,362.0,324.0,1.5,19.0,596.0,567.62,433.57
2016,8,26,10,15,477.0,295.0,1.5,19.0,668.0,642.84,489.4
2016,8,26,10,30,592.0,266.0,1.5,19.0,740.0,723.62,547.66
2016,8,26,10,45,589.0,278.5,1.55,19.5,761.0,756.11,568.33
2016,8,26,11,0,586.0,291.0,1.6,20.0,782.0,786.72,587.87
2016,8,26,11,15,566.0,308.0,1.6,20.0,789.0,805.2,599.25
2016,8,26,11,30,546.0,325.0,1.6,20.0,796.0,820.91,608.78
2016,8,26,11,45,737.5,220.5,1.65,20.0,863.0,904.47,669.56
2016,8,26,12,0,929.0,116.0,1.7,20.0,930.0,981.52,719.37
2016,8,26,12,15,929.0,116.0,1.7,20.0,930.0,994.77,726.93
2016,8,26,12,30,929.0,116.0,1.7,20.0,930.0,1004.6,733.17
2016,8,26,12,45,932.0,112.5,1.75,20.0,923.0,1010.18,737.53
2016,8,26,13,0,935.0,109.0,1.8,20.0,916.0,1012.23,739.82
2016,8,26,13,15,931.0,108.5,1.75,19.5,899.5,1007.24,737.76
2016,8,26,13,30,927.0,108.0,1.7,19.0,883.0,998.77,733.65
2016,8,26,13,45,921.0,107.0,1.65,19.0,859.5,984.46,724.52
2016,8,26,14,0,915.0,106.0,1.6,19.0,836.0,966.86,713.42
2016,8,26,14,15,907.0,104.5,1.55,19.0,805.0,943.72,698.82
2016,8,26,14,30,899.0,103.0,1.5,19.0,774.0,917.59,682.36
2016,8,26,14,45,888.5,101.0,1.45,19.0,737.0,885.94,662.27
2016,8,26,15,0,878.0,99.0,1.4,19.0,700.0,851.77,640.49
2016,8,26,15,15,864.0,96.5,1.3,18.5,658.0,811.9,615.29
2016,8,26,15,30,850.0,94.0,1.2,18.0,616.0,774.61,591.66
2016,8,26,15,45,831.5,91.0,1.2,18.0,569.0,727.14,560.69
2016,8,26,16,0,813.0,88.0,1.2,18.0,522.0,678.61,528.54
2016,8,26,16,15,788.0,84.0,1.15,17.5,471.5,623.92,490.72
2016,8,26,16,30,763.0,80.0,1.1,17.0,421.0,569.32,451.0
2016,8,26,16,45,729.0,75.5,1.1,16.5,368.5,509.46,406.23
2016,8,26,17,0,695.0,71.0,1.1,16.0,316.0,452.99,362.25
2016,8,26,17,15,645.5,65.0,1.1,15.5,264.0,387.84,309.74
2016,8,26,17,30,596.0,59.0,1.1,15.0,212.0,326.65,258.38
2016,8,26,17,45,521.5,51.0,1.1,14.5,162.0,258.4,199.94
2016,8,26,18,0,447.0,43.0,1.1,14.0,112.0,197.57,146.44
2016,8,26,18,15,326.5,31.0,1.05,13.5,71.5,128.69,86.61
2016,8,26,18,30,206.0,19.0,1.0,13.0,31.0,67.5,4.15
2016,8,26,18,45,103.0,9.5,1.0,13.0,15.5,24.58,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,103.0,10.5,1.0,11.5,16.5,10.32,0.0
2016,8,27,6,0,206.0,21.0,1.0,12.0,33.0,16.73,1.16
2016,8,27,6,15,322.5,33.0,1.0,12.5,74.0,25.45,16.12
2016,8,27,6,30,439.0,45.0,1.0,13.0,115.0,33.55,24.07
2016,8,27,6,45,514.0,53.0,1.05,13.5,164.5,45.97,27.99
2016,8,27,7,0,589.0,61.0,1.1,14.0,214.0,89.52,48.75
2016,8,27,7,15,294.5,64.0,1.05,14.5,140.5,90.81,58.5
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,64.76,49.37
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,86.99,67.73
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,109.2,85.66
2016,8,27,8,15,4.0,144.0,1.0,16.5,146.0,138.96,109.31
2016,8,27,8,30,8.0,174.0,1.0,17.0,178.0,169.31,133.0
2016,8,27,8,45,7.5,181.0,1.05,17.5,185.5,176.72,138.19
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,184.0,143.31
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,194.87,151.53
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,205.83,159.78
2016,8,27,9,45,24.0,258.5,1.25,18.5,276.0,264.8,204.98
2016,8,27,10,0,39.0,309.0,1.3,19.0,338.0,326.34,250.94
2016,8,27,10,15,253.5,307.5,1.3,19.0,508.5,488.75,375.8
2016,8,27,10,30,468.0,306.0,1.3,19.0,679.0,666.57,505.12
2016,8,27,10,45,495.5,310.0,1.35,19.0,715.5,711.31,535.15
2016,8,27,11,0,523.0,314.0,1.4,19.0,752.0,756.3,566.33
2016,8,27,11,15,731.0,208.5,1.4,19.0,831.5,848.46,633.35
2016,8,27,11,30,939.0,103.0,1.4,19.0,911.0,939.35,691.81
2016,8,27,11,45,941.5,102.5,1.45,19.5,919.0,961.06,703.85
2016,8,27,12,0,944.0,102.0,1.5,20.0,927.0,979.52,714.68
2016,8,27,12,15,944.0,102.0,1.5,20.0,926.5,992.81,722.91
2016,8,27,12,30,944.0,102.0,1.5,20.0,926.0,1002.64,729.1
2016,8,27,12,45,940.5,103.0,1.55,20.0,917.5,1006.68,732.52
2016,8,27,13,0,937.0,104.0,1.6,20.0,909.0,1007.18,733.88
2016,8,27,13,15,933.5,103.0,1.6,19.5,893.0,1002.03,732.44
2016,8,27,13,30,930.0,102.0,1.6,19.0,877.0,993.38,728.93
2016,8,27,13,45,925.0,101.0,1.6,19.0,853.5,979.88,721.04
2016,8,27,14,0,920.0,100.0,1.6,19.0,830.0,963.05,711.14
2016,8,27,14,15,912.5,98.5,1.6,18.5,799.5,940.18,698.7
2016,8,27,14,30,905.0,97.0,1.6,18.0,769.0,914.29,684.28
2016,8,27,14,45,895.5,94.5,1.6,18.0,732.5,882.71,664.72
2016,8,27,15,0,886.0,92.0,1.6,18.0,696.0,848.54,643.34
2016,8,27,15,15,872.5,90.0,1.6,17.5,654.0,809.31,619.48
2016,8,27,15,30,859.0,88.0,1.6,17.0,612.0,768.17,593.96
2016,8,27,15,45,842.0,85.0,1.6,17.0,565.0,725.81,566.05
2016,8,27,16,0,825.0,82.0,1.6,17.0,518.0,677.91,533.72
2016,8,27,16,15,801.0,78.5,1.6,16.5,468.0,623.95,496.36
2016,8,27,16,30,777.0,75.0,1.6,16.0,418.0,569.99,456.73
2016,8,27,16,45,744.5,70.5,1.6,16.0,366.0,510.4,410.53
2016,8,27,17,0,712.0,66.0,1.6,16.0,314.0,452.26,363.86
2016,8,27,17,15,664.0,60.5,1.6,15.5,261.5,387.55,310.93
2016,8,27,17,30,616.0,55.0,1.6,15.0,209.0,328.45,260.47
2016,8,27,17,45,541.5,47.5,1.65,14.5,159.5,259.98,201.21
2016,8,27,18,0,467.0,40.0,1.7,14.0,110.0,198.95,146.96
2016,8,27,18,15,343.0,28.5,1.7,13.5,69.5,129.11,85.39
2016,8,27,18,30,219.0,17.0,1.7,13.0,29.0,66.67,0.0
2016,8,27,18,45,109.5,8.5,1.7,13.0,14.5,24.22,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,132.5,9.5,1.05,11.5,17.0,9.34,0.0
2016,8,28,6,0,265.0,19.0,1.0,12.0,34.0,14.91,0.0
2016,8,28,6,15,386.5,29.0,0.95,12.5,76.5,21.82,12.94
2016,8,28,6,30,508.0,39.0,0.9,13.0,119.0,28.26,19.37
2016,8,28,6,45,582.0,45.5,0.9,13.5,170.0,42.24,24.85
2016,8,28,7,0,656.0,52.0,0.9,14.0,221.0,87.91,45.2
2016,8,28,7,15,328.0,66.5,0.85,14.5,151.0,96.71,61.97
2016,8,28,7,30,0.0,81.0,0.8,15.0,81.0,77.79,60.29
2016,8,28,7,45,0.0,109.5,0.8,15.5,109.5,104.46,82.19
2016,8,28,8,0,0.0,138.0,0.8,16.0,138.0,131.26,103.64
2016,8,28,8,15,20.5,175.0,0.85,16.5,186.0,173.25,136.57
2016,8,28,8,30,41.0,212.0,0.9,17.0,234.0,215.92,169.57
2016,8,28,8,45,56.0,239.0,1.0,17.5,271.5,251.29,196.56
2016,8,28,9,0,71.0,266.0,1.1,18.0,309.0,288.42,224.62
2016,8,28,9,15,188.0,283.5,1.15,18.5,409.5,375.19,290.96
2016,8,28,9,30,305.0,301.0,1.2,19.0,510.0,473.8,364.46
2016,8,28,9,45,621.0,194.0,1.3,19.5,647.5,594.92,457.11
2016,8,28,10,0,937.0,87.0,1.4,20.0,785.0,736.75,560.52
2016,8,28,10,15,943.5,88.0,1.45,20.0,814.5,780.09,588.37
2016,8,28,10,30,950.0,89.0,1.5,20.0,844.0,821.26,615.54
2016,8,28,10,45,954.5,90.0,1.6,20.5,867.0,858.46,639.23
2016,8,28,11,0,959.0,91.0,1.7,21.0,890.0,892.98,661.01
2016,8,28,11,15,962.0,91.5,1.75,21.0,905.0,922.85,680.36
2016,8,28,11,30,965.0,92.0,1.8,21.0,920.0,949.65,697.74
2016,8,28,11,45,966.0,92.5,1.85,21.0,927.5,971.44,711.92
2016,8,28,12,0,967.0,93.0,1.9,21.0,935.0,989.85,724.04
2016,8,28,12,15,967.0,93.0,1.9,21.0,934.5,1003.33,732.48
2016,8,28,12,30,967.0,93.0,1.9,21.0,934.0,1013.26,738.78
2016,8,28,12,45,962.0,94.0,1.9,21.0,924.5,1015.9,740.57
2016,8,28,13,0,957.0,95.0,1.9,21.0,915.0,1014.9,740.24
2016,8,28,13,15,953.5,94.5,1.9,20.5,898.5,1010.12,739.08
2016,8,28,13,30,950.0,94.0,1.9,20.0,882.0,1001.78,735.77
2016,8,28,13,45,944.0,93.0,1.9,20.0,858.0,987.04,727.05
2016,8,28,14,0,938.0,92.0,1.9,20.0,834.0,968.92,716.28
2016,8,28,14,15,930.5,91.0,1.85,20.0,803.0,946.19,701.97
2016,8,28,14,30,923.0,90.0,1.8,20.0,772.0,920.38,685.72
2016,8,28,14,45,912.0,88.5,1.8,20.0,735.0,888.09,665.74
2016,8,28,15,0,901.0,87.0,1.8,20.0,698.0,853.25,643.97
2016,8,28,15,15,887.5,85.0,1.8,19.5,655.0,813.49,619.85
2016,8,28,15,30,874.0,83.0,1.8,19.0,612.0,771.78,594.02
2016,8,28,15,45,854.5,81.0,1.8,19.0,564.5,723.96,562.32
2016,8,28,16,0,835.0,79.0,1.8,19.0,517.0,679.05,532.23
2016,8,28,16,15,810.0,75.5,1.8,18.5,466.5,624.02,494.15
2016,8,28,16,30,785.0,72.0,1.8,18.0,416.0,569.07,453.81
2016,8,28,16,45,749.5,68.5,1.8,18.0,363.0,508.6,406.95
2016,8,28,17,0,714.0,65.0,1.8,18.0,310.0,449.84,359.82
2016,8,28,17,15,664.0,59.5,1.85,17.5,257.5,384.2,306.37
2016,8,28,17,30,614.0,54.0,1.9,17.0,205.0,324.41,255.48
2016,8,28,17,45,534.0,46.5,1.95,16.5,155.5,254.3,195.1
2016,8,28,18,0,454.0,39.0,2.0,16.0,106.0,192.28,140.37
2016,8,28,18,15,323.0,28.0,2.0,15.0,66.0,122.45,78.91
2016,8,28,18,30,192.0,17.0,2.0,14.0,26.0,60.03,0.0
2016,8,28,18,45,96.0,8.5,2.05,13.5,13.0,21.96,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,7.86,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,15.45,0.0
2016,8,29,6,15,16.5,34.5,2.45,13.5,37.0,31.52,20.87
2016,8,29,6,30,33.0,53.0,2.5,14.0,58.0,47.43,35.99
2016,8,29,6,45,44.0,74.0,2.55,14.5,83.5,65.72,49.63
2016,8,29,7,0,55.0,95.0,2.6,15.0,109.0,88.63,67.51
2016,8,29,7,15,62.0,116.5,2.6,15.0,135.5,113.01,87.28
2016,8,29,7,30,69.0,138.0,2.6,15.0,162.0,138.44,108.13
2016,8,29,7,45,199.5,152.0,2.65,15.5,237.5,185.97,142.76
2016,8,29,8,0,330.0,166.0,2.7,16.0,313.0,248.25,190.87
2016,8,29,8,15,354.5,183.0,2.7,16.5,357.5,292.53,227.5
2016,8,29,8,30,379.0,200.0,2.7,17.0,402.0,339.21,265.52
2016,8,29,8,45,624.5,140.0,2.7,17.5,506.5,417.39,327.38
2016,8,29,9,0,870.0,80.0,2.7,18.0,611.0,520.97,409.02
2016,8,29,9,15,640.5,175.5,2.7,18.0,581.5,526.24,412.81
2016,8,29,9,30,411.0,271.0,2.7,18.0,552.0,509.77,398.33
2016,8,29,9,45,456.5,267.5,2.75,18.0,594.5,557.12,435.02
2016,8,29,10,0,502.0,264.0,2.8,18.0,637.0,607.17,472.92
2016,8,29,10,15,723.5,173.0,2.8,18.0,733.5,703.47,548.04
2016,8,29,10,30,945.0,82.0,2.8,18.0,830.0,809.07,623.29
2016,8,29,10,45,768.0,182.5,2.8,18.0,802.0,803.47,617.73
2016,8,29,11,0,591.0,283.0,2.8,18.0,774.0,780.94,597.39
2016,8,29,11,15,580.0,296.0,2.8,18.0,785.0,803.3,612.7
2016,8,29,11,30,569.0,309.0,2.8,18.0,796.0,823.24,625.85
2016,8,29,11,45,508.0,331.5,2.85,18.0,769.0,805.27,611.79
2016,8,29,12,0,447.0,354.0,2.9,18.0,742.0,783.31,595.12
2016,8,29,12,15,394.5,377.0,2.95,18.0,719.5,760.89,578.32
2016,8,29,12,30,342.0,400.0,3.0,18.0,697.0,741.56,563.44
2016,8,29,12,45,253.0,413.0,3.05,18.0,631.5,675.27,514.29
2016,8,29,13,0,164.0,426.0,3.1,18.0,566.0,599.38,457.71
2016,8,29,13,15,364.0,359.5,3.15,18.0,662.5,728.28,558.18
2016,8,29,13,30,564.0,293.0,3.2,18.0,759.0,854.12,652.39
2016,8,29,13,45,579.5,272.0,3.25,18.0,739.0,842.54,645.06
2016,8,29,14,0,595.0,251.0,3.3,18.0,719.0,830.31,638.33
2016,8,29,14,15,454.0,290.0,3.3,18.0,639.5,733.47,566.55
2016,8,29,14,30,313.0,329.0,3.3,18.0,560.0,634.71,492.35
2016,8,29,14,45,175.5,301.0,3.35,18.5,429.5,470.89,368.32
2016,8,29,15,0,38.0,273.0,3.4,19.0,299.0,313.75,244.91
2016,8,29,15,15,205.0,256.0,3.4,18.5,381.0,437.59,347.24
2016,8,29,15,30,372.0,239.0,3.4,18.0,463.0,549.89,437.27
2016,8,29,15,45,375.5,217.0,3.45,18.0,428.0,515.45,411.74
2016,8,29,16,0,379.0,195.0,3.5,18.0,393.0,479.55,385.39
2016,8,29,16,15,468.5,154.5,3.5,17.5,374.5,485.54,392.97
2016,8,29,16,30,558.0,114.0,3.5,17.0,356.0,477.59,388.81
2016,8,29,16,45,518.5,108.0,3.55,17.0,310.0,419.48,341.98
2016,8,29,17,0,479.0,102.0,3.6,17.0,264.0,367.59,299.06
2016,8,29,17,15,524.0,80.0,3.55,16.5,230.0,341.94,276.51
2016,8,29,17,30,569.0,58.0,3.5,16.0,196.0,308.45,245.44
2016,8,29,17,45,490.5,49.5,3.5,15.5,147.5,240.34,185.71
2016,8,29,18,0,412.0,41.0,3.5,15.0,99.0,180.15,131.99
2016,8,29,18,15,281.0,28.5,3.45,14.5,60.5,111.53,70.35
2016,8,29,18,30,150.0,16.0,3.4,14.0,22.0,44.22,0.0
2016,8,29,18,45,75.0,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,13.0,15.5,8.36,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,31.0,13.25,0.0
2016,8,30,6,15,396.5,26.0,3.35,13.5,73.0,21.06,11.96
2016,8,30,6,30,523.0,35.0,3.3,14.0,115.0,27.28,18.31
2016,8,30,6,45,599.5,41.0,3.3,14.5,166.0,36.24,20.98
2016,8,30,7,0,676.0,47.0,3.3,15.0,217.0,82.51,40.37
2016,8,30,7,15,721.5,51.0,3.25,15.5,269.5,131.93,74.22
2016,8,30,7,30,767.0,55.0,3.2,16.0,322.0,186.41,118.69
2016,8,30,7,45,799.5,57.5,3.15,17.0,375.0,243.93,168.87
2016,8,30,8,0,832.0,60.0,3.1,18.0,428.0,301.65,219.77
2016,8,30,8,15,853.5,63.0,3.05,18.5,478.0,358.71,270.19
2016,8,30,8,30,875.0,66.0,3.0,19.0,528.0,417.03,320.31
2016,8,30,8,45,892.0,67.5,3.0,20.0,574.5,472.86,366.38
2016,8,30,9,0,909.0,69.0,3.0,21.0,621.0,528.92,410.87
2016,8,30,9,15,920.5,70.5,3.0,21.0,662.5,581.87,453.1
2016,8,30,9,30,932.0,72.0,3.0,21.0,704.0,633.98,493.49
2016,8,30,9,45,940.0,73.5,3.05,21.5,740.0,682.73,529.53
2016,8,30,10,0,948.0,75.0,3.1,22.0,776.0,729.84,561.73
2016,8,30,10,15,954.0,76.0,3.15,22.0,805.0,773.11,591.36
2016,8,30,10,30,960.0,77.0,3.2,22.0,834.0,814.14,619.2
2016,8,30,10,45,965.0,77.0,3.25,22.5,856.5,850.92,642.67
2016,8,30,11,0,970.0,77.0,3.3,23.0,879.0,884.98,664.12
2016,8,30,11,15,972.0,77.5,3.3,23.0,893.5,914.12,683.1
2016,8,30,11,30,974.0,78.0,3.3,23.0,908.0,940.09,699.95
2016,8,30,11,45,975.5,77.5,3.3,23.0,914.5,961.28,713.63
2016,8,30,12,0,977.0,77.0,3.3,23.0,921.0,979.04,725.11
2016,8,30,12,15,976.5,77.0,3.3,23.0,920.0,991.96,733.49
2016,8,30,12,30,976.0,77.0,3.3,23.0,919.0,1001.26,739.62
2016,8,30,12,45,970.0,79.0,3.35,23.0,909.5,1003.87,741.86
2016,8,30,13,0,964.0,81.0,3.4,23.0,900.0,1002.8,741.87
2016,8,30,13,15,960.5,80.5,3.35,22.5,883.5,997.78,740.1
2016,8,30,13,30,957.0,80.0,3.3,22.0,867.0,989.16,736.08
2016,8,30,13,45,953.0,78.5,3.3,22.0,843.5,975.43,727.75
2016,8,30,14,0,949.0,77.0,3.3,22.0,820.0,958.24,717.23
2016,8,30,14,15,941.5,76.0,3.3,22.0,789.5,935.1,702.77
2016,8,30,14,30,934.0,75.0,3.3,22.0,759.0,908.84,686.26
