Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,925.5,73.0,3.3,22.0,722.0,877.66,666.36
2016,8,30,15,0,917.0,71.0,3.3,22.0,685.0,843.76,644.5
2016,8,30,15,15,904.5,69.5,3.25,21.5,643.0,804.69,619.8
2016,8,30,15,30,892.0,68.0,3.2,21.0,601.0,763.58,593.35
2016,8,30,15,45,876.5,65.5,3.2,21.0,554.5,717.31,561.93
2016,8,30,16,0,861.0,63.0,3.2,21.0,508.0,669.72,529.09
2016,8,30,16,15,838.5,60.5,3.15,20.5,458.0,616.56,491.87
2016,8,30,16,30,816.0,58.0,3.1,20.0,408.0,563.25,451.64
2016,8,30,16,45,783.5,55.0,3.1,19.5,356.0,503.99,405.5
2016,8,30,17,0,751.0,52.0,3.1,19.0,304.0,449.04,360.9
2016,8,30,17,15,704.5,48.0,3.1,18.5,252.0,385.23,307.61
2016,8,30,17,30,658.0,44.0,3.1,18.0,200.0,324.99,255.25
2016,8,30,17,45,579.0,38.0,3.1,17.5,150.5,255.04,193.99
2016,8,30,18,0,500.0,32.0,3.1,17.0,101.0,192.92,138.29
2016,8,30,18,15,360.5,23.0,3.1,16.5,61.5,120.99,71.92
2016,8,30,18,30,221.0,14.0,3.1,16.0,22.0,54.93,0.0
2016,8,30,18,45,110.5,7.0,3.1,16.0,11.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,8.0,3.9,12.5,14.5,7.86,0.0
2016,8,31,6,0,255.0,16.0,4.0,13.0,29.0,12.41,0.0
2016,8,31,6,15,384.5,25.5,4.05,13.5,70.0,19.02,10.13
2016,8,31,6,30,514.0,35.0,4.1,14.0,111.0,27.43,18.4
2016,8,31,6,45,586.5,41.0,4.15,14.5,161.0,35.14,25.59
2016,8,31,7,0,659.0,47.0,4.2,15.0,211.0,80.3,39.42
2016,8,31,7,15,705.0,51.5,4.2,15.5,263.5,129.22,72.76
2016,8,31,7,30,751.0,56.0,4.2,16.0,316.0,183.27,116.82
2016,8,31,7,45,783.0,59.0,4.2,16.5,368.0,237.5,164.73
2016,8,31,8,0,815.0,62.0,4.2,17.0,420.0,297.28,218.02
2016,8,31,8,15,837.5,65.0,4.2,17.5,470.0,353.78,268.45
2016,8,31,8,30,860.0,68.0,4.2,18.0,520.0,411.65,318.83
2016,8,31,8,45,877.0,69.5,4.2,18.5,566.5,466.71,365.64
2016,8,31,9,0,894.0,71.0,4.2,19.0,613.0,522.01,411.15
2016,8,31,9,15,906.5,73.0,4.2,19.0,654.5,575.28,454.51
2016,8,31,9,30,919.0,75.0,4.2,19.0,696.0,627.83,496.14
2016,8,31,9,45,926.5,77.0,4.2,19.5,732.0,676.18,532.56
2016,8,31,10,0,934.0,79.0,4.2,20.0,768.0,722.87,565.35
2016,8,31,10,15,940.5,80.5,4.2,20.0,797.5,766.46,595.74
2016,8,31,10,30,947.0,82.0,4.2,20.0,827.0,807.88,624.32
2016,8,31,10,45,952.5,82.5,4.25,20.5,849.5,845.12,648.7
2016,8,31,11,0,958.0,83.0,4.3,21.0,872.0,879.73,671.05
2016,8,31,11,15,960.5,83.5,4.3,21.0,887.0,908.96,690.61
2016,8,31,11,30,963.0,84.0,4.3,21.0,902.0,935.09,708.03
2016,8,31,11,45,964.5,84.0,4.3,21.5,909.0,956.56,720.9
2016,8,31,12,0,966.0,84.0,4.3,22.0,916.0,974.64,731.5
2016,8,31,12,15,965.5,84.0,4.35,22.0,915.0,987.41,740.26
2016,8,31,12,30,965.0,84.0,4.4,22.0,914.0,996.59,746.75
2016,8,31,12,45,959.5,86.0,4.45,22.0,904.5,999.58,749.16
2016,8,31,13,0,954.0,88.0,4.5,22.0,895.0,998.95,749.52
2016,8,31,13,15,950.5,87.5,4.5,21.5,878.5,993.92,748.1
2016,8,31,13,30,947.0,87.0,4.5,21.0,862.0,985.33,744.41
2016,8,31,13,45,942.5,85.5,4.5,21.0,838.5,971.21,735.59
2016,8,31,14,0,938.0,84.0,4.5,21.0,815.0,953.67,724.57
2016,8,31,14,15,930.5,83.0,4.5,21.0,784.5,930.69,709.85
2016,8,31,14,30,923.0,82.0,4.5,21.0,754.0,904.64,693.06
2016,8,31,14,45,914.5,80.0,4.5,21.0,717.0,873.7,672.83
2016,8,31,15,0,906.0,78.0,4.5,21.0,680.0,840.08,650.64
2016,8,31,15,15,893.0,76.0,4.5,20.5,638.0,800.38,625.17
2016,8,31,15,30,880.0,74.0,4.5,20.0,596.0,758.68,597.92
2016,8,31,15,45,863.0,71.5,4.55,20.0,549.0,711.77,565.5
2016,8,31,16,0,846.0,69.0,4.6,20.0,502.0,663.7,531.69
2016,8,31,16,15,823.0,66.0,4.55,19.5,452.0,610.29,492.92
2016,8,31,16,30,800.0,63.0,4.5,19.0,402.0,560.18,454.17
2016,8,31,16,45,767.5,59.5,4.45,18.5,350.0,500.87,406.97
2016,8,31,17,0,735.0,56.0,4.4,18.0,298.0,443.03,359.29
2016,8,31,17,15,686.0,51.0,4.3,17.5,246.0,377.8,303.92
2016,8,31,17,30,637.0,46.0,4.2,17.0,194.0,316.44,249.92
2016,8,31,17,45,557.0,39.5,4.1,16.5,145.0,246.89,188.38
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,185.25,132.69
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,113.95,64.77
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,46.57,0.0
2016,8,31,18,45,92.5,6.5,3.85,15.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,8.36,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,13.52,0.0
2016,9,1,6,15,309.0,28.5,3.35,13.5,64.5,21.98,12.42
2016,9,1,6,30,439.0,40.0,3.3,14.0,104.0,29.8,20.45
2016,9,1,6,45,509.5,49.0,3.25,14.5,152.5,38.08,28.18
2016,9,1,7,0,580.0,58.0,3.2,15.0,201.0,81.53,43.5
2016,9,1,7,15,631.0,64.0,3.15,15.5,253.0,128.1,75.03
2016,9,1,7,30,682.0,70.0,3.1,16.0,305.0,180.4,117.04
2016,9,1,7,45,712.5,76.0,3.05,16.5,356.0,235.59,165.05
2016,9,1,8,0,743.0,82.0,3.0,17.0,407.0,291.34,214.23
2016,9,1,8,15,768.5,86.0,2.9,17.5,456.5,346.18,262.31
2016,9,1,8,30,794.0,90.0,2.8,18.0,506.0,402.88,310.72
2016,9,1,8,45,810.5,94.5,2.75,19.0,551.5,457.58,355.58
2016,9,1,9,0,827.0,99.0,2.7,20.0,597.0,512.66,399.01
2016,9,1,9,15,841.5,101.5,2.7,20.0,639.0,564.81,440.47
2016,9,1,9,30,856.0,104.0,2.7,20.0,681.0,616.6,480.5
2016,9,1,9,45,866.0,106.5,2.7,20.5,716.5,664.87,515.94
2016,9,1,10,0,876.0,109.0,2.7,21.0,752.0,711.4,549.13
2016,9,1,10,15,884.0,110.5,2.85,21.0,781.5,753.97,578.89
2016,9,1,10,30,892.0,112.0,3.0,21.0,811.0,794.63,607.17
2016,9,1,10,45,895.0,114.5,3.2,21.5,833.0,830.19,630.87
2016,9,1,11,0,898.0,117.0,3.4,22.0,855.0,863.16,652.67
2016,9,1,11,15,901.5,118.0,3.5,22.0,870.0,892.31,672.5
2016,9,1,11,30,905.0,119.0,3.6,22.0,885.0,918.59,690.41
2016,9,1,11,45,905.0,120.0,3.75,22.0,891.5,938.74,704.53
2016,9,1,12,0,905.0,121.0,3.9,22.0,898.0,955.68,716.6
2016,9,1,12,15,905.0,121.0,3.9,22.0,897.5,968.3,724.98
2016,9,1,12,30,905.0,121.0,3.9,22.0,897.0,977.57,731.23
2016,9,1,12,45,692.0,226.5,3.9,22.0,816.5,902.53,680.3
2016,9,1,13,0,479.0,332.0,3.9,22.0,736.0,812.33,612.62
2016,9,1,13,15,502.5,317.0,3.95,22.0,733.5,819.79,619.87
2016,9,1,13,30,526.0,302.0,4.0,22.0,731.0,824.8,624.86
2016,9,1,13,45,713.0,203.5,4.1,22.0,767.0,892.93,677.92
2016,9,1,14,0,900.0,105.0,4.2,22.0,803.0,939.74,711.15
2016,9,1,14,15,891.5,103.5,4.3,21.5,772.0,916.01,697.35
2016,9,1,14,30,883.0,102.0,4.4,21.0,741.0,889.38,681.91
2016,9,1,14,45,869.0,101.0,4.5,21.0,703.0,855.89,660.51
2016,9,1,15,0,855.0,100.0,4.6,21.0,665.0,824.99,640.78
2016,9,1,15,15,839.5,97.5,4.6,20.5,622.5,784.19,614.31
2016,9,1,15,30,824.0,95.0,4.6,20.0,580.0,741.68,586.24
2016,9,1,15,45,657.0,129.0,4.65,20.0,496.0,631.28,504.59
2016,9,1,16,0,490.0,163.0,4.7,20.0,412.0,525.0,421.56
2016,9,1,16,15,522.0,137.0,4.65,19.5,377.5,496.25,401.34
2016,9,1,16,30,554.0,111.0,4.6,19.0,343.0,466.54,379.08
2016,9,1,16,45,511.5,104.5,4.6,19.0,297.0,406.76,330.6
2016,9,1,17,0,469.0,98.0,4.6,19.0,251.0,353.46,286.2
2016,9,1,17,15,428.5,84.5,4.55,18.0,205.0,296.52,238.73
2016,9,1,17,30,388.0,71.0,4.5,17.0,159.0,243.1,192.69
2016,9,1,17,45,323.0,56.5,4.5,16.5,117.0,183.99,141.02
2016,9,1,18,0,258.0,42.0,4.5,16.0,75.0,131.79,94.79
2016,9,1,18,15,129.0,27.0,4.4,15.5,43.5,68.6,36.1
2016,9,1,18,30,0.0,12.0,4.3,15.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,4.25,15.0,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,45,86.5,7.5,3.95,12.5,11.5,7.37,0.0
2016,9,2,6,0,173.0,15.0,4.0,13.0,23.0,14.74,0.0
2016,9,2,6,15,302.5,26.5,3.95,13.5,61.5,20.22,10.8
2016,9,2,6,30,432.0,38.0,3.9,14.0,100.0,28.12,18.94
2016,9,2,6,45,516.5,45.0,3.85,14.5,149.0,33.75,24.32
2016,9,2,7,0,601.0,52.0,3.8,15.0,198.0,76.62,38.94
2016,9,2,7,15,650.5,57.0,3.75,15.5,249.5,125.56,72.14
2016,9,2,7,30,700.0,62.0,3.7,16.0,301.0,177.48,113.91
2016,9,2,7,45,740.0,64.5,3.7,16.5,353.0,230.21,159.83
2016,9,2,8,0,780.0,67.0,3.7,17.0,405.0,286.89,210.03
2016,9,2,8,15,803.5,70.0,3.75,17.5,454.5,342.03,259.16
2016,9,2,8,30,827.0,73.0,3.8,18.0,504.0,400.75,310.02
2016,9,2,8,45,846.0,75.0,3.85,18.5,550.0,455.49,356.48
2016,9,2,9,0,865.0,77.0,3.9,19.0,596.0,510.72,401.9
2016,9,2,9,15,878.0,79.0,3.9,19.5,637.0,562.87,443.49
2016,9,2,9,30,891.0,81.0,3.9,20.0,678.0,614.38,483.3
2016,9,2,9,45,899.5,83.0,3.95,20.5,713.5,662.13,519.28
2016,9,2,10,0,908.0,85.0,4.0,21.0,749.0,708.36,552.27
2016,9,2,10,15,915.5,86.5,4.0,21.0,778.5,751.63,582.38
2016,9,2,10,30,923.0,88.0,4.0,21.0,808.0,792.86,610.76
2016,9,2,10,45,931.0,87.0,4.0,21.5,831.5,829.72,634.62
2016,9,2,11,0,939.0,86.0,4.0,22.0,855.0,864.13,656.56
2016,9,2,11,15,943.0,86.5,4.0,22.0,870.5,894.05,676.52
2016,9,2,11,30,947.0,87.0,4.0,22.0,886.0,920.98,694.42
2016,9,2,11,45,950.5,86.5,4.05,22.5,893.5,943.3,708.09
2016,9,2,12,0,954.0,86.0,4.1,23.0,901.0,962.34,719.58
2016,9,2,12,15,954.0,86.0,4.15,23.0,900.5,975.29,728.44
2016,9,2,12,30,954.0,86.0,4.2,23.0,900.0,984.71,735.08
2016,9,2,12,45,947.0,89.0,4.3,23.0,890.5,987.2,737.49
2016,9,2,13,0,940.0,92.0,4.4,23.0,881.0,986.09,737.65
2016,9,2,13,15,937.0,91.5,4.5,22.5,865.0,981.45,737.07
2016,9,2,13,30,934.0,91.0,4.6,22.0,849.0,973.28,734.5
2016,9,2,13,45,928.0,90.5,4.7,22.0,825.5,958.87,726.28
2016,9,2,14,0,922.0,90.0,4.8,22.0,802.0,941.15,715.84
2016,9,2,14,15,914.5,89.0,4.85,22.0,771.5,918.34,701.51
2016,9,2,14,30,907.0,88.0,4.9,22.0,741.0,892.52,685.09
2016,9,2,14,45,893.0,88.0,4.95,22.0,703.5,859.45,663.49
2016,9,2,15,0,879.0,88.0,5.0,22.0,666.0,824.07,640.11
2016,9,2,15,15,865.0,85.5,5.0,21.5,623.5,783.81,613.94
2016,9,2,15,30,851.0,83.0,5.0,21.0,581.0,741.71,586.07
2016,9,2,15,45,827.5,82.0,5.05,20.5,533.5,697.0,556.02
2016,9,2,16,0,804.0,81.0,5.1,20.0,486.0,647.38,521.61
2016,9,2,16,15,777.5,77.5,5.05,19.5,435.5,592.71,480.28
2016,9,2,16,30,751.0,74.0,5.0,19.0,385.0,538.33,437.91
2016,9,2,16,45,713.0,69.5,5.0,18.5,333.0,477.18,388.89
2016,9,2,17,0,675.0,65.0,5.0,18.0,281.0,419.96,341.3
2016,9,2,17,15,619.0,59.0,4.9,17.5,229.5,353.8,284.86
2016,9,2,17,30,563.0,53.0,4.8,17.0,178.0,292.4,230.73
2016,9,2,17,45,475.5,44.5,4.7,16.5,130.5,222.65,169.29
2016,9,2,18,0,388.0,36.0,4.6,16.0,83.0,161.92,114.82
2016,9,2,18,15,194.0,24.5,4.5,15.5,48.0,79.31,36.78
2016,9,2,18,30,0.0,13.0,4.4,15.0,13.0,12.78,0.0
2016,9,2,18,45,0.0,6.5,4.35,14.5,6.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,3.6,10.5,10.0,0.0,0.0
2016,9,3,6,0,0.0,20.0,3.6,11.0,20.0,19.66,0.0
2016,9,3,6,15,186.0,31.5,3.55,11.5,57.5,24.49,14.16
2016,9,3,6,30,372.0,43.0,3.5,12.0,95.0,33.04,23.4
2016,9,3,6,45,457.0,52.5,3.5,12.5,143.5,39.45,29.6
2016,9,3,7,0,542.0,62.0,3.5,13.0,192.0,80.99,45.27
2016,9,3,7,15,595.5,69.0,3.4,13.5,243.5,126.44,75.88
2016,9,3,7,30,649.0,76.0,3.3,14.0,295.0,177.96,117.17
2016,9,3,7,45,689.0,80.5,3.25,15.0,347.0,229.92,161.98
2016,9,3,8,0,729.0,85.0,3.2,16.0,399.0,285.89,210.88
2016,9,3,8,15,755.5,89.0,3.1,16.5,448.5,342.38,260.47
2016,9,3,8,30,782.0,93.0,3.0,17.0,498.0,398.75,308.86
2016,9,3,8,45,803.5,95.5,2.9,17.5,544.5,453.15,354.37
2016,9,3,9,0,825.0,98.0,2.8,18.0,591.0,508.41,399.03
2016,9,3,9,15,840.0,101.0,2.8,18.5,633.0,561.18,440.55
2016,9,3,9,30,855.0,104.0,2.8,19.0,675.0,613.62,480.51
2016,9,3,9,45,881.5,98.5,2.8,19.5,714.5,664.53,518.44
2016,9,3,10,0,908.0,93.0,2.8,20.0,754.0,714.96,554.49
2016,9,3,10,15,916.0,94.5,2.85,20.0,784.0,758.61,584.59
2016,9,3,10,30,924.0,96.0,2.9,20.0,814.0,800.25,613.07
2016,9,3,10,45,927.5,98.0,3.0,20.5,836.5,836.62,636.77
2016,9,3,11,0,931.0,100.0,3.1,21.0,859.0,870.3,658.5
2016,9,3,11,15,935.0,100.5,3.2,21.0,874.5,900.04,678.72
2016,9,3,11,30,939.0,101.0,3.3,21.0,890.0,926.82,696.98
2016,9,3,11,45,938.5,102.5,3.4,21.0,896.5,947.51,711.17
2016,9,3,12,0,938.0,104.0,3.5,21.0,903.0,964.85,723.24
2016,9,3,12,15,938.5,104.0,3.6,21.0,903.0,978.11,732.69
2016,9,3,12,30,939.0,104.0,3.7,21.0,903.0,987.9,739.95
2016,9,3,12,45,931.5,107.5,3.85,21.0,892.5,990.39,742.77
2016,9,3,13,0,924.0,111.0,4.0,21.0,882.0,989.35,743.37
2016,9,3,13,15,921.0,110.0,4.05,21.0,866.0,984.25,740.75
2016,9,3,13,30,918.0,109.0,4.1,21.0,850.0,975.68,735.91
2016,9,3,13,45,913.5,107.5,4.2,21.0,826.5,961.78,727.84
2016,9,3,14,0,909.0,106.0,4.3,21.0,803.0,944.55,717.58
2016,9,3,14,15,901.0,104.5,4.35,20.5,772.5,921.0,704.08
2016,9,3,14,30,893.0,103.0,4.4,20.0,742.0,894.49,688.52
2016,9,3,14,45,881.0,101.5,4.5,20.0,704.5,861.81,667.67
2016,9,3,15,0,869.0,100.0,4.6,20.0,667.0,831.58,648.39
2016,9,3,15,15,854.0,97.0,4.7,19.5,624.0,790.11,621.94
2016,9,3,15,30,839.0,94.0,4.8,19.0,581.0,746.86,593.71
2016,9,3,15,45,815.5,92.0,4.9,19.0,533.0,697.12,558.9
2016,9,3,16,0,792.0,90.0,5.0,19.0,485.0,646.76,522.47
2016,9,3,16,15,763.5,86.0,4.95,18.5,434.0,590.72,479.9
2016,9,3,16,30,735.0,82.0,4.9,18.0,383.0,537.25,438.04
2016,9,3,16,45,692.5,77.0,4.9,17.5,330.0,473.97,387.17
2016,9,3,17,0,650.0,72.0,4.9,17.0,277.0,413.26,336.7
2016,9,3,17,15,590.5,65.0,4.85,16.0,225.0,345.75,279.6
2016,9,3,17,30,531.0,58.0,4.8,15.0,173.0,283.35,224.92
2016,9,3,17,45,429.0,48.5,4.8,14.5,125.0,209.49,160.13
2016,9,3,18,0,327.0,39.0,4.8,14.0,77.0,146.12,103.79
2016,9,3,18,15,163.5,19.5,4.7,13.5,38.5,66.01,24.43
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,61.5,7.5,3.8,10.5,9.5,0.0,0.0
2016,9,4,6,0,123.0,15.0,3.8,11.0,19.0,14.74,0.0
2016,9,4,6,15,259.5,28.5,3.75,11.5,57.5,22.52,12.28
2016,9,4,6,30,396.0,42.0,3.7,12.0,96.0,32.29,22.69
2016,9,4,6,45,492.5,50.0,3.7,12.5,147.0,36.46,26.91
2016,9,4,7,0,589.0,58.0,3.7,13.0,198.0,79.27,42.54
2016,9,4,7,15,642.5,64.0,3.65,13.5,250.5,126.48,73.94
2016,9,4,7,30,696.0,70.0,3.6,14.0,303.0,179.72,116.63
2016,9,4,7,45,740.0,73.0,3.6,14.5,357.0,235.95,165.41
2016,9,4,8,0,784.0,76.0,3.6,15.0,411.0,294.2,216.98
2016,9,4,8,15,809.0,79.5,3.55,15.5,462.0,350.56,267.25
2016,9,4,8,30,834.0,83.0,3.5,16.0,513.0,408.67,317.78
2016,9,4,8,45,857.0,84.0,3.5,16.5,560.5,464.93,365.56
2016,9,4,9,0,880.0,85.0,3.5,17.0,608.0,523.4,413.51
2016,9,4,9,15,893.5,87.0,3.5,17.5,650.0,576.58,455.96
2016,9,4,9,30,907.0,89.0,3.5,18.0,692.0,629.13,496.59
2016,9,4,9,45,917.5,90.5,3.5,18.5,728.5,678.38,533.55
2016,9,4,10,0,928.0,92.0,3.5,19.0,765.0,726.22,567.84
2016,9,4,10,15,935.0,93.0,3.6,19.0,795.0,769.39,598.17
2016,9,4,10,30,942.0,94.0,3.7,19.0,825.0,810.41,626.79
2016,9,4,10,45,946.5,95.5,3.8,19.5,847.0,847.61,651.32
2016,9,4,11,0,951.0,97.0,3.9,20.0,869.0,882.12,673.82
2016,9,4,11,15,953.5,97.5,3.95,20.0,883.5,911.05,693.4
2016,9,4,11,30,956.0,98.0,4.0,20.0,898.0,936.88,710.87
2016,9,4,11,45,955.5,99.0,4.1,20.0,904.5,957.32,724.99
2016,9,4,12,0,955.0,100.0,4.2,20.0,911.0,974.33,736.89
2016,9,4,12,15,954.5,100.0,4.25,20.0,909.5,986.79,745.54
2016,9,4,12,30,954.0,100.0,4.3,20.0,908.0,995.7,751.92
2016,9,4,12,45,950.0,100.5,4.35,20.0,898.0,998.29,754.15
2016,9,4,13,0,946.0,101.0,4.4,20.0,888.0,997.26,754.03
2016,9,4,13,15,942.0,100.5,4.4,20.0,871.0,991.57,750.69
2016,9,4,13,30,938.0,100.0,4.4,20.0,854.0,982.35,745.09
2016,9,4,13,45,930.0,99.5,4.45,20.0,828.5,965.99,735.17
2016,9,4,14,0,922.0,99.0,4.5,20.0,803.0,946.35,723.08
2016,9,4,14,15,913.5,97.5,4.5,19.5,771.5,922.02,708.76
2016,9,4,14,30,905.0,96.0,4.5,19.0,740.0,894.72,692.32
2016,9,4,14,45,891.0,95.0,4.55,19.0,701.5,860.54,669.91
2016,9,4,15,0,877.0,94.0,4.6,19.0,663.0,824.04,645.69
2016,9,4,15,15,861.5,91.5,4.6,19.0,619.5,782.62,617.35
2016,9,4,15,30,846.0,89.0,4.6,19.0,576.0,743.84,590.71
2016,9,4,15,45,821.5,87.0,4.65,19.0,527.5,693.15,555.05
2016,9,4,16,0,797.0,85.0,4.7,19.0,479.0,641.92,517.95
2016,9,4,16,15,768.0,81.0,4.75,18.5,428.0,585.41,475.39
2016,9,4,16,30,739.0,77.0,4.8,18.0,377.0,529.44,431.84
2016,9,4,16,45,694.0,73.0,4.85,17.5,324.0,467.75,382.11
2016,9,4,17,0,649.0,69.0,4.9,17.0,271.0,407.04,331.52
2016,9,4,17,15,588.5,62.0,4.8,16.5,219.0,339.36,273.53
2016,9,4,17,30,528.0,55.0,4.7,16.0,167.0,276.93,218.37
2016,9,4,17,45,426.5,45.5,4.65,15.5,119.5,203.85,154.4
2016,9,4,18,0,325.0,36.0,4.6,15.0,72.0,141.36,98.68
2016,9,4,18,15,162.5,18.0,4.5,14.5,36.0,62.77,15.07
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,131.0,13.0,2.2,12.0,17.0,12.78,0.0
2016,9,5,6,15,262.5,26.0,2.15,12.5,54.5,20.23,10.11
2016,9,5,6,30,394.0,39.0,2.1,13.0,92.0,29.59,20.21
2016,9,5,6,45,476.0,48.5,2.1,14.0,140.5,35.11,25.54
2016,9,5,7,0,558.0,58.0,2.1,15.0,189.0,76.57,41.24
2016,9,5,7,15,611.5,64.5,2.0,15.5,240.5,122.38,71.23
2016,9,5,7,30,665.0,71.0,1.9,16.0,292.0,174.23,112.12
2016,9,5,7,45,703.0,76.0,1.8,16.5,344.0,226.98,157.34
2016,9,5,8,0,741.0,81.0,1.7,17.0,396.0,285.51,208.02
2016,9,5,8,15,767.5,85.0,1.7,17.5,446.0,340.49,255.83
2016,9,5,8,30,794.0,89.0,1.7,18.0,496.0,397.43,304.07
2016,9,5,8,45,815.0,91.5,1.7,18.5,542.5,452.15,349.24
2016,9,5,9,0,836.0,94.0,1.7,19.0,589.0,507.66,393.48
2016,9,5,9,15,851.0,96.5,1.75,19.5,631.0,560.4,434.41
2016,9,5,9,30,866.0,99.0,1.8,20.0,673.0,613.19,474.08
2016,9,5,9,45,883.5,98.5,1.85,20.5,711.0,663.18,510.66
2016,9,5,10,0,901.0,98.0,1.9,21.0,749.0,712.39,545.55
2016,9,5,10,15,909.0,99.5,1.95,21.0,778.5,755.72,574.85
2016,9,5,10,30,917.0,101.0,2.0,21.0,808.0,797.05,602.57
2016,9,5,10,45,921.5,102.5,2.1,21.5,830.5,833.41,625.95
2016,9,5,11,0,926.0,104.0,2.2,22.0,853.0,867.15,647.43
2016,9,5,11,15,929.0,105.0,2.25,22.0,868.0,896.34,666.61
2016,9,5,11,30,932.0,106.0,2.3,22.0,883.0,922.53,683.83
2016,9,5,11,45,932.0,107.5,2.4,22.0,889.5,943.44,698.09
2016,9,5,12,0,932.0,109.0,2.5,22.0,896.0,961.03,710.28
2016,9,5,12,15,931.5,109.0,2.6,22.0,895.0,973.19,719.04
2016,9,5,12,30,931.0,109.0,2.7,22.0,894.0,981.88,725.67
2016,9,5,12,45,924.5,111.0,2.8,22.0,883.5,983.59,727.85
2016,9,5,13,0,918.0,113.0,2.9,22.0,873.0,981.77,727.87
2016,9,5,13,15,914.0,112.0,3.0,22.0,856.0,975.63,725.15
2016,9,5,13,30,910.0,111.0,3.1,22.0,839.0,966.04,720.25
2016,9,5,13,45,902.5,110.0,3.25,22.0,814.0,949.87,711.38
2016,9,5,14,0,895.0,109.0,3.4,22.0,789.0,930.5,700.36
2016,9,5,14,15,886.0,107.5,3.45,22.0,757.5,906.19,685.31
2016,9,5,14,30,877.0,106.0,3.5,22.0,726.0,879.03,668.28
2016,9,5,14,45,864.5,104.0,3.55,22.0,688.0,850.71,650.4
2016,9,5,15,0,852.0,102.0,3.6,22.0,650.0,814.89,627.14
2016,9,5,15,15,835.5,99.0,3.6,21.5,607.0,772.7,600.07
2016,9,5,15,30,819.0,96.0,3.6,21.0,564.0,728.89,571.43
2016,9,5,15,45,796.5,93.0,3.6,21.0,516.5,679.46,537.11
2016,9,5,16,0,774.0,90.0,3.6,21.0,469.0,629.41,500.86
2016,9,5,16,15,744.5,85.5,3.65,20.5,418.0,573.01,459.07
2016,9,5,16,30,715.0,81.0,3.7,20.0,367.0,519.38,417.97
2016,9,5,16,45,671.0,76.0,3.75,20.0,314.5,456.42,367.41
2016,9,5,17,0,627.0,71.0,3.8,20.0,262.0,396.25,317.5
2016,9,5,17,15,565.0,63.5,3.75,19.0,211.0,328.63,261.16
2016,9,5,17,30,503.0,56.0,3.7,18.0,160.0,266.44,207.5
2016,9,5,17,45,404.5,45.0,3.7,17.0,113.5,194.44,145.51
2016,9,5,18,0,306.0,34.0,3.7,16.0,67.0,132.89,90.95
2016,9,5,18,15,153.0,17.0,3.6,15.5,33.5,58.27,3.01
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,11.8,0.0
2016,9,6,6,15,242.5,25.5,2.05,14.5,51.5,19.91,9.38
2016,9,6,6,30,372.0,39.0,2.0,15.0,88.0,29.78,20.14
2016,9,6,6,45,457.5,48.0,1.95,16.0,135.5,34.83,25.05
2016,9,6,7,0,543.0,57.0,1.9,17.0,183.0,73.95,39.49
2016,9,6,7,15,597.0,64.0,1.9,17.5,234.0,119.34,68.83
2016,9,6,7,30,651.0,71.0,1.9,18.0,285.0,170.83,109.0
2016,9,6,7,45,692.5,75.0,1.9,18.5,337.0,222.63,152.95
2016,9,6,8,0,734.0,79.0,1.9,19.0,389.0,280.54,202.8
2016,9,6,8,15,760.5,82.5,1.85,19.5,438.0,334.62,249.62
2016,9,6,8,30,787.0,86.0,1.8,20.0,487.0,390.66,296.87
2016,9,6,8,45,811.0,87.5,1.8,21.0,534.0,445.33,341.17
2016,9,6,9,0,835.0,89.0,1.8,22.0,581.0,501.1,384.64
2016,9,6,9,15,849.5,91.5,1.8,22.0,622.5,554.3,426.2
2016,9,6,9,30,864.0,94.0,1.8,22.0,664.0,605.84,465.36
2016,9,6,9,45,879.5,93.5,1.85,22.5,701.0,654.37,500.73
2016,9,6,10,0,895.0,93.0,1.9,23.0,738.0,701.96,534.26
2016,9,6,10,15,903.0,94.5,1.95,23.0,767.5,744.98,563.23
2016,9,6,10,30,911.0,96.0,2.0,23.0,797.0,786.01,590.63
2016,9,6,10,45,919.0,96.0,2.1,23.5,820.0,823.32,614.54
2016,9,6,11,0,927.0,96.0,2.2,24.0,843.0,858.23,636.69
2016,9,6,11,15,930.5,96.5,2.3,24.0,858.0,887.24,656.07
2016,9,6,11,30,934.0,97.0,2.4,24.0,873.0,913.27,673.55
2016,9,6,11,45,937.5,96.5,2.55,24.0,880.5,935.13,688.79
2016,9,6,12,0,941.0,96.0,2.7,24.0,888.0,953.74,702.0
2016,9,6,12,15,941.0,96.0,2.85,24.0,887.0,966.32,711.35
2016,9,6,12,30,941.0,96.0,3.0,24.0,886.0,975.4,718.55
2016,9,6,12,45,938.0,96.0,3.15,24.0,876.5,978.15,721.71
2016,9,6,13,0,935.0,96.0,3.3,24.0,867.0,977.32,722.65
2016,9,6,13,15,931.0,95.5,3.4,24.0,850.5,971.49,720.01
2016,9,6,13,30,927.0,95.0,3.5,24.0,834.0,962.16,715.17
2016,9,6,13,45,922.0,93.5,3.6,24.0,809.5,947.39,706.77
2016,9,6,14,0,917.0,92.0,3.7,24.0,785.0,929.28,696.2
2016,9,6,14,15,909.0,90.5,3.7,23.5,754.0,905.32,682.41
2016,9,6,14,30,901.0,89.0,3.7,23.0,723.0,878.37,666.56
2016,9,6,14,45,890.5,87.0,3.75,23.0,685.5,845.97,645.82
2016,9,6,15,0,880.0,85.0,3.8,23.0,648.0,811.08,623.2
2016,9,6,15,15,865.0,83.0,3.8,23.0,605.0,770.41,596.05
2016,9,6,15,30,850.0,81.0,3.8,23.0,562.0,727.98,567.37
2016,9,6,15,45,830.5,78.0,3.8,23.0,515.0,683.82,537.07
2016,9,6,16,0,811.0,75.0,3.8,23.0,468.0,634.49,502.14
2016,9,6,16,15,783.0,71.5,3.8,22.5,417.0,578.68,460.81
2016,9,6,16,30,755.0,68.0,3.8,22.0,366.0,523.34,418.46
2016,9,6,16,45,715.0,63.5,3.8,21.5,314.0,461.28,369.37
2016,9,6,17,0,675.0,59.0,3.8,21.0,262.0,401.52,320.31
2016,9,6,17,15,615.0,53.0,3.75,20.0,210.5,336.09,265.51
2016,9,6,17,30,555.0,47.0,3.7,19.0,159.0,274.2,211.79
2016,9,6,17,45,456.0,38.5,3.7,18.5,112.5,202.53,149.51
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,141.39,94.0
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,60.26,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,116.0,11.0,1.5,15.0,14.0,10.81,0.0
2016,9,7,6,15,251.0,24.0,1.5,15.5,50.5,18.61,7.95
2016,9,7,6,30,386.0,37.0,1.5,16.0,87.0,28.06,18.53
2016,9,7,6,45,473.0,46.0,1.5,16.5,135.0,33.21,23.56
2016,9,7,7,0,560.0,55.0,1.5,17.0,183.0,72.2,37.82
2016,9,7,7,15,613.5,61.5,1.45,17.5,234.5,118.0,67.05
2016,9,7,7,30,667.0,68.0,1.4,18.0,286.0,169.83,107.31
2016,9,7,7,45,706.5,72.5,1.4,19.0,338.0,224.58,153.29
2016,9,7,8,0,746.0,77.0,1.4,20.0,390.0,280.93,201.31
2016,9,7,8,15,772.5,80.5,1.35,20.5,439.5,335.64,248.24
2016,9,7,8,30,799.0,84.0,1.3,21.0,489.0,392.28,295.46
2016,9,7,8,45,820.0,86.5,1.3,21.5,535.5,447.17,340.07
2016,9,7,9,0,841.0,89.0,1.3,22.0,582.0,502.83,383.7
2016,9,7,9,15,855.5,91.5,1.35,22.5,623.5,556.27,424.45
2016,9,7,9,30,870.0,94.0,1.4,23.0,665.0,608.05,462.74
2016,9,7,9,45,877.0,97.5,1.45,23.5,700.0,655.34,496.66
2016,9,7,10,0,884.0,101.0,1.5,24.0,735.0,701.02,528.52
2016,9,7,10,15,892.0,102.5,1.55,24.0,764.0,743.62,557.02
2016,9,7,10,30,900.0,104.0,1.6,24.0,793.0,784.25,583.82
2016,9,7,10,45,906.5,105.0,1.65,24.5,815.5,821.03,606.69
2016,9,7,11,0,913.0,106.0,1.7,25.0,838.0,855.35,627.75
2016,9,7,11,15,916.5,106.5,1.75,25.0,853.0,884.0,646.23
2016,9,7,11,30,920.0,107.0,1.8,25.0,868.0,909.7,662.84
2016,9,7,11,45,921.5,107.0,1.9,25.0,874.5,930.03,676.6
2016,9,7,12,0,923.0,107.0,2.0,25.0,881.0,947.1,688.39
2016,9,7,12,15,923.0,107.0,2.05,25.0,880.0,959.46,696.72
2016,9,7,12,30,923.0,107.0,2.1,25.0,879.0,968.38,702.99
2016,9,7,12,45,904.0,116.0,2.2,25.0,865.0,965.72,702.5
2016,9,7,13,0,885.0,125.0,2.3,25.0,851.0,959.58,699.94
2016,9,7,13,15,880.5,124.0,2.35,25.0,834.0,952.98,696.71
2016,9,7,13,30,876.0,123.0,2.4,25.0,817.0,943.08,691.42
2016,9,7,13,45,869.0,121.5,2.45,25.0,792.5,927.11,682.25
2016,9,7,14,0,862.0,120.0,2.5,25.0,768.0,913.56,674.78
2016,9,7,14,15,852.5,118.0,2.5,25.0,736.5,888.71,659.41
2016,9,7,14,30,843.0,116.0,2.5,25.0,705.0,861.1,642.25
2016,9,7,14,45,830.0,113.5,2.55,25.0,667.5,827.41,621.29
2016,9,7,15,0,817.0,111.0,2.6,25.0,630.0,791.51,598.64
2016,9,7,15,15,799.5,108.0,2.6,24.5,587.0,749.57,572.33
2016,9,7,15,30,782.0,105.0,2.6,24.0,544.0,706.17,544.58
2016,9,7,15,45,759.0,100.5,2.6,24.0,497.0,656.06,510.43
2016,9,7,16,0,736.0,96.0,2.6,24.0,450.0,607.87,475.45
2016,9,7,16,15,704.0,91.5,2.55,23.5,399.5,551.65,434.25
2016,9,7,16,30,672.0,87.0,2.5,23.0,349.0,496.42,392.52
2016,9,7,16,45,629.0,80.5,2.45,22.5,298.0,434.49,344.22
2016,9,7,17,0,586.0,74.0,2.4,22.0,247.0,375.33,296.41
2016,9,7,17,15,519.5,65.5,2.3,21.0,196.5,307.09,240.37
2016,9,7,17,30,453.0,57.0,2.2,20.0,146.0,244.83,187.51
2016,9,7,17,45,353.0,45.0,2.15,19.5,101.5,174.66,127.86
2016,9,7,18,0,253.0,33.0,2.1,19.0,57.0,115.55,75.08
2016,9,7,18,15,126.5,16.5,2.05,18.0,28.5,49.03,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,5.5,1.0,12.5,6.5,0.0,0.0
2016,9,8,6,0,73.0,11.0,1.0,13.0,13.0,10.81,0.0
2016,9,8,6,15,207.0,25.0,0.9,13.5,47.5,19.76,8.38
2016,9,8,6,30,341.0,39.0,0.8,14.0,82.0,30.19,20.51
2016,9,8,6,45,429.5,49.0,0.75,14.5,129.0,36.13,26.35
2016,9,8,7,0,518.0,59.0,0.7,15.0,176.0,72.76,40.23
2016,9,8,7,15,574.5,66.0,0.65,15.5,227.0,116.83,68.24
2016,9,8,7,30,631.0,73.0,0.6,16.0,278.0,167.32,107.16
2016,9,8,7,45,670.5,78.5,0.55,16.5,329.0,218.82,150.41
2016,9,8,8,0,710.0,84.0,0.5,17.0,380.0,274.3,197.59
2016,9,8,8,15,738.0,88.5,0.5,17.5,429.5,330.54,245.25
2016,9,8,8,30,766.0,93.0,0.5,18.0,479.0,386.87,291.77
2016,9,8,8,45,786.5,96.5,0.5,18.5,524.5,440.79,335.1
2016,9,8,9,0,807.0,100.0,0.5,19.0,570.0,495.5,377.44
2016,9,8,9,15,822.5,102.5,0.5,19.0,611.5,547.04,416.76
2016,9,8,9,30,838.0,105.0,0.5,19.0,653.0,598.3,454.67
2016,9,8,9,45,854.0,105.0,0.5,19.5,689.5,646.86,488.7
2016,9,8,10,0,870.0,105.0,0.5,20.0,726.0,694.1,520.79
2016,9,8,10,15,878.5,106.5,0.55,20.5,755.5,736.49,548.07
2016,9,8,10,30,887.0,108.0,0.6,21.0,785.0,776.98,573.37
2016,9,8,10,45,892.0,110.0,0.65,21.5,807.0,813.13,595.57
2016,9,8,11,0,897.0,112.0,0.7,22.0,829.0,846.78,616.01
2016,9,8,11,15,900.5,112.5,0.75,22.0,843.5,874.98,634.06
2016,9,8,11,30,904.0,113.0,0.8,22.0,858.0,900.28,650.34
2016,9,8,11,45,906.0,113.0,0.85,22.0,864.5,920.71,663.61
2016,9,8,12,0,908.0,113.0,0.9,22.0,871.0,937.95,675.01
2016,9,8,12,15,908.0,113.0,0.95,22.0,870.0,950.09,683.33
2016,9,8,12,30,908.0,113.0,1.0,22.0,869.0,958.84,689.7
2016,9,8,12,45,894.5,119.0,1.1,22.0,856.5,958.02,691.07
2016,9,8,13,0,881.0,125.0,1.2,22.0,844.0,953.77,690.44
2016,9,8,13,15,876.0,124.0,1.2,22.0,826.5,946.65,686.47
2016,9,8,13,30,871.0,123.0,1.2,22.0,809.0,936.25,680.55
2016,9,8,13,45,864.5,121.0,1.3,22.0,785.0,920.18,672.65
2016,9,8,14,0,858.0,119.0,1.4,22.0,761.0,906.51,666.3
2016,9,8,14,15,848.5,117.0,1.45,21.5,729.5,881.68,653.13
2016,9,8,14,30,839.0,115.0,1.5,21.0,698.0,854.09,638.1
2016,9,8,14,45,826.5,112.0,1.6,21.0,660.5,820.32,618.06
2016,9,8,15,0,814.0,109.0,1.7,21.0,623.0,784.32,596.18
2016,9,8,15,15,796.5,106.0,1.75,20.5,580.0,742.46,570.46
2016,9,8,15,30,779.0,103.0,1.8,20.0,537.0,699.15,543.2
2016,9,8,15,45,757.5,98.5,1.85,20.0,490.0,650.22,510.14
2016,9,8,16,0,736.0,94.0,1.9,20.0,443.0,603.03,476.09
2016,9,8,16,15,704.0,89.0,1.9,19.5,393.0,546.3,434.45
2016,9,8,16,30,672.0,84.0,1.9,19.0,343.0,490.59,392.18
2016,9,8,16,45,629.5,77.5,1.9,19.0,292.0,429.05,343.17
2016,9,8,17,0,587.0,71.0,1.9,19.0,241.0,370.26,294.71
2016,9,8,17,15,521.5,62.5,1.85,18.5,191.5,302.66,238.23
2016,9,8,17,30,456.0,54.0,1.8,18.0,142.0,240.98,185.04
2016,9,8,17,45,356.0,42.0,1.8,17.5,98.0,171.12,125.26
2016,9,8,18,0,256.0,30.0,1.8,17.0,54.0,112.18,71.07
2016,9,8,18,15,128.0,15.0,1.75,16.5,27.0,41.08,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,30.0,5.0,0.25,12.5,5.5,0.0,0.0
2016,9,9,6,0,60.0,10.0,0.2,13.0,11.0,9.83,0.0
2016,9,9,6,15,194.5,24.5,0.2,13.5,45.5,19.08,7.3
2016,9,9,6,30,329.0,39.0,0.2,14.0,80.0,30.4,20.69
2016,9,9,6,45,418.0,49.5,0.25,14.5,127.0,36.8,26.97
2016,9,9,7,0,507.0,60.0,0.3,15.0,174.0,72.33,40.52
2016,9,9,7,15,565.5,67.5,0.3,15.5,224.5,116.34,68.2
2016,9,9,7,30,624.0,75.0,0.3,16.0,275.0,167.02,106.89
2016,9,9,7,45,665.5,80.0,0.35,17.0,326.5,218.07,149.24
2016,9,9,8,0,707.0,85.0,0.4,18.0,378.0,273.32,195.74
2016,9,9,8,15,736.0,89.5,0.45,18.5,427.5,327.86,242.0
2016,9,9,8,30,765.0,94.0,0.5,19.0,477.0,386.29,290.15
2016,9,9,8,45,787.5,97.0,0.55,19.5,523.5,440.53,333.87
2016,9,9,9,0,810.0,100.0,0.6,20.0,570.0,495.76,376.93
2016,9,9,9,15,826.0,102.5,0.65,20.5,611.0,547.67,416.2
2016,9,9,9,30,842.0,105.0,0.7,21.0,652.0,599.35,454.07
2016,9,9,9,45,857.0,105.5,0.75,21.5,689.0,647.9,488.67
2016,9,9,10,0,872.0,106.0,0.8,22.0,726.0,695.0,521.35
2016,9,9,10,15,880.5,107.5,0.85,22.0,755.0,737.42,549.86
2016,9,9,10,30,889.0,109.0,0.9,22.0,784.0,777.94,576.36
2016,9,9,10,45,896.0,109.5,0.95,22.5,806.5,814.16,598.71
2016,9,9,11,0,903.0,110.0,1.0,23.0,829.0,847.97,619.33
2016,9,9,11,15,906.5,111.0,1.05,23.0,843.5,876.77,637.82
2016,9,9,11,30,910.0,112.0,1.1,23.0,858.0,902.64,654.5
2016,9,9,11,45,912.5,112.0,1.2,23.5,865.0,923.56,667.56
2016,9,9,12,0,915.0,112.0,1.3,24.0,872.0,941.27,678.67
2016,9,9,12,15,914.5,112.0,1.35,24.0,871.0,952.96,686.61
2016,9,9,12,30,914.0,112.0,1.4,24.0,870.0,961.23,692.58
2016,9,9,12,45,897.5,119.5,1.5,24.0,856.5,959.21,692.89
2016,9,9,13,0,881.0,127.0,1.6,24.0,843.0,953.74,691.17
2016,9,9,13,15,876.5,126.0,1.65,23.5,826.0,947.03,689.43
2016,9,9,13,30,872.0,125.0,1.7,23.0,809.0,937.02,685.65
2016,9,9,13,45,865.5,123.0,1.75,23.0,784.5,926.46,680.29
2016,9,9,14,0,859.0,121.0,1.8,23.0,760.0,907.2,669.29
2016,9,9,14,15,849.0,119.0,1.8,22.5,728.0,881.86,655.06
2016,9,9,14,30,839.0,117.0,1.8,22.0,696.0,853.78,638.98
2016,9,9,14,45,826.5,114.0,1.8,22.0,658.5,819.98,617.69
2016,9,9,15,0,814.0,111.0,1.8,22.0,621.0,783.94,594.75
2016,9,9,15,15,796.0,107.5,1.8,21.5,577.5,741.11,567.96
2016,9,9,15,30,778.0,104.0,1.8,21.0,534.0,696.88,539.72
2016,9,9,15,45,755.5,99.5,1.8,21.0,487.0,647.29,505.77
2016,9,9,16,0,733.0,95.0,1.8,21.0,440.0,599.63,471.2
2016,9,9,16,15,700.0,90.0,1.75,20.5,389.5,542.47,429.16
2016,9,9,16,30,667.0,85.0,1.7,20.0,339.0,486.43,386.63
2016,9,9,16,45,622.0,78.5,1.7,19.5,288.0,423.92,337.76
2016,9,9,17,0,577.0,72.0,1.7,19.0,237.0,364.41,289.42
2016,9,9,17,15,508.0,63.5,1.7,18.5,187.0,296.05,232.47
2016,9,9,17,30,439.0,55.0,1.7,18.0,137.0,233.93,179.06
