Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,45,332.5,42.5,1.7,17.5,93.0,162.79,118.48
2016,9,9,18,0,226.0,30.0,1.7,17.0,49.0,102.71,62.44
2016,9,9,18,15,113.0,15.0,1.65,16.5,24.5,37.55,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,4.5,1.0,11.5,5.0,0.0,0.0
2016,9,10,6,0,49.0,9.0,1.0,12.0,10.0,8.85,0.0
2016,9,10,6,15,183.0,24.0,1.0,12.5,43.5,18.73,6.29
2016,9,10,6,30,317.0,39.0,1.0,13.0,77.0,30.63,20.83
2016,9,10,6,45,405.5,50.0,1.05,13.5,123.5,37.49,27.59
2016,9,10,7,0,494.0,61.0,1.1,14.0,170.0,71.85,40.97
2016,9,10,7,15,553.0,68.5,1.05,14.5,220.0,115.06,68.17
2016,9,10,7,30,612.0,76.0,1.0,15.0,270.0,165.03,106.61
2016,9,10,7,45,650.0,82.0,1.0,16.0,320.5,215.48,149.05
2016,9,10,8,0,688.0,88.0,1.0,17.0,371.0,269.78,195.41
2016,9,10,8,15,717.0,92.5,1.0,17.5,420.0,323.25,241.36
2016,9,10,8,30,746.0,97.0,1.0,18.0,469.0,379.01,288.05
2016,9,10,8,45,765.5,101.5,1.05,18.5,514.0,434.03,333.06
2016,9,10,9,0,785.0,106.0,1.1,19.0,559.0,488.11,375.95
2016,9,10,9,15,801.0,109.0,1.15,19.0,600.0,539.29,416.17
2016,9,10,9,30,817.0,112.0,1.2,19.0,641.0,590.29,455.18
2016,9,10,9,45,827.0,115.0,1.25,19.5,675.5,637.07,489.24
2016,9,10,10,0,837.0,118.0,1.3,20.0,710.0,682.63,521.52
2016,9,10,10,15,845.5,119.5,1.3,20.0,738.5,724.17,550.34
2016,9,10,10,30,854.0,121.0,1.3,20.0,767.0,763.91,576.43
2016,9,10,10,45,858.5,123.0,1.35,20.5,788.5,796.85,597.11
2016,9,10,11,0,863.0,125.0,1.4,21.0,810.0,829.06,617.21
2016,9,10,11,15,866.5,126.0,1.4,21.0,824.0,856.82,634.84
2016,9,10,11,30,870.0,127.0,1.4,21.0,838.0,881.8,650.62
2016,9,10,11,45,870.5,128.0,1.4,21.0,843.5,901.23,662.81
2016,9,10,12,0,871.0,129.0,1.4,21.0,849.0,917.55,673.07
2016,9,10,12,15,870.5,129.0,1.4,21.0,847.5,928.74,680.13
2016,9,10,12,30,870.0,129.0,1.4,21.0,846.0,936.66,685.24
2016,9,10,12,45,859.5,132.5,1.4,21.0,834.5,935.76,684.8
2016,9,10,13,0,849.0,136.0,1.4,21.0,823.0,937.13,686.08
2016,9,10,13,15,843.5,135.0,1.4,21.0,805.5,929.69,681.76
2016,9,10,13,30,838.0,134.0,1.4,21.0,788.0,919.03,675.57
2016,9,10,13,45,829.5,132.5,1.4,21.0,763.0,901.98,665.34
2016,9,10,14,0,821.0,131.0,1.4,21.0,738.0,881.96,653.28
2016,9,10,14,15,810.5,129.0,1.4,20.5,706.5,856.83,639.11
2016,9,10,14,30,800.0,127.0,1.4,20.0,675.0,829.1,623.16
2016,9,10,14,45,784.5,124.0,1.4,20.0,637.0,793.75,600.74
2016,9,10,15,0,769.0,121.0,1.4,20.0,599.0,756.46,576.85
2016,9,10,15,15,750.0,117.5,1.4,19.5,556.5,717.07,552.28
2016,9,10,15,30,731.0,114.0,1.4,19.0,514.0,673.72,524.46
2016,9,10,15,45,704.5,109.5,1.4,19.0,467.0,623.14,488.69
2016,9,10,16,0,678.0,105.0,1.4,19.0,420.0,572.54,451.89
2016,9,10,16,15,643.0,99.0,1.4,18.5,371.0,515.39,409.89
2016,9,10,16,30,608.0,93.0,1.4,18.0,322.0,459.65,367.53
2016,9,10,16,45,559.0,85.5,1.45,18.0,271.5,396.8,317.63
2016,9,10,17,0,510.0,78.0,1.5,18.0,221.0,337.42,268.81
2016,9,10,17,15,441.0,68.0,1.5,17.5,173.0,270.97,213.31
2016,9,10,17,30,372.0,58.0,1.5,17.0,125.0,210.37,161.27
2016,9,10,17,45,271.0,43.5,1.55,16.5,83.5,143.45,104.26
2016,9,10,18,0,170.0,29.0,1.6,16.0,42.0,85.61,49.05
2016,9,10,18,15,85.0,14.5,1.6,15.5,21.0,31.07,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,6,15,116.0,21.0,1.75,12.0,34.5,16.28,3.9
2016,9,11,6,30,232.0,42.0,1.8,12.0,69.0,32.43,22.37
2016,9,11,6,45,320.0,55.5,1.85,12.5,113.5,41.75,31.42
2016,9,11,7,0,408.0,69.0,1.9,13.0,158.0,73.67,45.46
2016,9,11,7,15,468.5,79.0,1.85,13.5,207.0,114.64,71.84
2016,9,11,7,30,529.0,89.0,1.8,14.0,256.0,162.74,108.88
2016,9,11,7,45,281.5,122.0,1.8,14.5,212.5,171.77,128.04
2016,9,11,8,0,34.0,155.0,1.8,15.0,169.0,153.97,122.16
2016,9,11,8,15,102.5,184.5,1.75,15.5,234.0,205.51,162.43
2016,9,11,8,30,171.0,214.0,1.7,16.0,299.0,266.25,209.96
2016,9,11,8,45,454.5,167.0,1.7,16.5,421.5,356.94,280.21
2016,9,11,9,0,738.0,120.0,1.7,17.0,544.0,476.26,372.9
2016,9,11,9,15,755.5,123.5,1.7,17.0,585.0,526.77,412.67
2016,9,11,9,30,773.0,127.0,1.7,17.0,626.0,578.05,452.34
2016,9,11,9,45,804.0,121.5,1.75,17.5,665.0,627.73,489.52
2016,9,11,10,0,835.0,116.0,1.8,18.0,704.0,677.9,526.16
2016,9,11,10,15,844.5,117.5,1.85,18.0,733.0,720.0,556.46
2016,9,11,10,30,854.0,119.0,1.9,18.0,762.0,760.38,584.1
2016,9,11,10,45,863.0,119.0,1.95,18.5,784.5,794.77,606.26
2016,9,11,11,0,872.0,119.0,2.0,19.0,807.0,828.64,627.93
2016,9,11,11,15,876.0,120.0,2.0,19.0,821.5,856.96,646.43
2016,9,11,11,30,880.0,121.0,2.0,19.0,836.0,882.47,663.04
2016,9,11,11,45,883.5,120.5,2.05,19.0,843.0,903.08,676.88
2016,9,11,12,0,887.0,120.0,2.1,19.0,850.0,920.61,688.79
2016,9,11,12,15,886.5,120.0,2.1,19.0,848.5,931.87,696.12
2016,9,11,12,30,886.0,120.0,2.1,19.0,847.0,939.8,701.41
2016,9,11,12,45,684.0,214.5,2.1,19.0,772.0,868.1,653.39
2016,9,11,13,0,482.0,309.0,2.1,19.0,697.0,781.48,589.57
2016,9,11,13,15,493.0,293.0,2.1,18.5,682.5,775.14,588.15
2016,9,11,13,30,504.0,277.0,2.1,18.0,668.0,766.47,584.41
2016,9,11,13,45,692.0,190.5,2.1,18.0,709.0,842.33,642.2
2016,9,11,14,0,880.0,104.0,2.1,18.0,750.0,896.79,679.65
2016,9,11,14,15,871.0,102.5,2.1,17.5,719.0,872.38,664.77
2016,9,11,14,30,862.0,101.0,2.1,17.0,688.0,845.17,648.71
2016,9,11,14,45,850.5,98.5,2.1,17.0,651.0,817.09,630.76
2016,9,11,15,0,839.0,96.0,2.1,17.0,614.0,781.65,607.52
2016,9,11,15,15,823.0,93.0,2.1,16.5,571.0,740.1,580.83
2016,9,11,15,30,807.0,90.0,2.1,16.0,528.0,696.96,552.57
2016,9,11,15,45,785.0,86.5,2.15,16.0,481.5,647.8,518.58
2016,9,11,16,0,763.0,83.0,2.2,16.0,435.0,598.06,481.72
2016,9,11,16,15,732.5,79.0,2.25,15.5,385.0,542.35,439.84
2016,9,11,16,30,702.0,75.0,2.3,15.0,335.0,489.57,398.64
2016,9,11,16,45,657.0,69.5,2.35,15.0,283.5,426.88,347.33
2016,9,11,17,0,612.0,64.0,2.4,15.0,232.0,367.17,296.67
2016,9,11,17,15,543.0,56.5,2.4,14.5,182.0,298.73,237.89
2016,9,11,17,30,474.0,49.0,2.4,14.0,132.0,236.56,182.78
2016,9,11,17,45,354.5,38.0,2.45,13.5,88.5,162.15,118.06
2016,9,11,18,0,235.0,27.0,2.5,13.0,45.0,97.45,51.54
2016,9,11,18,15,117.5,13.5,2.5,12.5,22.5,36.07,0.0
2016,9,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,6,15,167.5,19.5,2.95,10.5,38.5,15.02,2.25
2016,9,12,6,30,335.0,39.0,3.0,11.0,77.0,31.12,21.22
2016,9,12,6,45,443.5,48.0,3.15,11.5,126.5,36.04,26.44
2016,9,12,7,0,552.0,57.0,3.3,12.0,176.0,69.23,38.1
2016,9,12,7,15,359.5,92.0,3.3,12.5,177.5,113.86,76.25
2016,9,12,7,30,167.0,127.0,3.3,13.0,179.0,140.46,106.5
2016,9,12,7,45,185.5,146.0,3.3,13.5,213.5,173.08,133.52
2016,9,12,8,0,204.0,165.0,3.3,14.0,248.0,207.75,162.43
2016,9,12,8,15,300.5,172.0,3.25,14.5,311.5,258.09,202.45
2016,9,12,8,30,397.0,179.0,3.2,15.0,375.0,319.28,251.78
2016,9,12,8,45,633.5,134.5,3.2,15.5,481.0,404.3,319.61
2016,9,12,9,0,870.0,90.0,3.2,16.0,587.0,511.4,404.92
2016,9,12,9,15,884.5,92.5,3.2,16.0,629.0,565.92,449.25
2016,9,12,9,30,899.0,95.0,3.2,16.0,671.0,618.85,491.4
2016,9,12,9,45,911.5,95.5,3.25,16.5,707.5,667.72,528.69
2016,9,12,10,0,924.0,96.0,3.3,17.0,744.0,715.3,564.03
2016,9,12,10,15,931.5,97.5,3.3,17.0,773.5,758.81,594.73
2016,9,12,10,30,939.0,99.0,3.3,17.0,803.0,800.18,623.32
2016,9,12,10,45,944.0,100.0,3.3,17.5,825.0,836.75,647.06
2016,9,12,11,0,949.0,101.0,3.3,18.0,847.0,870.62,668.7
2016,9,12,11,15,952.0,101.5,3.3,18.0,861.0,899.44,687.97
2016,9,12,11,30,955.0,102.0,3.3,18.0,875.0,925.15,705.1
2016,9,12,11,45,767.0,195.0,3.35,18.0,819.0,883.03,675.76
2016,9,12,12,0,579.0,288.0,3.4,18.0,763.0,823.64,631.02
2016,9,12,12,15,585.5,282.0,3.35,18.0,761.0,832.63,637.96
2016,9,12,12,30,592.0,276.0,3.3,18.0,759.0,839.36,642.83
2016,9,12,12,45,591.5,272.0,3.3,18.0,750.0,839.41,643.21
2016,9,12,13,0,591.0,268.0,3.3,18.0,741.0,837.03,641.99
2016,9,12,13,15,584.5,262.5,3.25,17.5,722.5,825.14,635.06
2016,9,12,13,30,578.0,257.0,3.2,17.0,704.0,810.9,626.55
2016,9,12,13,45,577.0,247.5,3.15,17.0,681.0,795.03,615.96
2016,9,12,14,0,576.0,238.0,3.1,17.0,658.0,776.83,603.73
2016,9,12,14,15,574.5,226.0,3.0,16.5,630.0,753.21,588.53
2016,9,12,14,30,573.0,214.0,2.9,16.0,602.0,727.39,571.65
2016,9,12,14,45,713.5,157.5,2.85,16.0,613.0,770.79,606.58
2016,9,12,15,0,854.0,101.0,2.8,16.0,624.0,796.3,625.82
2016,9,12,15,15,835.5,98.0,2.65,15.5,579.5,752.36,595.63
2016,9,12,15,30,817.0,95.0,2.5,15.0,535.0,706.95,564.54
2016,9,12,15,45,785.0,93.5,2.45,15.0,485.0,652.78,525.58
2016,9,12,16,0,753.0,92.0,2.4,15.0,435.0,601.17,486.27
2016,9,12,16,15,718.0,87.0,2.3,14.5,383.5,542.15,441.01
2016,9,12,16,30,683.0,82.0,2.2,14.0,332.0,484.41,395.34
2016,9,12,16,45,623.0,77.5,2.15,14.0,278.5,416.15,339.22
2016,9,12,17,0,563.0,73.0,2.1,14.0,225.0,352.26,285.03
2016,9,12,17,15,486.5,63.5,2.0,13.5,174.5,281.12,224.08
2016,9,12,17,30,410.0,54.0,1.9,13.0,124.0,217.03,167.74
2016,9,12,17,45,279.0,41.0,1.85,12.5,81.0,141.27,102.57
2016,9,12,18,0,148.0,28.0,1.8,12.0,38.0,76.09,34.79
2016,9,12,18,15,74.0,14.0,1.7,11.5,19.0,27.84,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,6,15,127.0,20.0,2.15,10.5,34.0,15.57,1.3
2016,9,13,6,30,254.0,40.0,2.2,11.0,68.0,30.97,20.99
2016,9,13,6,45,345.5,52.5,2.25,11.5,113.0,39.54,29.52
2016,9,13,7,0,437.0,65.0,2.3,12.0,158.0,70.96,43.09
2016,9,13,7,15,499.0,74.5,2.2,12.5,208.0,112.66,69.34
2016,9,13,7,30,561.0,84.0,2.1,13.0,258.0,161.56,106.91
2016,9,13,7,45,606.5,90.5,2.05,13.5,308.5,211.02,148.74
2016,9,13,8,0,652.0,97.0,2.0,14.0,359.0,265.25,195.73
2016,9,13,8,15,683.0,102.0,2.0,14.5,408.0,317.78,241.77
2016,9,13,8,30,714.0,107.0,2.0,15.0,457.0,372.86,289.02
2016,9,13,8,45,739.5,110.5,2.0,15.5,503.0,426.38,333.93
2016,9,13,9,0,765.0,114.0,2.0,16.0,549.0,481.27,378.53
2016,9,13,9,15,782.5,117.0,2.0,16.0,590.0,533.42,420.45
2016,9,13,9,30,800.0,120.0,2.0,16.0,631.0,584.32,460.33
2016,9,13,9,45,816.0,121.0,2.05,16.5,667.0,632.03,496.21
2016,9,13,10,0,832.0,122.0,2.1,17.0,703.0,679.02,530.64
2016,9,13,10,15,841.5,124.0,2.1,17.5,732.0,721.43,560.51
2016,9,13,10,30,851.0,126.0,2.1,18.0,761.0,762.13,587.1
2016,9,13,10,45,860.0,126.0,2.1,18.5,783.5,798.46,610.3
2016,9,13,11,0,869.0,126.0,2.1,19.0,806.0,829.85,629.86
2016,9,13,11,15,873.0,127.0,2.05,19.0,820.0,858.0,647.87
2016,9,13,11,30,877.0,128.0,2.0,19.0,834.0,883.35,663.9
2016,9,13,11,45,881.5,126.5,2.0,19.0,841.0,903.65,677.03
2016,9,13,12,0,886.0,125.0,2.0,19.0,848.0,920.89,688.22
2016,9,13,12,15,885.5,125.0,1.95,19.0,846.5,932.02,694.89
2016,9,13,12,30,885.0,125.0,1.9,19.0,845.0,939.82,699.51
2016,9,13,12,45,888.5,121.0,1.9,19.5,836.5,943.7,700.92
2016,9,13,13,0,892.0,117.0,1.9,20.0,828.0,944.15,700.24
2016,9,13,13,15,887.5,116.0,1.85,20.0,810.5,937.07,695.52
2016,9,13,13,30,883.0,115.0,1.8,20.0,793.0,926.65,688.8
2016,9,13,13,45,875.0,114.0,1.8,20.0,767.5,909.83,678.58
2016,9,13,14,0,867.0,113.0,1.8,20.0,742.0,889.94,666.44
2016,9,13,14,15,856.5,111.0,1.75,19.5,710.0,869.14,654.46
2016,9,13,14,30,846.0,109.0,1.7,19.0,678.0,840.28,636.99
2016,9,13,14,45,831.5,107.0,1.65,19.0,639.5,805.61,614.34
2016,9,13,15,0,817.0,105.0,1.6,19.0,601.0,768.83,590.14
2016,9,13,15,15,798.5,101.5,1.55,18.5,557.5,725.49,562.2
2016,9,13,15,30,780.0,98.0,1.5,18.0,514.0,680.78,532.88
2016,9,13,15,45,754.5,94.5,1.45,18.0,466.5,630.24,497.08
2016,9,13,16,0,729.0,91.0,1.4,18.0,419.0,581.87,461.18
2016,9,13,16,15,694.5,86.0,1.3,17.5,369.0,524.28,417.91
2016,9,13,16,30,660.0,81.0,1.2,17.0,319.0,467.97,374.29
2016,9,13,16,45,611.5,74.0,1.2,17.0,267.5,404.0,323.05
2016,9,13,17,0,563.0,67.0,1.2,17.0,216.0,343.46,272.75
2016,9,13,17,15,489.0,58.0,1.1,16.0,167.0,274.28,214.81
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,212.0,161.03
2016,9,13,17,45,298.5,36.5,0.9,14.5,76.5,141.09,99.97
2016,9,13,18,0,182.0,24.0,0.8,14.0,35.0,78.03,26.84
2016,9,13,18,15,91.0,12.0,0.75,13.5,17.5,28.76,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,159.0,17.5,0.7,11.5,35.0,13.39,0.0
2016,9,14,6,30,318.0,35.0,0.7,12.0,70.0,27.51,17.89
2016,9,14,6,45,413.5,45.5,0.7,12.5,116.0,34.08,24.6
2016,9,14,7,0,509.0,56.0,0.7,13.0,162.0,64.78,36.12
2016,9,14,7,15,569.5,63.5,0.7,13.5,213.0,108.69,62.74
2016,9,14,7,30,630.0,71.0,0.7,14.0,264.0,159.5,101.35
2016,9,14,7,45,671.5,76.0,0.7,14.5,315.0,210.57,144.36
2016,9,14,8,0,713.0,81.0,0.7,15.0,366.0,265.83,191.96
2016,9,14,8,15,742.0,85.5,0.7,15.5,415.5,322.19,240.51
2016,9,14,8,30,771.0,90.0,0.7,16.0,465.0,378.81,288.15
2016,9,14,8,45,792.5,93.5,0.75,16.5,510.5,433.16,332.98
2016,9,14,9,0,814.0,97.0,0.8,17.0,556.0,488.36,377.0
2016,9,14,9,15,829.5,99.5,0.8,17.0,597.5,539.95,417.35
2016,9,14,9,30,845.0,102.0,0.8,17.0,639.0,591.22,456.21
2016,9,14,9,45,868.0,99.0,0.85,17.5,676.5,640.91,492.61
2016,9,14,10,0,891.0,96.0,0.9,18.0,714.0,690.07,527.67
2016,9,14,10,15,899.0,97.5,0.9,18.0,743.0,732.52,556.19
2016,9,14,10,30,907.0,99.0,0.9,18.0,772.0,772.96,582.47
2016,9,14,10,45,913.0,99.5,0.95,18.5,794.0,808.61,604.87
2016,9,14,11,0,919.0,100.0,1.0,19.0,816.0,841.7,625.43
2016,9,14,11,15,922.5,100.5,1.05,19.0,830.0,870.0,643.94
2016,9,14,11,30,926.0,101.0,1.1,19.0,844.0,895.3,660.56
2016,9,14,11,45,927.5,101.5,1.15,19.5,850.0,915.73,672.81
2016,9,14,12,0,929.0,102.0,1.2,20.0,856.0,932.85,683.01
2016,9,14,12,15,928.5,101.5,1.2,20.0,854.0,943.75,689.81
2016,9,14,12,30,928.0,101.0,1.2,20.0,852.0,951.14,694.56
2016,9,14,12,45,924.5,101.0,1.25,20.0,841.5,952.82,696.63
2016,9,14,13,0,921.0,101.0,1.3,20.0,831.0,950.97,696.61
2016,9,14,13,15,916.5,100.5,1.3,20.0,813.5,944.16,692.79
2016,9,14,13,30,912.0,100.0,1.3,20.0,796.0,933.92,686.92
2016,9,14,13,45,905.5,98.5,1.3,20.0,770.5,917.43,677.13
2016,9,14,14,0,899.0,97.0,1.3,20.0,745.0,897.72,665.37
2016,9,14,14,15,889.5,95.0,1.3,19.5,713.0,871.78,650.79
2016,9,14,14,30,880.0,93.0,1.3,19.0,681.0,843.0,634.28
2016,9,14,14,45,868.0,91.0,1.3,19.0,642.5,809.55,613.3
2016,9,14,15,0,856.0,89.0,1.3,19.0,604.0,773.8,590.6
2016,9,14,15,15,839.0,86.0,1.3,18.5,560.5,735.53,567.0
2016,9,14,15,30,822.0,83.0,1.3,18.0,517.0,691.09,538.58
2016,9,14,15,45,799.5,79.5,1.3,18.0,469.5,641.08,504.53
2016,9,14,16,0,777.0,76.0,1.3,18.0,422.0,590.52,467.57
2016,9,14,16,15,745.0,72.0,1.35,17.5,371.5,533.54,425.7
2016,9,14,16,30,713.0,68.0,1.4,17.0,321.0,477.49,382.81
2016,9,14,16,45,668.0,62.0,1.45,17.0,269.5,416.01,333.16
2016,9,14,17,0,623.0,56.0,1.5,17.0,218.0,355.7,282.56
2016,9,14,17,15,551.5,49.0,1.5,16.5,168.5,287.15,224.19
2016,9,14,17,30,480.0,42.0,1.5,16.0,119.0,225.24,169.71
2016,9,14,17,45,361.0,31.0,1.55,15.5,76.5,152.4,106.04
2016,9,14,18,0,242.0,20.0,1.6,15.0,34.0,86.39,16.66
2016,9,14,18,15,121.0,10.0,1.65,14.5,17.0,31.93,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.0,15.5,1.75,12.5,35.5,11.66,0.0
2016,9,15,6,30,380.0,31.0,1.7,13.0,71.0,23.8,14.5
2016,9,15,6,45,474.0,39.5,1.7,14.0,118.0,28.76,19.68
2016,9,15,7,0,568.0,48.0,1.7,15.0,165.0,59.07,29.88
2016,9,15,7,15,626.0,54.0,1.65,15.5,216.5,104.74,56.8
2016,9,15,7,30,684.0,60.0,1.6,16.0,268.0,158.97,98.1
2016,9,15,7,45,722.5,64.5,1.55,16.5,319.5,211.65,142.81
2016,9,15,8,0,761.0,69.0,1.5,17.0,371.0,268.14,192.01
2016,9,15,8,15,788.0,72.5,1.45,17.5,420.5,323.46,240.41
2016,9,15,8,30,815.0,76.0,1.4,18.0,470.0,380.7,289.21
2016,9,15,8,45,834.5,78.5,1.35,18.5,516.0,435.38,334.59
2016,9,15,9,0,854.0,81.0,1.3,19.0,562.0,491.67,379.47
2016,9,15,9,15,868.5,83.5,1.3,19.5,603.0,544.15,420.15
2016,9,15,9,30,883.0,86.0,1.3,20.0,644.0,596.09,459.0
2016,9,15,9,45,892.5,88.0,1.35,20.5,679.0,643.63,493.81
2016,9,15,10,0,902.0,90.0,1.4,21.0,714.0,689.69,526.59
2016,9,15,10,15,910.0,91.5,1.45,21.0,742.5,732.46,555.92
2016,9,15,10,30,918.0,93.0,1.5,21.0,771.0,773.18,583.16
2016,9,15,10,45,922.0,94.5,1.6,21.0,792.5,808.57,607.11
2016,9,15,11,0,926.0,96.0,1.7,21.0,814.0,841.25,629.23
2016,9,15,11,15,929.5,96.5,1.8,21.0,828.0,869.63,648.48
2016,9,15,11,30,933.0,97.0,1.9,21.0,842.0,894.98,665.78
2016,9,15,11,45,933.0,98.0,2.0,21.5,847.5,914.67,678.09
2016,9,15,12,0,933.0,99.0,2.1,22.0,853.0,930.98,688.28
2016,9,15,12,15,932.0,99.0,2.2,22.0,850.5,941.9,696.35
2016,9,15,12,30,931.0,99.0,2.3,22.0,848.0,949.32,702.27
2016,9,15,12,45,923.0,101.5,2.45,22.0,836.5,949.53,704.07
2016,9,15,13,0,915.0,104.0,2.6,22.0,825.0,946.22,703.65
2016,9,15,13,15,910.0,103.0,2.7,21.5,807.0,938.39,701.22
2016,9,15,13,30,905.0,102.0,2.8,21.0,789.0,927.14,696.58
2016,9,15,13,45,898.0,101.0,2.9,21.0,763.5,910.78,687.21
2016,9,15,14,0,891.0,100.0,3.0,21.0,738.0,891.24,675.7
2016,9,15,14,15,881.0,98.0,3.05,21.0,705.5,864.99,659.22
2016,9,15,14,30,871.0,96.0,3.1,21.0,673.0,835.96,640.78
2016,9,15,14,45,858.0,94.0,3.15,21.0,635.0,801.91,618.7
2016,9,15,15,0,845.0,92.0,3.2,21.0,597.0,770.32,598.22
2016,9,15,15,15,827.0,89.0,3.25,20.5,553.0,727.01,570.12
2016,9,15,15,30,809.0,86.0,3.3,20.0,509.0,682.26,540.48
2016,9,15,15,45,785.0,82.5,3.35,20.0,461.5,631.75,504.46
2016,9,15,16,0,761.0,79.0,3.4,20.0,414.0,580.84,465.99
2016,9,15,16,15,727.0,74.5,3.4,19.5,363.5,522.84,421.59
2016,9,15,16,30,693.0,70.0,3.4,19.0,313.0,468.09,378.15
2016,9,15,16,45,643.5,64.5,3.45,19.0,261.5,404.18,325.35
2016,9,15,17,0,594.0,59.0,3.5,19.0,210.0,343.77,273.69
2016,9,15,17,15,517.0,51.0,3.45,18.0,160.5,273.62,213.8
2016,9,15,17,30,440.0,43.0,3.4,17.0,111.0,210.73,158.55
2016,9,15,17,45,311.0,31.5,3.4,16.5,70.0,137.15,94.05
2016,9,15,18,0,182.0,20.0,3.4,16.0,29.0,70.53,0.0
2016,9,15,18,15,91.0,10.0,3.35,15.5,14.5,26.12,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,15.0,0.85,13.0,34.5,11.31,0.0
2016,9,16,6,30,379.0,30.0,0.8,14.0,69.0,23.02,13.68
2016,9,16,6,45,476.5,38.5,0.75,15.0,116.0,28.02,18.95
2016,9,16,7,0,574.0,47.0,0.7,16.0,163.0,57.48,28.72
2016,9,16,7,15,632.5,52.5,0.6,16.5,214.5,105.23,56.76
2016,9,16,7,30,691.0,58.0,0.5,17.0,266.0,157.05,95.38
2016,9,16,7,45,730.0,62.5,0.4,18.0,318.0,210.17,139.32
2016,9,16,8,0,769.0,67.0,0.3,19.0,370.0,267.14,187.21
2016,9,16,8,15,796.5,70.5,0.25,19.5,419.5,322.99,234.46
2016,9,16,8,30,824.0,74.0,0.2,20.0,469.0,380.81,281.89
2016,9,16,8,45,843.0,77.0,0.15,20.5,515.5,436.16,325.88
2016,9,16,9,0,862.0,80.0,0.1,21.0,562.0,493.05,369.17
2016,9,16,9,15,877.0,82.0,0.2,21.5,603.0,545.63,408.96
2016,9,16,9,30,892.0,84.0,0.3,22.0,644.0,597.68,447.29
2016,9,16,9,45,901.0,86.5,0.4,22.5,679.5,645.74,481.82
2016,9,16,10,0,910.0,89.0,0.5,23.0,715.0,692.24,514.44
2016,9,16,10,15,918.0,90.5,0.65,23.0,744.0,735.25,544.44
2016,9,16,10,30,926.0,92.0,0.8,23.0,773.0,776.18,572.48
2016,9,16,10,45,930.5,93.0,0.95,23.5,794.5,811.62,595.65
2016,9,16,11,0,935.0,94.0,1.1,24.0,816.0,844.36,616.98
2016,9,16,11,15,938.5,94.5,1.2,24.0,829.5,872.89,636.04
2016,9,16,11,30,942.0,95.0,1.3,24.0,843.0,898.35,653.19
2016,9,16,11,45,942.5,95.5,1.4,24.0,849.0,918.03,666.7
2016,9,16,12,0,943.0,96.0,1.5,24.0,855.0,934.31,678.18
2016,9,16,12,15,942.5,96.0,1.55,24.0,853.0,945.7,685.99
2016,9,16,12,30,942.0,96.0,1.6,24.0,851.0,953.54,691.7
2016,9,16,12,45,938.0,96.5,1.7,24.0,840.0,955.19,694.26
2016,9,16,13,0,934.0,97.0,1.8,24.0,829.0,953.26,694.66
2016,9,16,13,15,929.5,96.5,1.85,24.0,811.0,946.24,691.3
2016,9,16,13,30,925.0,96.0,1.9,24.0,793.0,935.74,685.83
2016,9,16,13,45,918.0,95.0,1.95,24.0,767.5,919.06,676.42
2016,9,16,14,0,911.0,94.0,2.0,24.0,742.0,899.14,664.96
2016,9,16,14,15,901.5,92.0,2.0,24.0,709.5,872.86,648.8
2016,9,16,14,30,892.0,90.0,2.0,24.0,677.0,843.71,630.73
2016,9,16,14,45,879.0,88.0,2.05,24.0,638.5,809.07,609.29
2016,9,16,15,0,866.0,86.0,2.1,24.0,600.0,772.14,586.05
2016,9,16,15,15,848.5,83.5,2.15,23.5,556.0,733.69,562.53
2016,9,16,15,30,831.0,81.0,2.2,23.0,512.0,689.12,534.16
2016,9,16,15,45,806.5,78.0,2.25,23.0,463.5,638.04,499.09
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,586.57,461.34
2016,9,16,16,15,748.5,71.0,2.35,22.5,364.0,528.63,418.3
2016,9,16,16,30,715.0,67.0,2.4,22.0,313.0,471.76,374.4
2016,9,16,16,45,663.5,61.5,2.5,21.5,261.0,407.95,323.4
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,345.87,271.78
2016,9,16,17,15,533.5,48.5,2.7,20.0,159.0,275.12,212.14
2016,9,16,17,30,455.0,41.0,2.8,19.0,109.0,211.79,156.99
2016,9,16,17,45,320.5,29.5,2.9,18.5,68.0,136.5,90.89
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,67.89,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,25.15,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,188.5,14.5,0.95,14.0,33.0,10.96,0.0
2016,9,17,6,30,377.0,29.0,0.9,15.0,66.0,22.24,12.82
2016,9,17,6,45,474.5,37.0,0.85,16.0,112.5,26.84,17.79
2016,9,17,7,0,572.0,45.0,0.8,17.0,159.0,54.69,26.76
2016,9,17,7,15,630.0,50.5,0.7,17.5,210.0,102.08,54.18
2016,9,17,7,30,688.0,56.0,0.6,18.0,261.0,153.58,92.34
2016,9,17,7,45,727.5,60.0,0.55,19.0,312.5,206.1,135.73
2016,9,17,8,0,767.0,64.0,0.5,20.0,364.0,262.5,183.35
2016,9,17,8,15,793.5,67.5,0.5,20.5,413.0,317.84,230.62
2016,9,17,8,30,820.0,71.0,0.5,21.0,462.0,375.03,278.15
2016,9,17,8,45,724.5,106.0,0.5,21.5,476.0,410.91,309.02
2016,9,17,9,0,629.0,141.0,0.5,22.0,490.0,437.44,330.76
2016,9,17,9,15,523.0,192.0,0.55,22.5,497.0,462.23,349.43
2016,9,17,9,30,417.0,243.0,0.6,23.0,504.0,477.14,359.41
2016,9,17,9,45,662.5,163.0,0.7,23.5,604.0,572.85,431.28
2016,9,17,10,0,908.0,83.0,0.8,24.0,704.0,683.12,511.19
2016,9,17,10,15,915.5,84.5,0.9,24.0,732.5,725.6,539.41
2016,9,17,10,30,923.0,86.0,1.0,24.0,761.0,765.96,566.41
2016,9,17,10,45,927.0,87.0,1.15,24.5,782.0,800.81,589.14
2016,9,17,11,0,931.0,88.0,1.3,25.0,803.0,832.93,609.99
2016,9,17,11,15,934.5,88.5,1.35,25.0,817.0,861.23,628.28
2016,9,17,11,30,938.0,89.0,1.4,25.0,831.0,886.48,644.62
2016,9,17,11,45,938.0,90.0,1.5,25.5,836.5,906.06,656.75
2016,9,17,12,0,938.0,91.0,1.6,26.0,842.0,922.25,666.78
2016,9,17,12,15,937.5,91.0,1.7,26.0,839.5,933.47,675.05
2016,9,17,12,30,937.0,91.0,1.8,26.0,837.0,941.16,681.21
2016,9,17,12,45,923.5,96.5,1.9,26.0,824.0,939.53,681.51
2016,9,17,13,0,910.0,102.0,2.0,26.0,811.0,934.37,679.71
2016,9,17,13,15,905.5,101.0,2.1,25.5,793.0,926.85,677.81
2016,9,17,13,30,901.0,100.0,2.2,25.0,775.0,915.93,673.73
2016,9,17,13,45,893.5,99.0,2.3,25.0,750.0,899.05,664.43
2016,9,17,14,0,886.0,98.0,2.4,25.0,725.0,879.01,653.06
2016,9,17,14,15,876.0,96.0,2.45,25.0,692.5,852.75,637.07
2016,9,17,14,30,866.0,94.0,2.5,25.0,660.0,823.72,619.16
2016,9,17,14,45,853.0,92.0,2.6,25.0,621.5,789.74,598.03
2016,9,17,15,0,840.0,90.0,2.7,25.0,583.0,758.2,578.37
2016,9,17,15,15,821.5,87.0,2.75,24.5,539.5,714.67,550.72
2016,9,17,15,30,803.0,84.0,2.8,24.0,496.0,669.76,521.58
2016,9,17,15,45,778.5,80.5,2.9,24.0,448.5,619.2,486.09
2016,9,17,16,0,754.0,77.0,3.0,24.0,401.0,568.32,448.4
2016,9,17,16,15,719.0,72.5,3.05,23.5,351.0,510.22,404.65
2016,9,17,16,30,684.0,68.0,3.1,23.0,301.0,455.49,361.86
2016,9,17,16,45,633.0,62.5,3.15,22.5,250.0,391.63,310.32
2016,9,17,17,0,582.0,57.0,3.2,22.0,199.0,331.45,259.85
2016,9,17,17,15,501.5,49.0,3.25,21.0,150.0,261.19,200.48
2016,9,17,17,30,421.0,41.0,3.3,20.0,101.0,198.6,146.07
2016,9,17,17,45,287.5,28.5,3.35,19.5,62.0,125.01,80.78
2016,9,17,18,0,154.0,16.0,3.4,19.0,23.0,50.07,0.0
2016,9,17,18,15,77.0,8.0,3.4,18.5,11.5,7.86,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,13.5,1.1,17.5,31.5,10.15,0.0
2016,9,18,6,30,373.0,27.0,1.1,18.0,63.0,20.51,11.03
2016,9,18,6,45,471.5,35.0,1.1,19.0,109.0,25.22,16.1
2016,9,18,7,0,570.0,43.0,1.1,20.0,155.0,54.24,26.54
2016,9,18,7,15,627.5,48.0,1.05,20.5,205.0,98.45,50.81
2016,9,18,7,30,685.0,53.0,1.0,21.0,255.0,149.18,87.94
2016,9,18,7,45,724.0,57.0,0.95,21.5,306.0,201.34,131.06
2016,9,18,8,0,763.0,61.0,0.9,22.0,357.0,257.32,178.67
2016,9,18,8,15,789.5,64.0,0.9,22.5,405.5,311.88,225.46
2016,9,18,8,30,816.0,67.0,0.9,23.0,454.0,369.94,273.85
2016,9,18,8,45,836.0,69.0,0.9,24.0,499.0,423.88,317.16
2016,9,18,9,0,856.0,71.0,0.9,25.0,544.0,478.34,359.13
2016,9,18,9,15,870.0,73.0,0.95,25.0,584.5,529.9,399.21
2016,9,18,9,30,884.0,75.0,1.0,25.0,625.0,580.86,437.7
2016,9,18,9,45,898.0,75.0,1.05,25.5,660.0,628.93,472.27
2016,9,18,10,0,912.0,75.0,1.1,26.0,695.0,675.84,505.07
2016,9,18,10,15,919.0,76.0,1.25,26.0,723.5,717.49,533.76
2016,9,18,10,30,926.0,77.0,1.4,26.0,752.0,756.96,560.66
2016,9,18,10,45,931.5,77.5,1.55,26.5,773.0,792.4,583.63
2016,9,18,11,0,937.0,78.0,1.7,27.0,794.0,825.18,604.73
2016,9,18,11,15,940.0,78.5,1.85,27.0,807.5,853.08,623.78
2016,9,18,11,30,943.0,79.0,2.0,27.0,821.0,877.88,640.86
2016,9,18,11,45,944.0,79.5,2.15,27.0,827.0,897.75,654.8
2016,9,18,12,0,945.0,80.0,2.3,27.0,833.0,914.22,666.64
2016,9,18,12,15,945.0,80.0,2.4,27.0,830.5,925.81,674.97
2016,9,18,12,30,945.0,80.0,2.5,27.0,828.0,933.85,681.14
2016,9,18,12,45,941.0,80.5,2.6,27.0,817.5,935.26,683.14
2016,9,18,13,0,937.0,81.0,2.7,27.0,807.0,933.09,682.95
2016,9,18,13,15,933.0,80.0,2.75,27.0,789.0,925.7,679.07
2016,9,18,13,30,929.0,79.0,2.8,27.0,771.0,914.81,673.02
2016,9,18,13,45,923.0,78.0,2.9,27.0,746.0,898.73,664.0
2016,9,18,14,0,917.0,77.0,3.0,27.0,721.0,879.37,652.82
2016,9,18,14,15,908.0,76.0,3.05,26.5,689.0,854.31,638.73
2016,9,18,14,30,899.0,75.0,3.1,26.0,657.0,826.37,622.59
2016,9,18,14,45,887.0,73.0,3.15,26.0,619.0,792.19,600.76
2016,9,18,15,0,875.0,71.0,3.2,26.0,581.0,755.66,577.12
2016,9,18,15,15,858.5,69.0,3.25,25.5,538.0,713.7,550.42
2016,9,18,15,30,842.0,67.0,3.3,25.0,495.0,670.19,522.08
2016,9,18,15,45,819.5,64.5,3.35,25.0,447.5,620.85,487.87
2016,9,18,16,0,797.0,62.0,3.4,25.0,400.0,574.72,453.19
2016,9,18,16,15,765.0,58.5,3.4,24.5,350.0,517.81,410.03
2016,9,18,16,30,733.0,55.0,3.4,24.0,300.0,461.88,366.06
2016,9,18,16,45,686.0,50.5,3.4,23.5,249.0,398.88,314.89
2016,9,18,17,0,639.0,46.0,3.4,23.0,198.0,339.07,264.32
2016,9,18,17,15,562.5,39.5,3.35,22.5,149.5,269.37,204.56
2016,9,18,17,30,486.0,33.0,3.3,22.0,101.0,206.78,149.36
2016,9,18,17,45,347.0,23.5,3.3,21.5,61.5,134.32,82.67
2016,9,18,18,0,208.0,14.0,3.3,21.0,22.0,59.28,0.0
2016,9,18,18,15,104.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,9.58,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,19.44,10.03
2016,9,19,6,45,503.5,31.5,2.65,18.0,109.0,24.27,15.3
2016,9,19,7,0,599.0,39.0,2.7,19.0,155.0,50.48,23.36
2016,9,19,7,15,655.5,43.5,2.7,19.5,205.5,95.77,47.9
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,147.39,85.96
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,200.11,130.31
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,258.47,181.01
2016,9,19,8,15,812.0,58.0,2.7,21.5,406.0,313.83,229.73
2016,9,19,8,30,838.0,61.0,2.7,22.0,455.0,370.89,278.92
2016,9,19,8,45,856.5,63.0,2.75,22.5,500.0,425.21,324.86
2016,9,19,9,0,875.0,65.0,2.8,23.0,545.0,479.87,369.6
2016,9,19,9,15,888.5,66.5,2.8,23.5,586.0,531.48,410.52
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,582.38,449.56
2016,9,19,9,45,911.0,70.5,2.85,24.5,661.5,630.57,485.53
2016,9,19,10,0,920.0,73.0,2.9,25.0,696.0,677.18,519.34
2016,9,19,10,15,927.5,74.0,2.9,25.0,724.5,719.4,548.35
2016,9,19,10,30,935.0,75.0,2.9,25.0,753.0,759.45,575.33
2016,9,19,10,45,939.5,76.5,2.95,25.5,774.0,795.36,598.35
2016,9,19,11,0,944.0,78.0,3.0,26.0,795.0,828.54,619.32
2016,9,19,11,15,947.5,78.5,3.0,26.0,809.0,856.96,637.88
2016,9,19,11,30,951.0,79.0,3.0,26.0,823.0,882.27,654.35
2016,9,19,11,45,951.0,80.0,3.05,26.0,828.5,901.88,667.39
2016,9,19,12,0,951.0,81.0,3.1,26.0,834.0,918.04,678.25
2016,9,19,12,15,951.0,81.0,3.15,26.0,832.0,929.62,686.2
2016,9,19,12,30,951.0,81.0,3.2,26.0,830.0,937.63,691.93
2016,9,19,12,45,942.5,84.0,3.25,26.0,818.5,937.71,692.55
2016,9,19,13,0,934.0,87.0,3.3,26.0,807.0,934.19,690.98
2016,9,19,13,15,930.0,86.0,3.3,25.5,789.0,926.79,687.99
2016,9,19,13,30,926.0,85.0,3.3,25.0,771.0,915.9,682.78
2016,9,19,13,45,921.0,83.5,3.35,25.0,746.0,900.14,673.4
2016,9,19,14,0,916.0,82.0,3.4,25.0,721.0,881.08,661.85
2016,9,19,14,15,907.0,80.5,3.4,24.5,689.0,855.47,646.83
2016,9,19,14,30,898.0,79.0,3.4,24.0,657.0,826.96,629.76
2016,9,19,14,45,887.0,77.0,3.4,24.0,619.0,793.6,607.96
2016,9,19,15,0,876.0,75.0,3.4,24.0,581.0,757.83,584.33
2016,9,19,15,15,859.0,73.0,3.35,23.5,537.5,715.5,556.64
2016,9,19,15,30,842.0,71.0,3.3,23.0,494.0,671.66,527.42
2016,9,19,15,45,819.0,68.0,3.3,23.0,446.5,625.39,494.61
2016,9,19,16,0,796.0,65.0,3.3,23.0,399.0,574.5,456.07
2016,9,19,16,15,763.0,61.5,3.25,22.5,348.5,517.13,412.1
2016,9,19,16,30,730.0,58.0,3.2,22.0,298.0,460.81,367.37
2016,9,19,16,45,681.0,53.0,3.2,21.5,246.5,396.54,314.8
2016,9,19,17,0,632.0,48.0,3.2,21.0,195.0,335.63,262.96
2016,9,19,17,15,551.5,41.0,3.15,20.0,146.0,264.45,202.0
2016,9,19,17,30,471.0,34.0,3.1,19.0,97.0,203.64,147.97
2016,9,19,17,45,324.5,23.5,3.1,18.5,58.0,125.71,74.35
