Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,0,178.0,13.0,3.1,18.0,19.0,51.02,0.0
2016,9,19,18,15,89.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,15.5,2.35,12.5,28.5,15.24,0.0
2016,9,20,6,30,293.0,31.0,2.4,13.0,57.0,24.81,14.39
2016,9,20,6,45,403.5,40.5,2.5,13.5,102.5,30.59,21.13
2016,9,20,7,0,514.0,50.0,2.6,14.0,148.0,54.54,29.65
2016,9,20,7,15,579.0,57.0,2.65,14.5,199.0,98.11,54.12
2016,9,20,7,30,644.0,64.0,2.7,15.0,250.0,149.04,91.95
2016,9,20,7,45,692.0,67.5,2.75,15.5,301.5,200.4,135.13
2016,9,20,8,0,740.0,71.0,2.8,16.0,353.0,258.28,185.58
2016,9,20,8,15,769.0,74.5,2.8,16.5,402.0,312.78,234.08
2016,9,20,8,30,798.0,78.0,2.8,17.0,451.0,369.43,283.53
2016,9,20,8,45,824.0,79.0,2.8,17.5,497.5,424.22,330.36
2016,9,20,9,0,850.0,80.0,2.8,18.0,544.0,481.14,377.42
2016,9,20,9,15,865.0,82.5,2.85,18.0,585.0,533.39,420.38
2016,9,20,9,30,880.0,85.0,2.9,18.0,626.0,585.12,461.81
2016,9,20,9,45,894.0,85.0,2.95,18.5,661.5,632.96,498.43
2016,9,20,10,0,908.0,85.0,3.0,19.0,697.0,679.63,533.2
2016,9,20,10,15,916.0,86.5,3.05,19.0,725.5,722.25,564.04
2016,9,20,10,30,924.0,88.0,3.1,19.0,754.0,762.78,592.31
2016,9,20,10,45,930.0,88.5,3.2,19.5,775.5,798.46,616.05
2016,9,20,11,0,936.0,89.0,3.3,20.0,797.0,831.5,637.8
2016,9,20,11,15,939.0,89.5,3.35,20.0,810.5,859.3,656.76
2016,9,20,11,30,942.0,90.0,3.4,20.0,824.0,883.99,673.62
2016,9,20,11,45,942.0,90.5,3.5,20.0,829.0,902.89,686.86
2016,9,20,12,0,942.0,91.0,3.6,20.0,834.0,918.38,697.88
2016,9,20,12,15,941.5,91.0,3.65,20.0,831.5,929.4,705.67
2016,9,20,12,30,941.0,91.0,3.7,20.0,829.0,936.88,711.19
2016,9,20,12,45,936.5,91.5,3.8,20.0,817.5,937.76,712.65
2016,9,20,13,0,932.0,92.0,3.9,20.0,806.0,935.06,711.82
2016,9,20,13,15,927.5,91.5,3.95,20.0,788.0,927.74,707.66
2016,9,20,13,30,923.0,91.0,4.0,20.0,770.0,916.94,701.24
2016,9,20,13,45,915.5,89.5,4.05,20.0,744.0,899.03,689.98
2016,9,20,14,0,908.0,88.0,4.1,20.0,718.0,877.89,676.55
2016,9,20,14,15,898.5,86.5,4.1,19.5,685.5,852.0,660.81
2016,9,20,14,30,889.0,85.0,4.1,19.0,653.0,823.27,642.98
2016,9,20,14,45,876.5,83.0,4.1,19.0,614.5,788.97,619.8
2016,9,20,15,0,864.0,81.0,4.1,19.0,576.0,752.38,594.82
2016,9,20,15,15,846.0,78.5,4.1,18.5,532.0,713.52,569.01
2016,9,20,15,30,828.0,76.0,4.1,18.0,488.0,668.71,538.29
2016,9,20,15,45,806.0,72.0,4.15,18.0,440.5,618.38,501.04
2016,9,20,16,0,784.0,68.0,4.2,18.0,393.0,567.5,461.45
2016,9,20,16,15,749.0,64.0,4.15,17.5,342.5,509.0,415.22
2016,9,20,16,30,714.0,60.0,4.1,17.0,292.0,451.76,368.41
2016,9,20,16,45,662.5,55.0,4.1,17.0,240.5,387.19,313.47
2016,9,20,17,0,611.0,50.0,4.1,17.0,189.0,328.56,261.61
2016,9,20,17,15,526.0,42.5,4.05,16.5,140.5,256.79,198.62
2016,9,20,17,30,441.0,35.0,4.0,16.0,92.0,193.29,141.36
2016,9,20,17,45,285.0,23.5,3.95,15.5,54.0,112.77,62.53
2016,9,20,18,0,129.0,12.0,3.9,15.0,16.0,39.0,0.0
2016,9,20,18,15,64.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,15.0,4.1,12.0,27.5,14.74,0.0
2016,9,21,6,30,279.0,30.0,4.2,12.0,55.0,24.01,13.48
2016,9,21,6,45,389.0,41.0,4.3,12.0,100.5,31.28,21.81
2016,9,21,7,0,499.0,52.0,4.4,12.0,146.0,55.12,31.16
2016,9,21,7,15,567.0,59.0,4.45,12.0,197.0,97.94,55.19
2016,9,21,7,30,635.0,66.0,4.5,12.0,248.0,148.5,93.09
2016,9,21,7,45,684.0,70.5,4.6,12.5,300.0,200.38,137.25
2016,9,21,8,0,733.0,75.0,4.7,13.0,352.0,259.04,189.17
2016,9,21,8,15,764.5,79.0,4.7,13.0,402.5,314.36,239.7
2016,9,21,8,30,796.0,83.0,4.7,13.0,453.0,372.12,291.78
2016,9,21,8,45,541.5,156.0,4.75,13.5,419.0,376.13,300.97
2016,9,21,9,0,287.0,229.0,4.8,14.0,385.0,354.64,285.56
2016,9,21,9,15,333.5,237.5,4.8,14.0,432.0,403.02,325.23
2016,9,21,9,30,380.0,246.0,4.8,14.0,479.0,455.07,367.28
2016,9,21,9,45,656.5,165.5,4.85,14.5,594.5,566.82,458.37
2016,9,21,10,0,933.0,85.0,4.9,15.0,710.0,693.94,559.74
2016,9,21,10,15,942.0,86.0,4.95,15.5,739.5,737.63,591.16
2016,9,21,10,30,951.0,87.0,5.0,16.0,769.0,779.21,620.13
2016,9,21,10,45,958.5,87.5,5.05,16.5,792.0,816.8,645.91
2016,9,21,11,0,966.0,88.0,5.1,17.0,815.0,851.76,669.58
2016,9,21,11,15,969.5,88.5,5.1,17.0,828.5,880.64,689.76
2016,9,21,11,30,973.0,89.0,5.1,17.0,842.0,906.34,707.68
2016,9,21,11,45,973.0,89.5,5.2,17.0,847.5,925.74,721.81
2016,9,21,12,0,973.0,90.0,5.3,17.0,853.0,941.61,733.57
2016,9,21,12,15,972.0,90.0,5.35,17.0,850.0,952.46,741.57
2016,9,21,12,30,971.0,90.0,5.4,17.0,847.0,959.64,747.14
2016,9,21,12,45,965.0,91.0,5.45,17.0,835.0,959.77,747.85
2016,9,21,13,0,959.0,92.0,5.5,17.0,823.0,956.21,746.12
2016,9,21,13,15,954.0,91.5,5.5,16.5,804.0,948.27,742.53
2016,9,21,13,30,949.0,91.0,5.5,16.0,785.0,936.77,736.5
2016,9,21,13,45,943.5,88.5,5.55,16.0,758.5,919.12,725.05
2016,9,21,14,0,938.0,86.0,5.6,16.0,732.0,898.09,711.2
2016,9,21,14,15,928.0,84.5,5.55,15.5,698.5,871.16,693.86
2016,9,21,14,30,918.0,83.0,5.5,15.0,665.0,841.33,674.33
2016,9,21,14,45,905.5,80.5,5.45,15.0,625.5,805.67,649.08
2016,9,21,15,0,893.0,78.0,5.4,15.0,586.0,767.63,621.93
2016,9,21,15,15,875.0,76.0,5.35,14.5,541.0,724.06,591.48
2016,9,21,15,30,857.0,74.0,5.3,14.0,496.0,683.13,562.64
2016,9,21,15,45,833.5,70.5,5.25,14.0,447.0,631.33,522.76
2016,9,21,16,0,810.0,67.0,5.2,14.0,398.0,579.03,480.59
2016,9,21,16,15,774.5,63.0,5.1,13.5,346.0,519.21,431.88
2016,9,21,16,30,739.0,59.0,5.0,13.0,294.0,460.65,382.59
2016,9,21,16,45,686.0,53.5,4.95,13.0,241.5,393.8,324.28
2016,9,21,17,0,633.0,48.0,4.9,13.0,189.0,330.7,267.39
2016,9,21,17,15,544.0,41.0,4.85,12.5,139.5,259.54,203.37
2016,9,21,17,30,455.0,34.0,4.8,12.0,90.0,194.8,143.59
2016,9,21,17,45,283.0,22.5,4.75,12.0,52.0,108.9,54.39
2016,9,21,18,0,111.0,11.0,4.7,12.0,14.0,33.79,0.0
2016,9,21,18,15,55.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,171.0,13.5,4.75,10.0,27.5,13.27,0.0
2016,9,22,6,30,342.0,27.0,4.7,10.0,55.0,21.21,11.04
2016,9,22,6,45,456.5,35.5,4.7,10.5,102.0,26.32,17.53
2016,9,22,7,0,571.0,44.0,4.7,11.0,149.0,48.98,25.12
2016,9,22,7,15,634.0,49.5,4.55,11.5,200.5,96.27,51.35
2016,9,22,7,30,697.0,55.0,4.4,12.0,252.0,148.18,90.05
2016,9,22,7,45,743.0,58.5,4.25,12.5,304.5,201.64,135.76
2016,9,22,8,0,789.0,62.0,4.1,13.0,357.0,259.68,187.49
2016,9,22,8,15,816.0,65.0,4.0,13.5,407.0,315.57,238.4
2016,9,22,8,30,843.0,68.0,3.9,14.0,457.0,374.85,291.22
2016,9,22,8,45,863.0,70.5,3.85,14.5,503.0,430.44,339.91
2016,9,22,9,0,883.0,73.0,3.8,15.0,549.0,486.49,387.43
2016,9,22,9,15,897.0,75.0,3.75,15.5,590.0,539.12,430.79
2016,9,22,9,30,911.0,77.0,3.7,16.0,631.0,591.05,472.16
2016,9,22,9,45,920.5,79.0,3.7,16.5,665.5,639.3,509.59
2016,9,22,10,0,930.0,81.0,3.7,17.0,700.0,685.96,544.73
2016,9,22,10,15,937.5,82.0,3.7,17.0,728.5,728.39,575.78
2016,9,22,10,30,945.0,83.0,3.7,17.0,757.0,768.61,604.04
2016,9,22,10,45,949.0,84.5,3.7,17.5,778.0,804.3,627.65
2016,9,22,11,0,953.0,86.0,3.7,18.0,799.0,837.17,649.05
2016,9,22,11,15,956.0,86.5,3.75,18.0,812.5,865.22,668.43
2016,9,22,11,30,959.0,87.0,3.8,18.0,826.0,890.1,685.62
2016,9,22,11,45,958.5,88.0,3.9,18.0,831.0,909.25,699.15
2016,9,22,12,0,958.0,89.0,4.0,18.0,836.0,924.91,710.39
2016,9,22,12,15,957.5,89.0,4.05,18.0,833.0,935.94,718.27
2016,9,22,12,30,957.0,89.0,4.1,18.0,830.0,943.36,723.81
2016,9,22,12,45,951.0,90.0,4.2,18.5,818.5,943.37,723.26
2016,9,22,13,0,945.0,91.0,4.3,19.0,807.0,939.74,720.36
2016,9,22,13,15,940.5,90.5,4.35,18.5,788.5,932.23,717.35
2016,9,22,13,30,936.0,90.0,4.4,18.0,770.0,921.19,712.24
2016,9,22,13,45,927.5,89.5,4.5,18.0,743.5,903.26,701.35
2016,9,22,14,0,919.0,89.0,4.6,18.0,717.0,882.11,688.21
2016,9,22,14,15,909.0,87.0,4.65,18.0,683.5,854.96,670.39
2016,9,22,14,30,899.0,85.0,4.7,18.0,650.0,824.96,650.46
2016,9,22,14,45,883.5,84.0,4.8,18.0,610.5,789.15,626.43
2016,9,22,15,0,868.0,83.0,4.9,18.0,571.0,751.22,600.55
2016,9,22,15,15,848.5,80.0,4.9,17.5,526.5,710.61,572.98
2016,9,22,15,30,829.0,77.0,4.9,17.0,482.0,664.13,540.45
2016,9,22,15,45,802.0,74.0,4.95,16.5,433.0,611.75,501.41
2016,9,22,16,0,775.0,71.0,5.0,16.0,384.0,559.23,460.54
2016,9,22,16,15,737.5,67.0,4.95,15.5,333.0,499.88,412.58
2016,9,22,16,30,700.0,63.0,4.9,15.0,282.0,442.01,364.22
2016,9,22,16,45,645.0,57.0,4.85,15.0,230.5,378.0,308.57
2016,9,22,17,0,590.0,51.0,4.8,15.0,179.0,316.0,253.08
2016,9,22,17,15,497.0,42.5,4.65,14.5,130.5,241.95,187.43
2016,9,22,17,30,404.0,34.0,4.5,14.0,82.0,177.07,128.29
2016,9,22,17,45,202.0,17.0,4.4,13.5,41.0,79.85,31.31
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,168.0,12.0,2.7,10.5,25.5,11.8,0.0
2016,9,23,6,30,336.0,24.0,2.7,11.0,51.0,18.46,8.49
2016,9,23,6,45,443.5,32.5,2.7,11.5,96.0,23.75,15.18
2016,9,23,7,0,551.0,41.0,2.7,12.0,141.0,47.15,24.4
2016,9,23,7,15,612.5,46.5,2.6,12.5,190.5,90.53,47.31
2016,9,23,7,30,674.0,52.0,2.5,13.0,240.0,140.88,84.41
2016,9,23,7,45,716.5,55.5,2.4,14.0,290.5,192.24,127.73
2016,9,23,8,0,759.0,59.0,2.3,15.0,341.0,247.79,176.43
2016,9,23,8,15,786.0,62.0,2.2,15.5,389.0,301.94,224.95
2016,9,23,8,30,813.0,65.0,2.1,16.0,437.0,359.5,275.27
2016,9,23,8,45,833.0,67.5,2.05,16.5,482.0,413.42,321.51
2016,9,23,9,0,853.0,70.0,2.0,17.0,527.0,467.85,366.58
2016,9,23,9,15,867.0,72.0,1.95,17.5,566.5,518.93,407.55
2016,9,23,9,30,881.0,74.0,1.9,18.0,606.0,569.38,446.56
2016,9,23,9,45,890.5,76.0,1.9,18.5,640.0,616.22,481.82
2016,9,23,10,0,900.0,78.0,1.9,19.0,674.0,661.55,514.9
2016,9,23,10,15,907.5,79.0,1.95,19.0,702.0,702.73,544.48
2016,9,23,10,30,915.0,80.0,2.0,19.0,730.0,741.79,571.36
2016,9,23,10,45,919.0,81.5,2.1,19.5,750.0,776.41,594.24
2016,9,23,11,0,923.0,83.0,2.2,20.0,770.0,808.31,615.12
2016,9,23,11,15,926.0,83.5,2.35,20.0,783.5,835.49,634.26
2016,9,23,11,30,929.0,84.0,2.5,20.0,797.0,859.6,651.39
2016,9,23,11,45,928.0,85.5,2.65,20.0,801.5,878.21,664.84
2016,9,23,12,0,927.0,87.0,2.8,20.0,806.0,893.42,676.11
2016,9,23,12,15,926.5,87.0,2.95,20.0,803.5,904.01,684.35
2016,9,23,12,30,926.0,87.0,3.1,20.0,801.0,911.1,690.35
2016,9,23,12,45,924.5,86.0,3.3,20.0,790.5,912.71,693.06
2016,9,23,13,0,923.0,85.0,3.5,20.0,780.0,910.78,693.45
2016,9,23,13,15,733.0,165.0,3.6,20.0,709.0,836.38,642.72
2016,9,23,13,30,543.0,245.0,3.7,20.0,638.0,749.08,579.01
2016,9,23,13,45,720.5,163.0,3.8,20.0,664.5,811.53,628.76
2016,9,23,14,0,898.0,81.0,3.9,20.0,691.0,852.2,658.7
2016,9,23,14,15,887.5,79.5,3.9,19.5,658.0,825.51,641.83
2016,9,23,14,30,877.0,78.0,3.9,19.0,625.0,796.07,623.35
2016,9,23,14,45,859.5,77.5,3.95,19.0,585.5,759.81,598.8
2016,9,23,15,0,842.0,77.0,4.0,19.0,546.0,721.63,572.64
2016,9,23,15,15,822.0,74.5,3.95,18.5,502.5,682.01,545.81
2016,9,23,15,30,802.0,72.0,3.9,18.0,459.0,636.73,514.26
2016,9,23,15,45,777.5,68.0,3.9,18.0,411.5,585.9,475.61
2016,9,23,16,0,753.0,64.0,3.9,18.0,364.0,534.83,435.38
2016,9,23,16,15,715.5,60.0,3.85,17.5,314.5,476.63,388.93
2016,9,23,16,30,678.0,56.0,3.8,17.0,265.0,420.02,342.15
2016,9,23,16,45,628.0,50.0,3.75,16.5,215.5,357.36,288.84
2016,9,23,17,0,578.0,44.0,3.7,16.0,166.0,298.34,236.71
2016,9,23,17,15,488.5,36.5,3.6,15.5,120.0,229.9,176.06
2016,9,23,17,30,399.0,29.0,3.5,15.0,74.0,168.43,119.67
2016,9,23,17,45,199.5,14.5,3.4,15.0,37.0,74.5,18.82
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,11.0,1.55,12.5,26.0,10.81,0.0
2016,9,24,6,30,381.0,22.0,1.5,13.0,52.0,18.21,7.78
2016,9,24,6,45,487.0,30.0,1.5,14.0,97.5,23.6,14.84
2016,9,24,7,0,593.0,38.0,1.5,15.0,143.0,44.34,21.58
2016,9,24,7,15,654.5,43.0,1.45,15.5,194.0,89.62,44.51
2016,9,24,7,30,716.0,48.0,1.4,16.0,245.0,141.8,82.19
2016,9,24,7,45,755.0,51.5,1.35,16.5,296.5,194.75,126.52
2016,9,24,8,0,794.0,55.0,1.3,17.0,348.0,251.44,175.96
2016,9,24,8,15,821.0,58.0,1.3,17.5,397.0,309.18,226.77
2016,9,24,8,30,848.0,61.0,1.3,18.0,446.0,366.72,276.47
2016,9,24,8,45,867.5,63.0,1.35,19.0,491.5,421.65,322.4
2016,9,24,9,0,887.0,65.0,1.4,20.0,537.0,476.96,366.92
2016,9,24,9,15,900.5,66.5,1.35,20.5,577.5,528.81,407.48
2016,9,24,9,30,914.0,68.0,1.3,21.0,618.0,579.89,445.91
2016,9,24,9,45,926.0,68.5,1.3,21.5,653.0,628.03,481.19
2016,9,24,10,0,938.0,69.0,1.3,22.0,688.0,674.75,514.33
2016,9,24,10,15,945.0,70.0,1.3,22.5,715.5,716.89,541.95
2016,9,24,10,30,952.0,71.0,1.3,23.0,743.0,756.76,566.92
2016,9,24,10,45,956.0,72.0,1.35,23.5,763.5,791.91,588.94
2016,9,24,11,0,960.0,73.0,1.4,24.0,784.0,824.22,608.93
2016,9,24,11,15,962.5,73.5,1.45,24.0,797.0,851.78,626.91
2016,9,24,11,30,965.0,74.0,1.5,24.0,810.0,876.13,642.85
2016,9,24,11,45,965.0,74.5,1.6,24.5,814.5,895.04,654.65
2016,9,24,12,0,965.0,75.0,1.7,25.0,819.0,910.44,664.26
2016,9,24,12,15,964.0,75.0,1.8,25.0,816.0,920.85,672.05
2016,9,24,12,30,963.0,75.0,1.9,25.0,813.0,927.62,677.64
2016,9,24,12,45,952.0,79.0,2.0,25.0,800.5,926.34,678.14
2016,9,24,13,0,941.0,83.0,2.1,25.0,788.0,921.44,676.43
2016,9,24,13,15,936.0,82.5,2.15,25.0,769.0,913.32,672.23
2016,9,24,13,30,931.0,82.0,2.2,25.0,750.0,901.7,665.86
2016,9,24,13,45,922.5,81.5,2.3,25.0,723.0,883.68,655.76
2016,9,24,14,0,914.0,81.0,2.4,25.0,696.0,862.47,643.55
2016,9,24,14,15,903.5,79.5,2.45,25.0,663.0,835.44,626.95
2016,9,24,14,30,893.0,78.0,2.5,25.0,630.0,805.62,608.39
2016,9,24,14,45,878.0,76.5,2.55,25.0,591.0,769.73,585.47
2016,9,24,15,0,863.0,75.0,2.6,25.0,552.0,731.72,560.83
2016,9,24,15,15,844.0,72.5,2.65,24.5,508.0,687.85,532.69
2016,9,24,15,30,825.0,70.0,2.7,24.0,464.0,646.76,505.98
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.0,591.54,465.56
2016,9,24,16,0,752.0,69.0,2.8,24.0,364.0,536.95,424.14
2016,9,24,16,15,713.0,64.5,2.85,23.0,314.0,477.46,379.23
2016,9,24,16,30,674.0,60.0,2.9,22.0,264.0,419.67,333.7
2016,9,24,16,45,600.0,55.5,3.0,21.5,212.0,350.39,276.69
2016,9,24,17,0,526.0,51.0,3.1,21.0,160.0,285.08,221.15
2016,9,24,17,15,430.0,41.5,3.15,20.0,114.0,212.93,159.65
2016,9,24,17,30,334.0,32.0,3.2,19.0,68.0,150.47,103.99
2016,9,24,17,45,167.0,16.0,3.3,18.5,34.0,66.74,3.21
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,152.0,12.0,1.1,17.5,23.5,11.8,0.0
2016,9,25,6,30,304.0,24.0,1.1,18.0,47.0,18.81,7.43
2016,9,25,6,45,413.0,34.0,1.1,18.5,91.5,25.45,16.03
2016,9,25,7,0,522.0,44.0,1.1,19.0,136.0,44.92,23.4
2016,9,25,7,15,588.5,51.0,1.05,19.5,186.5,88.5,45.56
2016,9,25,7,30,655.0,58.0,1.0,20.0,237.0,139.54,81.56
2016,9,25,7,45,695.5,64.0,1.0,21.0,287.5,193.68,125.41
2016,9,25,8,0,736.0,70.0,1.0,22.0,338.0,249.77,172.51
2016,9,25,8,15,766.5,74.0,0.95,22.5,387.5,304.61,219.24
2016,9,25,8,30,797.0,78.0,0.9,23.0,437.0,361.74,266.79
2016,9,25,8,45,813.0,82.5,0.9,23.5,481.5,415.38,310.65
2016,9,25,9,0,829.0,87.0,0.9,24.0,526.0,469.21,353.09
2016,9,25,9,15,845.0,90.0,0.85,24.5,566.5,521.48,392.51
2016,9,25,9,30,861.0,93.0,0.8,25.0,607.0,573.39,430.09
2016,9,25,9,45,884.0,90.0,0.75,25.5,644.5,622.52,464.47
2016,9,25,10,0,907.0,87.0,0.7,26.0,682.0,671.11,497.26
2016,9,25,10,15,915.5,88.5,0.7,26.5,710.5,713.66,524.9
2016,9,25,10,30,924.0,90.0,0.7,27.0,739.0,754.13,549.29
2016,9,25,10,45,903.0,103.5,0.7,27.5,752.5,782.67,565.59
2016,9,25,11,0,882.0,117.0,0.7,28.0,766.0,807.06,579.24
2016,9,25,11,15,885.5,117.5,0.65,28.5,779.0,833.67,593.43
2016,9,25,11,30,889.0,118.0,0.6,29.0,792.0,857.37,605.57
2016,9,25,11,45,866.5,130.0,0.55,29.5,790.5,872.24,612.15
2016,9,25,12,0,844.0,142.0,0.5,30.0,789.0,879.72,614.3
2016,9,25,12,15,843.0,142.0,0.45,30.0,786.0,889.46,619.24
2016,9,25,12,30,842.0,142.0,0.4,30.0,783.0,895.95,622.24
2016,9,25,12,45,855.0,133.0,0.35,30.0,776.5,901.82,625.02
2016,9,25,13,0,868.0,124.0,0.3,30.0,770.0,904.24,625.84
2016,9,25,13,15,862.0,123.0,0.4,29.5,751.0,895.3,624.13
2016,9,25,13,30,856.0,122.0,0.5,29.0,732.0,883.09,620.64
2016,9,25,13,45,820.5,131.5,0.6,29.0,698.5,854.02,605.4
2016,9,25,14,0,785.0,141.0,0.7,29.0,665.0,826.11,590.82
2016,9,25,14,15,771.0,138.0,0.85,28.5,632.0,797.18,577.14
2016,9,25,14,30,757.0,135.0,1.0,28.0,599.0,765.97,561.39
2016,9,25,14,45,729.0,134.0,1.15,28.0,558.0,724.17,536.85
2016,9,25,15,0,701.0,133.0,1.3,28.0,517.0,681.33,510.39
2016,9,25,15,15,676.0,127.5,1.4,27.5,473.5,634.95,480.7
2016,9,25,15,30,651.0,122.0,1.5,27.0,430.0,588.05,449.59
2016,9,25,15,45,628.0,113.0,1.65,26.5,384.0,538.4,415.66
2016,9,25,16,0,605.0,104.0,1.8,26.0,338.0,488.73,380.25
2016,9,25,16,15,560.0,95.5,1.9,25.0,289.0,427.84,335.22
2016,9,25,16,30,515.0,87.0,2.0,24.0,240.0,369.49,290.25
2016,9,25,16,45,472.0,74.0,2.15,23.5,193.5,310.35,242.35
2016,9,25,17,0,429.0,61.0,2.3,23.0,147.0,254.5,195.24
2016,9,25,17,15,335.5,47.5,2.25,22.0,102.5,183.64,135.94
2016,9,25,17,30,242.0,34.0,2.2,21.0,58.0,123.78,83.39
2016,9,25,17,45,121.0,17.0,2.2,20.5,29.0,54.32,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,12.0,1.05,15.5,21.0,11.8,0.0
2016,9,26,6,30,246.0,24.0,1.1,16.0,42.0,18.98,6.96
2016,9,26,6,45,357.5,35.5,1.15,17.0,85.0,27.04,17.45
2016,9,26,7,0,469.0,47.0,1.2,18.0,128.0,45.7,25.48
2016,9,26,7,15,538.5,55.0,1.2,18.5,177.5,87.2,46.78
2016,9,26,7,30,608.0,63.0,1.2,19.0,227.0,136.59,81.53
2016,9,26,7,45,654.0,69.0,1.2,20.0,277.5,187.21,122.34
2016,9,26,8,0,700.0,75.0,1.2,21.0,328.0,242.49,168.67
2016,9,26,8,15,732.5,79.0,1.15,21.5,377.0,297.69,215.78
2016,9,26,8,30,765.0,83.0,1.1,22.0,426.0,353.65,262.65
2016,9,26,8,45,788.0,86.5,1.1,23.0,471.0,407.47,306.3
2016,9,26,9,0,811.0,90.0,1.1,24.0,516.0,462.23,349.02
2016,9,26,9,15,828.0,93.0,1.05,24.5,557.0,514.09,388.46
2016,9,26,9,30,845.0,96.0,1.0,25.0,598.0,565.71,426.22
2016,9,26,9,45,857.0,98.0,1.0,25.5,632.5,612.82,459.85
2016,9,26,10,0,869.0,100.0,1.0,26.0,667.0,658.71,491.58
2016,9,26,10,15,878.0,102.0,0.95,26.0,695.0,699.87,519.66
2016,9,26,10,30,887.0,104.0,0.9,26.0,723.0,739.89,545.0
2016,9,26,10,45,891.5,105.5,0.85,26.5,743.5,773.92,564.6
2016,9,26,11,0,896.0,107.0,0.8,27.0,764.0,805.33,582.22
2016,9,26,11,15,900.0,108.0,0.8,27.0,777.5,833.07,599.2
2016,9,26,11,30,904.0,109.0,0.8,27.0,791.0,857.87,614.31
2016,9,26,11,45,903.5,110.0,0.85,27.0,795.5,875.84,625.99
2016,9,26,12,0,903.0,111.0,0.9,27.0,800.0,890.51,635.76
2016,9,26,12,15,902.5,111.0,0.95,27.0,797.0,900.77,642.9
2016,9,26,12,30,902.0,111.0,1.0,27.0,794.0,907.62,648.08
2016,9,26,12,45,921.5,99.5,1.05,27.0,788.5,916.07,654.45
2016,9,26,13,0,941.0,88.0,1.1,27.0,783.0,920.82,658.59
2016,9,26,13,15,936.0,87.0,1.15,27.0,764.0,912.06,654.36
2016,9,26,13,30,931.0,86.0,1.2,27.0,745.0,899.79,648.15
2016,9,26,13,45,923.5,85.0,1.25,27.0,718.5,882.0,638.48
2016,9,26,14,0,916.0,84.0,1.3,27.0,692.0,860.98,626.77
2016,9,26,14,15,905.5,82.5,1.3,26.5,659.0,833.87,611.65
2016,9,26,14,30,895.0,81.0,1.3,26.0,626.0,803.97,594.62
2016,9,26,14,45,881.0,79.0,1.3,26.0,586.5,768.24,572.36
2016,9,26,15,0,867.0,77.0,1.3,26.0,547.0,730.32,548.43
2016,9,26,15,15,847.5,74.5,1.3,25.5,502.5,690.3,523.76
2016,9,26,15,30,828.0,72.0,1.3,25.0,458.0,644.53,494.4
2016,9,26,15,45,802.0,68.5,1.35,25.0,409.5,592.5,457.55
2016,9,26,16,0,776.0,65.0,1.4,25.0,361.0,540.29,419.27
2016,9,26,16,15,737.0,60.5,1.35,24.5,310.5,480.02,373.8
2016,9,26,16,30,698.0,56.0,1.3,24.0,260.0,421.45,327.83
2016,9,26,16,45,640.0,50.0,1.3,23.5,209.0,354.76,273.99
2016,9,26,17,0,582.0,44.0,1.3,23.0,158.0,292.44,221.51
2016,9,26,17,15,484.5,35.5,1.3,22.0,111.0,221.47,161.64
2016,9,26,17,30,387.0,27.0,1.3,21.0,64.0,158.01,103.27
2016,9,26,17,45,193.5,13.5,1.3,20.0,32.0,67.4,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,142.5,11.0,0.7,16.5,20.5,10.81,0.0
2016,9,27,6,30,285.0,22.0,0.7,17.0,41.0,17.2,4.96
2016,9,27,6,45,396.0,32.0,0.75,18.0,84.5,23.94,14.69
2016,9,27,7,0,507.0,42.0,0.8,19.0,128.0,41.0,21.5
2016,9,27,7,15,575.0,49.0,0.7,19.5,177.5,83.57,42.43
2016,9,27,7,30,643.0,56.0,0.6,20.0,227.0,133.76,77.25
2016,9,27,7,45,686.0,61.0,0.55,21.0,277.0,186.47,119.44
2016,9,27,8,0,729.0,66.0,0.5,22.0,327.0,241.48,165.15
2016,9,27,8,15,759.5,70.0,0.4,22.5,376.0,295.74,210.83
2016,9,27,8,30,790.0,74.0,0.3,23.0,425.0,352.28,257.11
2016,9,27,8,45,811.0,77.0,0.25,23.5,469.5,405.95,300.05
2016,9,27,9,0,832.0,80.0,0.2,24.0,514.0,460.29,341.8
2016,9,27,9,15,848.0,82.5,0.2,24.5,554.5,511.99,380.44
2016,9,27,9,30,864.0,85.0,0.2,25.0,595.0,563.41,417.43
2016,9,27,9,45,882.5,84.0,0.2,25.5,631.0,611.64,451.03
2016,9,27,10,0,901.0,83.0,0.2,26.0,667.0,659.04,483.0
2016,9,27,10,15,909.0,84.5,0.3,26.0,695.0,700.83,512.23
2016,9,27,10,30,917.0,86.0,0.4,26.0,723.0,740.51,538.46
2016,9,27,10,45,922.5,87.0,0.5,26.5,743.5,775.51,560.52
2016,9,27,11,0,928.0,88.0,0.6,27.0,764.0,807.86,580.82
2016,9,27,11,15,931.0,88.5,0.7,27.0,777.0,834.87,598.85
2016,9,27,11,30,934.0,89.0,0.8,27.0,790.0,858.78,615.03
2016,9,27,11,45,935.0,89.5,0.9,27.0,794.5,877.82,628.22
2016,9,27,12,0,936.0,90.0,1.0,27.0,799.0,893.49,639.42
2016,9,27,12,15,935.5,89.5,1.1,27.0,796.0,903.34,647.07
2016,9,27,12,30,935.0,89.0,1.2,27.0,793.0,909.66,652.65
2016,9,27,12,45,934.0,88.0,1.35,27.0,782.5,911.44,656.17
2016,9,27,13,0,933.0,87.0,1.5,27.0,772.0,909.66,657.46
2016,9,27,13,15,928.0,86.0,1.55,27.0,753.0,900.85,653.04
2016,9,27,13,30,923.0,85.0,1.6,27.0,734.0,888.59,646.54
2016,9,27,13,45,915.5,84.0,1.7,27.0,707.5,870.84,637.11
2016,9,27,14,0,908.0,83.0,1.8,27.0,681.0,849.9,625.56
2016,9,27,14,15,897.5,81.5,1.85,26.5,648.0,822.91,610.62
2016,9,27,14,30,887.0,80.0,1.9,26.0,615.0,793.16,593.7
2016,9,27,14,45,872.5,78.0,1.95,26.0,576.0,757.24,571.17
2016,9,27,15,0,858.0,76.0,2.0,26.0,537.0,719.21,546.9
2016,9,27,15,15,838.5,73.5,2.0,25.5,493.0,679.49,521.79
2016,9,27,15,30,819.0,71.0,2.0,25.0,449.0,634.08,491.75
2016,9,27,15,45,791.5,68.0,2.05,25.0,401.0,582.11,453.96
2016,9,27,16,0,764.0,65.0,2.1,25.0,353.0,530.11,414.91
2016,9,27,16,15,724.5,60.5,2.1,24.0,302.5,470.23,369.82
2016,9,27,16,30,685.0,56.0,2.1,23.0,252.0,412.11,324.09
2016,9,27,16,45,624.5,50.0,2.15,22.5,201.5,345.15,269.03
2016,9,27,17,0,564.0,44.0,2.2,22.0,151.0,285.47,217.73
2016,9,27,17,15,463.0,35.0,2.15,21.0,105.0,211.6,154.82
2016,9,27,17,30,362.0,26.0,2.1,20.0,59.0,148.22,94.51
2016,9,27,17,45,181.0,13.0,2.1,19.5,29.5,55.29,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,15.5,20.5,10.81,0.0
2016,9,28,6,30,294.0,22.0,2.4,16.0,41.0,17.38,4.1
2016,9,28,6,45,411.5,31.5,2.4,16.5,84.5,23.66,14.44
2016,9,28,7,0,529.0,41.0,2.4,17.0,128.0,39.58,20.84
2016,9,28,7,15,598.0,47.0,2.35,17.0,178.0,84.57,43.11
2016,9,28,7,30,667.0,53.0,2.3,17.0,228.0,134.89,78.36
2016,9,28,7,45,710.0,57.5,2.25,17.5,279.0,186.39,120.79
2016,9,28,8,0,753.0,62.0,2.2,18.0,330.0,242.14,169.07
2016,9,28,8,15,782.5,65.5,2.2,18.5,378.5,296.81,217.42
2016,9,28,8,30,812.0,69.0,2.2,19.0,427.0,353.61,266.81
2016,9,28,8,45,833.5,72.0,2.25,20.0,472.0,408.5,313.1
2016,9,28,9,0,855.0,75.0,2.3,21.0,517.0,464.88,358.92
2016,9,28,9,15,870.0,77.0,2.35,21.0,557.5,516.23,400.92
2016,9,28,9,30,885.0,79.0,2.4,21.0,598.0,567.0,441.35
2016,9,28,9,45,896.0,80.5,2.45,21.5,632.5,614.06,477.09
2016,9,28,10,0,907.0,82.0,2.5,22.0,667.0,659.68,510.77
2016,9,28,10,15,915.0,83.5,2.6,22.0,694.5,701.6,541.97
2016,9,28,10,30,923.0,85.0,2.7,22.0,722.0,741.4,569.69
2016,9,28,10,45,927.5,86.0,2.8,22.5,742.5,775.76,592.32
2016,9,28,11,0,932.0,87.0,2.9,23.0,763.0,807.39,612.93
2016,9,28,11,15,935.0,88.0,2.95,23.0,775.5,834.93,631.57
2016,9,28,11,30,938.0,89.0,3.0,23.0,788.0,859.38,648.11
2016,9,28,11,45,938.5,89.0,3.1,23.0,792.5,877.46,660.71
2016,9,28,12,0,939.0,89.0,3.2,23.0,797.0,892.13,671.13
2016,9,28,12,15,938.0,89.0,3.25,22.5,794.0,902.04,679.45
2016,9,28,12,30,937.0,89.0,3.3,22.0,791.0,908.41,685.55
2016,9,28,12,45,931.0,90.5,3.35,22.0,778.5,908.53,686.24
2016,9,28,13,0,925.0,92.0,3.4,22.0,766.0,905.11,684.69
2016,9,28,13,15,919.5,91.0,3.4,22.0,747.0,895.89,679.01
2016,9,28,13,30,914.0,90.0,3.4,22.0,728.0,883.25,671.14
2016,9,28,13,45,906.5,88.5,3.45,22.0,701.5,865.04,659.82
2016,9,28,14,0,899.0,87.0,3.5,22.0,675.0,843.66,646.36
2016,9,28,14,15,888.0,85.5,3.5,21.5,642.0,816.45,629.77
2016,9,28,14,30,877.0,84.0,3.5,21.0,609.0,786.54,611.17
2016,9,28,14,45,862.0,81.5,3.5,21.0,569.5,749.96,586.45
2016,9,28,15,0,847.0,79.0,3.5,21.0,530.0,715.75,563.28
2016,9,28,15,15,826.5,76.5,3.5,20.5,486.0,671.32,533.31
2016,9,28,15,30,806.0,74.0,3.5,20.0,442.0,625.71,501.2
2016,9,28,15,45,776.0,71.0,3.5,20.0,393.5,572.75,460.6
2016,9,28,16,0,746.0,68.0,3.5,20.0,345.0,519.98,419.02
2016,9,28,16,15,704.0,63.0,3.45,19.5,295.0,459.08,370.43
2016,9,28,16,30,662.0,58.0,3.4,19.0,245.0,400.21,321.7
2016,9,28,16,45,595.0,52.0,3.4,18.5,194.5,334.24,265.66
2016,9,28,17,0,528.0,46.0,3.4,18.0,144.0,271.46,210.61
2016,9,28,17,15,418.0,37.0,3.35,17.0,99.0,196.8,145.93
2016,9,28,17,30,308.0,28.0,3.3,16.0,54.0,132.07,82.17
2016,9,28,17,45,154.0,14.0,3.3,15.5,27.0,49.32,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,119.5,11.0,3.15,11.5,18.5,10.81,0.0
2016,9,29,6,30,239.0,22.0,3.2,12.0,37.0,17.56,3.07
2016,9,29,6,45,363.0,33.0,3.25,12.5,80.0,25.26,16.01
2016,9,29,7,0,487.0,44.0,3.3,13.0,123.0,40.78,23.38
2016,9,29,7,15,559.0,51.0,3.25,13.5,172.5,82.18,43.42
2016,9,29,7,30,631.0,58.0,3.2,14.0,222.0,131.69,78.27
2016,9,29,7,45,389.5,100.5,3.2,14.5,208.5,162.82,115.76
2016,9,29,8,0,148.0,143.0,3.2,15.0,195.0,168.55,130.96
2016,9,29,8,15,468.0,109.0,3.15,15.5,307.5,241.15,183.29
2016,9,29,8,30,788.0,75.0,3.1,16.0,420.0,349.41,267.94
2016,9,29,8,45,811.0,78.0,3.1,16.5,465.0,403.62,314.85
2016,9,29,9,0,834.0,81.0,3.1,17.0,510.0,458.69,361.24
2016,9,29,9,15,850.0,83.0,3.1,17.5,550.0,509.83,403.23
2016,9,29,9,30,866.0,85.0,3.1,18.0,590.0,560.61,443.61
2016,9,29,9,45,882.0,85.0,3.1,18.5,625.0,608.25,480.47
2016,9,29,10,0,898.0,85.0,3.1,19.0,660.0,654.87,515.53
2016,9,29,10,15,906.0,86.5,3.1,19.0,687.5,696.39,546.9
2016,9,29,10,30,914.0,88.0,3.1,19.0,715.0,735.8,574.45
2016,9,29,10,45,919.5,89.0,3.15,19.0,735.5,770.55,598.68
2016,9,29,11,0,925.0,90.0,3.2,19.0,756.0,802.65,620.95
2016,9,29,11,15,928.0,90.5,3.2,19.0,768.5,829.43,639.16
2016,9,29,11,30,931.0,91.0,3.2,19.0,781.0,853.12,655.24
2016,9,29,11,45,931.0,91.5,3.25,19.0,785.0,871.13,667.71
2016,9,29,12,0,931.0,92.0,3.3,19.0,789.0,885.75,677.96
2016,9,29,12,15,929.5,91.5,3.3,19.0,785.5,894.56,684.02
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,899.84,687.8
2016,9,29,12,45,920.5,92.5,3.35,19.0,769.5,898.59,687.55
2016,9,29,13,0,913.0,94.0,3.4,19.0,757.0,893.84,685.06
2016,9,29,13,15,907.5,93.5,3.4,18.5,737.5,885.19,680.99
2016,9,29,13,30,902.0,93.0,3.4,18.0,718.0,873.17,674.69
2016,9,29,13,45,893.0,92.0,3.45,18.0,691.0,854.38,662.74
2016,9,29,14,0,884.0,91.0,3.5,18.0,664.0,832.53,648.68
2016,9,29,14,15,872.0,89.0,3.5,17.5,630.5,804.25,630.96
2016,9,29,14,30,860.0,87.0,3.5,17.0,597.0,773.36,611.24
2016,9,29,14,45,844.5,84.5,3.55,17.0,558.0,741.47,589.71
2016,9,29,15,0,829.0,82.0,3.6,17.0,519.0,702.87,562.97
2016,9,29,15,15,807.5,79.0,3.6,16.5,474.5,657.8,531.85
2016,9,29,15,30,786.0,76.0,3.6,16.0,430.0,611.67,498.24
2016,9,29,15,45,755.5,72.5,3.65,16.0,382.5,558.67,456.91
2016,9,29,16,0,725.0,69.0,3.7,16.0,335.0,505.96,414.61
2016,9,29,16,15,681.5,64.0,3.65,15.5,285.0,445.32,365.18
2016,9,29,16,30,638.0,59.0,3.6,15.0,235.0,389.35,317.75
2016,9,29,16,45,570.5,52.5,3.55,14.5,185.5,321.72,259.33
2016,9,29,17,0,503.0,46.0,3.5,14.0,136.0,259.66,203.96
2016,9,29,17,15,392.5,36.0,3.4,13.5,92.0,185.51,138.45
2016,9,29,17,30,282.0,26.0,3.3,13.0,48.0,120.24,70.89
2016,9,29,17,45,141.0,13.0,3.25,13.0,24.0,44.78,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
