Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,92.0,10.5,2.95,10.0,16.0,10.32,0.0
2016,9,30,6,30,184.0,21.0,3.0,10.0,32.0,16.73,1.17
2016,9,30,6,45,288.0,34.5,3.15,10.5,71.0,26.92,17.48
2016,9,30,7,0,392.0,48.0,3.3,11.0,110.0,42.5,26.61
2016,9,30,7,15,456.0,58.0,3.35,11.5,155.5,80.42,46.32
2016,9,30,7,30,520.0,68.0,3.4,12.0,201.0,125.64,78.68
2016,9,30,7,45,581.5,70.0,3.45,12.5,248.5,169.95,114.66
2016,9,30,8,0,643.0,72.0,3.5,13.0,296.0,220.7,158.52
2016,9,30,8,15,612.5,92.0,3.55,13.0,330.5,267.44,202.84
2016,9,30,8,30,582.0,112.0,3.6,13.0,365.0,310.35,242.89
2016,9,30,8,45,709.5,96.0,3.65,13.5,436.5,377.74,299.33
2016,9,30,9,0,837.0,80.0,3.7,14.0,508.0,457.26,365.12
2016,9,30,9,15,854.0,82.5,3.65,14.0,548.5,509.43,409.26
2016,9,30,9,30,871.0,85.0,3.6,14.0,589.0,561.33,452.04
2016,9,30,9,45,885.0,86.5,3.6,14.5,624.0,609.42,490.03
2016,9,30,10,0,899.0,88.0,3.6,15.0,659.0,656.34,526.06
2016,9,30,10,15,908.0,89.0,3.6,15.0,687.5,697.99,558.26
2016,9,30,10,30,917.0,90.0,3.6,15.0,716.0,737.59,586.81
2016,9,30,10,45,729.5,167.5,3.6,15.5,674.5,713.17,565.33
2016,9,30,11,0,542.0,245.0,3.6,16.0,633.0,670.27,528.56
2016,9,30,11,15,738.0,170.0,3.6,15.5,708.0,765.3,604.46
2016,9,30,11,30,934.0,95.0,3.6,15.0,783.0,857.05,670.96
2016,9,30,11,45,935.0,95.5,3.65,15.0,788.0,875.89,683.74
2016,9,30,12,0,936.0,96.0,3.7,15.0,793.0,891.35,694.78
2016,9,30,12,15,728.0,180.0,3.7,15.0,720.5,822.11,645.16
2016,9,30,12,30,520.0,264.0,3.7,15.0,648.0,736.43,579.09
2016,9,30,12,45,524.5,256.0,3.75,15.0,639.0,735.26,579.63
2016,9,30,13,0,529.0,248.0,3.8,15.0,630.0,731.87,578.04
2016,9,30,13,15,380.5,286.0,3.8,14.5,556.5,636.68,505.17
2016,9,30,13,30,232.0,324.0,3.8,14.0,483.0,542.53,431.63
2016,9,30,13,45,390.5,265.5,3.8,14.0,521.5,617.79,494.65
2016,9,30,14,0,549.0,207.0,3.8,14.0,560.0,687.39,551.53
2016,9,30,14,15,435.0,228.0,3.7,14.0,498.5,609.62,490.14
2016,9,30,14,30,321.0,249.0,3.6,14.0,437.0,527.2,425.22
2016,9,30,14,45,451.5,197.0,3.55,14.0,442.5,568.21,461.2
2016,9,30,15,0,582.0,145.0,3.5,14.0,448.0,595.04,485.19
2016,9,30,15,15,427.5,162.5,3.45,13.5,374.5,486.5,399.14
2016,9,30,15,30,273.0,180.0,3.4,13.0,301.0,383.32,315.79
2016,9,30,15,45,253.5,161.0,3.4,13.0,263.5,340.43,281.58
2016,9,30,16,0,234.0,142.0,3.4,13.0,226.0,298.35,247.12
2016,9,30,16,15,215.5,123.5,3.35,13.0,192.0,258.43,213.67
2016,9,30,16,30,197.0,105.0,3.3,13.0,158.0,219.68,180.44
2016,9,30,16,45,173.5,84.5,3.25,13.0,124.0,177.62,143.73
2016,9,30,17,0,150.0,64.0,3.2,13.0,90.0,137.41,107.97
2016,9,30,17,15,109.5,44.5,3.1,12.5,60.5,94.89,70.26
2016,9,30,17,30,69.0,25.0,3.0,12.0,31.0,53.12,26.95
2016,9,30,17,45,34.5,12.5,2.95,11.5,15.5,19.98,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,104.0,10.5,1.1,9.5,16.5,10.32,0.0
2016,10,1,6,30,208.0,21.0,1.1,10.0,33.0,16.93,0.0
2016,10,1,6,45,338.0,32.5,1.15,10.5,75.0,25.18,15.92
2016,10,1,7,0,468.0,44.0,1.2,11.0,117.0,38.87,23.47
2016,10,1,7,15,544.5,51.0,1.25,11.5,166.5,79.15,42.23
2016,10,1,7,30,621.0,58.0,1.3,12.0,216.0,128.09,76.13
2016,10,1,7,45,671.5,63.0,1.4,12.5,266.5,178.77,117.7
2016,10,1,8,0,722.0,68.0,1.5,13.0,317.0,236.14,167.38
2016,10,1,8,15,755.0,72.0,1.55,13.5,366.0,290.37,215.7
2016,10,1,8,30,788.0,76.0,1.6,14.0,415.0,347.15,265.55
2016,10,1,8,45,812.5,78.5,1.65,14.5,460.5,401.28,312.34
2016,10,1,9,0,837.0,81.0,1.7,15.0,506.0,456.41,358.53
2016,10,1,9,15,854.0,83.5,1.7,15.0,546.0,508.51,401.55
2016,10,1,9,30,871.0,86.0,1.7,15.0,586.0,560.28,443.05
2016,10,1,9,45,888.0,85.5,1.75,15.5,621.5,608.03,479.87
2016,10,1,10,0,905.0,85.0,1.8,16.0,657.0,654.81,514.97
2016,10,1,10,15,913.5,86.5,1.85,16.0,685.0,696.75,546.59
2016,10,1,10,30,922.0,88.0,1.9,16.0,713.0,736.59,574.67
2016,10,1,10,45,928.0,88.5,2.0,16.5,733.5,771.26,597.91
2016,10,1,11,0,934.0,89.0,2.1,17.0,754.0,803.27,619.17
2016,10,1,11,15,937.5,90.0,2.2,17.0,767.0,831.02,638.59
2016,10,1,11,30,941.0,91.0,2.3,17.0,780.0,855.67,655.94
2016,10,1,11,45,941.5,91.0,2.45,17.5,784.5,873.58,667.88
2016,10,1,12,0,942.0,91.0,2.6,18.0,789.0,888.07,677.57
2016,10,1,12,15,941.5,91.0,2.65,18.0,785.5,898.23,684.88
2016,10,1,12,30,941.0,91.0,2.7,18.0,782.0,904.84,689.94
2016,10,1,12,45,939.5,89.5,2.8,18.0,770.5,905.38,691.39
2016,10,1,13,0,938.0,88.0,2.9,18.0,759.0,902.33,690.54
2016,10,1,13,15,932.5,87.5,2.95,17.5,739.5,893.42,686.71
2016,10,1,13,30,927.0,87.0,3.0,17.0,720.0,881.06,680.59
2016,10,1,13,45,919.5,85.5,3.1,17.0,693.5,862.55,669.3
2016,10,1,14,0,912.0,84.0,3.2,17.0,667.0,840.84,655.78
2016,10,1,14,15,901.0,82.5,3.25,17.0,633.0,813.31,637.76
2016,10,1,14,30,890.0,81.0,3.3,17.0,599.0,783.04,617.71
2016,10,1,14,45,874.5,78.5,3.35,17.0,559.5,745.75,592.37
2016,10,1,15,0,859.0,76.0,3.4,17.0,520.0,706.41,565.24
2016,10,1,15,15,837.5,73.5,3.45,16.5,475.0,665.4,537.48
2016,10,1,15,30,816.0,71.0,3.5,16.0,430.0,618.89,503.7
2016,10,1,15,45,785.5,67.5,3.55,15.5,381.5,564.93,462.45
2016,10,1,16,0,755.0,64.0,3.6,15.0,333.0,511.23,419.94
2016,10,1,16,15,711.0,59.5,3.55,14.5,282.5,449.94,369.6
2016,10,1,16,30,667.0,55.0,3.5,14.0,232.0,390.85,319.2
2016,10,1,16,45,597.5,48.5,3.45,14.0,181.5,323.87,260.22
2016,10,1,17,0,528.0,42.0,3.4,14.0,131.0,260.38,202.79
2016,10,1,17,15,407.0,32.5,3.25,13.5,87.0,183.18,134.28
2016,10,1,17,30,286.0,23.0,3.1,13.0,43.0,113.56,52.04
2016,10,1,17,45,143.0,11.5,3.0,12.5,21.5,42.65,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.0,1.9,10.0,7.0,6.88,0.0
2016,10,2,6,30,0.0,14.0,2.0,10.0,14.0,13.51,0.0
2016,10,2,6,45,3.0,33.0,2.15,10.5,33.5,30.98,20.66
2016,10,2,7,0,6.0,52.0,2.3,11.0,53.0,48.17,35.07
2016,10,2,7,15,16.5,72.0,2.35,11.0,76.0,68.07,52.07
2016,10,2,7,30,27.0,92.0,2.4,11.0,99.0,88.12,68.92
2016,10,2,7,45,33.5,111.5,2.45,11.5,122.0,109.78,87.06
2016,10,2,8,0,40.0,131.0,2.5,12.0,145.0,132.32,105.78
2016,10,2,8,15,88.5,156.0,2.5,12.0,192.5,172.88,138.44
2016,10,2,8,30,137.0,181.0,2.5,12.0,240.0,218.73,175.74
2016,10,2,8,45,68.5,138.5,2.5,12.5,168.0,160.36,128.67
2016,10,2,9,0,0.0,96.0,2.5,13.0,96.0,92.81,72.69
2016,10,2,9,15,407.5,98.5,2.5,13.0,331.0,300.59,245.01
2016,10,2,9,30,815.0,101.0,2.5,13.0,566.0,543.13,437.44
2016,10,2,9,45,525.5,194.5,2.5,13.5,501.0,502.33,402.5
2016,10,2,10,0,236.0,288.0,2.5,14.0,436.0,432.51,344.38
2016,10,2,10,15,562.5,193.0,2.5,14.0,566.5,570.52,456.42
2016,10,2,10,30,889.0,98.0,2.5,14.0,697.0,721.49,573.2
2016,10,2,10,45,448.0,150.0,2.55,14.5,452.5,487.08,391.33
2016,10,2,11,0,7.0,202.0,2.6,15.0,208.0,202.43,158.84
2016,10,2,11,15,3.5,158.5,2.65,15.0,161.5,157.03,123.02
2016,10,2,11,30,0.0,115.0,2.7,15.0,115.0,111.58,86.18
2016,10,2,11,45,94.5,236.5,2.75,15.0,306.0,320.78,256.12
2016,10,2,12,0,189.0,358.0,2.8,15.0,497.0,529.99,416.78
2016,10,2,12,15,190.5,355.0,2.85,15.0,495.0,531.98,417.41
2016,10,2,12,30,192.0,352.0,2.9,15.0,493.0,533.23,418.73
2016,10,2,12,45,97.0,256.5,3.0,15.0,328.0,351.75,279.17
2016,10,2,13,0,2.0,161.0,3.1,15.0,163.0,159.25,124.67
2016,10,2,13,15,96.5,242.0,3.15,14.5,308.0,337.42,270.6
2016,10,2,13,30,191.0,323.0,3.2,14.0,453.0,505.96,403.1
2016,10,2,13,45,98.5,256.0,3.3,14.0,323.0,354.74,284.1
2016,10,2,14,0,6.0,189.0,3.4,14.0,193.0,191.9,152.45
2016,10,2,14,15,233.5,199.5,3.4,14.0,334.5,406.52,331.68
2016,10,2,14,30,461.0,210.0,3.4,14.0,476.0,597.62,483.48
2016,10,2,14,45,438.5,198.5,3.4,14.0,438.0,556.85,451.59
2016,10,2,15,0,416.0,187.0,3.4,14.0,400.0,515.75,420.36
2016,10,2,15,15,602.0,131.0,3.4,13.5,408.5,569.6,467.33
2016,10,2,15,30,788.0,75.0,3.4,13.0,417.0,602.2,496.33
2016,10,2,15,45,760.5,70.5,3.45,13.0,370.0,550.07,454.59
2016,10,2,16,0,733.0,66.0,3.5,13.0,323.0,498.01,412.11
2016,10,2,16,15,688.0,61.0,3.45,12.5,273.0,436.74,361.26
2016,10,2,16,30,643.0,56.0,3.4,12.0,223.0,380.31,312.5
2016,10,2,16,45,574.5,49.0,3.35,12.0,174.0,312.31,252.25
2016,10,2,17,0,506.0,42.0,3.3,12.0,125.0,250.04,195.43
2016,10,2,17,15,382.0,32.0,3.15,11.5,81.5,173.01,126.46
2016,10,2,17,30,258.0,22.0,3.0,11.0,38.0,102.78,36.02
2016,10,2,17,45,129.0,11.0,2.95,11.0,19.0,38.61,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,9.0,0.5,0.49,0.0
2016,10,3,6,30,0.0,1.0,0.9,9.0,1.0,0.96,0.0
2016,10,3,6,45,0.0,4.0,1.0,9.5,4.0,3.85,0.0
2016,10,3,7,0,0.0,7.0,1.1,10.0,7.0,6.74,0.37
2016,10,3,7,15,0.0,10.0,1.15,10.0,10.0,9.64,2.7
2016,10,3,7,30,0.0,13.0,1.2,10.0,13.0,12.53,5.28
2016,10,3,7,45,0.0,16.0,1.3,10.5,16.0,15.43,7.8
2016,10,3,8,0,0.0,19.0,1.4,11.0,19.0,18.33,10.28
2016,10,3,8,15,0.0,19.0,1.5,11.0,19.0,18.33,10.25
2016,10,3,8,30,0.0,19.0,1.6,11.0,19.0,18.34,10.21
2016,10,3,8,45,0.0,48.5,1.75,11.5,48.5,46.86,34.56
2016,10,3,9,0,0.0,78.0,1.9,12.0,78.0,75.43,58.51
2016,10,3,9,15,0.0,97.5,2.0,12.0,97.5,94.3,74.12
2016,10,3,9,30,0.0,117.0,2.1,12.0,117.0,113.2,89.62
2016,10,3,9,45,1.0,142.5,2.25,12.5,143.0,138.59,110.16
2016,10,3,10,0,2.0,168.0,2.4,13.0,169.0,164.22,130.63
2016,10,3,10,15,3.0,174.0,2.5,13.0,176.0,171.0,135.9
2016,10,3,10,30,4.0,180.0,2.6,13.0,183.0,177.86,141.3
2016,10,3,10,45,4.5,184.5,2.75,13.0,188.0,182.95,145.28
2016,10,3,11,0,5.0,189.0,2.9,13.0,193.0,188.07,149.32
2016,10,3,11,15,4.0,180.5,2.95,13.0,184.0,179.17,142.0
2016,10,3,11,30,3.0,172.0,3.0,13.0,175.0,170.18,134.66
2016,10,3,11,45,2.5,167.5,3.1,13.0,170.5,165.49,130.84
2016,10,3,12,0,2.0,163.0,3.2,13.0,166.0,160.75,126.99
2016,10,3,12,15,3.0,169.0,3.2,13.0,172.0,167.7,132.69
2016,10,3,12,30,4.0,175.0,3.2,13.0,178.0,174.71,138.43
2016,10,3,12,45,2.0,161.5,3.2,13.0,163.0,159.64,126.2
2016,10,3,13,0,0.0,148.0,3.2,13.0,148.0,144.55,113.97
2016,10,3,13,15,2.5,168.5,3.15,13.0,170.5,167.39,132.78
2016,10,3,13,30,5.0,189.0,3.1,13.0,193.0,190.52,151.73
2016,10,3,13,45,2.5,145.5,3.1,13.0,147.5,144.47,114.38
2016,10,3,14,0,0.0,102.0,3.1,13.0,102.0,98.93,77.08
2016,10,3,14,15,0.0,106.5,3.05,12.5,106.5,103.47,81.21
2016,10,3,14,30,0.0,111.0,3.0,12.0,111.0,108.08,85.38
2016,10,3,14,45,0.0,81.5,2.95,12.0,81.5,78.83,61.13
2016,10,3,15,0,0.0,52.0,2.9,12.0,52.0,50.25,37.18
2016,10,3,15,15,0.0,50.0,2.8,12.0,50.0,48.31,35.67
2016,10,3,15,30,0.0,48.0,2.7,12.0,48.0,46.37,34.13
2016,10,3,15,45,337.0,60.5,2.6,12.0,177.0,283.09,239.02
2016,10,3,16,0,674.0,73.0,2.5,12.0,306.0,472.46,391.93
2016,10,3,16,15,626.0,67.5,2.35,12.0,257.0,411.97,339.58
2016,10,3,16,30,578.0,62.0,2.2,12.0,208.0,354.29,289.51
2016,10,3,16,45,501.5,54.0,2.05,12.0,160.5,285.12,228.92
2016,10,3,17,0,425.0,46.0,1.9,12.0,113.0,222.46,172.71
2016,10,3,17,15,299.5,34.0,1.8,11.5,72.5,147.41,106.29
2016,10,3,17,30,174.0,22.0,1.7,11.0,32.0,78.65,14.12
2016,10,3,17,45,87.0,11.0,1.65,11.0,16.0,29.24,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,97.5,9.0,1.85,9.0,13.5,8.85,0.0
2016,10,4,6,30,195.0,18.0,1.9,9.0,27.0,14.45,0.0
2016,10,4,6,45,333.0,29.0,2.0,9.5,68.0,22.4,13.13
2016,10,4,7,0,471.0,40.0,2.1,10.0,109.0,32.62,23.35
2016,10,4,7,15,549.5,47.0,2.1,10.0,158.0,72.74,37.69
2016,10,4,7,30,628.0,54.0,2.1,10.0,207.0,121.67,71.13
2016,10,4,7,45,401.0,94.0,2.15,10.5,199.5,155.3,110.17
2016,10,4,8,0,174.0,134.0,2.2,11.0,192.0,165.05,128.76
2016,10,4,8,15,487.5,102.0,2.15,11.5,299.0,235.6,179.87
2016,10,4,8,30,801.0,70.0,2.1,12.0,406.0,340.66,262.57
2016,10,4,8,45,826.0,72.5,2.1,12.5,451.5,395.3,310.35
2016,10,4,9,0,851.0,75.0,2.1,13.0,497.0,450.95,357.72
2016,10,4,9,15,868.0,77.0,2.05,13.5,537.5,503.23,400.84
2016,10,4,9,30,885.0,79.0,2.0,14.0,578.0,554.42,441.63
2016,10,4,9,45,899.0,80.0,2.0,14.5,613.0,602.17,478.71
2016,10,4,10,0,913.0,81.0,2.0,15.0,648.0,648.68,513.75
2016,10,4,10,15,922.0,82.0,2.05,15.0,675.5,690.43,545.63
2016,10,4,10,30,931.0,83.0,2.1,15.0,703.0,730.08,574.13
2016,10,4,10,45,938.0,83.5,2.15,15.5,723.5,765.44,597.72
2016,10,4,11,0,945.0,84.0,2.2,16.0,744.0,798.16,619.28
2016,10,4,11,15,948.0,84.5,2.3,16.0,756.5,824.97,638.16
2016,10,4,11,30,951.0,85.0,2.4,16.0,769.0,848.62,654.93
2016,10,4,11,45,952.0,85.0,2.55,16.5,773.0,866.84,667.16
2016,10,4,12,0,953.0,85.0,2.7,17.0,777.0,881.61,677.09
2016,10,4,12,15,952.0,85.0,2.9,17.0,773.5,891.2,685.18
2016,10,4,12,30,951.0,85.0,3.1,17.0,770.0,897.2,690.91
2016,10,4,12,45,941.0,87.5,3.3,17.0,756.5,894.75,690.85
2016,10,4,13,0,931.0,90.0,3.5,17.0,743.0,888.74,688.41
2016,10,4,13,15,925.5,89.0,3.6,17.0,723.0,879.17,682.95
2016,10,4,13,30,920.0,88.0,3.7,17.0,703.0,866.19,675.17
2016,10,4,13,45,909.0,88.0,3.8,17.0,675.5,846.5,662.68
2016,10,4,14,0,898.0,88.0,3.9,17.0,648.0,823.78,648.04
2016,10,4,14,15,886.0,86.0,3.95,17.0,614.0,795.16,628.86
2016,10,4,14,30,874.0,84.0,4.0,17.0,580.0,763.92,607.68
2016,10,4,14,45,853.0,83.0,4.05,17.0,539.5,729.34,583.86
2016,10,4,15,0,832.0,82.0,4.1,17.0,499.0,688.43,555.03
2016,10,4,15,15,808.5,79.0,4.1,16.5,454.0,642.15,522.17
2016,10,4,15,30,785.0,76.0,4.1,16.0,409.0,594.97,486.54
2016,10,4,15,45,744.5,73.5,4.15,16.0,359.5,537.64,441.01
2016,10,4,16,0,704.0,71.0,4.2,16.0,310.0,483.94,397.06
2016,10,4,16,15,654.0,65.5,4.1,15.5,260.0,421.31,345.07
2016,10,4,16,30,604.0,60.0,4.0,15.0,210.0,361.63,293.81
2016,10,4,16,45,518.5,52.5,3.9,14.5,160.5,288.39,230.19
2016,10,4,17,0,433.0,45.0,3.8,14.0,111.0,222.48,171.5
2016,10,4,17,15,297.5,33.0,3.65,13.5,70.5,144.48,102.12
2016,10,4,17,30,162.0,21.0,3.5,13.0,30.0,72.94,0.0
2016,10,4,17,45,81.0,10.5,3.4,12.5,15.0,27.18,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,8.0,2.65,8.5,13.5,7.86,0.0
2016,10,5,6,30,238.0,16.0,2.7,9.0,27.0,12.62,0.0
2016,10,5,6,45,380.5,26.0,2.75,9.5,69.0,19.73,10.69
2016,10,5,7,0,523.0,36.0,2.8,10.0,111.0,30.65,21.54
2016,10,5,7,15,599.0,42.0,2.75,10.5,160.5,72.09,35.69
2016,10,5,7,30,675.0,48.0,2.7,11.0,210.0,122.17,69.3
2016,10,5,7,45,722.0,52.5,2.7,12.0,260.5,174.0,111.67
2016,10,5,8,0,769.0,57.0,2.7,13.0,311.0,230.46,160.94
2016,10,5,8,15,800.0,60.5,2.65,13.5,360.0,285.69,210.91
2016,10,5,8,30,831.0,64.0,2.6,14.0,409.0,343.14,262.24
2016,10,5,8,45,853.0,66.0,2.6,14.5,454.0,398.51,310.96
2016,10,5,9,0,875.0,68.0,2.6,15.0,499.0,453.22,357.74
2016,10,5,9,15,890.0,70.0,2.55,15.0,539.0,504.82,401.27
2016,10,5,9,30,905.0,72.0,2.5,15.0,579.0,555.77,442.96
2016,10,5,9,45,916.5,73.5,2.45,15.5,613.0,603.29,479.94
2016,10,5,10,0,928.0,75.0,2.4,16.0,647.0,649.32,514.61
2016,10,5,10,15,935.5,76.5,2.45,16.0,674.5,691.03,546.6
2016,10,5,10,30,943.0,78.0,2.5,16.0,702.0,730.49,574.99
2016,10,5,10,45,948.0,78.5,2.55,16.5,721.5,764.66,597.8
2016,10,5,11,0,953.0,79.0,2.6,17.0,741.0,796.04,618.49
2016,10,5,11,15,955.5,79.5,2.7,17.0,753.0,822.54,637.18
2016,10,5,11,30,958.0,80.0,2.8,17.0,765.0,845.83,653.69
2016,10,5,11,45,958.5,80.5,2.9,17.5,769.0,864.19,665.59
2016,10,5,12,0,959.0,81.0,3.0,18.0,773.0,879.07,675.17
2016,10,5,12,15,958.0,81.0,3.1,18.0,769.0,888.62,682.44
2016,10,5,12,30,957.0,81.0,3.2,18.0,765.0,894.57,687.39
2016,10,5,12,45,945.0,84.5,3.3,18.0,751.0,891.5,686.22
2016,10,5,13,0,933.0,88.0,3.4,18.0,737.0,884.88,682.74
2016,10,5,13,15,927.0,87.0,3.5,18.0,717.0,874.83,676.99
2016,10,5,13,30,921.0,86.0,3.6,18.0,697.0,861.36,668.92
2016,10,5,13,45,910.5,85.5,3.75,18.0,669.5,841.47,656.61
2016,10,5,14,0,900.0,85.0,3.9,18.0,642.0,818.54,642.09
2016,10,5,14,15,888.0,83.0,3.95,17.5,608.0,789.86,624.08
2016,10,5,14,30,876.0,81.0,4.0,17.0,574.0,758.56,603.99
2016,10,5,14,45,856.5,80.0,4.05,17.0,533.5,725.02,580.89
2016,10,5,15,0,837.0,79.0,4.1,17.0,493.0,685.11,552.77
2016,10,5,15,15,813.0,76.0,4.1,16.5,448.5,638.41,519.46
2016,10,5,15,30,789.0,73.0,4.1,16.0,404.0,590.83,483.41
2016,10,5,15,45,751.5,70.0,4.15,16.0,355.0,534.73,438.75
2016,10,5,16,0,714.0,67.0,4.2,16.0,306.0,479.49,393.52
2016,10,5,16,15,664.0,61.5,4.15,15.5,256.0,418.98,343.05
2016,10,5,16,30,614.0,56.0,4.1,15.0,206.0,359.11,291.44
2016,10,5,16,45,527.0,49.0,4.1,15.0,156.5,285.79,227.15
2016,10,5,17,0,440.0,42.0,4.1,15.0,107.0,220.01,168.15
2016,10,5,17,15,301.5,30.5,4.05,14.5,67.0,142.0,98.0
2016,10,5,17,30,163.0,19.0,4.0,14.0,27.0,69.38,0.0
2016,10,5,17,45,81.5,9.5,3.95,13.5,13.5,26.02,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,114.5,7.5,1.4,9.5,12.5,7.37,0.0
2016,10,6,6,30,229.0,15.0,1.4,10.0,25.0,14.74,0.0
2016,10,6,6,45,372.0,24.5,1.4,10.5,65.5,18.49,9.42
2016,10,6,7,0,515.0,34.0,1.4,11.0,106.0,27.67,18.8
2016,10,6,7,15,591.0,40.5,1.35,11.5,155.0,69.01,33.57
2016,10,6,7,30,667.0,47.0,1.3,12.0,204.0,118.93,66.61
2016,10,6,7,45,714.5,51.0,1.3,13.0,254.5,169.78,107.59
2016,10,6,8,0,762.0,55.0,1.3,14.0,305.0,225.31,155.41
2016,10,6,8,15,793.0,58.0,1.25,14.5,353.0,279.55,203.78
2016,10,6,8,30,824.0,61.0,1.2,15.0,401.0,337.24,254.32
2016,10,6,8,45,846.0,63.5,1.15,15.5,445.5,391.36,300.89
2016,10,6,9,0,868.0,66.0,1.1,16.0,490.0,446.08,346.32
2016,10,6,9,15,883.5,68.0,1.05,16.5,530.0,497.47,387.57
2016,10,6,9,30,899.0,70.0,1.0,17.0,570.0,548.28,426.76
2016,10,6,9,45,912.5,70.5,0.95,17.5,604.0,595.54,461.91
2016,10,6,10,0,926.0,71.0,0.9,18.0,638.0,641.48,494.82
2016,10,6,10,15,933.5,72.0,0.95,18.0,665.0,682.47,525.17
2016,10,6,10,30,941.0,73.0,1.0,18.0,692.0,721.21,552.04
2016,10,6,10,45,946.0,73.5,1.05,18.5,711.5,755.19,573.93
2016,10,6,11,0,951.0,74.0,1.1,19.0,731.0,786.38,593.79
2016,10,6,11,15,953.5,74.5,1.15,19.0,743.0,812.72,611.45
2016,10,6,11,30,956.0,75.0,1.2,19.0,755.0,835.85,627.03
2016,10,6,11,45,957.0,75.0,1.3,19.5,758.5,853.92,638.78
2016,10,6,12,0,958.0,75.0,1.4,20.0,762.0,868.53,648.33
2016,10,6,12,15,956.5,75.0,1.5,20.0,758.0,877.54,655.51
2016,10,6,12,30,955.0,75.0,1.6,20.0,754.0,882.95,660.45
2016,10,6,12,45,940.0,80.0,1.7,20.0,739.5,878.99,659.27
2016,10,6,13,0,925.0,85.0,1.8,20.0,725.0,871.49,655.88
2016,10,6,13,15,919.0,84.5,1.9,20.0,705.0,861.98,651.2
2016,10,6,13,30,913.0,84.0,2.0,20.0,685.0,849.09,644.28
2016,10,6,13,45,903.0,83.0,2.1,20.0,657.5,829.12,632.51
2016,10,6,14,0,893.0,82.0,2.2,20.0,630.0,806.11,618.62
2016,10,6,14,15,880.5,80.5,2.25,20.0,596.5,777.73,600.49
2016,10,6,14,30,868.0,79.0,2.3,20.0,563.0,746.79,580.44
2016,10,6,14,45,849.5,77.0,2.4,20.0,523.0,708.59,555.24
2016,10,6,15,0,831.0,75.0,2.5,20.0,483.0,672.92,531.51
2016,10,6,15,15,807.5,72.5,2.6,19.5,438.5,627.4,500.41
2016,10,6,15,30,784.0,70.0,2.7,19.0,394.0,581.01,466.56
2016,10,6,15,45,747.5,66.5,2.8,19.0,346.0,525.28,423.44
2016,10,6,16,0,711.0,63.0,2.9,19.0,298.0,470.39,379.54
2016,10,6,16,15,661.5,58.0,2.95,18.0,248.5,408.54,329.77
2016,10,6,16,30,612.0,53.0,3.0,17.0,199.0,352.18,282.25
2016,10,6,16,45,529.5,46.0,3.05,16.5,151.0,281.22,220.98
2016,10,6,17,0,447.0,39.0,3.1,16.0,103.0,217.45,164.28
2016,10,6,17,15,307.5,28.0,3.1,15.0,63.5,140.08,93.85
2016,10,6,17,30,168.0,17.0,3.1,14.0,24.0,58.83,0.0
2016,10,6,17,45,84.0,8.5,3.15,13.5,12.0,8.36,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,12.5,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,20.64,0.0
2016,10,7,6,45,233.0,28.0,1.05,13.5,60.0,22.02,11.78
2016,10,7,7,0,466.0,35.0,1.1,14.0,99.0,25.79,16.86
2016,10,7,7,15,544.0,42.0,1.05,14.5,146.5,64.65,31.38
2016,10,7,7,30,622.0,49.0,1.0,15.0,194.0,114.39,64.01
2016,10,7,7,45,671.5,53.5,1.0,15.5,243.0,163.38,102.87
2016,10,7,8,0,721.0,58.0,1.0,16.0,292.0,217.32,148.78
2016,10,7,8,15,753.5,61.5,0.95,16.5,339.0,270.15,195.19
2016,10,7,8,30,786.0,65.0,0.9,17.0,386.0,325.41,243.0
2016,10,7,8,45,574.5,125.5,0.85,17.5,374.0,343.77,263.76
2016,10,7,9,0,363.0,186.0,0.8,18.0,362.0,338.36,262.7
2016,10,7,9,15,615.5,130.0,0.75,18.5,457.5,427.22,331.2
2016,10,7,9,30,868.0,74.0,0.7,19.0,553.0,533.72,411.24
2016,10,7,9,45,870.0,79.5,0.65,20.0,584.5,578.15,442.2
2016,10,7,10,0,872.0,85.0,0.6,21.0,616.0,620.49,470.92
2016,10,7,10,15,881.0,86.5,0.65,21.0,642.5,660.97,500.45
2016,10,7,10,30,890.0,88.0,0.7,21.0,669.0,699.47,527.61
2016,10,7,10,45,897.5,88.0,0.75,21.5,689.0,733.15,549.05
2016,10,7,11,0,905.0,88.0,0.8,22.0,709.0,764.34,568.69
2016,10,7,11,15,908.5,88.5,0.9,22.0,721.0,790.33,586.63
2016,10,7,11,30,912.0,89.0,1.0,22.0,733.0,813.32,602.68
2016,10,7,11,45,750.5,159.5,1.1,22.5,691.0,781.21,580.98
2016,10,7,12,0,589.0,230.0,1.2,23.0,649.0,732.83,545.94
2016,10,7,12,15,579.0,231.5,1.25,23.0,642.0,733.95,547.8
2016,10,7,12,30,569.0,233.0,1.3,23.0,635.0,732.66,547.5
2016,10,7,12,45,728.5,164.5,1.4,23.0,670.0,798.87,596.68
2016,10,7,13,0,888.0,96.0,1.5,23.0,705.0,849.51,631.48
2016,10,7,13,15,723.0,153.0,1.55,23.0,640.0,779.7,585.06
2016,10,7,13,30,558.0,210.0,1.6,23.0,575.0,697.53,527.69
2016,10,7,13,45,443.5,235.0,1.7,23.0,517.5,626.56,477.3
2016,10,7,14,0,329.0,260.0,1.8,23.0,460.0,549.39,421.09
2016,10,7,14,15,448.0,211.5,1.85,23.0,468.0,590.52,455.28
2016,10,7,14,30,567.0,163.0,1.9,23.0,476.0,616.1,477.25
2016,10,7,14,45,599.5,140.5,1.95,23.0,450.5,603.72,469.71
2016,10,7,15,0,632.0,118.0,2.0,23.0,425.0,583.72,456.71
2016,10,7,15,15,689.0,96.5,2.05,22.5,402.5,576.23,453.53
2016,10,7,15,30,746.0,75.0,2.1,22.0,380.0,559.91,443.12
2016,10,7,15,45,711.0,71.0,2.15,22.0,333.0,506.05,401.77
2016,10,7,16,0,676.0,67.0,2.2,22.0,286.0,455.46,361.73
2016,10,7,16,15,624.5,61.5,2.3,21.0,237.5,393.97,313.17
2016,10,7,16,30,573.0,56.0,2.4,20.0,189.0,335.66,265.02
2016,10,7,16,45,492.0,47.5,2.5,19.5,142.5,265.75,205.61
2016,10,7,17,0,411.0,39.0,2.6,19.0,96.0,202.98,150.64
2016,10,7,17,15,205.5,29.5,2.65,18.5,58.0,109.17,69.49
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.66,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.0,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,154.0,14.0,1.2,14.0,19.0,13.76,0.0
2016,10,8,6,45,293.0,25.0,1.25,14.5,56.5,19.3,9.23
2016,10,8,7,0,432.0,36.0,1.3,15.0,94.0,26.89,17.68
2016,10,8,7,15,513.0,44.0,1.25,15.5,141.0,63.69,31.77
2016,10,8,7,30,594.0,52.0,1.2,16.0,188.0,110.99,62.21
2016,10,8,7,45,642.5,57.5,1.15,17.0,236.0,159.3,100.1
2016,10,8,8,0,691.0,63.0,1.1,18.0,284.0,213.91,145.85
2016,10,8,8,15,725.5,67.0,1.0,18.5,331.0,266.06,191.09
2016,10,8,8,30,760.0,71.0,0.9,19.0,378.0,320.91,237.94
2016,10,8,8,45,783.5,74.5,0.8,20.0,422.0,373.43,281.37
2016,10,8,9,0,807.0,78.0,0.7,21.0,466.0,426.88,323.68
2016,10,8,9,15,824.5,80.0,0.55,21.0,505.0,476.57,362.37
2016,10,8,9,30,842.0,82.0,0.4,21.0,544.0,526.0,399.12
2016,10,8,9,45,862.0,81.5,0.3,21.5,578.5,573.33,432.56
2016,10,8,10,0,882.0,81.0,0.2,22.0,613.0,620.05,464.23
2016,10,8,10,15,891.0,82.0,0.2,22.0,640.0,660.27,492.39
2016,10,8,10,30,900.0,83.0,0.2,22.0,667.0,698.46,518.09
2016,10,8,10,45,906.5,83.5,0.2,22.5,686.5,732.13,538.31
2016,10,8,11,0,913.0,84.0,0.2,23.0,706.0,763.23,556.64
2016,10,8,11,15,916.5,84.5,0.3,23.0,718.0,789.3,574.29
2016,10,8,11,30,920.0,85.0,0.4,23.0,730.0,812.35,590.24
2016,10,8,11,45,921.5,85.0,0.5,23.5,734.0,830.11,601.81
2016,10,8,12,0,923.0,85.0,0.6,24.0,738.0,844.56,611.41
2016,10,8,12,15,922.0,85.0,0.7,24.0,734.0,853.58,618.84
2016,10,8,12,30,921.0,85.0,0.8,24.0,730.0,859.13,624.22
2016,10,8,12,45,919.0,83.5,0.9,24.0,718.5,858.7,625.87
2016,10,8,13,0,917.0,82.0,1.0,24.0,707.0,854.78,625.38
2016,10,8,13,15,911.5,81.5,1.1,24.0,687.5,845.63,621.55
2016,10,8,13,30,906.0,81.0,1.2,24.0,668.0,833.13,615.56
2016,10,8,13,45,897.0,79.5,1.35,24.0,641.0,813.43,605.37
2016,10,8,14,0,888.0,78.0,1.5,24.0,614.0,790.7,592.96
2016,10,8,14,15,876.0,76.5,1.55,23.5,581.0,762.79,576.93
2016,10,8,14,30,864.0,75.0,1.6,23.0,548.0,732.33,558.94
2016,10,8,14,45,846.5,73.0,1.7,23.0,508.5,695.01,535.15
2016,10,8,15,0,829.0,71.0,1.8,23.0,469.0,660.15,512.7
2016,10,8,15,15,805.5,68.5,1.85,22.5,425.0,614.85,482.0
2016,10,8,15,30,782.0,66.0,1.9,22.0,381.0,568.7,448.84
2016,10,8,15,45,747.0,62.5,2.0,22.0,333.5,514.21,407.54
2016,10,8,16,0,712.0,59.0,2.1,22.0,286.0,460.48,365.29
2016,10,8,16,15,662.0,54.0,2.1,21.0,237.0,398.79,316.27
2016,10,8,16,30,612.0,49.0,2.1,20.0,188.0,339.99,267.42
2016,10,8,16,45,530.5,42.0,2.15,19.5,141.0,272.69,209.83
2016,10,8,17,0,449.0,35.0,2.2,19.0,94.0,210.12,154.6
2016,10,8,17,15,305.5,24.0,2.2,18.0,56.0,130.97,79.42
2016,10,8,17,30,162.0,13.0,2.2,17.0,18.0,52.12,0.0
2016,10,8,17,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,177.0,13.0,1.0,14.0,18.0,12.78,0.0
2016,10,9,6,45,321.5,23.5,1.0,14.5,56.0,18.05,7.87
2016,10,9,7,0,466.0,34.0,1.0,15.0,94.0,25.25,16.22
2016,10,9,7,15,547.0,41.0,1.0,15.5,141.5,61.72,29.44
2016,10,9,7,30,628.0,48.0,1.0,16.0,189.0,111.54,61.28
2016,10,9,7,45,677.0,53.0,1.05,17.0,238.5,160.97,99.87
2016,10,9,8,0,726.0,58.0,1.1,18.0,288.0,215.29,145.51
2016,10,9,8,15,759.5,61.5,1.05,18.5,335.5,268.42,191.86
2016,10,9,8,30,793.0,65.0,1.0,19.0,383.0,324.08,239.77
2016,10,9,8,45,815.5,68.5,1.0,19.5,427.0,377.75,285.32
2016,10,9,9,0,838.0,72.0,1.0,20.0,471.0,432.18,330.0
2016,10,9,9,15,855.0,74.0,0.95,20.5,510.5,483.23,370.39
2016,10,9,9,30,872.0,76.0,0.9,21.0,550.0,533.28,408.49
2016,10,9,9,45,886.0,77.0,0.9,21.5,584.0,579.93,443.16
2016,10,9,10,0,900.0,78.0,0.9,22.0,618.0,625.37,475.85
2016,10,9,10,15,908.5,79.5,0.9,22.0,645.0,666.32,505.35
2016,10,9,10,30,917.0,81.0,0.9,22.0,672.0,705.18,532.25
2016,10,9,10,45,921.5,82.5,0.9,22.5,691.5,738.92,553.08
2016,10,9,11,0,926.0,84.0,0.9,23.0,711.0,769.92,571.9
2016,10,9,11,15,929.5,84.5,0.9,23.0,723.0,796.23,588.59
2016,10,9,11,30,933.0,85.0,0.9,23.0,735.0,819.46,603.28
2016,10,9,11,45,932.0,86.0,0.9,23.0,738.5,836.47,613.94
2016,10,9,12,0,931.0,87.0,0.9,23.0,742.0,850.06,622.53
2016,10,9,12,15,930.0,87.0,0.9,23.0,738.0,859.11,628.31
2016,10,9,12,30,929.0,87.0,0.9,23.0,734.0,864.66,632.01
2016,10,9,12,45,925.0,86.5,0.95,23.0,721.5,863.67,632.45
2016,10,9,13,0,921.0,86.0,1.0,23.0,709.0,859.17,630.81
2016,10,9,13,15,915.0,85.5,1.0,22.5,689.5,849.58,626.44
2016,10,9,13,30,909.0,85.0,1.0,22.0,670.0,836.64,620.01
2016,10,9,13,45,898.0,84.5,1.05,22.0,642.5,816.46,608.4
2016,10,9,14,0,887.0,84.0,1.1,22.0,615.0,793.31,594.83
2016,10,9,14,15,874.5,82.0,1.1,21.5,581.0,764.53,577.85
2016,10,9,14,30,862.0,80.0,1.1,21.0,547.0,733.21,558.99
2016,10,9,14,45,843.5,78.0,1.1,21.0,507.5,699.71,537.35
2016,10,9,15,0,825.0,76.0,1.1,21.0,468.0,659.91,510.98
2016,10,9,15,15,801.0,73.0,1.1,20.5,423.5,613.9,479.48
2016,10,9,15,30,777.0,70.0,1.1,20.0,379.0,567.07,445.97
2016,10,9,15,45,743.5,65.5,1.1,20.0,331.5,512.59,404.74
2016,10,9,16,0,710.0,61.0,1.1,20.0,284.0,458.74,362.57
2016,10,9,16,15,658.0,55.5,1.1,19.0,234.5,395.76,312.98
2016,10,9,16,30,606.0,50.0,1.1,18.0,185.0,338.59,265.68
2016,10,9,16,45,524.0,42.5,1.1,17.5,138.0,268.64,206.26
2016,10,9,17,0,442.0,35.0,1.1,17.0,91.0,205.95,150.94
2016,10,9,17,15,295.0,23.5,1.1,16.5,53.5,124.98,70.86
2016,10,9,17,30,148.0,12.0,1.1,16.0,16.0,47.18,0.0
2016,10,9,17,45,74.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
