Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,11.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,11.0,12.0,11.8,0.0
2016,10,10,6,45,115.0,27.5,0.6,11.5,42.0,22.92,11.09
2016,10,10,7,0,230.0,43.0,0.6,12.0,72.0,32.96,23.13
2016,10,10,7,15,278.0,59.5,0.55,12.5,110.0,63.3,39.64
2016,10,10,7,30,326.0,76.0,0.5,13.0,148.0,101.28,66.34
2016,10,10,7,45,357.5,91.0,0.45,13.5,188.0,140.55,97.61
2016,10,10,8,0,389.0,106.0,0.4,14.0,228.0,183.12,133.02
2016,10,10,8,15,417.0,117.5,0.4,14.5,267.0,224.61,168.11
2016,10,10,8,30,445.0,129.0,0.4,15.0,306.0,268.58,204.95
2016,10,10,8,45,623.5,105.0,0.4,15.5,383.0,338.35,259.37
2016,10,10,9,0,802.0,81.0,0.4,16.0,460.0,423.77,325.65
2016,10,10,9,15,820.5,83.5,0.45,16.0,499.5,474.02,366.28
2016,10,10,9,30,839.0,86.0,0.5,16.0,539.0,524.11,405.99
2016,10,10,9,45,853.0,87.5,0.55,16.5,572.5,570.21,440.95
2016,10,10,10,0,867.0,89.0,0.6,17.0,606.0,614.31,473.52
2016,10,10,10,15,876.5,90.5,0.65,17.0,632.5,654.68,503.51
2016,10,10,10,30,886.0,92.0,0.7,17.0,659.0,693.11,531.59
2016,10,10,10,45,890.5,94.0,0.75,17.5,678.5,726.4,553.35
2016,10,10,11,0,895.0,96.0,0.8,18.0,698.0,757.07,573.04
2016,10,10,11,15,898.5,96.5,0.85,18.0,710.0,782.63,590.29
2016,10,10,11,30,902.0,97.0,0.9,18.0,722.0,805.23,605.64
2016,10,10,11,45,901.5,98.0,0.95,18.0,725.5,822.11,617.25
2016,10,10,12,0,901.0,99.0,1.0,18.0,729.0,835.71,626.84
2016,10,10,12,15,900.0,99.0,1.05,18.0,724.5,844.48,633.36
2016,10,10,12,30,899.0,99.0,1.1,18.0,720.0,849.87,637.81
2016,10,10,12,45,888.5,101.5,1.2,18.0,706.5,846.78,637.46
2016,10,10,13,0,878.0,104.0,1.3,18.0,693.0,840.35,635.01
2016,10,10,13,15,872.0,102.5,1.35,18.0,673.5,834.76,632.59
2016,10,10,13,30,866.0,101.0,1.4,18.0,654.0,821.22,624.82
2016,10,10,13,45,852.5,101.0,1.5,18.0,626.5,800.26,612.63
2016,10,10,14,0,839.0,101.0,1.6,18.0,599.0,776.52,598.43
2016,10,10,14,15,825.0,98.5,1.6,17.5,565.0,746.99,580.18
2016,10,10,14,30,811.0,96.0,1.6,17.0,531.0,715.11,560.09
2016,10,10,14,45,788.0,94.0,1.65,17.0,491.5,675.27,533.35
2016,10,10,15,0,765.0,92.0,1.7,17.0,452.0,634.04,504.43
2016,10,10,15,15,738.0,88.0,1.7,16.5,408.0,589.65,472.35
2016,10,10,15,30,711.0,84.0,1.7,16.0,364.0,542.27,437.09
2016,10,10,15,45,672.0,79.0,1.7,15.5,317.0,486.84,394.39
2016,10,10,16,0,633.0,74.0,1.7,15.0,270.0,432.68,351.16
2016,10,10,16,15,576.0,67.0,1.65,14.5,221.5,369.22,298.8
2016,10,10,16,30,519.0,60.0,1.6,14.0,173.0,309.47,247.69
2016,10,10,16,45,431.0,50.0,1.6,14.0,127.5,238.66,186.22
2016,10,10,17,0,343.0,40.0,1.6,14.0,82.0,175.66,129.98
2016,10,10,17,15,204.0,25.5,1.6,13.5,47.0,98.53,50.78
2016,10,10,17,30,65.0,11.0,1.6,13.0,12.0,26.11,0.0
2016,10,10,17,45,32.5,5.5,1.6,12.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,39.0,5.5,0.85,10.5,6.5,0.0,0.0
2016,10,11,6,30,78.0,11.0,0.9,11.0,13.0,10.81,0.0
2016,10,11,6,45,219.0,25.0,0.95,11.5,48.0,19.89,8.16
2016,10,11,7,0,360.0,39.0,1.0,12.0,83.0,30.46,20.84
2016,10,11,7,15,447.0,48.5,1.0,12.5,129.0,61.67,33.51
2016,10,11,7,30,534.0,58.0,1.0,13.0,175.0,106.64,62.08
2016,10,11,7,45,267.0,76.5,1.05,13.5,135.0,112.03,77.91
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,90.75,71.5
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,106.73,84.65
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,122.8,97.54
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,165.58,131.64
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,211.78,168.05
2016,10,11,9,15,440.0,142.0,1.0,16.0,376.5,349.04,276.38
2016,10,11,9,30,822.0,90.0,1.0,16.0,531.0,517.17,405.82
2016,10,11,9,45,851.0,86.5,1.0,16.5,567.0,565.73,441.77
2016,10,11,10,0,880.0,83.0,1.0,17.0,603.0,613.47,477.18
2016,10,11,10,15,889.0,84.0,1.0,17.0,629.5,653.34,506.7
2016,10,11,10,30,898.0,85.0,1.0,17.0,656.0,691.19,534.18
2016,10,11,10,45,904.0,86.0,1.05,17.5,675.5,724.72,556.16
2016,10,11,11,0,910.0,87.0,1.1,18.0,695.0,755.66,576.2
2016,10,11,11,15,913.5,87.5,1.1,18.0,707.0,781.44,593.09
2016,10,11,11,30,917.0,88.0,1.1,18.0,719.0,804.2,607.97
2016,10,11,11,45,917.0,89.0,1.15,18.5,722.5,821.61,618.8
2016,10,11,12,0,917.0,90.0,1.2,19.0,726.0,835.7,627.52
2016,10,11,12,15,915.5,89.5,1.2,19.0,721.5,843.56,632.7
2016,10,11,12,30,914.0,89.0,1.2,19.0,717.0,847.96,635.78
2016,10,11,12,45,908.5,89.5,1.3,19.0,704.5,846.74,636.62
2016,10,11,13,0,903.0,90.0,1.4,19.0,692.0,842.09,635.28
2016,10,11,13,15,897.0,89.0,1.5,19.0,672.0,832.01,630.33
2016,10,11,13,30,891.0,88.0,1.6,19.0,652.0,818.64,623.21
2016,10,11,13,45,711.0,139.5,1.7,19.0,577.5,730.87,564.07
2016,10,11,14,0,531.0,191.0,1.8,19.0,503.0,633.53,493.55
2016,10,11,14,15,685.0,137.0,1.9,18.5,516.0,684.12,536.62
2016,10,11,14,30,839.0,83.0,2.0,18.0,529.0,717.54,563.66
2016,10,11,14,45,706.0,105.5,2.15,18.0,461.5,630.15,500.95
2016,10,11,15,0,573.0,128.0,2.3,18.0,394.0,544.66,436.43
2016,10,11,15,15,501.0,128.0,2.35,17.5,344.0,476.62,385.16
2016,10,11,15,30,429.0,128.0,2.4,17.0,294.0,415.71,337.81
2016,10,11,15,45,395.0,117.0,2.45,16.5,255.0,367.89,300.14
2016,10,11,16,0,361.0,106.0,2.5,16.0,216.0,321.76,262.64
2016,10,11,16,15,330.0,90.0,2.5,15.5,176.5,273.35,222.15
2016,10,11,16,30,299.0,74.0,2.5,15.0,137.0,227.0,182.13
2016,10,11,16,45,241.5,57.5,2.5,14.5,99.5,172.28,134.49
2016,10,11,17,0,184.0,41.0,2.5,14.0,62.0,123.02,90.46
2016,10,11,17,15,92.0,20.5,2.45,13.5,31.0,58.62,24.01
2016,10,11,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,47.5,5.0,1.65,10.5,6.0,0.0,0.0
2016,10,12,6,30,95.0,10.0,1.5,11.0,12.0,9.83,0.0
2016,10,12,6,45,238.5,23.0,1.35,11.5,47.0,18.1,6.09
2016,10,12,7,0,382.0,36.0,1.2,12.0,82.0,27.75,18.41
2016,10,12,7,15,469.0,45.0,1.05,12.5,127.5,58.47,30.54
2016,10,12,7,30,556.0,54.0,0.9,13.0,173.0,104.01,59.03
2016,10,12,7,45,395.0,87.0,0.8,13.5,182.0,141.34,96.68
2016,10,12,8,0,234.0,120.0,0.7,14.0,191.0,161.57,121.25
2016,10,12,8,15,251.5,136.5,0.7,14.0,224.5,196.19,150.64
2016,10,12,8,30,269.0,153.0,0.7,14.0,258.0,232.45,181.16
2016,10,12,8,45,527.0,118.5,0.75,14.5,354.0,311.55,241.92
2016,10,12,9,0,785.0,84.0,0.8,15.0,450.0,415.56,322.9
2016,10,12,9,15,803.5,87.0,0.9,15.0,488.5,465.32,364.02
2016,10,12,9,30,822.0,90.0,1.0,15.0,527.0,514.96,404.45
2016,10,12,9,45,837.5,91.0,1.1,15.5,560.5,560.49,440.11
2016,10,12,10,0,853.0,92.0,1.2,16.0,594.0,605.06,474.15
2016,10,12,10,15,862.5,93.5,1.2,16.0,620.0,645.13,504.18
2016,10,12,10,30,872.0,95.0,1.2,16.0,646.0,681.58,531.03
2016,10,12,10,45,880.5,95.0,1.25,16.5,665.5,715.0,553.85
2016,10,12,11,0,889.0,95.0,1.3,17.0,685.0,746.02,574.2
2016,10,12,11,15,727.0,159.0,1.35,17.0,647.0,719.11,554.34
2016,10,12,11,30,565.0,223.0,1.4,17.0,609.0,675.58,520.82
2016,10,12,11,45,585.0,218.0,1.5,17.5,619.5,697.6,537.35
2016,10,12,12,0,605.0,213.0,1.6,18.0,630.0,720.31,553.55
2016,10,12,12,15,455.0,261.0,1.7,18.0,573.5,655.28,504.65
2016,10,12,12,30,305.0,309.0,1.8,18.0,517.0,582.18,449.47
2016,10,12,12,45,293.5,305.5,1.95,18.0,502.5,571.63,443.17
2016,10,12,13,0,282.0,302.0,2.1,18.0,488.0,559.88,435.42
2016,10,12,13,15,268.5,294.5,2.2,17.5,467.5,541.05,423.02
2016,10,12,13,30,255.0,287.0,2.3,17.0,447.0,521.31,409.83
2016,10,12,13,45,302.5,264.5,2.4,17.0,446.5,532.03,420.31
2016,10,12,14,0,350.0,242.0,2.5,17.0,446.0,539.98,428.51
2016,10,12,14,15,355.0,225.5,2.5,17.0,422.5,519.63,414.06
2016,10,12,14,30,360.0,209.0,2.5,17.0,399.0,497.66,398.41
2016,10,12,14,45,579.5,141.5,2.5,17.0,420.0,578.62,465.01
2016,10,12,15,0,799.0,74.0,2.5,17.0,441.0,630.2,507.57
2016,10,12,15,15,773.5,71.0,2.35,16.5,397.5,584.34,472.39
2016,10,12,15,30,748.0,68.0,2.2,16.0,354.0,537.87,436.51
2016,10,12,15,45,711.0,64.0,2.1,16.0,307.5,483.53,392.84
2016,10,12,16,0,674.0,60.0,2.0,16.0,261.0,430.17,348.68
2016,10,12,16,15,619.0,54.0,1.9,15.5,213.0,369.96,298.23
2016,10,12,16,30,564.0,48.0,1.8,15.0,165.0,311.04,247.17
2016,10,12,16,45,478.0,40.0,1.75,14.5,120.0,242.12,187.03
2016,10,12,17,0,392.0,32.0,1.7,14.0,75.0,181.02,131.15
2016,10,12,17,15,196.0,16.0,1.65,13.5,37.5,82.43,25.74
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,19.5,1.45,11.5,21.0,18.47,5.27
2016,10,13,7,0,27.0,39.0,1.5,12.0,42.0,35.39,24.87
2016,10,13,7,15,41.5,59.0,1.55,12.0,66.5,55.5,40.18
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,78.4,58.92
2016,10,13,7,45,64.0,99.0,1.65,12.0,116.0,102.19,78.94
2016,10,13,8,0,72.0,119.0,1.7,12.0,141.0,127.02,99.96
2016,10,13,8,15,77.0,139.0,1.7,12.5,166.0,152.04,120.93
2016,10,13,8,30,82.0,159.0,1.7,13.0,191.0,177.67,142.12
2016,10,13,8,45,183.5,173.5,1.7,13.5,255.5,234.8,187.39
2016,10,13,9,0,285.0,188.0,1.7,14.0,320.0,302.68,241.43
2016,10,13,9,15,217.0,212.5,1.75,14.0,318.0,308.65,246.99
2016,10,13,9,30,149.0,237.0,1.8,14.0,316.0,309.28,247.57
2016,10,13,9,45,77.5,210.5,1.9,14.5,252.0,249.2,199.21
2016,10,13,10,0,6.0,184.0,2.0,15.0,188.0,182.43,144.43
2016,10,13,10,15,63.0,238.5,2.0,15.0,278.0,275.64,219.74
2016,10,13,10,30,120.0,293.0,2.0,15.0,368.0,375.72,298.07
2016,10,13,10,45,66.0,257.5,2.05,15.0,299.0,302.81,240.04
2016,10,13,11,0,12.0,222.0,2.1,15.0,230.0,226.22,178.58
2016,10,13,11,15,12.5,224.5,2.1,15.0,232.5,229.68,181.45
2016,10,13,11,30,13.0,227.0,2.1,15.0,235.0,233.14,184.11
2016,10,13,11,45,13.0,228.0,2.15,15.0,236.5,234.68,185.31
2016,10,13,12,0,13.0,229.0,2.2,15.0,238.0,236.2,186.53
2016,10,13,12,15,68.0,276.0,2.2,15.0,322.0,336.69,267.01
2016,10,13,12,30,123.0,323.0,2.2,15.0,406.0,441.36,348.19
2016,10,13,12,45,92.5,307.0,2.25,15.0,368.5,393.11,310.45
2016,10,13,13,0,62.0,291.0,2.3,15.0,331.0,352.14,278.57
2016,10,13,13,15,33.0,235.5,2.3,15.0,257.0,269.03,213.46
2016,10,13,13,30,4.0,180.0,2.3,15.0,183.0,181.0,142.96
2016,10,13,13,45,8.5,191.0,2.35,15.0,196.5,196.31,155.89
2016,10,13,14,0,13.0,202.0,2.4,15.0,210.0,211.83,168.77
2016,10,13,14,15,8.5,184.0,2.45,14.5,189.0,189.99,151.64
2016,10,13,14,30,4.0,166.0,2.5,14.0,168.0,168.31,134.54
2016,10,13,14,45,2.0,96.0,2.55,14.0,97.0,94.73,74.16
2016,10,13,15,0,0.0,26.0,2.6,14.0,26.0,25.1,15.72
2016,10,13,15,15,0.0,15.5,2.65,14.0,15.5,14.96,7.14
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.82,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.86,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.41,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.93,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.44,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.96,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.48,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,13.0,11.0,10.61,0.0
2016,10,14,7,0,0.0,22.0,0.8,13.0,22.0,21.23,12.57
2016,10,14,7,15,0.0,35.5,0.7,13.0,35.5,34.29,23.35
2016,10,14,7,30,0.0,49.0,0.6,13.0,49.0,47.17,34.68
2016,10,14,7,45,0.0,64.0,0.55,13.0,64.0,61.45,47.04
2016,10,14,8,0,0.0,79.0,0.5,13.0,79.0,75.83,59.27
2016,10,14,8,15,0.0,93.5,0.45,13.0,93.5,89.83,70.96
2016,10,14,8,30,0.0,108.0,0.4,13.0,108.0,103.89,82.5
2016,10,14,8,45,36.0,150.5,0.35,13.5,167.0,158.06,126.11
2016,10,14,9,0,72.0,193.0,0.3,14.0,226.0,216.34,171.95
2016,10,14,9,15,37.0,177.0,0.3,14.0,194.0,189.16,149.96
2016,10,14,9,30,2.0,161.0,0.3,14.0,162.0,156.97,123.91
2016,10,14,9,45,1.0,133.5,0.35,14.5,134.0,129.92,101.86
2016,10,14,10,0,0.0,106.0,0.4,15.0,106.0,102.65,79.48
2016,10,14,10,15,0.0,71.0,0.4,15.0,71.0,68.68,51.61
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,34.8,23.53
2016,10,14,10,45,0.0,77.5,0.45,15.0,77.5,74.99,56.82
2016,10,14,11,0,0.0,119.0,0.5,15.0,119.0,115.48,89.64
2016,10,14,11,15,0.0,105.5,0.55,15.0,105.5,102.26,78.74
2016,10,14,11,30,0.0,92.0,0.6,15.0,92.0,89.06,68.01
2016,10,14,11,45,20.5,188.5,0.65,15.0,202.5,204.96,161.62
2016,10,14,12,0,41.0,285.0,0.7,15.0,313.0,323.19,252.87
2016,10,14,12,15,20.5,203.5,0.75,15.0,217.5,216.74,169.8
2016,10,14,12,30,0.0,122.0,0.8,15.0,122.0,118.66,91.76
2016,10,14,12,45,80.5,216.0,0.9,15.5,268.5,285.05,226.41
2016,10,14,13,0,161.0,310.0,1.0,16.0,415.0,461.21,360.03
2016,10,14,13,15,87.0,262.0,1.0,15.5,318.5,341.3,267.91
2016,10,14,13,30,13.0,214.0,1.0,15.0,222.0,223.48,175.82
2016,10,14,13,45,38.0,231.0,1.05,15.0,253.5,269.61,213.77
2016,10,14,14,0,63.0,248.0,1.1,15.0,285.0,308.63,245.08
2016,10,14,14,15,42.0,220.0,1.1,15.0,244.0,261.86,208.23
2016,10,14,14,30,21.0,192.0,1.1,15.0,203.0,208.44,165.97
2016,10,14,14,45,102.5,192.5,1.1,15.0,239.5,281.84,227.18
2016,10,14,15,0,184.0,193.0,1.1,15.0,276.0,335.35,270.94
2016,10,14,15,15,238.0,167.5,1.05,14.5,263.5,343.1,278.38
2016,10,14,15,30,292.0,142.0,1.0,14.0,251.0,338.23,275.78
2016,10,14,15,45,271.0,126.0,1.0,14.0,216.5,298.17,243.34
2016,10,14,16,0,250.0,110.0,1.0,14.0,182.0,259.12,211.11
2016,10,14,16,15,226.5,91.5,0.95,13.5,147.5,217.03,175.8
2016,10,14,16,30,203.0,73.0,0.9,13.0,113.0,176.52,140.78
2016,10,14,16,45,163.0,54.0,0.85,12.5,80.5,130.93,100.97
2016,10,14,17,0,123.0,35.0,0.8,12.0,48.0,88.67,62.34
2016,10,14,17,15,61.5,17.5,0.8,11.5,24.0,40.01,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,175.5,16.5,2.85,10.5,35.5,12.38,0.0
2016,10,15,7,0,351.0,33.0,2.9,11.0,71.0,25.52,16.22
2016,10,15,7,15,444.0,41.0,2.95,11.0,115.0,50.81,26.09
2016,10,15,7,30,537.0,49.0,3.0,11.0,159.0,93.9,52.17
2016,10,15,7,45,268.5,29.0,3.15,11.5,84.0,66.36,39.57
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,8.68,1.85
2016,10,15,8,15,0.0,10.5,3.45,12.0,10.5,10.13,3.1
2016,10,15,8,30,0.0,12.0,3.6,12.0,12.0,11.58,4.34
2016,10,15,8,45,0.0,14.5,3.8,12.5,14.5,13.99,6.37
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,16.41,8.38
2016,10,15,9,15,0.0,46.5,4.15,13.0,46.5,44.93,32.59
2016,10,15,9,30,0.0,76.0,4.3,13.0,76.0,73.5,56.57
2016,10,15,9,45,0.0,45.0,4.5,13.5,45.0,43.49,31.11
2016,10,15,10,0,0.0,14.0,4.7,14.0,14.0,13.52,5.76
2016,10,15,10,15,0.0,13.5,4.75,14.0,13.5,13.04,5.34
2016,10,15,10,30,0.0,13.0,4.8,14.0,13.0,12.56,4.92
2016,10,15,10,45,0.0,13.5,4.9,14.0,13.5,13.04,5.31
2016,10,15,11,0,0.0,14.0,5.0,14.0,14.0,13.53,5.71
2016,10,15,11,15,0.0,55.5,5.05,14.0,55.5,53.68,39.26
2016,10,15,11,30,0.0,97.0,5.1,14.0,97.0,93.94,72.58
2016,10,15,11,45,0.0,56.0,5.15,14.0,56.0,54.17,39.6
2016,10,15,12,0,0.0,15.0,5.2,14.0,15.0,14.5,6.49
2016,10,15,12,15,0.0,35.5,5.25,14.0,35.5,34.32,23.09
2016,10,15,12,30,0.0,56.0,5.3,14.0,56.0,54.17,39.63
2016,10,15,12,45,0.0,40.5,5.35,14.5,40.5,39.16,27.08
2016,10,15,13,0,0.0,25.0,5.4,15.0,25.0,24.16,14.55
2016,10,15,13,15,0.0,21.5,5.4,15.0,21.5,20.78,11.74
2016,10,15,13,30,0.0,18.0,5.4,15.0,18.0,17.39,8.93
2016,10,15,13,45,0.0,17.0,5.45,15.0,17.0,16.42,8.14
2016,10,15,14,0,0.0,16.0,5.5,15.0,16.0,15.45,7.35
2016,10,15,14,15,0.0,13.0,5.3,14.5,13.0,12.55,4.95
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.65,2.53
2016,10,15,14,45,0.0,11.5,4.95,14.0,11.5,11.1,3.79
2016,10,15,15,0,0.0,13.0,4.8,14.0,13.0,12.54,5.04
2016,10,15,15,15,0.0,20.5,4.5,14.0,20.5,19.78,11.26
2016,10,15,15,30,0.0,28.0,4.2,14.0,28.0,27.02,17.49
2016,10,15,15,45,0.0,24.0,3.95,14.0,24.0,23.16,14.22
2016,10,15,16,0,0.0,20.0,3.7,14.0,20.0,19.29,10.91
2016,10,15,16,15,0.0,16.0,3.5,13.5,16.0,15.43,7.58
2016,10,15,16,30,0.0,12.0,3.3,13.0,12.0,11.57,4.22
2016,10,15,16,45,0.0,8.5,3.15,13.0,8.5,8.19,1.22
2016,10,15,17,0,0.0,5.0,3.0,13.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,2.8,13.0,2.5,2.41,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,10.5,15.0,14.48,0.0
2016,10,16,7,0,0.0,30.0,1.6,11.0,30.0,28.54,18.68
2016,10,16,7,15,0.0,49.5,1.65,11.0,49.5,46.47,33.7
2016,10,16,7,30,0.0,69.0,1.7,11.0,69.0,64.91,49.97
2016,10,16,7,45,7.0,87.0,1.75,11.5,89.0,83.32,65.56
2016,10,16,8,0,14.0,105.0,1.8,12.0,109.0,102.61,81.65
2016,10,16,8,15,19.0,122.5,1.85,12.0,129.0,121.76,97.67
2016,10,16,8,30,24.0,140.0,1.9,12.0,149.0,141.49,114.03
2016,10,16,8,45,12.0,135.0,1.95,12.5,139.5,134.26,107.86
2016,10,16,9,0,0.0,130.0,2.0,13.0,130.0,125.5,100.28
2016,10,16,9,15,5.5,154.5,2.05,13.0,157.5,151.91,121.87
2016,10,16,9,30,11.0,179.0,2.1,13.0,185.0,179.01,143.79
2016,10,16,9,45,61.0,219.5,2.15,13.5,254.5,248.73,200.1
2016,10,16,10,0,111.0,260.0,2.2,14.0,324.0,321.65,257.81
2016,10,16,10,15,70.0,250.5,2.25,14.0,291.5,291.83,233.3
2016,10,16,10,30,29.0,241.0,2.3,14.0,259.0,258.73,206.18
2016,10,16,10,45,31.0,250.5,2.35,14.5,270.5,271.52,215.9
2016,10,16,11,0,33.0,260.0,2.4,15.0,282.0,284.43,225.52
2016,10,16,11,15,34.5,266.5,2.4,15.0,290.0,293.97,232.86
2016,10,16,11,30,36.0,273.0,2.4,15.0,298.0,303.54,240.25
2016,10,16,11,45,46.0,284.0,2.45,15.0,315.5,324.46,256.82
2016,10,16,12,0,56.0,295.0,2.5,15.0,333.0,345.73,273.59
2016,10,16,12,15,49.5,287.0,2.6,15.0,320.5,333.68,264.18
2016,10,16,12,30,43.0,279.0,2.7,15.0,308.0,321.31,254.64
2016,10,16,12,45,30.0,254.0,2.8,15.0,274.0,285.05,226.18
2016,10,16,13,0,17.0,229.0,2.9,15.0,240.0,241.47,191.69
2016,10,16,13,15,8.5,183.5,3.05,15.0,189.0,188.01,149.04
2016,10,16,13,30,0.0,138.0,3.2,15.0,138.0,135.09,106.16
2016,10,16,13,45,0.0,118.5,3.35,15.0,118.5,115.54,90.42
2016,10,16,14,0,0.0,99.0,3.5,15.0,99.0,96.06,74.56
2016,10,16,14,15,0.0,73.5,3.6,14.5,73.5,71.08,54.1
2016,10,16,14,30,0.0,48.0,3.7,14.0,48.0,46.38,33.61
2016,10,16,14,45,0.0,42.5,3.8,14.0,42.5,41.06,29.21
2016,10,16,15,0,0.0,37.0,3.9,14.0,37.0,35.73,24.79
2016,10,16,15,15,0.0,24.5,3.9,13.5,24.5,23.65,14.6
2016,10,16,15,30,0.0,12.0,3.9,13.0,12.0,11.57,4.31
2016,10,16,15,45,0.0,10.0,3.95,13.0,10.0,9.64,2.66
2016,10,16,16,0,0.0,8.0,4.0,13.0,8.0,7.71,0.99
2016,10,16,16,15,0.0,6.5,3.95,13.0,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.5,17.5,1.45,10.5,33.0,13.61,0.0
2016,10,17,7,0,307.0,35.0,1.5,11.0,66.0,28.03,18.06
2016,10,17,7,15,407.5,44.5,1.45,11.0,110.0,51.0,27.97
2016,10,17,7,30,508.0,54.0,1.4,11.0,154.0,93.61,53.35
2016,10,17,7,45,579.0,59.0,1.4,11.5,202.0,138.6,86.93
2016,10,17,8,0,650.0,64.0,1.4,12.0,250.0,190.94,130.26
2016,10,17,8,15,689.5,68.5,1.4,12.0,296.0,241.69,175.47
2016,10,17,8,30,729.0,73.0,1.4,12.0,342.0,296.74,224.49
2016,10,17,8,45,759.0,75.5,1.4,12.5,385.5,348.01,269.65
2016,10,17,9,0,789.0,78.0,1.4,13.0,429.0,400.84,314.91
2016,10,17,9,15,526.0,148.5,1.4,13.0,391.0,387.64,308.68
2016,10,17,9,30,263.0,219.0,1.4,13.0,353.0,349.19,279.49
2016,10,17,9,45,555.0,154.5,1.45,13.5,461.0,458.31,367.1
2016,10,17,10,0,847.0,90.0,1.5,14.0,569.0,586.95,467.04
2016,10,17,10,15,856.5,91.5,1.5,14.0,595.0,626.31,496.58
2016,10,17,10,30,866.0,93.0,1.5,14.0,621.0,663.78,524.85
2016,10,17,10,45,868.5,95.5,1.55,14.5,638.5,695.47,547.72
2016,10,17,11,0,871.0,98.0,1.6,15.0,656.0,724.5,567.21
2016,10,17,11,15,508.5,206.5,1.65,15.0,533.5,594.51,467.58
2016,10,17,11,30,146.0,315.0,1.7,15.0,411.0,436.53,342.29
2016,10,17,11,45,306.0,283.5,1.75,15.0,487.0,536.46,422.71
2016,10,17,12,0,466.0,252.0,1.8,15.0,563.0,640.38,502.44
2016,10,17,12,15,666.5,177.5,1.8,15.0,618.0,728.9,570.78
2016,10,17,12,30,867.0,103.0,1.8,15.0,673.0,810.28,628.85
2016,10,17,12,45,867.0,100.0,1.8,15.0,661.0,809.55,627.86
2016,10,17,13,0,867.0,97.0,1.8,15.0,649.0,805.49,625.54
2016,10,17,13,15,607.0,176.0,1.8,15.0,557.0,685.77,538.97
2016,10,17,13,30,347.0,255.0,1.8,15.0,465.0,553.53,437.12
2016,10,17,13,45,305.5,250.0,1.85,15.0,429.0,513.25,407.89
2016,10,17,14,0,264.0,245.0,1.9,15.0,393.0,473.08,377.59
2016,10,17,14,15,532.0,166.5,1.9,15.0,441.0,585.22,469.52
2016,10,17,14,30,800.0,88.0,1.9,15.0,489.0,675.7,540.77
2016,10,17,14,45,781.0,84.5,1.9,15.0,450.5,637.72,512.68
2016,10,17,15,0,762.0,81.0,1.9,15.0,412.0,598.2,483.16
2016,10,17,15,15,733.5,77.0,1.85,14.5,369.0,551.01,447.6
2016,10,17,15,30,705.0,73.0,1.8,14.0,326.0,506.1,412.68
2016,10,17,15,45,668.5,67.5,1.8,14.0,280.5,452.84,369.54
2016,10,17,16,0,632.0,62.0,1.8,14.0,235.0,400.73,325.88
2016,10,17,16,15,567.5,55.5,1.7,13.5,188.0,336.29,271.2
2016,10,17,16,30,503.0,49.0,1.6,13.0,141.0,276.33,218.59
2016,10,17,16,45,397.5,39.5,1.55,12.5,98.0,203.37,154.84
2016,10,17,17,0,292.0,30.0,1.5,12.0,55.0,139.64,92.22
2016,10,17,17,15,146.0,15.0,1.5,11.5,27.5,52.66,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,177.0,15.5,1.85,9.5,33.0,11.85,0.0
2016,10,18,7,0,354.0,31.0,1.9,10.0,66.0,24.26,14.76
2016,10,18,7,15,454.5,39.5,1.95,10.5,111.0,46.89,23.94
2016,10,18,7,30,555.0,48.0,2.0,11.0,156.0,90.97,49.37
2016,10,18,7,45,615.5,54.0,2.05,11.5,203.5,137.8,84.68
2016,10,18,8,0,676.0,60.0,2.1,12.0,251.0,192.14,130.3
2016,10,18,8,15,715.0,64.0,2.1,12.0,297.5,243.28,176.22
2016,10,18,8,30,754.0,68.0,2.1,12.0,344.0,297.55,225.15
2016,10,18,8,45,783.0,70.5,2.1,12.5,388.0,349.55,271.52
2016,10,18,9,0,812.0,73.0,2.1,13.0,432.0,402.96,317.9
2016,10,18,9,15,831.5,75.5,2.1,13.5,470.5,453.16,360.5
2016,10,18,9,30,851.0,78.0,2.1,14.0,509.0,503.24,401.66
2016,10,18,9,45,876.5,75.5,2.1,14.5,544.5,550.44,439.49
2016,10,18,10,0,902.0,73.0,2.1,15.0,580.0,597.49,476.12
2016,10,18,10,15,911.5,74.0,2.05,15.0,606.5,637.73,507.21
2016,10,18,10,30,921.0,75.0,2.0,15.0,633.0,675.91,536.04
2016,10,18,10,45,930.5,74.5,2.0,15.5,652.5,710.22,559.89
2016,10,18,11,0,940.0,74.0,2.0,16.0,672.0,742.05,580.9
2016,10,18,11,15,943.5,74.5,2.0,16.0,683.5,767.9,598.63
2016,10,18,11,30,947.0,75.0,2.0,16.0,695.0,790.65,614.19
2016,10,18,11,45,949.0,74.5,2.05,16.5,698.5,807.93,625.22
2016,10,18,12,0,951.0,74.0,2.1,17.0,702.0,821.84,634.0
2016,10,18,12,15,949.5,74.0,2.15,17.0,697.5,830.09,640.17
2016,10,18,12,30,948.0,74.0,2.2,17.0,693.0,834.8,644.05
2016,10,18,12,45,941.0,75.0,2.3,17.0,680.0,832.73,643.78
2016,10,18,13,0,934.0,76.0,2.4,17.0,667.0,827.15,641.21
2016,10,18,13,15,927.0,75.5,2.5,17.0,646.5,816.45,635.14
2016,10,18,13,30,920.0,75.0,2.6,17.0,626.0,802.42,626.79
2016,10,18,13,45,908.0,74.5,2.75,17.0,598.0,781.35,613.74
2016,10,18,14,0,896.0,74.0,2.9,17.0,570.0,757.37,598.51
2016,10,18,14,15,882.5,72.5,2.95,17.0,536.0,728.41,578.96
2016,10,18,14,30,869.0,71.0,3.0,17.0,502.0,696.99,557.46
2016,10,18,14,45,848.0,69.0,3.1,17.0,462.0,657.71,530.01
2016,10,18,15,0,827.0,67.0,3.2,17.0,422.0,620.97,502.98
2016,10,18,15,15,800.0,64.0,3.25,16.5,378.0,573.86,467.41
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,526.22,430.25
2016,10,18,15,45,734.5,57.0,3.35,15.5,287.0,471.05,385.72
2016,10,18,16,0,696.0,53.0,3.4,15.0,240.0,416.98,340.36
2016,10,18,16,15,634.5,47.5,3.45,14.5,192.0,352.34,284.77
2016,10,18,16,30,573.0,42.0,3.5,14.0,144.0,291.65,230.6
2016,10,18,16,45,464.5,34.0,3.55,13.5,99.5,219.7,166.42
2016,10,18,17,0,356.0,26.0,3.6,13.0,55.0,153.08,96.78
2016,10,18,17,15,178.0,13.0,3.6,12.5,27.5,58.37,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,13.5,1.35,9.5,33.0,10.13,0.0
2016,10,19,7,0,411.0,27.0,1.4,10.0,66.0,20.61,11.51
2016,10,19,7,15,505.0,34.0,1.4,10.5,110.5,44.13,21.08
2016,10,19,7,30,599.0,41.0,1.4,11.0,155.0,88.54,45.72
2016,10,19,7,45,654.5,46.0,1.45,12.0,202.0,135.69,80.9
2016,10,19,8,0,710.0,51.0,1.5,13.0,249.0,188.38,124.93
2016,10,19,8,15,746.0,54.5,1.4,13.5,295.0,239.89,170.72
2016,10,19,8,30,782.0,58.0,1.3,14.0,341.0,294.14,218.85
2016,10,19,8,45,805.0,61.0,1.2,14.5,383.5,345.71,264.23
2016,10,19,9,0,828.0,64.0,1.1,15.0,426.0,398.52,309.11
2016,10,19,9,15,845.5,66.0,1.05,15.5,464.0,447.56,349.75
2016,10,19,9,30,863.0,68.0,1.0,16.0,502.0,496.23,388.59
2016,10,19,9,45,873.5,70.5,1.0,16.5,533.5,541.05,423.48
2016,10,19,10,0,884.0,73.0,1.0,17.0,565.0,584.4,456.15
2016,10,19,10,15,892.5,74.0,0.95,17.0,591.0,623.28,485.06
2016,10,19,10,30,901.0,75.0,0.9,17.0,617.0,660.09,511.71
2016,10,19,10,45,907.5,75.5,0.9,17.5,635.5,692.75,533.79
2016,10,19,11,0,914.0,76.0,0.9,18.0,654.0,722.85,552.85
2016,10,19,11,15,917.5,76.5,0.9,18.5,664.5,748.03,568.38
2016,10,19,11,30,921.0,77.0,0.9,19.0,675.0,770.2,581.84
2016,10,19,11,45,922.5,76.5,0.95,19.5,678.5,786.63,592.11
2016,10,19,12,0,924.0,76.0,1.0,20.0,682.0,799.76,600.3
2016,10,19,12,15,922.5,75.5,1.1,20.0,677.5,807.18,606.59
2016,10,19,12,30,921.0,75.0,1.2,20.0,673.0,811.16,610.74
2016,10,19,12,45,913.5,76.5,1.3,20.0,659.5,809.2,610.98
2016,10,19,13,0,906.0,78.0,1.4,20.0,646.0,803.85,609.05
2016,10,19,13,15,899.5,77.0,1.5,20.0,626.0,793.14,603.53
2016,10,19,13,30,893.0,76.0,1.6,20.0,606.0,779.18,595.82
2016,10,19,13,45,882.5,74.5,1.75,20.0,579.0,758.49,583.84
2016,10,19,14,0,872.0,73.0,1.9,20.0,552.0,734.92,569.67
2016,10,19,14,15,858.0,71.5,1.95,19.5,518.5,706.12,551.88
2016,10,19,14,30,844.0,70.0,2.0,19.0,485.0,674.98,532.16
2016,10,19,14,45,824.0,67.5,2.15,19.0,446.0,640.74,509.39
2016,10,19,15,0,804.0,65.0,2.3,19.0,407.0,600.62,480.44
2016,10,19,15,15,776.5,62.0,2.35,18.5,363.5,554.1,445.89
2016,10,19,15,30,749.0,59.0,2.4,18.0,320.0,507.16,409.8
2016,10,19,15,45,709.5,55.0,2.45,18.0,274.0,452.57,365.64
2016,10,19,16,0,670.0,51.0,2.5,18.0,228.0,399.25,320.93
2016,10,19,16,15,608.0,45.5,2.55,17.0,181.5,335.84,267.7
2016,10,19,16,30,546.0,40.0,2.6,16.0,135.0,276.52,215.85
2016,10,19,16,45,440.5,32.0,2.65,15.5,92.5,207.29,154.54
2016,10,19,17,0,335.0,24.0,2.7,15.0,50.0,142.18,83.88
2016,10,19,17,15,167.5,12.0,2.75,14.5,25.0,54.12,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
