Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,13.0,31.5,9.8,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,63.0,21.67,11.97
2016,10,20,7,15,508.5,33.0,0.7,13.5,108.0,42.12,19.65
2016,10,20,7,30,604.0,40.0,0.7,14.0,153.0,86.59,43.55
2016,10,20,7,45,662.5,44.5,0.7,14.5,200.5,133.77,77.96
2016,10,20,8,0,721.0,49.0,0.7,15.0,248.0,186.79,121.57
2016,10,20,8,15,757.0,52.5,0.7,15.5,294.0,238.73,167.04
2016,10,20,8,30,793.0,56.0,0.7,16.0,340.0,293.38,214.85
2016,10,20,8,45,818.5,58.5,0.7,17.0,383.0,346.46,260.34
2016,10,20,9,0,844.0,61.0,0.7,18.0,426.0,399.53,304.34
2016,10,20,9,15,861.5,63.0,0.75,18.5,464.5,449.17,345.17
2016,10,20,9,30,879.0,65.0,0.8,19.0,503.0,498.4,384.38
2016,10,20,9,45,892.5,66.0,0.85,19.5,535.5,543.8,419.57
2016,10,20,10,0,906.0,67.0,0.9,20.0,568.0,587.9,452.78
2016,10,20,10,15,914.5,68.0,0.95,20.0,593.5,627.43,482.71
2016,10,20,10,30,923.0,69.0,1.0,20.0,619.0,664.83,510.54
2016,10,20,10,45,928.5,70.0,1.1,20.5,637.5,697.9,533.68
2016,10,20,11,0,934.0,71.0,1.2,21.0,656.0,728.27,553.9
2016,10,20,11,15,936.5,71.5,1.3,21.0,667.0,753.11,571.34
2016,10,20,11,30,939.0,72.0,1.4,21.0,678.0,774.81,586.74
2016,10,20,11,45,939.0,72.5,1.55,21.5,681.0,791.41,598.11
2016,10,20,12,0,939.0,73.0,1.7,22.0,684.0,804.62,607.26
2016,10,20,12,15,937.5,72.5,1.85,22.0,679.0,812.12,613.76
2016,10,20,12,30,936.0,72.0,2.0,22.0,674.0,816.11,618.0
2016,10,20,12,45,930.5,72.5,2.15,22.0,661.0,814.6,618.57
2016,10,20,13,0,925.0,73.0,2.3,22.0,648.0,809.62,616.84
2016,10,20,13,15,918.5,72.0,2.4,22.0,628.0,798.76,610.74
2016,10,20,13,30,912.0,71.0,2.5,22.0,608.0,784.6,602.42
2016,10,20,13,45,903.0,69.5,2.6,22.0,581.0,764.77,590.13
2016,10,20,14,0,894.0,68.0,2.7,22.0,554.0,741.95,575.68
2016,10,20,14,15,880.5,66.5,2.75,21.5,520.5,713.08,557.59
2016,10,20,14,30,867.0,65.0,2.8,21.0,487.0,681.77,537.52
2016,10,20,14,45,848.0,63.0,2.85,21.0,448.0,643.99,511.33
2016,10,20,15,0,829.0,61.0,2.9,21.0,409.0,604.59,482.44
2016,10,20,15,15,802.5,58.0,2.95,20.5,365.5,562.02,450.61
2016,10,20,15,30,776.0,55.0,3.0,20.0,322.0,514.84,414.21
2016,10,20,15,45,736.0,51.5,3.1,19.5,275.5,459.73,370.31
2016,10,20,16,0,696.0,48.0,3.2,19.0,229.0,405.88,325.62
2016,10,20,16,15,634.5,43.0,3.25,18.0,181.5,342.44,272.04
2016,10,20,16,30,573.0,38.0,3.3,17.0,134.0,283.0,219.74
2016,10,20,16,45,463.5,30.0,3.35,16.5,91.0,208.25,153.64
2016,10,20,17,0,354.0,22.0,3.4,16.0,48.0,140.2,75.63
2016,10,20,17,15,177.0,11.0,3.4,15.5,24.0,54.94,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,200.5,12.5,2.65,11.5,30.5,12.29,0.0
2016,10,21,7,0,401.0,25.0,2.6,12.0,61.0,20.83,10.99
2016,10,21,7,15,499.5,32.5,2.5,12.5,105.0,40.26,18.92
2016,10,21,7,30,598.0,40.0,2.4,13.0,149.0,84.69,42.62
2016,10,21,7,45,653.0,45.5,2.35,13.5,196.0,131.82,77.27
2016,10,21,8,0,708.0,51.0,2.3,14.0,243.0,184.43,121.12
2016,10,21,8,15,745.5,54.5,2.2,14.5,289.0,235.91,166.84
2016,10,21,8,30,783.0,58.0,2.1,15.0,335.0,290.27,215.28
2016,10,21,8,45,807.5,61.0,2.05,16.0,378.0,342.17,260.94
2016,10,21,9,0,832.0,64.0,2.0,17.0,421.0,394.96,305.95
2016,10,21,9,15,850.0,66.0,1.95,17.5,459.0,444.62,347.67
2016,10,21,9,30,868.0,68.0,1.9,18.0,497.0,493.5,387.39
2016,10,21,9,45,881.5,69.5,1.9,18.5,529.5,538.88,423.35
2016,10,21,10,0,895.0,71.0,1.9,19.0,562.0,583.0,457.25
2016,10,21,10,15,904.0,72.0,1.95,19.0,587.5,622.38,487.89
2016,10,21,10,30,913.0,73.0,2.0,19.0,613.0,659.69,516.41
2016,10,21,10,45,918.5,74.0,2.05,19.5,631.5,692.41,539.76
2016,10,21,11,0,924.0,75.0,2.1,20.0,650.0,722.47,559.73
2016,10,21,11,15,927.0,75.5,2.2,20.0,661.0,747.39,577.41
2016,10,21,11,30,930.0,76.0,2.3,20.0,672.0,769.24,593.02
2016,10,21,11,45,929.5,76.5,2.45,20.5,674.5,785.29,603.84
2016,10,21,12,0,929.0,77.0,2.6,21.0,677.0,797.98,612.4
2016,10,21,12,15,927.0,77.0,2.75,21.0,672.0,805.55,618.67
2016,10,21,12,30,925.0,77.0,2.9,21.0,667.0,809.66,622.66
2016,10,21,12,45,913.0,79.5,3.1,21.0,653.0,805.32,621.12
2016,10,21,13,0,901.0,82.0,3.3,21.0,639.0,797.6,617.29
2016,10,21,13,15,894.0,81.0,3.45,20.5,618.5,786.56,612.06
2016,10,21,13,30,887.0,80.0,3.6,20.0,598.0,772.32,604.55
2016,10,21,13,45,876.0,79.0,3.75,20.0,570.5,751.98,591.46
2016,10,21,14,0,865.0,78.0,3.9,20.0,543.0,728.82,576.27
2016,10,21,14,15,850.5,76.0,3.95,19.5,510.0,703.77,560.3
2016,10,21,14,30,836.0,74.0,4.0,19.0,477.0,671.92,539.07
2016,10,21,14,45,816.5,71.0,4.05,19.0,438.0,633.49,511.2
2016,10,21,15,0,797.0,68.0,4.1,19.0,399.0,593.49,480.6
2016,10,21,15,15,769.0,65.0,4.05,18.5,356.0,547.12,444.87
2016,10,21,15,30,741.0,62.0,4.0,18.0,313.0,500.36,407.72
2016,10,21,15,45,701.0,57.5,4.0,17.5,267.0,445.55,362.98
2016,10,21,16,0,661.0,53.0,4.0,17.0,221.0,392.01,317.64
2016,10,21,16,15,595.5,47.0,3.9,16.5,174.5,330.14,263.92
2016,10,21,16,30,530.0,41.0,3.8,16.0,128.0,270.42,210.53
2016,10,21,16,45,415.0,32.0,3.75,15.5,86.0,195.47,144.01
2016,10,21,17,0,300.0,23.0,3.7,15.0,44.0,126.22,60.6
2016,10,21,17,15,150.0,11.5,3.65,14.5,22.0,48.21,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,33.0,14.5,2.8,10.5,17.5,14.25,0.0
2016,10,22,7,0,66.0,29.0,2.8,11.0,35.0,24.13,13.25
2016,10,22,7,15,93.0,48.5,2.8,11.0,62.0,44.73,30.21
2016,10,22,7,30,120.0,68.0,2.8,11.0,89.0,71.01,50.16
2016,10,22,7,45,138.0,87.0,2.8,11.5,118.5,98.9,72.8
2016,10,22,8,0,156.0,106.0,2.8,12.0,148.0,128.85,97.93
2016,10,22,8,15,166.0,124.5,2.7,12.5,176.5,158.35,123.24
2016,10,22,8,30,176.0,143.0,2.6,13.0,205.0,188.84,149.24
2016,10,22,8,45,253.0,153.5,2.55,13.5,254.5,236.43,187.8
2016,10,22,9,0,330.0,164.0,2.5,14.0,304.0,290.77,231.98
2016,10,22,9,15,382.5,170.0,2.4,14.5,346.5,336.58,269.27
2016,10,22,9,30,435.0,176.0,2.3,15.0,389.0,388.65,310.96
2016,10,22,9,45,294.5,212.0,2.25,15.5,360.5,368.24,294.4
2016,10,22,10,0,154.0,248.0,2.2,16.0,332.0,335.52,267.12
2016,10,22,10,15,220.0,254.0,2.2,16.0,380.0,388.21,309.22
2016,10,22,10,30,286.0,260.0,2.2,16.0,428.0,449.06,356.73
2016,10,22,10,45,442.0,222.0,2.25,16.5,491.0,528.44,419.08
2016,10,22,11,0,598.0,184.0,2.3,17.0,554.0,612.77,483.91
2016,10,22,11,15,773.0,134.5,2.3,17.0,621.0,701.78,552.08
2016,10,22,11,30,948.0,85.0,2.3,17.0,688.0,788.89,614.4
2016,10,22,11,45,731.5,154.5,2.35,17.5,621.0,723.29,565.13
2016,10,22,12,0,515.0,224.0,2.4,18.0,554.0,640.15,500.3
2016,10,22,12,15,602.5,192.0,2.45,17.5,575.5,682.51,535.4
2016,10,22,12,30,690.0,160.0,2.5,17.0,597.0,721.51,567.1
2016,10,22,12,45,528.0,208.5,2.55,17.0,539.5,647.05,509.54
2016,10,22,13,0,366.0,257.0,2.6,17.0,482.0,566.69,447.23
2016,10,22,13,15,646.0,168.0,2.65,17.0,549.0,695.63,550.38
2016,10,22,13,30,926.0,79.0,2.7,17.0,616.0,797.42,625.8
2016,10,22,13,45,916.0,77.5,2.75,17.0,588.0,776.77,611.37
2016,10,22,14,0,906.0,76.0,2.8,17.0,560.0,753.12,595.77
2016,10,22,14,15,891.5,74.0,2.8,16.5,525.5,722.88,576.08
2016,10,22,14,30,877.0,72.0,2.8,16.0,491.0,690.2,554.4
2016,10,22,14,45,858.5,69.0,2.8,16.0,451.0,655.69,529.7
2016,10,22,15,0,840.0,66.0,2.8,16.0,411.0,615.14,498.79
2016,10,22,15,15,811.0,63.0,2.8,15.5,366.0,566.87,461.94
2016,10,22,15,30,782.0,60.0,2.8,15.0,321.0,518.18,423.52
2016,10,22,15,45,739.5,56.0,2.8,15.0,273.5,461.22,376.39
2016,10,22,16,0,697.0,52.0,2.8,15.0,226.0,405.64,328.76
2016,10,22,16,15,629.0,46.0,2.7,14.0,177.5,338.56,271.29
2016,10,22,16,30,561.0,40.0,2.6,13.0,129.0,275.96,215.61
2016,10,22,16,45,438.5,31.0,2.55,12.5,85.5,200.96,148.07
2016,10,22,17,0,316.0,22.0,2.5,12.0,42.0,127.84,51.46
2016,10,22,17,15,158.0,11.0,2.45,11.5,21.0,49.2,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,173.0,13.0,1.05,9.5,27.0,12.78,0.0
2016,10,23,7,0,346.0,26.0,1.1,10.0,54.0,20.46,10.0
2016,10,23,7,15,453.5,34.5,1.05,10.0,98.0,37.05,18.47
2016,10,23,7,30,561.0,43.0,1.0,10.0,142.0,80.23,41.3
2016,10,23,7,45,624.0,49.0,1.0,10.5,189.0,128.2,76.16
2016,10,23,8,0,687.0,55.0,1.0,11.0,236.0,180.83,119.45
2016,10,23,8,15,492.0,92.5,1.05,11.0,234.5,206.06,151.63
2016,10,23,8,30,297.0,130.0,1.1,11.0,233.0,211.72,165.17
2016,10,23,8,45,397.5,130.5,1.15,11.5,286.5,263.96,207.81
2016,10,23,9,0,498.0,131.0,1.2,12.0,340.0,324.64,257.34
2016,10,23,9,15,613.0,113.0,1.3,12.0,394.0,383.17,305.74
2016,10,23,9,30,728.0,95.0,1.4,12.0,448.0,448.66,359.56
2016,10,23,9,45,697.0,113.0,1.5,12.5,469.0,482.52,387.11
2016,10,23,10,0,666.0,131.0,1.6,13.0,490.0,512.2,410.63
2016,10,23,10,15,603.0,159.5,1.7,13.0,496.5,529.32,424.18
2016,10,23,10,30,540.0,188.0,1.8,13.0,503.0,538.56,431.24
2016,10,23,10,45,731.0,134.5,1.9,13.5,575.0,629.59,502.78
2016,10,23,11,0,922.0,81.0,2.0,14.0,647.0,721.19,571.81
2016,10,23,11,15,781.0,129.0,2.05,14.0,614.0,698.91,553.98
2016,10,23,11,30,640.0,177.0,2.1,14.0,581.0,663.91,526.34
2016,10,23,11,45,622.0,184.0,2.2,14.0,578.5,670.0,531.61
2016,10,23,12,0,604.0,191.0,2.3,14.0,576.0,673.26,534.39
2016,10,23,12,15,574.0,199.0,2.35,14.0,563.0,663.28,527.02
2016,10,23,12,30,544.0,207.0,2.4,14.0,550.0,653.43,519.73
2016,10,23,12,45,577.0,191.5,2.45,14.0,548.5,664.56,529.6
2016,10,23,13,0,610.0,176.0,2.5,14.0,547.0,676.51,539.85
2016,10,23,13,15,529.5,195.5,2.5,14.0,510.0,630.75,504.49
2016,10,23,13,30,449.0,215.0,2.5,14.0,473.0,587.39,470.86
2016,10,23,13,45,545.0,174.5,2.55,14.0,473.0,609.47,491.07
2016,10,23,14,0,641.0,134.0,2.6,14.0,473.0,629.89,509.32
2016,10,23,14,15,566.5,144.5,2.55,13.5,430.0,572.8,465.72
2016,10,23,14,30,492.0,155.0,2.5,13.0,387.0,521.36,426.1
2016,10,23,14,45,524.0,133.5,2.45,13.0,362.5,505.54,414.98
2016,10,23,15,0,556.0,112.0,2.4,13.0,338.0,489.22,402.73
2016,10,23,15,15,529.0,104.5,2.35,12.5,300.5,446.47,368.98
2016,10,23,15,30,502.0,97.0,2.3,12.0,263.0,401.53,332.72
2016,10,23,15,45,473.0,85.0,2.25,12.0,222.5,353.87,292.62
2016,10,23,16,0,444.0,73.0,2.2,12.0,182.0,307.32,252.23
2016,10,23,16,15,393.5,61.0,2.05,11.5,142.0,252.98,204.64
2016,10,23,16,30,343.0,49.0,1.9,11.0,102.0,202.52,159.19
2016,10,23,16,45,256.0,35.0,1.8,11.0,67.0,141.67,103.88
2016,10,23,17,0,169.0,21.0,1.7,11.0,32.0,81.95,22.52
2016,10,23,17,15,84.5,10.5,1.65,10.5,16.0,30.59,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,4.2,12.0,0.5,0.49,0.0
2016,10,24,7,0,0.0,1.0,4.3,12.0,1.0,0.96,0.0
2016,10,24,7,15,0.0,2.5,4.3,12.0,2.5,2.41,0.0
2016,10,24,7,30,0.0,4.0,4.3,12.0,4.0,3.85,0.0
2016,10,24,7,45,0.0,6.0,4.35,12.0,6.0,5.78,0.0
2016,10,24,8,0,0.0,8.0,4.4,12.0,8.0,7.71,1.01
2016,10,24,8,15,0.0,10.0,4.45,12.0,10.0,9.64,2.68
2016,10,24,8,30,0.0,12.0,4.5,12.0,12.0,11.57,4.35
2016,10,24,8,45,0.0,21.5,4.55,12.0,21.5,20.75,12.24
2016,10,24,9,0,0.0,31.0,4.6,12.0,31.0,29.93,20.08
2016,10,24,9,15,0.0,53.0,4.6,12.0,53.0,51.21,38.18
2016,10,24,9,30,0.0,75.0,4.6,12.0,75.0,72.52,56.15
2016,10,24,9,45,0.0,44.5,4.7,12.0,44.5,43.0,31.0
2016,10,24,10,0,0.0,14.0,4.8,12.0,14.0,13.52,5.87
2016,10,24,10,15,0.0,34.5,4.8,12.0,34.5,33.33,22.7
2016,10,24,10,30,0.0,55.0,4.8,12.0,55.0,53.17,39.42
2016,10,24,10,45,0.0,42.0,4.85,12.5,42.0,40.6,28.68
2016,10,24,11,0,0.0,29.0,4.9,13.0,29.0,28.02,18.01
2016,10,24,11,15,0.0,64.0,4.85,13.0,64.0,61.9,46.43
2016,10,24,11,30,0.0,99.0,4.8,13.0,99.0,95.9,74.72
2016,10,24,11,45,0.0,99.0,4.8,13.0,99.0,95.91,74.67
2016,10,24,12,0,0.0,99.0,4.8,13.0,99.0,95.92,74.67
2016,10,24,12,15,0.0,94.5,4.7,13.0,94.5,91.49,71.01
2016,10,24,12,30,0.0,90.0,4.6,13.0,90.0,87.1,67.39
2016,10,24,12,45,0.0,55.0,4.6,13.0,55.0,53.18,39.12
2016,10,24,13,0,0.0,20.0,4.6,13.0,20.0,19.32,10.68
2016,10,24,13,15,0.0,56.5,4.6,13.0,56.5,54.63,40.45
2016,10,24,13,30,0.0,93.0,4.6,13.0,93.0,90.06,70.18
2016,10,24,13,45,0.0,51.5,4.65,13.0,51.5,49.78,36.48
2016,10,24,14,0,0.0,10.0,4.7,13.0,10.0,9.65,2.55
2016,10,24,14,15,0.0,9.5,4.55,13.0,9.5,9.17,2.16
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,8.69,1.77
2016,10,24,14,45,0.0,15.0,4.3,13.0,15.0,14.48,6.75
2016,10,24,15,0,0.0,21.0,4.2,13.0,21.0,20.27,11.74
2016,10,24,15,15,0.0,18.5,3.95,12.5,18.5,17.85,9.73
2016,10,24,15,30,0.0,16.0,3.7,12.0,16.0,15.43,7.69
2016,10,24,15,45,0.0,13.5,3.5,12.0,13.5,13.02,5.61
2016,10,24,16,0,0.0,11.0,3.3,12.0,11.0,10.6,3.5
2016,10,24,16,15,0.0,8.0,3.1,12.0,8.0,7.71,0.95
2016,10,24,16,30,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,10,24,16,45,0.0,3.0,2.75,12.0,3.0,2.89,0.0
2016,10,24,17,0,0.0,1.0,2.6,12.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,2.55,12.0,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,12.0,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,2.9,12.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,14.5,2.9,12.0,14.5,13.98,5.93
2016,10,25,7,30,0.0,22.0,2.9,12.0,22.0,21.22,12.39
2016,10,25,7,45,0.0,30.5,2.9,12.0,30.5,29.44,19.64
2016,10,25,8,0,0.0,39.0,2.9,12.0,39.0,37.66,26.83
2016,10,25,8,15,0.0,47.5,2.9,12.0,47.5,45.88,33.94
2016,10,25,8,30,0.0,56.0,2.9,12.0,56.0,54.11,40.96
2016,10,25,8,45,0.0,35.5,2.95,12.5,35.5,34.27,23.83
2016,10,25,9,0,0.0,15.0,3.0,13.0,15.0,14.47,6.77
2016,10,25,9,15,0.0,55.0,3.05,13.0,55.0,53.15,39.71
2016,10,25,9,30,0.0,95.0,3.1,13.0,95.0,91.93,72.25
2016,10,25,9,45,0.0,75.0,3.2,13.5,75.0,72.53,55.67
2016,10,25,10,0,0.0,55.0,3.3,14.0,55.0,53.16,39.23
2016,10,25,10,15,0.0,41.0,3.4,14.0,41.0,39.62,27.8
2016,10,25,10,30,0.0,27.0,3.5,14.0,27.0,26.08,16.37
2016,10,25,10,45,0.0,72.5,3.6,14.0,72.5,70.13,53.22
2016,10,25,11,0,0.0,118.0,3.7,14.0,118.0,114.58,89.94
2016,10,25,11,15,1.5,148.5,3.75,14.0,149.5,145.9,115.56
2016,10,25,11,30,3.0,179.0,3.8,14.0,181.0,177.67,141.38
2016,10,25,11,45,2.5,176.5,3.85,14.0,178.5,175.01,139.12
2016,10,25,12,0,2.0,174.0,3.9,14.0,176.0,172.32,136.92
2016,10,25,12,15,5.5,187.5,3.85,14.0,191.0,188.93,150.54
2016,10,25,12,30,9.0,201.0,3.8,14.0,206.0,205.78,164.31
2016,10,25,12,45,4.5,140.0,3.8,14.0,142.5,140.39,111.11
2016,10,25,13,0,0.0,79.0,3.8,14.0,79.0,76.43,58.35
2016,10,25,13,15,0.0,94.0,3.75,14.0,94.0,91.03,70.6
2016,10,25,13,30,0.0,109.0,3.7,14.0,109.0,106.07,83.16
2016,10,25,13,45,0.0,126.5,3.7,14.0,126.5,123.94,98.07
2016,10,25,14,0,0.0,144.0,3.7,14.0,144.0,142.31,113.41
2016,10,25,14,15,0.0,133.5,3.65,14.0,133.5,131.86,104.98
2016,10,25,14,30,0.0,123.0,3.6,14.0,123.0,121.41,96.56
2016,10,25,14,45,0.0,97.5,3.55,14.0,97.5,95.34,75.04
2016,10,25,15,0,0.0,72.0,3.5,14.0,72.0,69.61,53.57
2016,10,25,15,15,0.0,63.5,3.45,14.0,63.5,61.37,46.73
2016,10,25,15,30,0.0,55.0,3.4,14.0,55.0,53.14,39.81
2016,10,25,15,45,0.0,46.0,3.4,14.0,46.0,44.43,32.39
2016,10,25,16,0,0.0,37.0,3.4,14.0,37.0,35.72,24.88
2016,10,25,16,15,0.0,28.5,3.4,13.5,28.5,27.5,17.74
2016,10,25,16,30,0.0,20.0,3.4,13.0,20.0,19.29,10.54
2016,10,25,16,45,0.0,12.5,3.4,13.0,12.5,12.05,3.91
2016,10,25,17,0,0.0,5.0,3.4,13.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,2.5,3.4,13.0,2.5,2.46,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,2.7,12.0,8.0,7.86,0.0
2016,10,26,7,0,0.0,16.0,2.8,12.0,16.0,15.44,4.28
2016,10,26,7,15,0.0,30.5,2.8,12.0,30.5,29.27,18.47
2016,10,26,7,30,0.0,45.0,2.8,12.0,45.0,43.0,30.78
2016,10,26,7,45,0.0,61.5,2.85,12.5,61.5,58.72,44.5
2016,10,26,8,0,0.0,78.0,2.9,13.0,78.0,74.58,58.15
2016,10,26,8,15,0.0,94.5,2.9,13.0,94.5,90.56,71.78
2016,10,26,8,30,0.0,111.0,2.9,13.0,111.0,106.64,85.29
2016,10,26,8,45,0.0,115.5,2.95,13.5,115.5,111.34,88.91
2016,10,26,9,0,0.0,120.0,3.0,14.0,120.0,115.95,92.38
2016,10,26,9,15,8.0,146.5,3.0,14.0,150.5,145.26,116.46
2016,10,26,9,30,16.0,173.0,3.0,14.0,181.0,175.51,141.09
2016,10,26,9,45,72.0,205.5,3.05,14.5,243.5,239.43,192.93
2016,10,26,10,0,128.0,238.0,3.1,15.0,306.0,309.66,249.06
2016,10,26,10,15,175.0,248.5,3.1,15.0,346.0,353.91,284.47
2016,10,26,10,30,222.0,259.0,3.1,15.0,386.0,400.96,321.94
2016,10,26,10,45,114.5,224.5,3.15,15.0,290.0,303.64,243.81
2016,10,26,11,0,7.0,190.0,3.2,15.0,194.0,190.97,151.5
2016,10,26,11,15,4.5,180.5,3.2,15.0,183.5,180.03,142.72
2016,10,26,11,30,2.0,171.0,3.2,15.0,173.0,168.94,133.63
2016,10,26,11,45,102.0,232.0,3.2,15.5,296.0,316.75,254.24
2016,10,26,12,0,202.0,293.0,3.2,16.0,419.0,459.6,366.15
2016,10,26,12,15,194.5,291.0,3.15,16.0,411.5,455.23,362.06
2016,10,26,12,30,187.0,289.0,3.1,16.0,404.0,450.05,358.06
2016,10,26,12,45,185.5,283.0,3.05,16.0,395.0,444.28,353.86
2016,10,26,13,0,184.0,277.0,3.0,16.0,386.0,437.81,349.15
2016,10,26,13,15,208.0,265.0,2.9,16.0,384.5,443.12,354.21
2016,10,26,13,30,232.0,253.0,2.8,16.0,383.0,447.23,358.28
2016,10,26,13,45,229.0,241.5,2.75,16.0,364.5,430.74,345.93
2016,10,26,14,0,226.0,230.0,2.7,16.0,346.0,413.51,333.04
2016,10,26,14,15,512.5,154.5,2.6,15.5,396.0,540.39,438.25
2016,10,26,14,30,799.0,79.0,2.5,15.0,446.0,637.01,516.7
2016,10,26,14,45,774.0,77.0,2.4,15.0,407.0,597.59,485.33
2016,10,26,15,0,749.0,75.0,2.3,15.0,368.0,557.02,453.5
2016,10,26,15,15,716.5,71.0,2.15,14.5,325.5,509.03,415.78
2016,10,26,15,30,684.0,67.0,2.0,14.0,283.0,463.84,379.12
2016,10,26,15,45,632.0,62.5,1.9,14.0,237.5,406.19,330.91
2016,10,26,16,0,580.0,58.0,1.8,14.0,192.0,350.99,283.33
2016,10,26,16,15,502.0,50.0,1.7,13.5,147.5,283.82,225.47
2016,10,26,16,30,424.0,42.0,1.6,13.0,103.0,222.49,171.1
2016,10,26,16,45,212.0,34.0,1.55,12.5,64.5,124.68,87.02
2016,10,26,17,0,0.0,26.0,1.5,12.0,26.0,29.73,0.0
2016,10,26,17,15,0.0,13.0,1.45,12.0,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,12.0,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,3.4,12.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,6.5,3.45,12.0,6.5,6.26,0.0
2016,10,27,7,30,0.0,10.0,3.5,12.0,10.0,9.64,2.52
2016,10,27,7,45,0.0,14.0,3.55,12.5,14.0,13.5,5.92
2016,10,27,8,0,0.0,18.0,3.6,13.0,18.0,17.36,9.28
2016,10,27,8,15,0.0,21.5,3.4,13.0,21.5,20.74,12.22
2016,10,27,8,30,0.0,25.0,3.2,13.0,25.0,24.12,15.13
2016,10,27,8,45,51.0,98.0,3.05,13.0,118.5,111.76,88.63
2016,10,27,9,0,102.0,171.0,2.9,13.0,212.0,204.47,165.14
2016,10,27,9,15,51.0,103.5,2.7,13.0,124.0,122.51,97.75
2016,10,27,9,30,0.0,36.0,2.5,13.0,36.0,34.77,23.99
2016,10,27,9,45,0.0,51.0,2.3,13.0,51.0,49.28,36.27
2016,10,27,10,0,0.0,66.0,2.1,13.0,66.0,63.81,48.42
2016,10,27,10,15,0.0,59.0,1.95,13.0,59.0,57.04,42.62
2016,10,27,10,30,0.0,52.0,1.8,13.0,52.0,50.27,36.87
2016,10,27,10,45,0.0,54.0,1.7,13.5,54.0,52.21,38.37
2016,10,27,11,0,0.0,56.0,1.6,14.0,56.0,54.15,39.87
2016,10,27,11,15,0.0,50.5,1.55,14.0,50.5,48.82,35.39
2016,10,27,11,30,0.0,45.0,1.5,14.0,45.0,43.5,30.93
2016,10,27,11,45,0.0,45.0,1.45,14.0,45.0,43.5,30.92
2016,10,27,12,0,0.0,45.0,1.4,14.0,45.0,43.5,30.92
2016,10,27,12,15,5.5,125.0,1.25,14.0,128.5,125.88,99.21
2016,10,27,12,30,11.0,205.0,1.1,14.0,212.0,211.52,168.1
2016,10,27,12,45,5.5,151.0,1.0,14.0,154.5,152.32,120.2
2016,10,27,13,0,0.0,97.0,0.9,14.0,97.0,94.0,72.73
2016,10,27,13,15,0.0,81.0,0.75,13.5,81.0,78.36,60.13
2016,10,27,13,30,0.0,65.0,0.6,13.0,65.0,62.85,47.44
2016,10,27,13,45,7.0,124.0,0.5,13.0,128.0,126.56,100.59
2016,10,27,14,0,14.0,183.0,0.4,13.0,191.0,193.72,155.03
2016,10,27,14,15,7.0,148.5,0.4,13.0,152.5,152.65,121.61
2016,10,27,14,30,0.0,114.0,0.4,13.0,114.0,112.16,88.69
2016,10,27,14,45,0.0,92.0,0.4,13.0,92.0,89.77,70.45
2016,10,27,15,0,0.0,70.0,0.4,13.0,70.0,67.67,52.12
2016,10,27,15,15,0.0,62.0,0.45,13.0,62.0,59.92,45.72
2016,10,27,15,30,0.0,54.0,0.5,13.0,54.0,52.17,39.2
2016,10,27,15,45,0.0,45.0,0.55,13.0,45.0,43.46,31.75
2016,10,27,16,0,0.0,36.0,0.6,13.0,36.0,34.76,24.2
2016,10,27,16,15,0.0,27.5,0.6,13.0,27.5,26.54,16.98
2016,10,27,16,30,0.0,19.0,0.6,13.0,19.0,18.33,9.71
2016,10,27,16,45,0.0,11.5,0.65,13.0,11.5,11.09,2.91
2016,10,27,17,0,0.0,4.0,0.7,13.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.75,12.5,2.0,1.97,0.0
2016,10,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,12.0,4.5,4.42,0.0
2016,10,28,7,0,0.0,9.0,0.3,12.0,9.0,8.68,0.0
2016,10,28,7,15,0.0,20.0,0.3,12.0,20.0,19.3,10.19
2016,10,28,7,30,0.0,31.0,0.3,12.0,31.0,29.93,19.77
2016,10,28,7,45,0.0,43.5,0.3,12.0,43.5,42.02,30.43
2016,10,28,8,0,0.0,56.0,0.3,12.0,56.0,54.01,40.89
2016,10,28,8,15,0.0,68.5,0.3,12.0,68.5,66.04,51.21
2016,10,28,8,30,0.0,81.0,0.3,12.0,81.0,78.12,61.4
2016,10,28,8,45,0.0,93.0,0.35,12.5,93.0,89.78,70.96
2016,10,28,9,0,0.0,105.0,0.4,13.0,105.0,101.49,80.41
2016,10,28,9,15,142.0,148.5,0.45,13.0,214.5,206.21,165.37
2016,10,28,9,30,284.0,192.0,0.5,13.0,324.0,324.5,258.75
2016,10,28,9,45,165.0,203.0,0.6,13.0,281.5,286.17,228.49
2016,10,28,10,0,46.0,214.0,0.7,13.0,239.0,237.16,189.25
2016,10,28,10,15,59.0,230.5,0.8,13.0,263.0,263.9,210.89
2016,10,28,10,30,72.0,247.0,0.9,13.0,287.0,291.58,232.74
2016,10,28,10,45,39.5,217.5,1.05,13.5,239.5,243.21,193.76
2016,10,28,11,0,7.0,188.0,1.2,14.0,192.0,189.02,149.79
2016,10,28,11,15,11.0,202.5,1.3,14.0,209.5,206.79,164.28
2016,10,28,11,30,15.0,217.0,1.4,14.0,227.0,224.87,178.73
2016,10,28,11,45,9.5,199.5,1.5,14.0,206.0,203.56,161.57
2016,10,28,12,0,4.0,182.0,1.6,14.0,185.0,182.04,144.29
2016,10,28,12,15,2.0,137.0,1.6,14.0,138.5,135.28,106.5
2016,10,28,12,30,0.0,92.0,1.6,14.0,92.0,89.03,68.67
2016,10,28,12,45,5.5,146.0,1.65,14.0,149.5,147.26,116.75
2016,10,28,13,0,11.0,200.0,1.7,14.0,207.0,207.3,165.39
2016,10,28,13,15,5.5,164.0,1.65,14.0,167.5,166.14,132.02
2016,10,28,13,30,0.0,128.0,1.6,14.0,128.0,125.37,98.85
2016,10,28,13,45,0.0,85.0,1.6,14.0,85.0,82.22,63.45
2016,10,28,14,0,0.0,42.0,1.6,14.0,42.0,40.58,28.73
2016,10,28,14,15,0.0,29.5,1.55,13.5,29.5,28.49,18.64
2016,10,28,14,30,0.0,17.0,1.5,13.0,17.0,16.41,8.41
2016,10,28,14,45,0.0,15.5,1.45,13.0,15.5,14.96,7.2
2016,10,28,15,0,0.0,14.0,1.4,13.0,14.0,13.51,5.98
2016,10,28,15,15,0.0,12.5,1.25,12.5,12.5,12.06,4.78
2016,10,28,15,30,0.0,11.0,1.1,12.0,11.0,10.61,3.55
2016,10,28,15,45,329.5,29.0,1.0,12.0,102.5,208.08,173.16
2016,10,28,16,0,659.0,47.0,0.9,12.0,194.0,367.63,296.67
2016,10,28,16,15,582.0,40.5,0.85,11.5,148.0,299.66,236.45
2016,10,28,16,30,505.0,34.0,0.8,11.0,102.0,237.14,180.57
2016,10,28,16,45,367.0,24.5,0.75,11.0,63.0,162.06,107.86
2016,10,28,17,0,229.0,15.0,0.7,11.0,24.0,77.04,0.0
2016,10,28,17,15,114.5,7.5,0.7,10.5,12.0,7.37,0.0
2016,10,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,105.5,11.0,1.55,11.5,17.0,10.81,0.0
2016,10,29,7,0,211.0,22.0,1.6,12.0,34.0,17.77,1.37
2016,10,29,7,15,331.0,32.5,1.7,12.0,73.0,27.87,18.05
2016,10,29,7,30,451.0,43.0,1.8,12.0,112.0,65.11,33.93
2016,10,29,7,45,526.0,49.5,1.9,12.5,156.5,106.19,61.52
2016,10,29,8,0,601.0,56.0,2.0,13.0,201.0,154.95,99.94
2016,10,29,8,15,647.0,60.5,2.05,13.0,245.0,202.63,141.55
2016,10,29,8,30,693.0,65.0,2.1,13.0,289.0,255.11,188.28
2016,10,29,8,45,346.5,50.5,2.2,13.0,162.5,163.34,125.43
2016,10,29,9,0,0.0,36.0,2.3,13.0,36.0,34.76,24.11
2016,10,29,9,15,0.0,61.5,2.35,13.0,61.5,59.44,45.09
2016,10,29,9,30,0.0,87.0,2.4,13.0,87.0,84.16,65.81
2016,10,29,9,45,0.0,76.5,2.5,13.5,76.5,73.98,56.97
2016,10,29,10,0,0.0,66.0,2.6,14.0,66.0,63.81,48.23
2016,10,29,10,15,21.0,148.0,2.6,14.0,159.5,158.33,126.79
2016,10,29,10,30,42.0,230.0,2.6,14.0,253.0,255.71,205.49
2016,10,29,10,45,23.5,206.0,2.65,14.5,219.0,217.28,173.58
2016,10,29,11,0,5.0,182.0,2.7,15.0,185.0,181.68,144.14
2016,10,29,11,15,9.5,198.0,2.65,15.0,204.0,201.23,159.96
2016,10,29,11,30,14.0,214.0,2.6,15.0,223.0,221.13,175.88
2016,10,29,11,45,112.0,249.0,2.6,15.0,318.0,341.47,273.72
2016,10,29,12,0,210.0,284.0,2.6,15.0,413.0,454.11,362.61
2016,10,29,12,15,105.0,203.0,2.55,15.0,267.5,291.47,233.93
2016,10,29,12,30,0.0,122.0,2.5,15.0,122.0,118.86,92.72
2016,10,29,12,45,14.5,175.5,2.5,15.0,184.0,184.17,146.66
2016,10,29,13,0,29.0,229.0,2.5,15.0,246.0,259.09,207.0
2016,10,29,13,15,56.5,236.0,2.45,15.0,267.5,288.39,231.06
2016,10,29,13,30,84.0,243.0,2.4,15.0,289.0,317.51,254.97
2016,10,29,13,45,43.0,200.5,2.35,15.0,224.0,240.35,192.88
2016,10,29,14,0,2.0,158.0,2.3,15.0,159.0,158.79,126.25
2016,10,29,14,15,1.0,149.0,2.25,14.5,149.5,149.26,119.08
2016,10,29,14,30,0.0,140.0,2.2,14.0,140.0,139.82,111.77
2016,10,29,14,45,1.0,134.0,2.2,14.0,134.5,135.0,108.09
2016,10,29,15,0,2.0,128.0,2.2,14.0,129.0,130.32,104.47
2016,10,29,15,15,1.0,113.0,2.15,14.0,113.5,114.61,91.53
2016,10,29,15,30,0.0,98.0,2.1,14.0,98.0,98.98,78.5
2016,10,29,15,45,0.0,81.5,2.1,14.0,81.5,82.2,64.33
2016,10,29,16,0,0.0,65.0,2.1,14.0,65.0,65.36,49.89
2016,10,29,16,15,0.0,49.0,2.0,13.5,49.0,48.96,35.72
2016,10,29,16,30,0.0,33.0,1.9,13.0,33.0,32.34,21.19
2016,10,29,16,45,0.0,20.0,1.85,12.5,20.0,19.31,8.49
2016,10,29,17,0,0.0,7.0,1.8,12.0,7.0,6.88,0.0
2016,10,29,17,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
