Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,12.0,1.0,0.96,0.0
2016,10,30,7,30,0.0,2.0,4.3,12.0,2.0,1.93,0.0
2016,10,30,7,45,0.0,2.5,4.3,12.5,2.5,2.41,0.0
2016,10,30,8,0,0.0,3.0,4.3,13.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,4.0,4.3,13.0,4.0,3.86,0.0
2016,10,30,8,30,0.0,5.0,4.3,13.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,6.0,4.35,13.0,6.0,5.79,0.0
2016,10,30,9,0,0.0,7.0,4.4,13.0,7.0,6.75,0.14
2016,10,30,9,15,62.0,103.5,4.3,13.0,132.0,128.04,102.73
2016,10,30,9,30,124.0,200.0,4.2,13.0,257.0,255.44,207.86
2016,10,30,9,45,62.0,104.5,4.15,13.0,133.0,135.31,108.84
2016,10,30,10,0,0.0,9.0,4.1,13.0,9.0,8.69,1.74
2016,10,30,10,15,54.5,130.0,4.05,13.0,160.5,159.39,129.1
2016,10,30,10,30,109.0,251.0,4.0,13.0,312.0,317.88,258.19
2016,10,30,10,45,77.0,247.5,4.0,13.0,291.5,298.07,241.2
2016,10,30,11,0,45.0,244.0,4.0,13.0,271.0,276.16,222.84
2016,10,30,11,15,22.5,156.0,4.0,13.0,169.5,171.15,137.35
2016,10,30,11,30,0.0,68.0,4.0,13.0,68.0,65.77,49.66
2016,10,30,11,45,12.0,149.5,4.0,13.0,157.0,154.8,123.88
2016,10,30,12,0,24.0,231.0,4.0,13.0,246.0,247.13,199.12
2016,10,30,12,15,12.0,128.5,4.0,13.0,136.0,134.18,106.74
2016,10,30,12,30,0.0,26.0,4.0,13.0,26.0,25.12,15.57
2016,10,30,12,45,89.5,146.5,4.05,13.0,198.5,221.04,181.16
2016,10,30,13,0,179.0,267.0,4.1,13.0,371.0,421.12,342.73
2016,10,30,13,15,89.5,145.0,4.0,13.0,197.0,219.96,179.77
2016,10,30,13,30,0.0,23.0,3.9,13.0,23.0,22.21,13.18
2016,10,30,13,45,0.0,15.5,3.85,13.0,15.5,14.97,7.09
2016,10,30,14,0,0.0,8.0,3.8,13.0,8.0,7.72,0.93
2016,10,30,14,15,0.0,8.0,3.65,13.0,8.0,7.72,0.94
2016,10,30,14,30,0.0,8.0,3.5,13.0,8.0,7.72,0.96
2016,10,30,14,45,0.0,10.5,3.4,13.0,10.5,10.13,3.04
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.54,5.14
2016,10,30,15,15,308.5,44.0,3.25,13.0,136.0,236.94,199.7
2016,10,30,15,30,617.0,75.0,3.2,13.0,259.0,428.08,354.85
2016,10,30,15,45,575.0,67.0,3.15,13.0,216.0,374.65,307.96
2016,10,30,16,0,533.0,59.0,3.1,13.0,173.0,323.02,262.28
2016,10,30,16,15,444.5,50.5,3.05,12.5,130.0,254.13,202.06
2016,10,30,16,30,356.0,42.0,3.0,12.0,87.0,191.9,146.25
2016,10,30,16,45,210.5,29.0,2.95,12.0,52.5,113.7,70.16
2016,10,30,17,0,65.0,16.0,2.9,12.0,18.0,33.03,0.0
2016,10,30,17,15,32.5,8.0,2.9,11.5,9.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.93,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,7.71,0.0
2016,10,31,7,15,0.0,18.0,1.8,10.0,18.0,17.37,8.99
2016,10,31,7,30,0.0,28.0,1.9,10.0,28.0,27.03,17.28
2016,10,31,7,45,0.0,40.0,2.05,10.5,40.0,38.64,27.55
2016,10,31,8,0,0.0,52.0,2.2,11.0,52.0,50.19,37.66
2016,10,31,8,15,0.0,64.0,2.3,11.0,64.0,61.74,47.69
2016,10,31,8,30,0.0,76.0,2.4,11.0,76.0,73.33,57.63
2016,10,31,8,45,0.0,87.5,2.55,11.5,87.5,84.49,66.94
2016,10,31,9,0,0.0,99.0,2.7,12.0,99.0,95.7,76.16
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,99.68,79.33
2016,10,31,9,30,0.0,107.0,2.8,12.0,107.0,103.64,82.47
2016,10,31,9,45,2.0,136.5,2.9,12.0,137.5,133.57,107.32
2016,10,31,10,0,4.0,166.0,3.0,12.0,168.0,163.94,132.26
2016,10,31,10,15,14.5,188.5,3.05,12.0,196.5,192.63,155.74
2016,10,31,10,30,25.0,211.0,3.1,12.0,225.0,222.23,179.85
2016,10,31,10,45,17.0,201.5,3.2,12.0,211.0,208.62,168.41
2016,10,31,11,0,9.0,192.0,3.3,12.0,197.0,194.46,156.59
2016,10,31,11,15,17.5,212.0,3.4,12.0,222.5,220.96,178.34
2016,10,31,11,30,26.0,232.0,3.5,12.0,248.0,248.06,200.4
2016,10,31,11,45,25.0,231.0,3.6,12.5,246.5,247.13,199.2
2016,10,31,12,0,24.0,230.0,3.7,13.0,245.0,246.12,198.05
2016,10,31,12,15,12.0,145.5,3.75,13.0,153.0,151.25,120.76
2016,10,31,12,30,0.0,61.0,3.8,13.0,61.0,58.99,44.03
2016,10,31,12,45,0.0,48.0,3.9,13.0,48.0,46.4,33.54
2016,10,31,13,0,0.0,35.0,4.0,13.0,35.0,33.82,22.98
2016,10,31,13,15,0.0,34.0,4.05,13.0,34.0,32.85,22.2
2016,10,31,13,30,0.0,33.0,4.1,13.0,33.0,31.88,21.41
2016,10,31,13,45,30.0,120.5,4.15,13.0,135.5,143.47,116.06
2016,10,31,14,0,60.0,208.0,4.2,13.0,238.0,261.85,214.03
2016,10,31,14,15,30.0,127.0,4.2,12.5,142.0,150.46,122.16
2016,10,31,14,30,0.0,46.0,4.2,12.0,46.0,44.44,32.4
2016,10,31,14,45,0.0,76.5,4.2,12.0,76.5,74.03,57.77
2016,10,31,15,0,0.0,107.0,4.2,12.0,107.0,106.48,85.43
2016,10,31,15,15,0.0,93.5,4.1,12.0,93.5,92.91,74.02
2016,10,31,15,30,0.0,80.0,4.0,12.0,80.0,79.33,62.51
2016,10,31,15,45,0.0,66.0,3.9,12.0,66.0,65.19,50.36
2016,10,31,16,0,0.0,52.0,3.8,12.0,52.0,51.0,38.02
2016,10,31,16,15,0.0,38.5,3.7,12.0,38.5,37.28,25.97
2016,10,31,16,30,0.0,25.0,3.6,12.0,25.0,24.13,14.32
2016,10,31,16,45,0.0,15.0,3.5,12.0,15.0,14.47,4.07
2016,10,31,17,0,0.0,5.0,3.4,12.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.5,10.0,1.95,9.0,14.5,9.83,0.0
2016,11,1,7,0,179.0,20.0,1.9,9.0,29.0,16.4,0.0
2016,11,1,7,15,313.5,31.0,1.85,9.5,67.0,24.47,14.76
2016,11,1,7,30,448.0,42.0,1.8,10.0,105.0,60.58,31.48
2016,11,1,7,45,529.5,48.5,1.8,10.5,150.0,101.44,57.98
2016,11,1,8,0,611.0,55.0,1.8,11.0,195.0,150.68,96.18
2016,11,1,8,15,660.0,60.0,1.8,11.0,240.0,199.47,138.58
2016,11,1,8,30,709.0,65.0,1.8,11.0,285.0,253.32,186.54
2016,11,1,8,45,467.0,111.0,1.85,11.5,264.0,256.84,199.77
2016,11,1,9,0,225.0,157.0,1.9,12.0,243.0,236.66,189.6
2016,11,1,9,15,301.0,162.5,1.8,12.0,290.0,284.9,229.41
2016,11,1,9,30,377.0,168.0,1.7,12.0,337.0,339.16,273.71
2016,11,1,9,45,245.0,195.5,1.65,12.5,308.5,318.89,257.57
2016,11,1,10,0,113.0,223.0,1.6,13.0,280.0,281.59,226.8
2016,11,1,10,15,93.0,230.5,1.55,13.0,279.0,282.81,227.62
2016,11,1,10,30,73.0,238.0,1.5,13.0,278.0,282.45,226.83
2016,11,1,10,45,153.5,249.0,1.45,13.5,336.5,351.94,282.24
2016,11,1,11,0,234.0,260.0,1.4,14.0,395.0,421.44,336.16
2016,11,1,11,15,565.0,173.0,1.3,14.0,505.0,571.78,455.16
2016,11,1,11,30,896.0,86.0,1.2,14.0,615.0,720.02,565.72
2016,11,1,11,45,895.5,86.5,1.2,14.5,617.5,735.24,573.6
2016,11,1,12,0,895.0,87.0,1.2,15.0,620.0,747.25,580.82
2016,11,1,12,15,893.0,86.5,1.15,15.0,614.5,753.84,584.83
2016,11,1,12,30,891.0,86.0,1.1,15.0,609.0,757.13,586.7
2016,11,1,12,45,889.5,84.0,1.1,15.0,597.0,755.82,586.13
2016,11,1,13,0,888.0,82.0,1.1,15.0,585.0,751.22,583.44
2016,11,1,13,15,879.5,81.0,1.1,15.0,564.5,739.38,575.8
2016,11,1,13,30,871.0,80.0,1.1,15.0,544.0,724.47,566.15
2016,11,1,13,45,856.0,79.0,1.1,15.0,516.5,706.32,554.27
2016,11,1,14,0,841.0,78.0,1.1,15.0,489.0,681.24,537.43
2016,11,1,14,15,823.5,76.0,1.15,14.5,455.5,650.91,518.07
2016,11,1,14,30,806.0,74.0,1.2,14.0,422.0,618.5,495.77
2016,11,1,14,45,778.5,72.0,1.3,14.0,383.0,578.03,466.15
2016,11,1,15,0,751.0,70.0,1.4,14.0,344.0,536.57,434.81
2016,11,1,15,15,715.0,66.0,1.5,13.5,301.5,487.43,397.14
2016,11,1,15,30,679.0,62.0,1.6,13.0,259.0,441.35,360.26
2016,11,1,15,45,628.5,56.0,1.7,13.0,214.5,384.17,312.41
2016,11,1,16,0,578.0,50.0,1.8,13.0,170.0,329.41,264.8
2016,11,1,16,15,490.5,42.5,1.85,12.5,126.5,261.02,205.34
2016,11,1,16,30,403.0,35.0,1.9,12.0,83.0,199.42,149.62
2016,11,1,16,45,252.0,23.5,1.95,12.0,48.5,117.28,63.16
2016,11,1,17,0,101.0,12.0,2.0,12.0,14.0,38.13,0.0
2016,11,1,17,15,50.5,6.0,1.95,11.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,109.5,8.5,1.7,8.5,13.5,8.36,0.0
2016,11,2,7,0,219.0,17.0,1.7,9.0,27.0,13.54,0.0
2016,11,2,7,15,350.5,27.0,1.75,9.0,65.5,20.78,11.47
2016,11,2,7,30,482.0,37.0,1.8,9.0,104.0,56.34,27.38
2016,11,2,7,45,556.0,44.0,1.9,9.5,148.5,98.5,54.66
2016,11,2,8,0,630.0,51.0,2.0,10.0,193.0,148.15,93.48
2016,11,2,8,15,677.0,55.5,2.0,10.5,237.5,197.8,136.62
2016,11,2,8,30,724.0,60.0,2.0,11.0,282.0,250.19,183.35
2016,11,2,8,45,756.5,63.0,2.0,11.5,323.5,300.12,228.55
2016,11,2,9,0,789.0,66.0,2.0,12.0,365.0,351.81,274.47
2016,11,2,9,15,763.5,73.5,2.0,12.5,386.5,386.05,306.06
2016,11,2,9,30,738.0,81.0,2.0,13.0,408.0,416.4,333.21
2016,11,2,9,45,805.0,76.0,2.05,13.5,456.5,475.1,381.34
2016,11,2,10,0,872.0,71.0,2.1,14.0,505.0,535.87,429.89
2016,11,2,10,15,882.0,72.5,2.05,14.0,530.0,574.52,460.83
2016,11,2,10,30,892.0,74.0,2.0,14.0,555.0,611.28,489.67
2016,11,2,10,45,897.5,75.5,1.95,14.5,572.5,643.11,513.21
2016,11,2,11,0,903.0,77.0,1.9,15.0,590.0,672.41,534.29
2016,11,2,11,15,906.0,77.5,1.85,15.0,600.5,696.23,551.47
2016,11,2,11,30,909.0,78.0,1.8,15.0,611.0,717.11,565.75
2016,11,2,11,45,908.0,78.5,1.75,15.0,613.5,732.11,575.8
2016,11,2,12,0,907.0,79.0,1.7,15.0,616.0,743.86,583.63
2016,11,2,12,15,905.5,79.0,1.6,15.0,611.0,751.4,588.1
2016,11,2,12,30,904.0,79.0,1.5,15.0,606.0,755.63,590.32
2016,11,2,12,45,649.5,151.5,1.45,15.0,526.0,657.0,517.49
2016,11,2,13,0,395.0,224.0,1.4,15.0,446.0,538.03,425.67
2016,11,2,13,15,639.5,149.0,1.3,15.0,493.5,644.01,509.74
2016,11,2,13,30,884.0,74.0,1.2,15.0,541.0,723.8,568.1
2016,11,2,13,45,871.0,73.0,1.15,15.0,514.0,702.62,552.36
2016,11,2,14,0,858.0,72.0,1.1,15.0,487.0,678.75,535.85
2016,11,2,14,15,841.5,70.0,1.05,15.0,454.0,653.07,518.0
2016,11,2,14,30,825.0,68.0,1.0,15.0,421.0,620.99,494.22
2016,11,2,14,45,800.0,65.5,0.95,15.0,382.0,581.14,464.17
2016,11,2,15,0,775.0,63.0,0.9,15.0,343.0,540.12,432.59
2016,11,2,15,15,741.0,59.5,0.85,14.5,300.5,492.1,395.53
2016,11,2,15,30,707.0,56.0,0.8,14.0,258.0,444.2,357.28
2016,11,2,15,45,653.5,51.5,0.8,14.0,213.5,386.25,309.42
2016,11,2,16,0,600.0,47.0,0.8,14.0,169.0,333.79,264.21
2016,11,2,16,15,515.5,39.5,0.9,13.0,125.0,266.03,206.74
2016,11,2,16,30,431.0,32.0,1.0,12.0,81.0,204.87,151.89
2016,11,2,16,45,279.5,21.0,1.1,11.5,47.0,121.51,59.09
2016,11,2,17,0,128.0,10.0,1.2,11.0,13.0,42.87,0.0
2016,11,2,17,15,64.0,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,1.4,10.0,12.0,11.8,0.0
2016,11,3,7,0,0.0,24.0,1.4,10.0,24.0,23.59,0.0
2016,11,3,7,15,233.5,30.0,1.4,10.5,61.0,23.3,13.11
2016,11,3,7,30,467.0,36.0,1.4,11.0,98.0,53.39,25.54
2016,11,3,7,45,541.0,42.5,1.45,11.5,141.5,94.01,51.18
2016,11,3,8,0,615.0,49.0,1.5,12.0,185.0,143.28,89.13
2016,11,3,8,15,662.5,53.5,1.4,12.0,229.0,190.85,130.14
2016,11,3,8,30,710.0,58.0,1.3,12.0,273.0,242.44,175.87
2016,11,3,8,45,741.5,61.5,1.25,12.5,314.0,291.71,219.96
2016,11,3,9,0,773.0,65.0,1.2,13.0,355.0,342.66,264.6
2016,11,3,9,15,795.0,67.5,1.1,13.5,392.0,390.15,305.27
2016,11,3,9,30,817.0,70.0,1.0,14.0,429.0,437.79,344.6
2016,11,3,9,45,741.5,92.5,0.95,14.5,436.0,458.72,362.38
2016,11,3,10,0,666.0,115.0,0.9,15.0,443.0,472.19,373.28
2016,11,3,10,15,648.5,127.5,0.75,15.5,460.5,500.43,393.87
2016,11,3,10,30,631.0,140.0,0.6,16.0,478.0,525.67,411.05
2016,11,3,10,45,535.0,177.0,0.5,16.5,470.0,522.32,405.97
2016,11,3,11,0,439.0,214.0,0.4,17.0,462.0,514.51,397.37
2016,11,3,11,15,536.5,186.5,0.35,17.0,495.0,563.06,434.0
2016,11,3,11,30,634.0,159.0,0.3,17.0,528.0,616.1,472.46
2016,11,3,11,45,635.5,159.0,0.25,17.5,530.5,628.94,479.63
2016,11,3,12,0,637.0,159.0,0.2,18.0,533.0,639.48,485.64
2016,11,3,12,15,632.5,159.0,0.25,18.0,528.0,643.32,489.08
2016,11,3,12,30,628.0,159.0,0.3,18.0,523.0,644.69,490.92
2016,11,3,12,45,640.5,151.0,0.35,18.0,515.0,647.54,494.28
2016,11,3,13,0,653.0,143.0,0.4,18.0,507.0,647.82,495.84
2016,11,3,13,15,630.5,143.5,0.45,18.0,485.0,629.29,483.63
2016,11,3,13,30,608.0,144.0,0.5,18.0,463.0,608.67,470.0
2016,11,3,13,45,541.5,153.5,0.55,18.0,427.0,562.1,436.9
2016,11,3,14,0,475.0,163.0,0.6,18.0,391.0,519.28,406.02
2016,11,3,14,15,491.0,147.0,0.6,18.0,368.5,503.41,395.62
2016,11,3,14,30,507.0,131.0,0.6,18.0,346.0,484.95,382.73
2016,11,3,14,45,438.5,128.5,0.65,18.0,302.0,427.39,339.38
2016,11,3,15,0,370.0,126.0,0.7,18.0,258.0,372.28,297.16
2016,11,3,15,15,349.5,113.0,0.65,17.5,225.5,334.83,268.25
2016,11,3,15,30,329.0,100.0,0.6,17.0,193.0,297.71,238.61
2016,11,3,15,45,302.0,85.0,0.6,16.5,159.0,255.76,204.33
2016,11,3,16,0,275.0,70.0,0.6,16.0,125.0,215.16,170.04
2016,11,3,16,15,234.5,54.0,0.65,15.5,92.0,169.7,130.97
2016,11,3,16,30,194.0,38.0,0.7,15.0,59.0,127.44,92.87
2016,11,3,16,45,97.0,19.0,0.75,15.0,29.5,60.84,23.31
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,7.5,1.8,10.0,11.5,7.37,0.0
2016,11,4,7,0,196.0,15.0,1.8,10.0,23.0,14.74,0.0
2016,11,4,7,15,334.0,25.5,1.8,10.5,60.0,19.75,9.88
2016,11,4,7,30,472.0,36.0,1.8,11.0,97.0,52.39,24.98
2016,11,4,7,45,549.5,42.5,1.8,11.5,141.5,93.38,50.41
2016,11,4,8,0,627.0,49.0,1.8,12.0,186.0,143.39,88.62
2016,11,4,8,15,675.0,54.0,1.7,12.5,230.5,192.0,130.21
2016,11,4,8,30,723.0,59.0,1.6,13.0,275.0,244.65,176.53
2016,11,4,8,45,755.0,62.5,1.5,13.5,316.5,294.58,221.13
2016,11,4,9,0,787.0,66.0,1.4,14.0,358.0,346.21,266.28
2016,11,4,9,15,809.5,68.5,1.25,14.5,395.5,394.42,307.45
2016,11,4,9,30,832.0,71.0,1.1,15.0,433.0,442.8,347.2
2016,11,4,9,45,847.0,73.0,1.0,15.5,464.5,486.92,382.42
2016,11,4,10,0,862.0,75.0,0.9,16.0,496.0,530.02,415.49
2016,11,4,10,15,873.0,76.5,0.8,16.0,521.5,567.8,444.22
2016,11,4,10,30,884.0,78.0,0.7,16.0,547.0,604.74,471.34
2016,11,4,10,45,890.0,79.5,0.65,16.5,565.0,636.58,493.56
2016,11,4,11,0,896.0,81.0,0.6,17.0,583.0,665.93,513.39
2016,11,4,11,15,900.5,81.5,0.5,17.0,594.0,690.56,529.7
2016,11,4,11,30,905.0,82.0,0.4,17.0,605.0,712.33,542.75
2016,11,4,11,45,905.0,82.5,0.35,17.5,607.5,727.97,551.2
2016,11,4,12,0,905.0,83.0,0.3,18.0,610.0,740.41,557.57
2016,11,4,12,15,903.0,83.0,0.3,18.0,605.0,747.61,562.35
2016,11,4,12,30,901.0,83.0,0.3,18.0,600.0,751.5,565.11
2016,11,4,12,45,899.5,81.0,0.35,18.0,588.0,750.21,565.36
2016,11,4,13,0,898.0,79.0,0.4,18.0,576.0,745.61,563.58
2016,11,4,13,15,890.0,78.0,0.45,18.0,556.0,734.18,557.29
2016,11,4,13,30,882.0,77.0,0.5,18.0,536.0,719.66,549.02
2016,11,4,13,45,869.5,75.5,0.55,18.0,509.0,698.44,536.12
2016,11,4,14,0,857.0,74.0,0.6,18.0,482.0,678.73,524.26
2016,11,4,14,15,840.0,72.0,0.6,18.0,448.5,648.68,503.89
2016,11,4,14,30,823.0,70.0,0.6,18.0,415.0,616.48,481.06
2016,11,4,14,45,798.5,67.0,0.65,18.0,376.5,576.65,452.66
2016,11,4,15,0,774.0,64.0,0.7,18.0,338.0,535.62,422.48
2016,11,4,15,15,738.5,60.5,0.7,17.5,295.5,487.09,385.88
2016,11,4,15,30,703.0,57.0,0.7,17.0,253.0,438.77,348.04
2016,11,4,15,45,649.5,51.5,0.75,16.5,208.0,380.24,301.03
2016,11,4,16,0,596.0,46.0,0.8,16.0,163.0,327.35,256.41
2016,11,4,16,15,507.5,38.5,0.85,15.5,119.5,258.81,198.12
2016,11,4,16,30,419.0,31.0,0.9,15.0,76.0,197.25,142.38
2016,11,4,16,45,209.5,15.5,0.95,15.0,38.0,91.11,29.39
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,11.0,20.0,19.66,0.0
2016,11,5,7,15,220.5,27.5,0.75,11.0,55.5,21.94,11.08
2016,11,5,7,30,441.0,35.0,0.7,11.0,91.0,48.84,23.34
2016,11,5,7,45,515.0,42.5,0.7,11.5,133.5,88.52,47.87
2016,11,5,8,0,589.0,50.0,0.7,12.0,176.0,135.71,83.51
2016,11,5,8,15,637.5,55.0,0.7,12.0,219.0,182.45,123.22
2016,11,5,8,30,686.0,60.0,0.7,12.0,262.0,234.14,168.49
2016,11,5,8,45,599.0,83.5,0.75,12.5,278.5,265.39,200.59
2016,11,5,9,0,512.0,107.0,0.8,13.0,295.0,286.82,222.96
2016,11,5,9,15,497.5,123.0,0.7,13.0,321.5,321.74,253.38
2016,11,5,9,30,483.0,139.0,0.6,13.0,348.0,354.47,280.76
2016,11,5,9,45,562.5,129.0,0.55,13.5,389.0,405.49,320.99
2016,11,5,10,0,642.0,119.0,0.5,14.0,430.0,459.51,362.56
2016,11,5,10,15,549.5,154.5,0.5,14.0,430.5,467.0,368.19
2016,11,5,10,30,457.0,190.0,0.5,14.0,431.0,469.02,369.31
2016,11,5,10,45,475.0,192.5,0.5,14.5,450.5,497.98,390.83
2016,11,5,11,0,493.0,195.0,0.5,15.0,470.0,526.39,411.28
2016,11,5,11,15,462.5,208.0,0.55,15.0,469.5,532.91,415.97
2016,11,5,11,30,432.0,221.0,0.6,15.0,469.0,536.63,418.72
2016,11,5,11,45,381.5,234.5,0.7,15.0,454.0,518.38,405.61
2016,11,5,12,0,331.0,248.0,0.8,15.0,439.0,503.58,394.82
2016,11,5,12,15,282.5,253.5,0.8,15.0,416.0,479.4,376.32
2016,11,5,12,30,234.0,259.0,0.8,15.0,393.0,446.18,351.08
2016,11,5,12,45,314.5,238.5,0.85,15.0,414.0,491.32,387.48
2016,11,5,13,0,395.0,218.0,0.9,15.0,435.0,527.53,416.4
2016,11,5,13,15,252.0,225.0,0.9,15.0,361.5,432.19,342.42
2016,11,5,13,30,109.0,232.0,0.9,15.0,288.0,322.49,256.42
2016,11,5,13,45,107.5,219.5,0.95,15.0,273.0,307.53,246.05
2016,11,5,14,0,106.0,207.0,1.0,15.0,258.0,292.29,234.7
2016,11,5,14,15,68.5,184.0,1.0,14.5,216.0,240.74,193.91
2016,11,5,14,30,31.0,161.0,1.0,14.0,174.0,190.51,153.49
2016,11,5,14,45,40.0,150.0,1.0,14.0,165.0,184.44,149.22
2016,11,5,15,0,49.0,139.0,1.0,14.0,156.0,177.92,144.24
2016,11,5,15,15,44.0,122.0,0.95,13.5,136.0,155.87,126.3
2016,11,5,15,30,39.0,105.0,0.9,13.0,116.0,134.03,108.23
2016,11,5,15,45,30.0,87.0,0.9,13.0,94.5,109.27,87.15
2016,11,5,16,0,21.0,69.0,0.9,13.0,73.0,85.02,66.21
2016,11,5,16,15,10.5,51.0,0.85,13.0,53.0,57.34,42.26
2016,11,5,16,30,0.0,33.0,0.8,13.0,33.0,34.11,21.76
2016,11,5,16,45,0.0,16.5,0.8,13.0,16.5,15.93,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,11.0,12.0,11.8,0.0
2016,11,6,7,15,58.5,27.5,1.05,11.0,35.0,24.14,12.02
2016,11,6,7,30,117.0,43.0,1.0,11.0,58.0,42.52,26.74
2016,11,6,7,45,138.0,61.5,1.0,11.5,86.0,69.3,47.38
2016,11,6,8,0,159.0,80.0,1.0,12.0,114.0,98.52,71.2
2016,11,6,8,15,173.0,97.5,0.95,12.0,142.0,127.69,96.1
2016,11,6,8,30,187.0,115.0,0.9,12.0,170.0,158.25,122.39
2016,11,6,8,45,195.5,132.0,0.9,12.0,196.5,187.03,147.29
2016,11,6,9,0,204.0,149.0,0.9,12.0,223.0,216.95,172.83
2016,11,6,9,15,436.0,121.5,0.85,12.0,301.0,294.65,234.24
2016,11,6,9,30,668.0,94.0,0.8,12.0,379.0,389.65,309.63
2016,11,6,9,45,761.0,81.5,0.8,12.5,429.0,449.38,357.1
2016,11,6,10,0,854.0,69.0,0.8,13.0,479.0,512.93,406.79
2016,11,6,10,15,864.5,70.5,0.8,13.0,503.5,550.93,436.76
2016,11,6,10,30,875.0,72.0,0.8,13.0,528.0,587.12,464.86
2016,11,6,10,45,884.5,72.0,0.8,13.0,546.5,619.07,489.29
2016,11,6,11,0,894.0,72.0,0.8,13.0,565.0,648.73,511.59
2016,11,6,11,15,898.0,72.5,0.8,13.0,575.5,672.85,529.49
2016,11,6,11,30,902.0,73.0,0.8,13.0,586.0,694.1,544.25
2016,11,6,11,45,745.5,121.5,0.85,13.5,547.5,658.47,516.66
2016,11,6,12,0,589.0,170.0,0.9,14.0,509.0,607.5,477.39
2016,11,6,12,15,545.5,183.5,0.85,14.0,495.0,597.72,469.8
2016,11,6,12,30,502.0,197.0,0.8,14.0,481.0,585.35,459.8
2016,11,6,12,45,465.0,202.0,0.75,14.0,461.0,566.33,445.26
2016,11,6,13,0,428.0,207.0,0.7,14.0,441.0,545.57,429.45
2016,11,6,13,15,330.5,216.5,0.7,13.5,393.5,477.87,378.94
2016,11,6,13,30,233.0,226.0,0.7,13.0,346.0,410.56,327.83
2016,11,6,13,45,215.5,215.0,0.7,13.0,321.5,384.64,308.71
2016,11,6,14,0,198.0,204.0,0.7,13.0,297.0,358.48,288.82
2016,11,6,14,15,230.0,186.0,0.65,13.0,286.5,364.35,294.36
2016,11,6,14,30,262.0,168.0,0.6,13.0,276.0,359.97,291.6
2016,11,6,14,45,254.5,153.0,0.55,13.0,250.0,332.67,270.13
2016,11,6,15,0,247.0,138.0,0.5,13.0,224.0,304.96,248.13
2016,11,6,15,15,237.5,121.0,0.45,12.5,195.0,273.41,223.01
2016,11,6,15,30,228.0,104.0,0.4,12.0,166.0,241.77,197.1
2016,11,6,15,45,210.0,86.5,0.4,12.0,136.0,205.52,166.42
2016,11,6,16,0,192.0,69.0,0.4,12.0,106.0,170.06,135.58
2016,11,6,16,15,161.5,52.0,0.45,12.0,77.0,131.39,101.53
2016,11,6,16,30,131.0,35.0,0.5,12.0,48.0,94.85,67.4
2016,11,6,16,45,65.5,17.5,0.55,12.0,24.0,43.34,1.83
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,2.0,11.0,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,2.0,11.0,10.0,9.83,0.0
2016,11,7,7,15,50.5,26.0,2.05,11.5,32.0,22.89,10.19
2016,11,7,7,30,101.0,42.0,2.1,12.0,54.0,40.64,25.45
2016,11,7,7,45,122.5,60.0,2.15,12.5,81.0,66.1,45.12
2016,11,7,8,0,144.0,78.0,2.2,13.0,108.0,94.04,67.82
2016,11,7,8,15,157.5,96.0,2.15,13.0,135.5,122.61,92.22
2016,11,7,8,30,171.0,114.0,2.1,13.0,163.0,152.27,117.81
2016,11,7,8,45,179.0,131.0,2.05,13.5,189.0,180.6,142.14
2016,11,7,9,0,187.0,148.0,2.0,14.0,215.0,209.55,166.62
2016,11,7,9,15,203.0,163.0,1.95,14.0,243.0,240.16,192.3
2016,11,7,9,30,219.0,178.0,1.9,14.0,271.0,271.87,218.56
2016,11,7,9,45,319.5,176.0,1.85,14.5,322.5,329.94,265.13
2016,11,7,10,0,420.0,174.0,1.8,15.0,374.0,396.1,317.49
2016,11,7,10,15,422.0,184.0,1.75,15.5,394.0,424.07,338.96
2016,11,7,10,30,424.0,194.0,1.7,16.0,414.0,451.04,359.33
2016,11,7,10,45,431.0,200.0,1.7,16.5,430.0,475.85,377.92
2016,11,7,11,0,438.0,206.0,1.7,17.0,446.0,499.7,395.47
2016,11,7,11,15,434.5,211.5,1.65,17.0,453.5,515.08,406.86
2016,11,7,11,30,431.0,217.0,1.6,17.0,461.0,528.84,416.95
2016,11,7,11,45,302.0,240.5,1.6,17.0,412.0,467.59,368.96
2016,11,7,12,0,173.0,264.0,1.6,17.0,363.0,401.27,316.53
2016,11,7,12,15,274.0,246.5,1.55,17.0,401.5,463.99,366.76
2016,11,7,12,30,375.0,229.0,1.5,17.0,440.0,520.1,410.52
2016,11,7,12,45,280.5,238.0,1.5,17.0,394.0,464.46,366.85
2016,11,7,13,0,186.0,247.0,1.5,17.0,348.0,400.3,316.87
2016,11,7,13,15,156.0,238.0,1.45,16.5,320.5,369.46,293.79
2016,11,7,13,30,126.0,229.0,1.4,16.0,293.0,338.51,270.12
2016,11,7,13,45,317.0,189.0,1.35,16.0,338.5,432.07,347.16
2016,11,7,14,0,508.0,149.0,1.3,16.0,384.0,519.55,416.35
2016,11,7,14,15,458.0,146.5,1.25,16.0,347.0,475.07,381.27
2016,11,7,14,30,408.0,144.0,1.2,16.0,310.0,431.15,347.25
2016,11,7,14,45,395.5,131.5,1.2,16.0,280.5,399.59,323.08
2016,11,7,15,0,383.0,119.0,1.2,16.0,251.0,367.37,297.75
2016,11,7,15,15,367.5,105.0,1.15,15.5,218.0,331.35,269.1
2016,11,7,15,30,352.0,91.0,1.1,15.0,185.0,295.26,239.5
2016,11,7,15,45,316.0,77.0,1.1,15.0,150.0,249.75,201.02
2016,11,7,16,0,280.0,63.0,1.1,15.0,115.0,206.3,163.31
2016,11,7,16,15,228.5,48.0,1.1,14.5,82.5,158.12,121.39
2016,11,7,16,30,177.0,33.0,1.1,14.0,50.0,114.22,80.36
2016,11,7,16,45,88.5,16.5,1.15,14.0,25.0,52.49,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.5,5.5,1.6,11.5,6.5,0.0,0.0
2016,11,8,7,0,81.0,11.0,1.6,12.0,13.0,10.81,0.0
2016,11,8,7,15,209.0,24.5,1.55,12.0,45.0,19.62,6.96
2016,11,8,7,30,337.0,38.0,1.5,12.0,77.0,44.67,23.44
2016,11,8,7,45,420.0,47.5,1.5,12.5,118.0,80.69,45.39
2016,11,8,8,0,503.0,57.0,1.5,13.0,159.0,125.32,78.16
2016,11,8,8,15,422.5,79.5,1.4,13.5,179.0,158.15,110.7
2016,11,8,8,30,342.0,102.0,1.3,14.0,199.0,183.19,136.77
2016,11,8,8,45,373.5,111.0,1.25,14.5,231.5,219.67,168.04
2016,11,8,9,0,405.0,120.0,1.2,15.0,264.0,258.54,200.96
2016,11,8,9,15,421.0,131.5,1.15,15.0,295.0,296.08,232.91
2016,11,8,9,30,437.0,143.0,1.1,15.0,326.0,334.2,264.64
2016,11,8,9,45,470.0,148.5,1.05,15.5,358.5,374.65,296.94
2016,11,8,10,0,503.0,154.0,1.0,16.0,391.0,416.49,329.54
2016,11,8,10,15,545.5,150.0,0.95,16.0,419.5,454.77,359.57
2016,11,8,10,30,588.0,146.0,0.9,16.0,448.0,496.43,391.58
2016,11,8,10,45,706.0,122.0,0.9,16.5,496.5,561.58,440.77
2016,11,8,11,0,824.0,98.0,0.9,17.0,545.0,628.9,490.29
2016,11,8,11,15,828.5,98.5,0.85,17.0,555.5,652.21,506.51
2016,11,8,11,30,833.0,99.0,0.8,17.0,566.0,672.89,521.02
2016,11,8,11,45,816.5,106.0,0.8,17.0,565.5,683.43,528.42
2016,11,8,12,0,800.0,113.0,0.8,17.0,565.0,690.59,533.46
2016,11,8,12,15,798.0,112.5,0.75,17.0,560.5,696.76,537.5
2016,11,8,12,30,796.0,112.0,0.7,17.0,556.0,699.95,539.22
2016,11,8,12,45,822.0,100.0,0.7,17.5,550.0,707.66,543.92
2016,11,8,13,0,848.0,88.0,0.7,18.0,544.0,711.97,546.28
2016,11,8,13,15,839.5,87.0,0.65,18.0,524.5,700.81,538.37
2016,11,8,13,30,831.0,86.0,0.6,18.0,505.0,686.7,528.68
2016,11,8,13,45,798.0,89.5,0.6,18.0,475.0,658.07,509.34
2016,11,8,14,0,765.0,93.0,0.6,18.0,445.0,630.12,489.6
2016,11,8,14,15,745.5,90.0,0.6,17.5,413.0,599.62,468.93
2016,11,8,14,30,726.0,87.0,0.6,17.0,381.0,567.4,446.49
2016,11,8,14,45,686.0,85.5,0.65,17.0,342.0,523.17,414.04
2016,11,8,15,0,646.0,84.0,0.7,17.0,303.0,478.86,380.65
2016,11,8,15,15,605.5,78.0,0.9,16.5,262.0,429.59,343.97
2016,11,8,15,30,565.0,72.0,1.1,16.0,221.0,381.2,306.04
2016,11,8,15,45,502.5,64.0,1.3,16.0,178.5,321.73,257.01
2016,11,8,16,0,440.0,56.0,1.5,16.0,136.0,265.71,209.11
2016,11,8,16,15,351.0,44.5,1.55,15.0,96.5,200.17,153.11
2016,11,8,16,30,262.0,33.0,1.6,14.0,57.0,141.94,99.01
2016,11,8,16,45,131.0,16.5,1.7,13.5,28.5,64.31,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.5,5.5,1.4,10.5,6.5,0.0,0.0
2016,11,9,7,0,145.0,11.0,1.3,11.0,13.0,10.81,0.0
2016,11,9,7,15,294.0,21.5,1.25,11.5,47.0,16.86,4.15
2016,11,9,7,30,443.0,32.0,1.2,12.0,81.0,41.3,18.78
2016,11,9,7,45,526.0,39.0,1.2,12.5,124.0,80.4,41.09
2016,11,9,8,0,609.0,46.0,1.2,13.0,167.0,129.02,76.5
2016,11,9,8,15,660.0,50.5,1.15,13.5,210.5,175.81,115.45
2016,11,9,8,30,711.0,55.0,1.1,14.0,254.0,226.95,159.79
2016,11,9,8,45,430.5,100.5,1.05,14.5,226.5,224.83,170.2
2016,11,9,9,0,150.0,146.0,1.0,15.0,199.0,194.05,153.06
