Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,204.5,158.0,0.95,15.0,238.5,234.59,186.06
2016,11,9,9,30,259.0,170.0,0.9,15.0,278.0,281.84,223.99
2016,11,9,9,45,560.0,120.0,0.85,15.5,375.0,387.96,306.92
2016,11,9,10,0,861.0,70.0,0.8,16.0,472.0,509.0,399.41
2016,11,9,10,15,872.0,71.5,0.8,16.5,497.0,547.32,428.07
2016,11,9,10,30,883.0,73.0,0.8,17.0,522.0,583.86,455.37
2016,11,9,10,45,888.0,74.5,0.8,17.5,539.5,614.82,477.88
2016,11,9,11,0,893.0,76.0,0.8,18.0,557.0,643.26,498.06
2016,11,9,11,15,897.0,76.5,0.8,18.0,567.5,667.31,515.68
2016,11,9,11,30,901.0,77.0,0.8,18.0,578.0,688.51,530.91
2016,11,9,11,45,899.5,77.5,0.8,18.5,580.5,703.0,539.63
2016,11,9,12,0,898.0,78.0,0.8,19.0,583.0,714.3,546.25
2016,11,9,12,15,896.0,78.0,0.75,19.0,578.0,721.47,550.5
2016,11,9,12,30,894.0,78.0,0.7,19.0,573.0,725.39,552.65
2016,11,9,12,45,890.5,77.0,0.7,19.0,560.5,723.86,551.9
2016,11,9,13,0,887.0,76.0,0.7,19.0,548.0,719.09,549.12
2016,11,9,13,15,878.5,74.5,0.7,19.0,528.5,707.05,541.44
2016,11,9,13,30,870.0,73.0,0.7,19.0,509.0,691.97,531.81
2016,11,9,13,45,727.0,99.5,0.7,19.0,450.5,621.0,481.45
2016,11,9,14,0,584.0,126.0,0.7,19.0,392.0,544.35,425.19
2016,11,9,14,15,695.0,96.5,0.65,19.0,391.0,572.25,447.56
2016,11,9,14,30,806.0,67.0,0.6,19.0,390.0,589.36,460.42
2016,11,9,14,45,778.5,64.5,0.6,19.0,352.0,549.39,430.45
2016,11,9,15,0,751.0,62.0,0.6,19.0,314.0,508.45,399.56
2016,11,9,15,15,714.0,58.0,0.55,18.5,272.5,460.09,362.41
2016,11,9,15,30,677.0,54.0,0.5,18.0,231.0,412.09,324.23
2016,11,9,15,45,617.5,49.0,0.45,17.5,187.5,353.37,276.42
2016,11,9,16,0,558.0,44.0,0.4,17.0,144.0,301.02,231.92
2016,11,9,16,15,463.5,36.0,0.45,16.5,102.5,232.78,174.3
2016,11,9,16,30,369.0,28.0,0.5,16.0,61.0,172.21,116.54
2016,11,9,16,45,184.5,14.0,0.55,15.5,30.5,77.15,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.5,16.0,1.0,12.5,38.0,11.83,0.24
2016,11,10,7,30,405.0,32.0,1.0,13.0,76.0,38.98,18.05
2016,11,10,7,45,491.5,39.0,1.05,13.5,117.5,76.06,38.86
2016,11,10,8,0,578.0,46.0,1.1,14.0,159.0,121.94,71.6
2016,11,10,8,15,630.5,51.0,1.05,14.0,201.5,168.83,110.42
2016,11,10,8,30,683.0,56.0,1.0,14.0,244.0,219.15,154.0
2016,11,10,8,45,717.5,60.0,0.95,14.5,284.5,267.45,196.71
2016,11,10,9,0,752.0,64.0,0.9,15.0,325.0,317.78,240.48
2016,11,10,9,15,775.5,66.5,0.8,15.5,361.5,364.08,280.05
2016,11,10,9,30,799.0,69.0,0.7,16.0,398.0,410.73,318.49
2016,11,10,9,45,820.5,70.0,0.65,16.5,429.5,454.93,353.98
2016,11,10,10,0,842.0,71.0,0.6,17.0,461.0,498.67,387.88
2016,11,10,10,15,853.5,72.5,0.55,17.0,485.5,536.87,417.31
2016,11,10,10,30,865.0,74.0,0.5,17.0,510.0,571.78,443.56
2016,11,10,10,45,871.0,75.0,0.5,17.5,528.0,602.25,465.6
2016,11,10,11,0,877.0,76.0,0.5,18.0,546.0,630.3,485.39
2016,11,10,11,15,881.0,76.5,0.45,18.0,556.5,653.97,501.94
2016,11,10,11,30,885.0,77.0,0.4,18.0,567.0,674.85,516.25
2016,11,10,11,45,885.0,78.0,0.35,18.5,569.5,690.67,525.13
2016,11,10,12,0,885.0,79.0,0.3,19.0,572.0,703.4,531.88
2016,11,10,12,15,883.0,78.5,0.3,19.0,567.0,709.92,536.24
2016,11,10,12,30,881.0,78.0,0.3,19.0,562.0,713.23,538.63
2016,11,10,12,45,877.0,77.0,0.3,19.5,550.0,711.36,536.64
2016,11,10,13,0,873.0,76.0,0.3,20.0,538.0,706.31,532.69
2016,11,10,13,15,864.5,75.0,0.3,20.0,518.5,694.99,525.61
2016,11,10,13,30,856.0,74.0,0.3,20.0,499.0,680.69,516.65
2016,11,10,13,45,843.0,72.5,0.35,20.0,472.5,664.05,506.83
2016,11,10,14,0,830.0,71.0,0.4,20.0,446.0,640.67,491.92
2016,11,10,14,15,812.0,69.0,0.4,20.0,414.0,611.09,471.27
2016,11,10,14,30,794.0,67.0,0.4,20.0,382.0,579.52,448.78
2016,11,10,14,45,769.0,63.5,0.4,20.0,344.5,540.32,420.2
2016,11,10,15,0,744.0,60.0,0.4,20.0,307.0,500.05,390.06
2016,11,10,15,15,707.0,56.5,0.4,19.5,266.0,452.67,354.25
2016,11,10,15,30,670.0,53.0,0.4,19.0,225.0,405.66,317.33
2016,11,10,15,45,613.5,47.5,0.4,18.5,182.5,348.26,270.98
2016,11,10,16,0,557.0,42.0,0.4,18.0,140.0,296.87,227.53
2016,11,10,16,15,463.0,34.0,0.4,17.5,99.5,229.2,170.28
2016,11,10,16,30,369.0,26.0,0.4,17.0,59.0,169.28,111.99
2016,11,10,16,45,184.5,13.0,0.45,17.0,29.5,65.32,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,183.5,16.0,1.0,12.0,35.5,11.95,0.0
2016,11,11,7,30,367.0,32.0,1.1,12.0,71.0,36.87,17.54
2016,11,11,7,45,446.5,41.0,1.2,12.5,111.0,73.01,38.41
2016,11,11,8,0,526.0,50.0,1.3,13.0,151.0,117.25,70.22
2016,11,11,8,15,580.5,56.0,1.3,13.0,192.5,161.72,106.88
2016,11,11,8,30,635.0,62.0,1.3,13.0,234.0,210.99,149.51
2016,11,11,8,45,494.0,92.5,1.35,13.5,239.0,232.38,175.24
2016,11,11,9,0,353.0,123.0,1.4,14.0,244.0,240.58,187.86
2016,11,11,9,15,329.0,141.5,1.3,14.0,264.0,265.52,210.32
2016,11,11,9,30,305.0,160.0,1.2,14.0,284.0,289.45,230.96
2016,11,11,9,45,316.0,172.0,1.2,14.5,309.0,320.36,256.03
2016,11,11,10,0,327.0,184.0,1.2,15.0,334.0,351.44,280.65
2016,11,11,10,15,310.0,198.0,1.15,15.0,346.5,369.78,295.12
2016,11,11,10,30,293.0,212.0,1.1,15.0,359.0,386.26,307.81
2016,11,11,10,45,370.5,204.0,1.05,15.5,396.5,433.85,344.63
2016,11,11,11,0,448.0,196.0,1.0,16.0,434.0,489.7,386.68
2016,11,11,11,15,306.0,224.5,0.95,16.0,388.5,435.35,343.41
2016,11,11,11,30,164.0,253.0,0.9,16.0,343.0,373.86,294.53
2016,11,11,11,45,169.0,254.5,0.85,16.0,347.5,382.89,301.84
2016,11,11,12,0,174.0,256.0,0.8,16.0,352.0,391.52,308.29
2016,11,11,12,15,209.5,250.5,0.8,16.0,365.5,413.21,325.58
2016,11,11,12,30,245.0,245.0,0.8,16.0,379.0,434.63,342.5
2016,11,11,12,45,184.0,242.0,0.8,16.0,341.0,390.29,307.93
2016,11,11,13,0,123.0,239.0,0.8,16.0,303.0,345.36,272.94
2016,11,11,13,15,86.5,222.0,0.8,16.0,266.5,293.95,233.2
2016,11,11,13,30,50.0,205.0,0.8,16.0,230.0,250.24,198.77
2016,11,11,13,45,25.0,121.5,0.8,16.0,134.0,140.73,111.44
2016,11,11,14,0,0.0,38.0,0.8,16.0,38.0,36.7,25.32
2016,11,11,14,15,0.0,35.0,0.8,15.5,35.0,33.8,23.08
2016,11,11,14,30,0.0,32.0,0.8,15.0,32.0,30.89,20.72
2016,11,11,14,45,0.0,29.0,0.8,15.0,29.0,27.99,18.29
2016,11,11,15,0,0.0,26.0,0.8,15.0,26.0,25.09,15.85
2016,11,11,15,15,0.0,22.5,0.8,14.5,22.5,21.71,13.0
2016,11,11,15,30,0.0,19.0,0.8,14.0,19.0,18.32,10.11
2016,11,11,15,45,0.0,15.0,0.8,14.0,15.0,14.46,6.74
2016,11,11,16,0,0.0,11.0,0.8,14.0,11.0,10.6,3.34
2016,11,11,16,15,0.0,7.5,0.8,13.5,7.5,7.23,0.36
2016,11,11,16,30,0.0,4.0,0.8,13.0,4.0,3.85,0.0
2016,11,11,16,45,0.0,2.0,0.85,13.0,2.0,1.97,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,209.0,14.5,1.1,11.5,35.5,10.73,0.0
2016,11,12,7,30,418.0,29.0,1.1,12.0,71.0,34.19,14.92
2016,11,12,7,45,510.0,35.5,1.1,12.5,113.0,72.61,35.88
2016,11,12,8,0,602.0,42.0,1.1,13.0,155.0,118.89,68.2
2016,11,12,8,15,655.5,46.5,1.05,13.5,198.0,165.18,106.14
2016,11,12,8,30,709.0,51.0,1.0,14.0,241.0,216.05,149.95
2016,11,12,8,45,407.5,95.5,1.0,14.5,209.0,209.58,157.84
2016,11,12,9,0,106.0,140.0,1.0,15.0,177.0,172.49,136.27
2016,11,12,9,15,134.5,156.0,1.0,15.5,207.5,204.78,162.55
2016,11,12,9,30,163.0,172.0,1.0,16.0,238.0,239.44,190.25
2016,11,12,9,45,511.0,119.5,1.0,16.5,348.0,357.88,283.17
2016,11,12,10,0,859.0,67.0,1.0,17.0,458.0,496.36,389.53
2016,11,12,10,15,649.5,124.0,1.1,17.0,429.0,477.91,376.1
2016,11,12,10,30,440.0,181.0,1.2,17.0,400.0,439.75,347.31
2016,11,12,10,45,368.5,203.5,1.3,17.0,391.5,430.98,341.15
2016,11,12,11,0,297.0,226.0,1.4,17.0,383.0,421.92,333.93
2016,11,12,11,15,345.5,221.0,1.5,17.0,407.0,455.85,361.13
2016,11,12,11,30,394.0,216.0,1.6,17.0,431.0,490.55,388.53
2016,11,12,11,45,646.5,145.5,1.75,17.0,500.5,602.36,477.12
2016,11,12,12,0,899.0,75.0,1.9,17.0,570.0,702.65,554.22
2016,11,12,12,15,897.0,75.0,1.95,17.0,565.5,709.88,558.98
2016,11,12,12,30,895.0,75.0,2.0,17.0,561.0,713.87,562.38
2016,11,12,12,45,608.0,147.0,2.1,17.0,473.5,600.69,477.05
2016,11,12,13,0,321.0,219.0,2.2,17.0,386.0,468.59,373.51
2016,11,12,13,15,590.0,147.0,2.2,16.5,440.5,585.67,469.48
2016,11,12,13,30,859.0,75.0,2.2,16.0,495.0,682.68,546.18
2016,11,12,13,45,650.5,115.0,2.2,16.0,423.5,580.4,466.88
2016,11,12,14,0,442.0,155.0,2.2,16.0,352.0,475.37,384.32
2016,11,12,14,15,489.0,133.5,2.25,16.0,336.5,473.33,384.63
2016,11,12,14,30,536.0,112.0,2.3,16.0,321.0,467.18,380.78
2016,11,12,14,45,634.0,87.5,2.35,16.0,311.0,487.03,396.99
2016,11,12,15,0,732.0,63.0,2.4,16.0,301.0,492.72,401.25
2016,11,12,15,15,692.5,59.0,2.45,15.5,260.0,444.1,361.84
2016,11,12,15,30,653.0,55.0,2.5,15.0,219.0,396.02,321.73
2016,11,12,15,45,591.0,49.5,2.6,15.0,176.0,340.31,273.56
2016,11,12,16,0,529.0,44.0,2.7,15.0,133.0,285.07,224.48
2016,11,12,16,15,427.5,35.5,2.55,14.5,93.0,215.74,163.49
2016,11,12,16,30,326.0,27.0,2.4,14.0,53.0,153.17,99.17
2016,11,12,16,45,163.0,13.5,2.3,13.5,26.5,59.03,0.0
2016,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,180.5,15.0,0.55,11.0,32.5,11.3,0.0
2016,11,13,7,30,361.0,30.0,0.5,11.0,65.0,32.81,15.21
2016,11,13,7,45,451.5,37.5,0.5,11.5,105.0,67.5,34.21
2016,11,13,8,0,542.0,45.0,0.5,12.0,145.0,111.4,64.73
2016,11,13,8,15,598.0,50.5,0.4,12.0,187.0,156.04,101.0
2016,11,13,8,30,654.0,56.0,0.3,12.0,229.0,206.35,143.89
2016,11,13,8,45,427.0,96.0,0.25,12.5,216.0,214.23,160.88
2016,11,13,9,0,200.0,136.0,0.2,13.0,203.0,198.71,155.59
2016,11,13,9,15,493.0,102.0,0.15,13.5,292.5,286.67,222.76
2016,11,13,9,30,786.0,68.0,0.1,14.0,382.0,396.66,306.67
2016,11,13,9,45,808.0,69.0,0.1,14.5,413.5,440.26,341.14
2016,11,13,10,0,830.0,70.0,0.1,15.0,445.0,483.48,374.94
2016,11,13,10,15,842.0,71.5,0.1,15.0,469.5,521.33,404.51
2016,11,13,10,30,854.0,73.0,0.1,15.0,494.0,556.0,431.1
2016,11,13,10,45,865.0,73.0,0.15,15.5,513.0,587.89,454.73
2016,11,13,11,0,876.0,73.0,0.2,16.0,532.0,617.67,476.39
2016,11,13,11,15,880.5,73.5,0.25,16.0,542.5,641.56,494.43
2016,11,13,11,30,885.0,74.0,0.3,16.0,553.0,662.71,510.4
2016,11,13,11,45,887.5,74.0,0.35,16.5,556.5,679.1,521.64
2016,11,13,12,0,890.0,74.0,0.4,17.0,560.0,692.47,530.43
2016,11,13,12,15,888.0,73.5,0.45,17.0,555.0,699.07,535.65
2016,11,13,12,30,886.0,73.0,0.5,17.0,550.0,702.47,538.88
2016,11,13,12,45,884.5,71.5,0.6,17.0,538.5,701.87,540.22
2016,11,13,13,0,883.0,70.0,0.7,17.0,527.0,698.07,539.43
2016,11,13,13,15,875.0,69.0,0.7,17.0,508.0,687.19,532.42
2016,11,13,13,30,867.0,68.0,0.7,17.0,489.0,673.31,523.44
2016,11,13,13,45,855.5,66.0,0.75,17.0,463.0,653.02,510.56
2016,11,13,14,0,844.0,64.0,0.8,17.0,437.0,630.09,495.39
2016,11,13,14,15,827.0,62.0,0.8,17.0,405.5,601.22,474.52
2016,11,13,14,30,810.0,60.0,0.8,17.0,374.0,574.26,454.5
2016,11,13,14,45,785.5,57.5,0.85,17.0,337.0,536.5,426.39
2016,11,13,15,0,761.0,55.0,0.9,17.0,300.0,497.62,396.56
2016,11,13,15,15,724.0,51.5,0.9,16.5,259.5,450.2,359.46
2016,11,13,15,30,687.0,48.0,0.9,16.0,219.0,403.16,321.22
2016,11,13,15,45,630.0,43.0,0.95,15.5,176.5,346.15,273.85
2016,11,13,16,0,573.0,38.0,1.0,15.0,134.0,291.89,226.88
2016,11,13,16,15,475.0,31.0,1.1,14.5,93.5,223.7,167.53
2016,11,13,16,30,377.0,24.0,1.2,14.0,53.0,161.16,100.96
2016,11,13,16,45,188.5,12.0,1.3,13.5,26.5,64.36,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,10.06,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,31.7,13.77
2016,11,14,7,45,517.5,33.5,1.65,11.5,108.5,68.31,32.69
2016,11,14,8,0,609.0,40.0,1.6,12.0,150.0,114.3,64.34
2016,11,14,8,15,663.0,44.5,1.5,12.5,193.0,160.63,102.17
2016,11,14,8,30,717.0,49.0,1.4,13.0,236.0,211.58,146.22
2016,11,14,8,45,753.0,52.0,1.35,13.5,276.5,260.3,189.85
2016,11,14,9,0,789.0,55.0,1.3,14.0,317.0,311.09,234.84
2016,11,14,9,15,515.5,108.5,1.15,14.5,287.5,299.86,233.88
2016,11,14,9,30,242.0,162.0,1.0,15.0,258.0,262.99,208.69
2016,11,14,9,45,556.5,112.5,0.9,15.5,355.5,369.77,292.55
2016,11,14,10,0,871.0,63.0,0.8,16.0,453.0,492.36,386.28
2016,11,14,10,15,882.5,64.5,0.7,16.0,478.0,530.96,415.51
2016,11,14,10,30,894.0,66.0,0.6,16.0,503.0,567.8,443.18
2016,11,14,10,45,901.0,67.0,0.5,16.5,521.0,599.5,465.35
2016,11,14,11,0,908.0,68.0,0.4,17.0,539.0,628.78,484.98
2016,11,14,11,15,912.0,68.5,0.45,17.0,550.0,653.04,503.38
2016,11,14,11,30,916.0,69.0,0.5,17.0,561.0,674.43,519.6
2016,11,14,11,45,916.5,69.0,0.55,17.0,563.5,689.95,531.1
2016,11,14,12,0,917.0,69.0,0.6,17.0,566.0,702.3,540.19
2016,11,14,12,15,915.0,69.0,0.7,17.0,561.5,709.71,546.68
2016,11,14,12,30,913.0,69.0,0.8,17.0,557.0,713.82,551.04
2016,11,14,12,45,907.5,68.5,0.9,17.0,544.5,711.65,551.1
2016,11,14,13,0,902.0,68.0,1.0,17.0,532.0,706.21,548.98
2016,11,14,13,15,893.5,67.0,1.1,16.5,512.5,694.94,543.76
2016,11,14,13,30,885.0,66.0,1.2,16.0,493.0,680.61,536.34
2016,11,14,13,45,871.5,65.0,1.35,16.0,466.5,660.02,523.72
2016,11,14,14,0,858.0,64.0,1.5,16.0,440.0,636.8,508.46
2016,11,14,14,15,840.5,62.0,1.55,15.5,408.0,607.46,487.95
2016,11,14,14,30,823.0,60.0,1.6,15.0,376.0,579.98,468.12
2016,11,14,14,45,796.5,57.5,1.7,15.0,338.5,540.85,438.19
2016,11,14,15,0,770.0,55.0,1.8,15.0,301.0,500.66,406.48
2016,11,14,15,15,732.5,51.5,1.85,14.5,259.5,452.85,368.13
2016,11,14,15,30,695.0,48.0,1.9,14.0,218.0,405.41,328.56
2016,11,14,15,45,636.5,43.0,2.0,14.0,175.5,347.62,278.75
2016,11,14,16,0,578.0,38.0,2.1,14.0,133.0,292.64,229.65
2016,11,14,16,15,477.5,30.5,2.05,13.5,92.5,223.08,167.91
2016,11,14,16,30,377.0,23.0,2.0,13.0,52.0,158.99,97.18
2016,11,14,16,45,188.5,11.5,1.95,12.5,26.0,63.53,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,6.5,1.5,12.0,6.5,6.26,0.0
2016,11,15,7,30,0.0,13.0,1.6,12.0,13.0,12.54,4.04
2016,11,15,7,45,0.0,22.5,1.75,12.5,22.5,21.71,12.5
2016,11,15,8,0,0.0,32.0,1.9,13.0,32.0,30.89,20.59
2016,11,15,8,15,0.0,41.5,1.95,13.0,41.5,40.08,28.66
2016,11,15,8,30,0.0,51.0,2.0,13.0,51.0,49.27,36.65
2016,11,15,8,45,0.0,60.5,2.1,13.0,60.5,58.47,44.54
2016,11,15,9,0,0.0,70.0,2.2,13.0,70.0,67.67,52.35
2016,11,15,9,15,0.0,78.5,2.3,13.0,78.5,75.94,59.28
2016,11,15,9,30,0.0,87.0,2.4,13.0,87.0,84.23,66.18
2016,11,15,9,45,10.5,127.5,2.5,13.5,132.0,128.73,103.16
2016,11,15,10,0,21.0,168.0,2.6,14.0,177.0,174.63,140.69
2016,11,15,10,15,84.5,193.0,2.7,14.0,233.5,236.96,191.89
2016,11,15,10,30,148.0,218.0,2.8,14.0,290.0,305.2,247.35
2016,11,15,10,45,105.0,220.0,2.9,14.0,272.0,283.44,229.31
2016,11,15,11,0,62.0,222.0,3.0,14.0,254.0,263.0,212.26
2016,11,15,11,15,38.0,207.5,3.05,14.0,227.5,234.61,188.99
2016,11,15,11,30,14.0,193.0,3.1,14.0,201.0,200.13,160.56
2016,11,15,11,45,33.0,211.0,3.2,14.0,229.0,237.74,191.56
2016,11,15,12,0,52.0,229.0,3.3,14.0,257.0,271.37,219.03
2016,11,15,12,15,102.5,236.0,3.35,13.5,291.0,315.11,255.8
2016,11,15,12,30,153.0,243.0,3.4,13.0,325.0,366.52,298.45
2016,11,15,12,45,187.5,235.5,3.45,13.0,333.0,383.76,313.12
2016,11,15,13,0,222.0,228.0,3.5,13.0,341.0,400.31,327.36
2016,11,15,13,15,282.0,210.0,3.5,13.0,348.5,429.03,351.71
2016,11,15,13,30,342.0,192.0,3.5,13.0,356.0,448.07,368.35
2016,11,15,13,45,316.5,184.5,3.5,13.0,330.0,419.87,345.83
2016,11,15,14,0,291.0,177.0,3.5,13.0,304.0,391.3,323.01
2016,11,15,14,15,360.0,152.5,3.45,12.5,298.0,401.98,333.8
2016,11,15,14,30,429.0,128.0,3.4,12.0,292.0,416.75,347.19
2016,11,15,14,45,405.0,120.0,3.35,12.0,262.5,383.57,319.67
2016,11,15,15,0,381.0,112.0,3.3,12.0,233.0,350.42,291.85
2016,11,15,15,15,361.0,98.5,3.25,12.0,200.5,313.29,260.28
2016,11,15,15,30,341.0,85.0,3.2,12.0,168.0,276.41,228.14
2016,11,15,15,45,301.5,71.5,3.15,12.0,134.0,231.38,188.44
2016,11,15,16,0,262.0,58.0,3.1,12.0,100.0,188.73,150.06
2016,11,15,16,15,201.5,42.5,3.05,11.5,69.0,138.79,105.34
2016,11,15,16,30,141.0,27.0,3.0,11.0,38.0,90.11,52.92
2016,11,15,16,45,70.5,13.5,3.0,11.0,19.0,32.68,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,186.5,14.0,2.85,7.5,30.0,13.76,0.0
2016,11,16,7,30,373.0,28.0,2.9,8.0,60.0,28.08,12.51
2016,11,16,7,45,467.5,36.0,2.95,8.5,100.5,63.31,31.25
2016,11,16,8,0,562.0,44.0,3.0,9.0,141.0,108.11,61.98
2016,11,16,8,15,620.5,49.5,3.05,9.0,183.5,153.59,99.25
2016,11,16,8,30,679.0,55.0,3.1,9.0,226.0,204.94,144.29
2016,11,16,8,45,714.0,59.5,3.2,9.0,266.0,252.82,188.54
2016,11,16,9,0,749.0,64.0,3.3,9.0,306.0,302.79,234.68
2016,11,16,9,15,774.5,66.5,3.3,9.0,342.5,349.04,277.44
2016,11,16,9,30,800.0,69.0,3.3,9.0,379.0,395.83,319.84
2016,11,16,9,45,816.5,71.5,3.35,9.5,410.0,438.86,357.77
2016,11,16,10,0,833.0,74.0,3.4,10.0,441.0,481.11,394.05
2016,11,16,10,15,845.0,75.5,3.4,10.0,465.5,518.95,426.57
2016,11,16,10,30,857.0,77.0,3.4,10.0,490.0,555.18,457.1
2016,11,16,10,45,848.5,83.5,3.4,10.0,505.0,583.16,480.35
2016,11,16,11,0,840.0,90.0,3.4,10.0,520.0,608.07,500.72
2016,11,16,11,15,845.0,91.0,3.4,10.0,531.0,632.41,520.5
2016,11,16,11,30,850.0,92.0,3.4,10.0,542.0,654.14,537.98
2016,11,16,11,45,618.5,152.5,3.4,10.5,481.0,582.75,478.63
2016,11,16,12,0,387.0,213.0,3.4,11.0,420.0,492.02,403.53
2016,11,16,12,15,604.5,157.0,3.4,11.0,477.0,594.17,488.18
2016,11,16,12,30,822.0,101.0,3.4,11.0,534.0,685.19,561.87
2016,11,16,12,45,834.0,94.0,3.4,11.0,525.5,688.2,564.26
2016,11,16,13,0,846.0,87.0,3.4,11.0,517.0,688.02,564.59
2016,11,16,13,15,837.0,85.5,3.4,11.0,497.5,676.48,556.35
2016,11,16,13,30,828.0,84.0,3.4,11.0,478.0,662.03,545.64
2016,11,16,13,45,462.5,135.5,3.4,11.0,353.5,468.08,388.94
2016,11,16,14,0,97.0,187.0,3.4,11.0,229.0,262.32,216.44
2016,11,16,14,15,52.5,160.5,3.4,10.5,183.0,203.49,168.05
2016,11,16,14,30,8.0,134.0,3.4,10.0,137.0,140.53,114.87
2016,11,16,14,45,339.0,104.0,3.45,10.0,210.5,326.06,275.54
2016,11,16,15,0,670.0,74.0,3.5,10.0,284.0,466.88,391.59
2016,11,16,15,15,625.5,69.0,3.45,10.0,243.5,417.24,348.33
2016,11,16,15,30,581.0,64.0,3.4,10.0,203.0,368.67,305.7
2016,11,16,15,45,535.0,54.5,3.4,10.0,163.0,315.98,258.61
2016,11,16,16,0,489.0,45.0,3.4,10.0,123.0,265.53,212.11
2016,11,16,16,15,380.0,35.5,3.35,9.5,84.0,195.08,148.77
2016,11,16,16,30,271.0,26.0,3.3,9.0,45.0,129.35,74.51
2016,11,16,16,45,135.5,13.0,3.25,8.5,22.5,49.88,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,12.0,1.45,5.5,30.0,11.8,0.0
2016,11,17,7,30,421.0,24.0,1.3,6.0,60.0,25.12,10.34
2016,11,17,7,45,514.0,31.5,1.2,6.5,100.5,61.76,28.92
2016,11,17,8,0,607.0,39.0,1.1,7.0,141.0,107.83,60.19
2016,11,17,8,15,663.5,43.5,1.0,7.5,184.0,153.86,97.6
2016,11,17,8,30,720.0,48.0,0.9,8.0,227.0,204.77,141.81
2016,11,17,8,45,755.5,51.5,0.85,8.5,267.5,253.56,185.97
2016,11,17,9,0,791.0,55.0,0.8,9.0,308.0,304.39,231.51
2016,11,17,9,15,815.5,57.0,0.7,9.5,345.0,351.45,273.09
2016,11,17,9,30,840.0,59.0,0.6,10.0,382.0,398.53,313.28
2016,11,17,9,45,858.0,60.5,0.5,10.5,413.5,442.32,349.45
2016,11,17,10,0,876.0,62.0,0.4,11.0,445.0,485.32,383.52
2016,11,17,10,15,887.5,63.5,0.35,11.0,470.0,523.93,414.19
2016,11,17,10,30,899.0,65.0,0.3,11.0,495.0,560.79,442.64
2016,11,17,10,45,904.0,66.5,0.3,11.5,512.5,591.97,465.86
2016,11,17,11,0,909.0,68.0,0.3,12.0,530.0,620.63,486.67
2016,11,17,11,15,913.0,68.5,0.35,12.0,541.0,644.9,505.47
2016,11,17,11,30,917.0,69.0,0.4,12.0,552.0,666.32,522.03
2016,11,17,11,45,914.0,70.5,0.5,12.5,554.5,681.3,533.54
2016,11,17,12,0,911.0,72.0,0.6,13.0,557.0,693.05,542.21
2016,11,17,12,15,909.0,72.0,0.7,13.0,552.0,700.54,548.87
2016,11,17,12,30,907.0,72.0,0.8,13.0,547.0,704.78,553.35
2016,11,17,12,45,898.5,72.5,0.9,13.0,534.5,701.89,552.86
2016,11,17,13,0,890.0,73.0,1.0,13.0,522.0,695.79,550.19
2016,11,17,13,15,881.5,71.5,1.0,13.0,502.5,684.28,542.53
2016,11,17,13,30,873.0,70.0,1.0,13.0,483.0,669.75,532.8
2016,11,17,13,45,855.0,70.0,1.05,13.0,456.0,651.87,520.73
2016,11,17,14,0,837.0,70.0,1.1,13.0,429.0,627.49,503.34
2016,11,17,14,15,817.0,67.5,1.05,12.5,396.5,596.7,480.89
2016,11,17,14,30,797.0,65.0,1.0,12.0,364.0,564.0,456.48
2016,11,17,14,45,766.0,62.5,0.95,12.0,326.0,523.32,424.5
2016,11,17,15,0,735.0,60.0,0.9,12.0,288.0,481.88,391.15
2016,11,17,15,15,693.5,56.0,0.8,11.5,247.5,432.94,351.33
2016,11,17,15,30,652.0,52.0,0.7,11.0,207.0,384.66,310.75
2016,11,17,15,45,588.0,46.0,0.65,11.0,164.5,328.51,262.34
2016,11,17,16,0,524.0,40.0,0.6,11.0,122.0,273.04,213.23
2016,11,17,16,15,418.5,31.5,0.5,10.5,83.5,203.94,152.18
2016,11,17,16,30,313.0,23.0,0.4,10.0,45.0,138.77,75.25
2016,11,17,16,45,156.5,11.5,0.3,10.0,22.5,53.91,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,12.29,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,23.02,12.05
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.0,58.05,27.91
2016,11,18,8,0,559.0,42.0,3.3,6.0,135.0,102.6,58.18
2016,11,18,8,15,618.5,47.5,3.3,6.5,177.0,148.54,95.6
2016,11,18,8,30,678.0,53.0,3.3,7.0,219.0,198.66,139.49
2016,11,18,8,45,713.5,57.5,3.35,7.5,259.0,246.33,183.49
2016,11,18,9,0,749.0,62.0,3.4,8.0,299.0,296.14,229.36
2016,11,18,9,15,774.5,65.0,3.4,8.5,335.5,342.68,272.14
2016,11,18,9,30,800.0,68.0,3.4,9.0,372.0,389.77,314.43
2016,11,18,9,45,820.0,69.5,3.45,9.5,403.5,433.14,352.8
2016,11,18,10,0,840.0,71.0,3.5,10.0,435.0,475.98,389.73
2016,11,18,10,15,851.5,72.5,3.5,10.0,459.5,513.68,422.32
2016,11,18,10,30,863.0,74.0,3.5,10.0,484.0,549.74,452.88
2016,11,18,10,45,869.0,76.0,3.55,10.5,501.5,581.35,478.54
2016,11,18,11,0,875.0,78.0,3.6,11.0,519.0,610.61,501.8
2016,11,18,11,15,879.0,78.5,3.65,11.0,529.5,632.02,519.6
2016,11,18,11,30,883.0,79.0,3.7,11.0,540.0,652.87,536.68
2016,11,18,11,45,884.0,79.0,3.75,11.5,543.0,668.36,548.42
2016,11,18,12,0,885.0,79.0,3.8,12.0,546.0,680.82,557.69
2016,11,18,12,15,883.0,79.0,3.8,12.0,542.0,688.17,563.39
2016,11,18,12,30,881.0,79.0,3.8,12.0,538.0,692.36,566.77
2016,11,18,12,45,878.5,77.5,3.85,12.5,526.5,691.36,565.46
2016,11,18,13,0,876.0,76.0,3.9,13.0,515.0,687.2,561.9
2016,11,18,13,15,867.0,75.0,3.9,13.0,495.5,680.05,557.05
2016,11,18,13,30,858.0,74.0,3.9,13.0,476.0,666.05,546.93
2016,11,18,13,45,844.0,72.5,3.9,13.0,450.0,645.33,531.14
2016,11,18,14,0,830.0,71.0,3.9,13.0,424.0,622.04,513.14
2016,11,18,14,15,809.5,68.5,3.9,12.5,392.0,591.2,489.8
2016,11,18,14,30,789.0,66.0,3.9,12.0,360.0,558.47,464.41
2016,11,18,14,45,761.5,63.0,3.9,12.0,322.5,519.56,432.55
2016,11,18,15,0,734.0,60.0,3.9,12.0,285.0,479.7,399.1
2016,11,18,15,15,691.0,56.0,3.85,11.5,244.5,430.17,357.42
2016,11,18,15,30,648.0,52.0,3.8,11.0,204.0,381.4,315.02
2016,11,18,15,45,583.5,46.0,3.75,11.0,162.0,325.44,264.92
2016,11,18,16,0,519.0,40.0,3.7,11.0,120.0,270.11,214.27
2016,11,18,16,15,408.0,31.5,3.7,10.5,81.5,199.5,150.37
2016,11,18,16,30,297.0,23.0,3.7,10.0,43.0,132.7,68.7
2016,11,18,16,45,148.5,11.5,3.7,10.0,21.5,51.52,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,15.0,13.5,3.8,11.0,14.5,13.27,0.0
2016,11,19,7,30,30.0,27.0,3.8,11.0,29.0,24.05,11.72
2016,11,19,7,45,63.5,44.0,3.85,11.5,53.0,44.16,28.82
2016,11,19,8,0,97.0,61.0,3.9,12.0,77.0,68.09,47.69
2016,11,19,8,15,113.0,78.5,3.9,12.0,102.5,93.26,68.86
2016,11,19,8,30,129.0,96.0,3.9,12.0,128.0,120.09,91.91
2016,11,19,8,45,140.5,113.0,3.95,12.0,153.0,146.85,115.23
2016,11,19,9,0,152.0,130.0,4.0,12.0,178.0,174.62,139.36
2016,11,19,9,15,161.0,144.5,4.0,12.0,200.5,199.98,161.35
2016,11,19,9,30,170.0,159.0,4.0,12.0,223.0,225.9,183.6
2016,11,19,9,45,135.0,172.5,4.05,12.0,226.0,232.3,189.66
2016,11,19,10,0,100.0,186.0,4.1,12.0,229.0,232.77,190.34
2016,11,19,10,15,50.0,157.5,4.1,12.0,179.0,182.21,148.44
2016,11,19,10,30,0.0,129.0,4.1,12.0,129.0,125.82,100.91
2016,11,19,10,45,5.5,153.0,4.15,12.5,156.0,153.09,123.44
2016,11,19,11,0,11.0,177.0,4.2,13.0,183.0,180.99,146.18
2016,11,19,11,15,12.0,181.5,4.15,13.0,188.0,186.65,150.7
