Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,30,13.0,186.0,4.1,13.0,193.0,192.38,155.33
2016,11,19,11,45,62.0,212.0,4.05,13.0,245.0,257.75,209.76
2016,11,19,12,0,111.0,238.0,4.0,13.0,297.0,320.37,261.2
2016,11,19,12,15,56.0,199.5,3.9,13.0,229.5,243.0,197.48
2016,11,19,12,30,1.0,161.0,3.8,13.0,162.0,160.03,128.33
2016,11,19,12,45,0.5,110.5,3.75,13.0,111.0,108.11,85.5
2016,11,19,13,0,0.0,60.0,3.7,13.0,60.0,58.0,43.56
2016,11,19,13,15,0.0,64.0,3.6,13.0,64.0,61.87,46.92
2016,11,19,13,30,0.0,68.0,3.5,13.0,68.0,65.74,50.25
2016,11,19,13,45,0.0,46.5,3.45,13.0,46.5,44.92,32.69
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,24.13,15.02
2016,11,19,14,15,0.0,19.0,3.3,12.5,19.0,18.33,10.12
2016,11,19,14,30,0.0,13.0,3.2,12.0,13.0,12.54,5.18
2016,11,19,14,45,0.0,11.5,3.15,12.0,11.5,11.09,3.94
2016,11,19,15,0,0.0,10.0,3.1,12.0,10.0,9.64,2.69
2016,11,19,15,15,0.0,8.5,3.0,12.0,8.5,8.19,1.43
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,6.75,0.16
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,2.75,11.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,2.7,11.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,2.65,11.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,138.5,13.0,1.85,10.0,23.0,12.78,0.0
2016,11,20,7,30,277.0,26.0,1.8,10.0,46.0,21.81,9.36
2016,11,20,7,45,386.5,34.5,1.8,10.5,84.0,52.15,25.49
2016,11,20,8,0,496.0,43.0,1.8,11.0,122.0,93.61,52.28
2016,11,20,8,15,560.5,49.0,1.75,11.0,163.0,136.34,85.78
2016,11,20,8,30,625.0,55.0,1.7,11.0,204.0,184.88,126.97
2016,11,20,8,45,670.0,58.5,1.7,11.0,244.0,231.9,169.07
2016,11,20,9,0,715.0,62.0,1.7,11.0,284.0,281.29,213.47
2016,11,20,9,15,561.5,95.5,1.75,11.0,282.5,294.67,231.81
2016,11,20,9,30,408.0,129.0,1.8,11.0,281.0,292.5,235.01
2016,11,20,9,45,419.0,139.0,1.85,11.5,307.0,325.35,263.12
2016,11,20,10,0,430.0,149.0,1.9,12.0,333.0,358.1,290.36
2016,11,20,10,15,543.5,130.5,1.95,12.0,376.0,412.66,335.45
2016,11,20,10,30,657.0,112.0,2.0,12.0,419.0,475.3,386.51
2016,11,20,10,45,487.5,159.5,2.15,12.0,392.5,447.73,364.56
2016,11,20,11,0,318.0,207.0,2.3,12.0,366.0,407.14,331.58
2016,11,20,11,15,339.5,208.0,2.25,12.0,380.5,430.09,350.39
2016,11,20,11,30,361.0,209.0,2.2,12.0,395.0,452.82,368.55
2016,11,20,11,45,616.5,143.5,2.15,12.0,464.0,564.41,459.18
2016,11,20,12,0,872.0,78.0,2.1,12.0,533.0,665.91,539.6
2016,11,20,12,15,870.0,78.0,1.95,12.0,528.5,673.23,543.72
2016,11,20,12,30,868.0,78.0,1.8,12.0,524.0,681.04,548.64
2016,11,20,12,45,865.0,76.5,1.65,12.5,512.5,679.92,545.94
2016,11,20,13,0,862.0,75.0,1.5,13.0,501.0,675.67,541.06
2016,11,20,13,15,572.0,134.5,1.4,13.0,413.0,546.48,440.31
2016,11,20,13,30,282.0,194.0,1.3,13.0,325.0,406.62,328.87
2016,11,20,13,45,554.0,130.5,1.25,13.0,369.5,517.12,419.91
2016,11,20,14,0,826.0,67.0,1.2,13.0,414.0,610.79,493.16
2016,11,20,14,15,807.0,64.5,1.15,12.5,382.5,581.18,470.13
2016,11,20,14,30,788.0,62.0,1.1,12.0,351.0,549.64,446.36
2016,11,20,14,45,763.5,58.5,1.05,12.0,315.0,512.14,416.59
2016,11,20,15,0,739.0,55.0,1.0,12.0,279.0,473.57,385.18
2016,11,20,15,15,698.0,51.5,0.95,11.5,239.0,425.85,346.26
2016,11,20,15,30,657.0,48.0,0.9,11.0,199.0,378.77,306.49
2016,11,20,15,45,592.0,42.5,0.85,11.0,157.5,320.03,255.65
2016,11,20,16,0,527.0,37.0,0.8,11.0,116.0,264.63,206.21
2016,11,20,16,15,416.0,29.0,0.85,10.5,78.0,198.27,146.69
2016,11,20,16,30,305.0,21.0,0.9,10.0,40.0,131.37,58.95
2016,11,20,16,45,152.5,10.5,0.95,10.0,20.0,51.23,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.0,2.5,8.0,23.5,10.81,0.0
2016,11,21,7,30,362.0,22.0,2.5,8.0,47.0,18.76,6.47
2016,11,21,7,45,464.0,29.5,2.55,8.5,86.0,51.43,23.04
2016,11,21,8,0,566.0,37.0,2.6,9.0,125.0,94.61,50.64
2016,11,21,8,15,626.5,42.0,2.65,9.0,166.5,138.86,85.63
2016,11,21,8,30,687.0,47.0,2.7,9.0,208.0,188.44,128.48
2016,11,21,8,45,724.0,51.0,2.75,9.5,248.0,235.98,171.88
2016,11,21,9,0,761.0,55.0,2.8,10.0,288.0,285.77,217.4
2016,11,21,9,15,787.5,57.5,2.75,10.0,324.0,332.31,260.38
2016,11,21,9,30,814.0,60.0,2.7,10.0,360.0,379.46,303.06
2016,11,21,9,45,832.0,62.0,2.7,10.5,391.0,422.76,341.23
2016,11,21,10,0,850.0,64.0,2.7,11.0,422.0,464.47,377.07
2016,11,21,10,15,862.5,65.0,2.7,11.0,447.0,502.02,409.4
2016,11,21,10,30,875.0,66.0,2.7,11.0,472.0,537.96,439.72
2016,11,21,10,45,884.5,67.0,2.7,11.5,490.5,570.4,465.8
2016,11,21,11,0,894.0,68.0,2.7,12.0,509.0,600.64,489.55
2016,11,21,11,15,898.5,68.5,2.7,12.0,520.5,624.91,509.16
2016,11,21,11,30,903.0,69.0,2.7,12.0,532.0,646.42,526.38
2016,11,21,11,45,904.0,69.5,2.7,12.5,535.0,662.8,538.47
2016,11,21,12,0,905.0,70.0,2.7,13.0,538.0,676.11,548.06
2016,11,21,12,15,624.5,140.0,2.75,13.0,462.0,580.59,471.67
2016,11,21,12,30,344.0,210.0,2.8,13.0,386.0,463.19,376.85
2016,11,21,12,45,611.5,141.5,2.85,13.0,445.5,580.75,474.1
2016,11,21,13,0,879.0,73.0,2.9,13.0,505.0,678.7,552.73
2016,11,21,13,15,870.5,72.0,2.95,13.0,486.5,668.16,544.81
2016,11,21,13,30,862.0,71.0,3.0,13.0,468.0,658.61,538.12
2016,11,21,13,45,846.5,70.0,3.05,13.0,442.0,637.75,522.49
2016,11,21,14,0,831.0,69.0,3.1,13.0,416.0,614.37,504.68
2016,11,21,14,15,811.5,66.5,3.1,12.5,384.5,584.47,482.2
2016,11,21,14,30,792.0,64.0,3.1,12.0,353.0,552.64,457.63
2016,11,21,14,45,762.5,61.5,3.1,12.0,316.0,513.5,425.7
2016,11,21,15,0,733.0,59.0,3.1,12.0,279.0,473.5,392.25
2016,11,21,15,15,690.5,55.0,3.05,11.5,239.0,424.73,351.29
2016,11,21,15,30,648.0,51.0,3.0,11.0,199.0,376.64,309.54
2016,11,21,15,45,578.5,45.5,3.0,11.0,157.0,319.71,258.85
2016,11,21,16,0,509.0,40.0,3.0,11.0,115.0,263.67,207.8
2016,11,21,16,15,392.5,31.0,2.95,10.5,77.0,191.68,142.52
2016,11,21,16,30,276.0,22.0,2.9,10.0,39.0,122.54,50.64
2016,11,21,16,45,138.0,11.0,2.9,9.5,19.5,47.68,0.0
2016,11,21,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,23.0,11.5,0.95,6.5,13.5,11.3,0.0
2016,11,22,7,30,46.0,23.0,0.9,7.0,27.0,20.4,6.4
2016,11,22,7,45,80.0,40.0,0.9,7.5,50.5,40.69,25.77
2016,11,22,8,0,114.0,57.0,0.9,8.0,74.0,64.92,44.93
2016,11,22,8,15,131.5,74.5,1.0,8.0,100.0,91.25,67.11
2016,11,22,8,30,149.0,92.0,1.1,8.0,126.0,119.13,91.19
2016,11,22,8,45,158.0,108.5,1.2,8.5,151.0,145.61,114.41
2016,11,22,9,0,167.0,125.0,1.3,9.0,176.0,172.83,138.11
2016,11,22,9,15,178.5,138.5,1.35,9.0,199.0,198.59,160.53
2016,11,22,9,30,190.0,152.0,1.4,9.0,222.0,225.08,183.33
2016,11,22,9,45,363.0,138.5,1.5,9.5,285.5,298.62,243.26
2016,11,22,10,0,536.0,125.0,1.6,10.0,349.0,379.77,309.19
2016,11,22,10,15,528.0,135.5,1.65,10.0,367.5,406.86,332.05
2016,11,22,10,30,520.0,146.0,1.7,10.0,386.0,432.04,353.17
2016,11,22,10,45,493.5,159.5,1.75,10.0,394.0,448.13,366.54
2016,11,22,11,0,467.0,173.0,1.8,10.0,402.0,461.35,377.32
2016,11,22,11,15,439.0,184.0,1.85,10.0,403.0,468.35,383.01
2016,11,22,11,30,411.0,195.0,1.9,10.0,404.0,472.76,386.52
2016,11,22,11,45,318.5,212.5,1.95,10.5,375.5,434.71,355.1
2016,11,22,12,0,226.0,230.0,2.0,11.0,347.0,392.51,320.17
2016,11,22,12,15,240.0,226.5,2.05,11.0,349.5,401.34,328.02
2016,11,22,12,30,254.0,223.0,2.1,11.0,352.0,416.63,340.56
2016,11,22,12,45,302.0,210.0,2.15,11.0,360.0,436.44,357.53
2016,11,22,13,0,350.0,197.0,2.2,11.0,368.0,455.04,373.48
2016,11,22,13,15,325.5,192.5,2.25,11.0,347.0,433.43,356.44
2016,11,22,13,30,301.0,188.0,2.3,11.0,326.0,411.01,338.83
2016,11,22,13,45,250.5,182.5,2.4,11.0,293.0,370.17,305.96
2016,11,22,14,0,200.0,177.0,2.5,11.0,260.0,322.35,267.15
2016,11,22,14,15,204.0,163.0,2.55,10.5,242.0,306.51,255.29
2016,11,22,14,30,208.0,149.0,2.6,10.0,224.0,289.82,242.33
2016,11,22,14,45,194.0,135.5,2.7,10.0,200.0,262.79,219.82
2016,11,22,15,0,180.0,122.0,2.8,10.0,176.0,235.97,197.13
2016,11,22,15,15,166.5,105.5,2.8,10.0,150.0,205.98,171.3
2016,11,22,15,30,153.0,89.0,2.8,10.0,124.0,176.37,145.3
2016,11,22,15,45,131.5,71.5,2.85,10.0,97.0,142.44,115.21
2016,11,22,16,0,110.0,54.0,2.9,10.0,70.0,115.39,90.51
2016,11,22,16,15,68.0,38.0,2.95,10.0,46.5,72.87,52.5
2016,11,22,16,30,26.0,22.0,3.0,10.0,23.0,35.51,10.08
2016,11,22,16,45,13.0,11.0,3.15,10.0,11.5,14.27,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,68.5,13.5,2.35,8.0,18.0,13.27,0.0
2016,11,23,7,30,137.0,27.0,2.3,8.0,36.0,21.44,5.33
2016,11,23,7,45,260.5,39.0,2.25,8.5,72.0,46.56,25.34
2016,11,23,8,0,384.0,51.0,2.2,9.0,108.0,86.29,51.41
2016,11,23,8,15,457.5,59.5,2.2,9.0,148.5,126.44,82.24
2016,11,23,8,30,531.0,68.0,2.2,9.0,189.0,173.53,121.48
2016,11,23,8,45,585.0,72.5,2.25,9.0,228.5,218.34,161.16
2016,11,23,9,0,639.0,77.0,2.3,9.0,268.0,267.27,204.92
2016,11,23,9,15,672.0,81.0,2.3,9.0,304.0,312.31,245.86
2016,11,23,9,30,705.0,85.0,2.3,9.0,340.0,358.79,287.42
2016,11,23,9,45,736.5,85.5,2.3,9.5,372.5,402.14,325.18
2016,11,23,10,0,768.0,86.0,2.3,10.0,405.0,446.05,362.49
2016,11,23,10,15,783.0,88.5,2.25,10.0,430.0,483.65,394.49
2016,11,23,10,30,798.0,91.0,2.2,10.0,455.0,520.4,425.07
2016,11,23,10,45,811.0,91.5,2.2,10.0,474.0,552.52,451.61
2016,11,23,11,0,824.0,92.0,2.2,10.0,493.0,582.85,476.27
2016,11,23,11,15,594.5,147.0,2.15,10.0,440.0,524.03,428.72
2016,11,23,11,30,365.0,202.0,2.1,10.0,387.0,444.77,364.27
2016,11,23,11,45,601.5,148.0,2.1,10.5,455.0,554.1,453.29
2016,11,23,12,0,838.0,94.0,2.1,11.0,523.0,657.27,534.18
2016,11,23,12,15,606.0,147.0,2.15,11.0,456.0,572.25,466.01
2016,11,23,12,30,374.0,200.0,2.2,11.0,389.0,470.35,384.39
2016,11,23,12,45,319.5,204.5,2.25,11.0,363.5,441.27,361.68
2016,11,23,13,0,265.0,209.0,2.3,11.0,338.0,411.12,337.39
2016,11,23,13,15,132.5,140.5,2.3,11.0,205.0,238.53,197.2
2016,11,23,13,30,0.0,72.0,2.3,11.0,72.0,69.61,53.82
2016,11,23,13,45,30.0,121.5,2.35,11.0,134.0,143.91,117.58
2016,11,23,14,0,60.0,171.0,2.4,11.0,196.0,219.93,181.34
2016,11,23,14,15,398.5,124.5,2.35,10.5,269.0,395.19,330.69
2016,11,23,14,30,737.0,78.0,2.3,10.0,342.0,535.89,445.56
2016,11,23,14,45,709.5,73.5,2.3,10.0,306.0,497.32,412.98
2016,11,23,15,0,682.0,69.0,2.3,10.0,270.0,457.96,380.15
2016,11,23,15,15,635.5,64.0,2.15,9.5,230.0,408.05,338.06
2016,11,23,15,30,589.0,59.0,2.0,9.0,190.0,359.27,295.69
2016,11,23,15,45,519.0,51.5,1.9,9.0,149.5,299.18,242.62
2016,11,23,16,0,449.0,44.0,1.8,9.0,109.0,243.01,191.77
2016,11,23,16,15,329.0,33.5,1.8,8.5,72.0,170.92,126.68
2016,11,23,16,30,209.0,23.0,1.8,8.0,35.0,101.32,33.65
2016,11,23,16,45,104.5,11.5,1.8,7.5,17.5,39.02,0.0
2016,11,23,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,91.0,12.5,1.5,5.0,18.0,12.29,0.0
2016,11,24,7,30,182.0,25.0,1.5,5.0,36.0,19.82,2.77
2016,11,24,7,45,306.0,36.0,1.55,5.5,73.0,45.9,24.01
2016,11,24,8,0,430.0,47.0,1.6,6.0,110.0,85.64,49.6
2016,11,24,8,15,502.5,54.5,1.6,6.5,150.5,126.79,81.15
2016,11,24,8,30,575.0,62.0,1.6,7.0,191.0,174.69,121.18
2016,11,24,8,45,624.0,67.0,1.6,7.5,231.5,220.67,162.03
2016,11,24,9,0,673.0,72.0,1.6,8.0,272.0,270.23,206.27
2016,11,24,9,15,704.5,76.0,1.6,8.5,308.0,316.12,247.57
2016,11,24,9,30,736.0,80.0,1.6,9.0,344.0,363.26,289.07
2016,11,24,9,45,701.0,85.5,1.6,9.5,355.0,385.16,310.06
2016,11,24,10,0,666.0,91.0,1.6,10.0,366.0,402.66,326.53
2016,11,24,10,15,596.5,116.5,1.55,10.0,373.5,419.72,341.8
2016,11,24,10,30,527.0,142.0,1.5,10.0,381.0,428.46,349.51
2016,11,24,10,45,548.0,142.5,1.5,10.5,399.5,457.46,372.79
2016,11,24,11,0,569.0,143.0,1.5,11.0,418.0,485.9,395.05
2016,11,24,11,15,596.0,138.5,1.45,11.0,432.5,514.47,417.66
2016,11,24,11,30,623.0,134.0,1.4,11.0,447.0,539.8,437.52
2016,11,24,11,45,615.5,139.5,1.4,11.0,451.0,552.47,447.31
2016,11,24,12,0,608.0,145.0,1.4,11.0,455.0,562.74,455.26
2016,11,24,12,15,630.0,135.0,1.4,11.0,454.0,573.76,464.43
2016,11,24,12,30,652.0,125.0,1.4,11.0,453.0,582.58,471.89
2016,11,24,12,45,592.5,139.5,1.45,11.0,432.0,561.16,455.28
2016,11,24,13,0,533.0,154.0,1.5,11.0,411.0,534.98,435.15
2016,11,24,13,15,558.5,140.5,1.5,11.0,401.0,535.37,436.6
2016,11,24,13,30,584.0,127.0,1.5,11.0,391.0,536.56,438.27
2016,11,24,13,45,604.0,114.0,1.55,11.0,374.0,529.12,433.46
2016,11,24,14,0,624.0,101.0,1.6,11.0,357.0,518.71,426.23
2016,11,24,14,15,570.5,102.0,1.6,10.5,322.5,476.32,393.33
2016,11,24,14,30,517.0,103.0,1.6,10.0,288.0,431.08,357.75
2016,11,24,14,45,475.5,100.5,1.6,10.0,257.0,393.06,326.66
2016,11,24,15,0,434.0,98.0,1.6,10.0,226.0,355.83,295.47
2016,11,24,15,15,509.5,78.0,1.5,9.5,207.0,359.35,297.37
2016,11,24,15,30,585.0,58.0,1.4,9.0,188.0,355.42,291.37
2016,11,24,15,45,509.0,51.5,1.35,8.5,147.0,294.17,237.97
2016,11,24,16,0,433.0,45.0,1.3,8.0,106.0,237.16,187.13
2016,11,24,16,15,315.0,34.0,1.3,7.5,70.0,166.08,122.82
2016,11,24,16,30,197.0,23.0,1.3,7.0,34.0,97.04,28.17
2016,11,24,16,45,98.5,11.5,1.3,7.0,17.0,37.34,0.0
2016,11,24,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,8.5,10.5,2.95,7.0,10.5,10.32,0.0
2016,11,25,7,30,17.0,21.0,3.0,7.0,21.0,19.39,0.21
2016,11,25,7,45,60.5,37.5,3.05,7.5,45.0,36.75,22.65
2016,11,25,8,0,104.0,54.0,3.1,8.0,69.0,60.37,41.36
2016,11,25,8,15,128.5,71.0,3.1,8.0,95.5,86.31,62.88
2016,11,25,8,30,153.0,88.0,3.1,8.0,122.0,114.75,87.21
2016,11,25,8,45,167.5,104.5,3.15,8.0,148.5,142.63,111.86
2016,11,25,9,0,182.0,121.0,3.2,8.0,175.0,171.77,137.63
2016,11,25,9,15,201.0,133.0,3.2,8.0,199.0,200.82,163.14
2016,11,25,9,30,220.0,145.0,3.2,8.0,223.0,229.85,188.48
2016,11,25,9,45,146.5,158.5,3.2,8.5,212.5,220.65,181.92
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,204.8,168.86
2016,11,25,10,15,38.0,161.5,3.2,9.0,177.0,179.92,148.03
2016,11,25,10,30,3.0,151.0,3.2,9.0,152.0,149.65,122.24
2016,11,25,10,45,63.5,183.0,3.25,9.0,213.5,219.47,181.33
2016,11,25,11,0,124.0,215.0,3.3,9.0,275.0,295.12,244.29
2016,11,25,11,15,84.0,211.0,3.3,9.0,252.0,265.74,219.42
2016,11,25,11,30,44.0,207.0,3.3,9.0,229.0,239.1,196.8
2016,11,25,11,45,82.5,218.0,3.3,9.0,259.5,276.91,228.77
2016,11,25,12,0,121.0,229.0,3.3,9.0,290.0,322.12,266.37
2016,11,25,12,15,73.0,211.5,3.3,9.0,248.5,267.13,220.5
2016,11,25,12,30,25.0,194.0,3.3,9.0,207.0,211.01,173.33
2016,11,25,12,45,12.5,169.0,3.3,9.0,175.5,176.77,144.8
2016,11,25,13,0,0.0,144.0,3.3,9.0,144.0,142.62,116.04
2016,11,25,13,15,3.5,150.5,3.25,9.0,152.5,152.22,124.37
2016,11,25,13,30,7.0,157.0,3.2,9.0,161.0,162.05,132.87
2016,11,25,13,45,35.5,163.5,3.2,9.0,179.0,194.73,161.16
2016,11,25,14,0,64.0,170.0,3.2,9.0,197.0,221.31,184.13
2016,11,25,14,15,32.0,121.5,3.2,9.0,135.0,145.97,120.39
2016,11,25,14,30,0.0,73.0,3.2,9.0,73.0,70.81,55.76
2016,11,25,14,45,0.0,65.5,3.25,9.0,65.5,63.36,49.46
2016,11,25,15,0,0.0,58.0,3.3,9.0,58.0,56.05,43.16
2016,11,25,15,15,0.0,49.0,3.3,9.0,49.0,47.34,35.56
2016,11,25,15,30,0.0,40.0,3.3,9.0,40.0,38.63,27.89
2016,11,25,15,45,0.0,31.5,3.3,9.0,31.5,30.41,20.57
2016,11,25,16,0,0.0,23.0,3.3,9.0,23.0,22.19,13.21
2016,11,25,16,15,0.0,15.0,3.3,9.0,15.0,14.47,6.07
2016,11,25,16,30,0.0,7.0,3.3,9.0,7.0,6.75,0.0
2016,11,25,16,45,0.0,3.5,3.3,9.0,3.5,3.44,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,8.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.6,8.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,10.5,2.6,8.5,10.5,10.12,2.47
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,15.43,7.44
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,22.19,13.49
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,28.95,19.52
2016,11,26,8,45,0.0,36.5,2.75,9.0,36.5,35.24,25.08
2016,11,26,9,0,0.0,43.0,2.8,9.0,43.0,41.52,30.58
2016,11,26,9,15,0.0,49.0,2.9,9.0,49.0,47.33,35.61
2016,11,26,9,30,0.0,55.0,3.0,9.0,55.0,53.14,40.59
2016,11,26,9,45,0.0,47.5,3.1,9.0,47.5,45.88,34.25
2016,11,26,10,0,0.0,40.0,3.2,9.0,40.0,38.63,27.92
2016,11,26,10,15,4.5,99.0,3.25,9.0,101.0,98.29,79.13
2016,11,26,10,30,9.0,158.0,3.3,9.0,162.0,159.86,131.07
2016,11,26,10,45,105.0,185.5,3.4,9.0,235.5,248.88,206.29
2016,11,26,11,0,201.0,213.0,3.5,9.0,309.0,336.66,279.4
2016,11,26,11,15,100.5,117.0,3.55,9.0,165.0,180.54,149.7
2016,11,26,11,30,0.0,21.0,3.6,9.0,21.0,20.28,11.85
2016,11,26,11,45,22.0,115.0,3.65,9.5,126.0,128.89,104.97
2016,11,26,12,0,44.0,209.0,3.7,10.0,231.0,244.06,200.71
2016,11,26,12,15,22.0,108.5,3.65,10.0,119.5,123.06,99.64
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,7.72,0.99
2016,11,26,12,45,0.0,8.0,3.6,10.0,8.0,7.72,1.01
2016,11,26,13,0,0.0,8.0,3.6,10.0,8.0,7.72,1.01
2016,11,26,13,15,22.0,95.5,3.65,9.5,105.5,110.4,89.71
2016,11,26,13,30,44.0,183.0,3.7,9.0,203.0,221.67,183.85
2016,11,26,13,45,22.0,134.5,3.75,9.0,144.5,153.24,126.05
2016,11,26,14,0,0.0,86.0,3.8,9.0,86.0,83.7,66.65
2016,11,26,14,15,0.0,97.5,3.9,9.0,97.5,96.01,77.36
2016,11,26,14,30,0.0,109.0,4.0,9.0,109.0,109.08,88.66
2016,11,26,14,45,0.0,96.5,4.15,9.0,96.5,96.44,77.92
2016,11,26,15,0,0.0,84.0,4.3,9.0,84.0,83.81,67.1
2016,11,26,15,15,0.0,71.0,4.35,9.0,71.0,70.61,55.66
2016,11,26,15,30,0.0,58.0,4.4,9.0,58.0,57.39,44.06
2016,11,26,15,45,0.0,45.0,4.5,9.0,45.0,44.11,32.3
2016,11,26,16,0,0.0,32.0,4.6,9.0,32.0,30.9,20.56
2016,11,26,16,15,0.0,20.5,4.6,8.5,20.5,19.79,10.34
2016,11,26,16,30,0.0,9.0,4.6,8.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,4.6,8.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,10.5,3.4,6.0,15.0,10.32,0.0
2016,11,27,7,30,185.0,21.0,3.4,6.0,30.0,17.33,0.0
2016,11,27,7,45,322.0,30.5,3.4,6.5,66.0,38.47,17.89
2016,11,27,8,0,459.0,40.0,3.4,7.0,102.0,77.67,41.81
2016,11,27,8,15,532.5,46.5,3.4,7.0,142.5,118.78,72.7
2016,11,27,8,30,606.0,53.0,3.4,7.0,183.0,166.64,112.75
2016,11,27,8,45,655.0,57.0,3.4,7.5,223.0,212.56,153.97
2016,11,27,9,0,704.0,61.0,3.4,8.0,263.0,262.37,199.18
2016,11,27,9,15,556.5,89.5,3.35,8.0,262.0,275.32,218.09
2016,11,27,9,30,409.0,118.0,3.3,8.0,261.0,273.35,222.07
2016,11,27,9,45,446.0,123.5,3.3,8.5,292.0,311.98,255.65
2016,11,27,10,0,483.0,129.0,3.3,9.0,323.0,352.42,290.13
2016,11,27,10,15,588.5,112.0,3.25,9.0,363.5,406.08,335.59
2016,11,27,10,30,694.0,95.0,3.2,9.0,404.0,462.86,383.31
2016,11,27,10,45,775.5,86.0,3.15,9.5,444.0,518.24,428.43
2016,11,27,11,0,857.0,77.0,3.1,10.0,484.0,576.24,474.78
2016,11,27,11,15,861.0,78.0,3.05,10.0,495.0,600.41,494.39
2016,11,27,11,30,865.0,79.0,3.0,10.0,506.0,621.95,511.79
2016,11,27,11,45,720.0,113.5,2.95,10.5,471.0,585.43,481.19
2016,11,27,12,0,575.0,148.0,2.9,11.0,436.0,537.27,441.46
2016,11,27,12,15,502.0,166.0,2.8,11.0,416.0,516.31,424.26
2016,11,27,12,30,429.0,184.0,2.7,11.0,396.0,492.37,404.37
2016,11,27,12,45,254.5,196.0,2.65,11.0,321.0,386.12,317.83
2016,11,27,13,0,80.0,208.0,2.6,11.0,246.0,271.72,222.62
2016,11,27,13,15,146.0,200.5,2.55,11.0,267.0,314.58,259.46
2016,11,27,13,30,212.0,193.0,2.5,11.0,288.0,349.01,288.64
2016,11,27,13,45,135.0,180.0,2.45,11.0,239.5,284.38,234.93
2016,11,27,14,0,58.0,167.0,2.4,11.0,191.0,214.09,176.13
2016,11,27,14,15,196.0,148.5,2.35,10.5,219.0,283.09,236.37
2016,11,27,14,30,334.0,130.0,2.3,10.0,247.0,346.03,289.8
2016,11,27,14,45,312.0,120.0,2.25,10.0,220.5,315.42,263.79
2016,11,27,15,0,290.0,110.0,2.2,10.0,194.0,285.11,237.99
2016,11,27,15,15,268.5,96.0,2.1,9.5,164.5,250.6,208.57
2016,11,27,15,30,247.0,82.0,2.0,9.0,135.0,216.74,178.98
2016,11,27,15,45,217.0,66.0,1.95,9.0,105.5,177.5,143.97
2016,11,27,16,0,187.0,50.0,1.9,9.0,76.0,139.85,109.76
2016,11,27,16,15,125.5,35.0,1.9,8.5,49.5,94.56,68.13
2016,11,27,16,30,64.0,20.0,1.9,8.0,23.0,47.58,5.2
2016,11,27,16,45,32.0,10.0,1.9,8.0,11.5,18.22,0.0
2016,11,27,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,8.0,11.0,10.81,0.0
2016,11,28,7,30,0.0,22.0,4.3,8.0,22.0,20.2,0.0
2016,11,28,7,45,114.5,36.0,4.4,8.0,51.0,35.73,19.96
2016,11,28,8,0,229.0,50.0,4.5,8.0,80.0,65.76,40.82
2016,11,28,8,15,280.5,64.0,4.5,8.0,114.0,99.39,67.08
2016,11,28,8,30,332.0,78.0,4.5,8.0,148.0,137.92,99.28
2016,11,28,8,45,390.0,85.5,4.5,8.5,183.5,176.29,132.17
2016,11,28,9,0,448.0,93.0,4.5,9.0,219.0,219.46,169.86
2016,11,28,9,15,489.5,95.0,4.45,9.0,250.0,256.24,203.22
2016,11,28,9,30,531.0,97.0,4.4,9.0,281.0,297.08,239.91
2016,11,28,9,45,570.0,99.5,4.4,9.5,313.0,338.28,276.16
2016,11,28,10,0,609.0,102.0,4.4,10.0,345.0,381.09,313.18
2016,11,28,10,15,529.5,128.0,4.35,10.0,348.5,390.67,322.9
2016,11,28,10,30,450.0,154.0,4.3,10.0,352.0,395.67,327.89
2016,11,28,10,45,465.0,158.0,4.3,10.5,370.5,422.79,350.34
2016,11,28,11,0,480.0,162.0,4.3,11.0,389.0,449.34,371.88
2016,11,28,11,15,485.0,165.0,4.25,11.0,399.0,468.19,387.51
2016,11,28,11,30,490.0,168.0,4.2,11.0,409.0,485.66,401.86
2016,11,28,11,45,663.5,130.0,4.2,11.0,458.5,565.98,468.4
2016,11,28,12,0,837.0,92.0,4.2,11.0,508.0,643.67,531.81
2016,11,28,12,15,835.0,91.5,4.15,11.0,504.5,650.88,537.36
2016,11,28,12,30,833.0,91.0,4.1,11.0,501.0,655.09,540.87
2016,11,28,12,45,470.0,150.5,4.1,11.5,381.5,484.26,401.19
2016,11,28,13,0,107.0,210.0,4.1,12.0,262.0,291.68,239.44
2016,11,28,13,15,454.0,148.0,4.1,12.0,351.5,470.99,391.81
2016,11,28,13,30,801.0,86.0,4.1,12.0,441.0,623.28,516.43
2016,11,28,13,45,795.5,81.5,4.15,12.0,417.5,606.29,502.66
2016,11,28,14,0,790.0,77.0,4.2,12.0,394.0,586.63,487.45
2016,11,28,14,15,768.0,74.5,4.15,11.5,363.5,556.78,464.19
2016,11,28,14,30,746.0,72.0,4.1,11.0,333.0,525.17,439.01
2016,11,28,14,45,727.0,66.5,4.1,11.0,298.5,490.45,410.06
2016,11,28,15,0,708.0,61.0,4.1,11.0,264.0,454.39,379.19
2016,11,28,15,15,662.0,56.5,4.0,10.5,224.5,408.0,339.25
2016,11,28,15,30,616.0,52.0,3.9,10.0,185.0,359.94,296.84
2016,11,28,15,45,555.0,45.0,3.85,9.5,145.5,304.13,246.92
2016,11,28,16,0,494.0,38.0,3.8,9.0,106.0,251.57,198.35
2016,11,28,16,15,370.0,29.0,3.75,8.5,69.5,179.0,130.47
2016,11,28,16,30,246.0,20.0,3.7,8.0,33.0,107.57,13.87
2016,11,28,16,45,123.0,10.0,3.7,8.0,16.5,42.03,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,162.0,8.0,2.35,4.5,15.0,7.86,0.0
2016,11,29,7,30,324.0,16.0,2.3,5.0,30.0,13.71,0.0
2016,11,29,7,45,443.5,23.5,2.25,5.5,66.5,34.66,12.83
2016,11,29,8,0,563.0,31.0,2.2,6.0,103.0,75.75,36.58
2016,11,29,8,15,629.5,35.5,2.1,6.5,144.0,118.54,68.13
2016,11,29,8,30,696.0,40.0,2.0,7.0,185.0,167.26,108.81
2016,11,29,8,45,735.5,43.5,1.95,7.5,224.5,214.24,151.38
2016,11,29,9,0,775.0,47.0,1.9,8.0,264.0,263.72,196.69
2016,11,29,9,15,802.5,49.5,1.8,8.5,300.0,310.38,239.63
2016,11,29,9,30,830.0,52.0,1.7,9.0,336.0,357.57,282.04
2016,11,29,9,45,847.0,54.5,1.65,9.5,367.5,400.89,320.42
2016,11,29,10,0,864.0,57.0,1.6,10.0,399.0,443.46,356.98
2016,11,29,10,15,877.0,58.0,1.55,10.0,424.0,481.5,389.58
2016,11,29,10,30,890.0,59.0,1.5,10.0,449.0,517.98,420.06
2016,11,29,10,45,896.5,60.5,1.45,10.5,467.5,549.74,445.28
2016,11,29,11,0,903.0,62.0,1.4,11.0,486.0,579.16,467.96
2016,11,29,11,15,673.0,120.0,1.4,11.0,440.0,532.19,430.77
2016,11,29,11,30,443.0,178.0,1.4,11.0,394.0,466.53,378.44
2016,11,29,11,45,678.0,121.5,1.45,11.5,455.5,564.33,457.26
2016,11,29,12,0,913.0,65.0,1.5,12.0,517.0,656.88,529.15
2016,11,29,12,15,912.0,64.5,1.5,12.0,513.5,665.13,534.99
2016,11,29,12,30,911.0,64.0,1.5,12.0,510.0,670.19,539.2
2016,11,29,12,45,901.5,65.5,1.55,12.0,498.5,668.78,538.86
2016,11,29,13,0,892.0,67.0,1.6,12.0,487.0,664.21,536.14
2016,11,29,13,15,883.5,66.0,1.6,12.0,469.0,654.32,529.09
2016,11,29,13,30,875.0,65.0,1.6,12.0,451.0,641.44,519.71
2016,11,29,13,45,861.0,63.5,1.65,12.0,426.0,621.64,505.3
2016,11,29,14,0,847.0,62.0,1.7,12.0,401.0,603.13,491.46
2016,11,29,14,15,828.5,60.0,1.75,12.0,370.5,575.05,470.01
2016,11,29,14,30,810.0,58.0,1.8,12.0,340.0,544.96,446.48
2016,11,29,14,45,781.5,55.5,1.85,12.0,304.0,506.99,416.06
2016,11,29,15,0,753.0,53.0,1.9,12.0,268.0,468.05,383.93
2016,11,29,15,15,711.0,49.5,1.85,11.5,228.5,420.66,344.3
2016,11,29,15,30,669.0,46.0,1.8,11.0,189.0,373.84,303.76
2016,11,29,15,45,603.0,40.5,1.75,10.5,148.5,315.62,252.76
2016,11,29,16,0,537.0,35.0,1.7,10.0,108.0,260.64,202.88
2016,11,29,16,15,418.0,26.5,1.55,9.5,71.0,188.47,135.41
