Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,30,299.0,18.0,1.4,9.0,34.0,118.63,11.15
2016,11,29,16,45,149.5,9.0,1.3,9.0,17.0,47.92,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,92.0,9.0,2.35,7.0,12.5,8.85,0.0
2016,11,30,7,30,184.0,18.0,2.4,7.0,25.0,17.69,0.0
2016,11,30,7,45,326.0,27.0,2.45,7.5,60.0,32.43,13.27
2016,11,30,8,0,468.0,36.0,2.5,8.0,95.0,70.69,35.88
2016,11,30,8,15,544.0,42.5,2.55,8.0,135.5,111.91,65.88
2016,11,30,8,30,620.0,49.0,2.6,8.0,176.0,160.11,105.45
2016,11,30,8,45,676.0,52.0,2.7,8.0,216.5,207.32,147.41
2016,11,30,9,0,732.0,55.0,2.8,8.0,257.0,258.01,193.43
2016,11,30,9,15,763.5,57.5,2.8,8.0,294.0,304.12,236.42
2016,11,30,9,30,795.0,60.0,2.8,8.0,331.0,351.36,279.84
2016,11,30,9,45,812.5,63.5,2.8,8.5,362.0,394.85,318.98
2016,11,30,10,0,830.0,67.0,2.8,9.0,393.0,437.73,356.56
2016,11,30,10,15,844.5,68.5,2.8,9.0,418.5,476.21,390.34
2016,11,30,10,30,859.0,70.0,2.8,9.0,444.0,513.34,422.25
2016,11,30,10,45,871.5,70.0,2.8,9.5,463.5,546.17,449.31
2016,11,30,11,0,884.0,70.0,2.8,10.0,483.0,575.02,472.67
2016,11,30,11,15,889.0,70.5,2.85,10.0,494.5,599.62,493.2
2016,11,30,11,30,894.0,71.0,2.9,10.0,506.0,621.57,511.37
2016,11,30,11,45,895.5,71.5,2.95,10.0,510.0,638.56,525.46
2016,11,30,12,0,897.0,72.0,3.0,10.0,514.0,652.58,537.09
2016,11,30,12,15,895.0,71.5,3.05,10.0,510.5,660.16,543.7
2016,11,30,12,30,893.0,71.0,3.1,10.0,507.0,664.6,547.82
2016,11,30,12,45,882.0,72.5,3.15,10.5,495.0,662.3,545.57
2016,11,30,13,0,871.0,74.0,3.2,11.0,483.0,660.6,543.62
2016,11,30,13,15,862.0,73.0,3.2,11.0,465.0,650.7,536.28
2016,11,30,13,30,853.0,72.0,3.2,11.0,447.0,637.85,526.58
2016,11,30,13,45,839.0,70.5,3.2,11.0,422.0,618.46,511.63
2016,11,30,14,0,825.0,69.0,3.2,11.0,397.0,596.51,494.43
2016,11,30,14,15,804.0,66.5,3.2,10.5,366.5,566.87,471.7
2016,11,30,14,30,783.0,64.0,3.2,10.0,336.0,535.37,446.89
2016,11,30,14,45,749.0,62.0,3.2,10.0,299.5,495.67,413.94
2016,11,30,15,0,715.0,60.0,3.2,10.0,263.0,455.29,379.59
2016,11,30,15,15,669.0,55.5,3.2,9.5,223.5,405.94,337.6
2016,11,30,15,30,623.0,51.0,3.2,9.0,184.0,360.85,297.69
2016,11,30,15,45,546.0,45.5,3.25,9.0,143.5,300.0,243.34
2016,11,30,16,0,469.0,40.0,3.3,9.0,103.0,243.41,191.44
2016,11,30,16,15,234.5,35.5,3.3,8.5,67.0,139.56,101.0
2016,11,30,16,30,0.0,31.0,3.3,8.0,31.0,37.57,0.0
2016,11,30,16,45,0.0,15.5,3.3,8.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,7.5,3.25,4.5,13.0,7.37,0.0
2016,12,1,7,30,295.0,15.0,3.3,5.0,26.0,14.74,0.0
2016,12,1,7,45,426.0,23.0,3.35,5.5,62.5,31.29,10.96
2016,12,1,8,0,557.0,31.0,3.4,6.0,99.0,72.28,34.32
2016,12,1,8,15,627.0,36.0,3.45,6.0,140.5,115.31,65.59
2016,12,1,8,30,697.0,41.0,3.5,6.0,182.0,164.64,106.71
2016,12,1,8,45,740.0,44.5,3.6,6.5,222.5,212.24,149.95
2016,12,1,9,0,783.0,48.0,3.7,7.0,263.0,262.66,196.57
2016,12,1,9,15,811.5,50.5,3.75,7.5,299.5,309.87,240.85
2016,12,1,9,30,840.0,53.0,3.8,8.0,336.0,357.67,284.96
2016,12,1,9,45,852.5,57.0,3.85,8.5,367.0,401.15,324.75
2016,12,1,10,0,865.0,61.0,3.9,9.0,398.0,443.55,362.55
2016,12,1,10,15,878.5,62.5,3.85,9.0,424.0,482.43,397.07
2016,12,1,10,30,892.0,64.0,3.8,9.0,450.0,519.79,429.55
2016,12,1,10,45,900.0,65.0,3.8,9.5,469.0,551.96,456.44
2016,12,1,11,0,908.0,66.0,3.8,10.0,488.0,581.85,480.87
2016,12,1,11,15,913.0,66.5,3.75,10.0,499.5,607.02,501.82
2016,12,1,11,30,918.0,67.0,3.7,10.0,511.0,629.46,520.26
2016,12,1,11,45,919.0,67.5,3.65,10.5,515.0,646.58,533.28
2016,12,1,12,0,920.0,68.0,3.6,11.0,519.0,660.62,543.68
2016,12,1,12,15,918.0,68.0,3.5,11.0,515.5,669.05,550.4
2016,12,1,12,30,916.0,68.0,3.4,11.0,512.0,674.26,554.53
2016,12,1,12,45,902.5,69.5,3.35,11.5,499.5,670.49,550.75
2016,12,1,13,0,889.0,71.0,3.3,12.0,487.0,663.54,544.51
2016,12,1,13,15,879.5,70.0,3.3,11.5,468.5,653.25,537.91
2016,12,1,13,30,870.0,69.0,3.3,11.0,450.0,643.82,531.7
2016,12,1,13,45,852.0,68.5,3.3,11.0,424.0,622.99,515.55
2016,12,1,14,0,834.0,68.0,3.3,11.0,398.0,599.68,497.22
2016,12,1,14,15,813.0,65.5,3.3,11.0,367.0,569.99,473.57
2016,12,1,14,30,792.0,63.0,3.3,11.0,336.0,538.41,447.91
2016,12,1,14,45,761.5,60.5,3.35,11.0,300.0,499.98,416.18
2016,12,1,15,0,731.0,58.0,3.4,11.0,264.0,460.68,382.86
2016,12,1,15,15,686.0,53.5,3.4,10.5,224.5,411.5,341.07
2016,12,1,15,30,641.0,49.0,3.4,10.0,185.0,363.1,298.55
2016,12,1,15,45,569.0,43.0,3.45,9.5,144.5,306.43,248.04
2016,12,1,16,0,497.0,37.0,3.5,9.0,104.0,250.63,196.94
2016,12,1,16,15,248.5,34.5,3.55,8.5,68.0,142.98,103.2
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,39.41,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,136.0,7.0,2.25,4.0,12.0,6.88,0.0
2016,12,2,7,30,272.0,14.0,2.2,4.0,24.0,13.76,0.0
2016,12,2,7,45,402.0,22.0,2.2,4.5,59.0,28.59,9.5
2016,12,2,8,0,532.0,30.0,2.2,5.0,94.0,67.97,32.0
2016,12,2,8,15,603.0,35.5,2.2,5.5,134.5,110.16,62.32
2016,12,2,8,30,674.0,41.0,2.2,6.0,175.0,158.78,102.32
2016,12,2,8,45,716.0,44.5,2.2,6.5,214.5,204.94,143.96
2016,12,2,9,0,758.0,48.0,2.2,7.0,254.0,253.87,188.88
2016,12,2,9,15,586.5,80.0,2.15,7.5,252.0,267.42,209.21
2016,12,2,9,30,415.0,112.0,2.1,8.0,250.0,263.79,212.42
2016,12,2,9,45,416.5,123.0,2.1,8.5,273.0,293.72,239.11
2016,12,2,10,0,418.0,134.0,2.1,9.0,296.0,322.88,264.33
2016,12,2,10,15,560.5,111.5,2.05,9.0,344.0,384.51,315.74
2016,12,2,10,30,703.0,89.0,2.0,9.0,392.0,451.82,371.33
2016,12,2,10,45,569.0,127.5,2.0,9.5,379.5,443.33,364.23
2016,12,2,11,0,435.0,166.0,2.0,10.0,367.0,423.67,347.76
2016,12,2,11,15,472.5,162.5,2.0,10.0,385.5,453.53,372.55
2016,12,2,11,30,510.0,159.0,2.0,10.0,404.0,483.37,396.82
2016,12,2,11,45,701.5,114.0,2.0,10.5,454.5,566.06,463.17
2016,12,2,12,0,893.0,69.0,2.0,11.0,505.0,642.83,523.47
2016,12,2,12,15,891.0,69.0,2.1,11.0,501.5,651.07,530.27
2016,12,2,12,30,889.0,69.0,2.2,11.0,498.0,656.2,535.18
2016,12,2,12,45,633.0,124.5,2.3,11.0,427.0,561.01,459.56
2016,12,2,13,0,377.0,180.0,2.4,11.0,356.0,446.41,367.27
2016,12,2,13,15,267.0,185.5,2.45,11.0,308.0,381.76,315.06
2016,12,2,13,30,157.0,191.0,2.5,11.0,260.0,310.31,256.08
2016,12,2,13,45,128.5,180.0,2.65,11.0,234.0,279.7,231.31
2016,12,2,14,0,100.0,169.0,2.8,11.0,208.0,242.29,200.53
2016,12,2,14,15,433.0,116.5,2.8,11.0,267.5,400.9,335.55
2016,12,2,14,30,766.0,64.0,2.8,11.0,327.0,523.78,435.84
2016,12,2,14,45,736.0,61.0,2.85,11.0,292.0,485.79,403.66
2016,12,2,15,0,706.0,58.0,2.9,11.0,257.0,446.99,370.89
2016,12,2,15,15,661.5,53.5,2.9,10.5,218.5,398.92,330.13
2016,12,2,15,30,617.0,49.0,2.9,10.0,180.0,354.81,291.22
2016,12,2,15,45,545.0,43.0,2.95,9.5,140.0,295.99,239.23
2016,12,2,16,0,473.0,37.0,3.0,9.0,100.0,241.18,189.23
2016,12,2,16,15,350.0,28.0,3.05,8.5,65.0,170.35,122.53
2016,12,2,16,30,227.0,19.0,3.1,8.0,30.0,99.89,0.0
2016,12,2,16,45,113.5,9.5,3.15,8.0,15.0,38.93,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,6.0,10.5,0.0,0.0
2016,12,3,7,30,215.0,14.0,2.1,6.0,21.0,13.76,0.0
2016,12,3,7,45,351.0,22.5,2.1,6.5,54.5,25.8,8.08
2016,12,3,8,0,487.0,31.0,2.1,7.0,88.0,64.39,30.62
2016,12,3,8,15,561.0,36.5,2.05,7.5,127.5,104.46,58.86
2016,12,3,8,30,635.0,42.0,2.0,8.0,167.0,151.34,96.73
2016,12,3,8,45,682.5,45.5,1.95,8.5,206.0,196.73,136.91
2016,12,3,9,0,730.0,49.0,1.9,9.0,245.0,245.47,180.88
2016,12,3,9,15,647.0,67.5,1.9,9.5,259.0,271.94,209.61
2016,12,3,9,30,564.0,86.0,1.9,10.0,273.0,290.36,229.97
2016,12,3,9,45,685.0,75.5,1.9,10.5,324.0,351.01,280.77
2016,12,3,10,0,806.0,65.0,1.9,11.0,375.0,418.84,336.77
2016,12,3,10,15,821.0,66.5,1.95,11.5,400.5,456.68,368.88
2016,12,3,10,30,836.0,68.0,2.0,12.0,426.0,493.27,399.33
2016,12,3,10,45,742.5,90.0,2.05,12.5,418.0,493.98,400.67
2016,12,3,11,0,649.0,112.0,2.1,13.0,410.0,486.77,395.24
2016,12,3,11,15,752.0,94.0,2.1,13.0,447.5,543.34,440.98
2016,12,3,11,30,855.0,76.0,2.1,13.0,485.0,600.3,486.03
2016,12,3,11,45,851.0,78.5,2.15,13.0,488.5,615.96,498.51
2016,12,3,12,0,847.0,81.0,2.2,13.0,492.0,628.63,508.86
2016,12,3,12,15,846.0,80.5,2.2,13.0,489.5,636.86,515.61
2016,12,3,12,30,845.0,80.0,2.2,13.0,487.0,642.11,520.03
2016,12,3,12,45,845.5,78.0,2.25,13.5,477.5,643.62,520.95
2016,12,3,13,0,846.0,76.0,2.3,14.0,468.0,642.12,519.53
2016,12,3,13,15,837.0,75.0,2.35,14.0,450.5,632.63,512.89
2016,12,3,13,30,828.0,74.0,2.4,14.0,433.0,620.28,503.98
2016,12,3,13,45,808.5,73.5,2.5,14.0,408.0,599.19,488.37
2016,12,3,14,0,789.0,73.0,2.6,14.0,383.0,575.78,470.66
2016,12,3,14,15,768.0,70.5,2.65,13.5,353.0,547.11,449.16
2016,12,3,14,30,747.0,68.0,2.7,13.0,323.0,516.66,425.65
2016,12,3,14,45,713.0,65.0,2.75,13.0,288.0,477.0,393.33
2016,12,3,15,0,679.0,62.0,2.8,13.0,253.0,439.71,361.98
2016,12,3,15,15,632.5,57.5,2.9,12.5,214.5,391.8,321.85
2016,12,3,15,30,586.0,53.0,3.0,12.0,176.0,344.99,281.27
2016,12,3,15,45,516.0,46.0,3.1,11.5,137.0,286.98,230.4
2016,12,3,16,0,446.0,39.0,3.2,11.0,98.0,232.84,181.43
2016,12,3,16,15,325.0,29.0,3.25,10.5,63.5,162.72,115.98
2016,12,3,16,30,204.0,19.0,3.3,10.0,29.0,92.81,0.0
2016,12,3,16,45,102.0,9.5,3.35,10.0,14.5,35.92,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.5,3.05,6.0,7.5,0.0,0.0
2016,12,4,7,30,0.0,15.0,3.0,6.0,15.0,14.74,0.0
2016,12,4,7,45,129.0,27.0,3.0,6.5,41.5,24.71,9.55
2016,12,4,8,0,258.0,39.0,3.0,7.0,68.0,53.59,29.94
2016,12,4,8,15,297.5,52.5,2.95,7.0,99.5,85.78,54.69
2016,12,4,8,30,337.0,66.0,2.9,7.0,131.0,121.69,84.69
2016,12,4,8,45,366.5,77.0,2.9,7.5,162.0,156.48,115.37
2016,12,4,9,0,396.0,88.0,2.9,8.0,193.0,193.55,148.52
2016,12,4,9,15,410.0,99.5,2.85,8.0,221.5,228.41,180.52
2016,12,4,9,30,424.0,111.0,2.8,8.0,250.0,263.76,212.57
2016,12,4,9,45,437.5,119.0,2.75,8.5,274.5,295.7,240.87
2016,12,4,10,0,451.0,127.0,2.7,9.0,299.0,327.7,268.62
2016,12,4,10,15,414.0,143.5,2.7,9.0,309.5,344.99,284.34
2016,12,4,10,30,377.0,160.0,2.7,9.0,320.0,354.72,293.32
2016,12,4,10,45,297.5,179.5,2.7,9.5,309.5,346.01,285.96
2016,12,4,11,0,218.0,199.0,2.7,10.0,299.0,327.49,270.13
2016,12,4,11,15,273.5,197.0,2.75,10.0,325.5,368.51,304.37
2016,12,4,11,30,329.0,195.0,2.8,10.0,352.0,406.28,335.66
2016,12,4,11,45,192.0,200.0,2.85,10.5,292.0,328.95,271.21
2016,12,4,12,0,55.0,205.0,2.9,11.0,232.0,246.44,201.5
2016,12,4,12,15,182.0,202.5,2.9,11.0,290.0,332.13,274.13
2016,12,4,12,30,309.0,200.0,2.9,11.0,348.0,420.18,346.75
2016,12,4,12,45,439.0,168.0,2.95,11.0,373.0,478.11,395.04
2016,12,4,13,0,569.0,136.0,3.0,11.0,398.0,527.68,436.49
2016,12,4,13,15,546.5,138.5,2.95,11.0,383.0,515.04,426.06
2016,12,4,13,30,524.0,141.0,2.9,11.0,368.0,500.72,414.57
2016,12,4,13,45,336.5,155.0,2.9,11.0,297.5,387.31,321.91
2016,12,4,14,0,149.0,169.0,2.9,11.0,227.0,279.13,231.41
2016,12,4,14,15,142.0,157.0,2.85,11.0,209.5,260.18,216.19
2016,12,4,14,30,135.0,145.0,2.8,11.0,192.0,241.09,200.37
2016,12,4,14,45,131.5,130.0,2.75,11.0,171.5,220.14,182.86
2016,12,4,15,0,128.0,115.0,2.7,11.0,151.0,198.97,164.86
2016,12,4,15,15,351.5,84.0,2.6,10.5,162.0,282.46,234.8
2016,12,4,15,30,575.0,53.0,2.5,10.0,173.0,339.69,278.86
2016,12,4,15,45,514.5,45.5,2.45,10.0,135.5,285.59,229.98
2016,12,4,16,0,454.0,38.0,2.4,10.0,98.0,234.71,183.05
2016,12,4,16,15,332.5,28.5,2.4,9.5,63.5,164.73,117.49
2016,12,4,16,30,211.0,19.0,2.4,9.0,29.0,94.86,0.0
2016,12,4,16,45,105.5,9.5,2.45,9.0,14.5,36.84,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,14.74,0.0
2016,12,5,7,45,137.0,26.0,2.9,5.5,41.5,23.53,8.19
2016,12,5,8,0,274.0,37.0,2.9,6.0,68.0,52.09,28.32
2016,12,5,8,15,319.5,49.0,2.85,6.0,99.5,84.23,52.59
2016,12,5,8,30,365.0,61.0,2.8,6.0,131.0,120.61,82.74
2016,12,5,8,45,391.5,71.5,2.8,6.0,161.5,155.48,114.02
2016,12,5,9,0,418.0,82.0,2.8,6.0,192.0,192.3,147.66
2016,12,5,9,15,430.0,93.5,2.75,6.0,220.5,227.45,180.35
2016,12,5,9,30,442.0,105.0,2.7,6.0,249.0,262.89,212.88
2016,12,5,9,45,436.0,117.0,2.65,6.5,271.0,292.0,239.35
2016,12,5,10,0,430.0,129.0,2.6,7.0,293.0,319.73,263.88
2016,12,5,10,15,289.0,157.0,2.55,7.0,270.5,296.82,246.56
2016,12,5,10,30,148.0,185.0,2.5,7.0,248.0,263.53,219.19
2016,12,5,10,45,121.5,192.0,2.5,7.0,245.5,262.43,218.42
2016,12,5,11,0,95.0,199.0,2.5,7.0,243.0,255.03,212.1
2016,12,5,11,15,168.5,203.0,2.5,7.0,282.5,309.19,257.87
2016,12,5,11,30,242.0,207.0,2.5,7.0,322.0,367.1,306.06
2016,12,5,11,45,259.0,207.0,2.5,7.5,331.0,383.06,318.68
2016,12,5,12,0,276.0,207.0,2.5,8.0,340.0,398.67,331.12
2016,12,5,12,15,251.5,208.5,2.45,8.0,329.5,389.14,323.12
2016,12,5,12,30,227.0,210.0,2.4,8.0,319.0,371.57,308.81
2016,12,5,12,45,182.0,207.5,2.4,8.0,294.0,341.92,284.3
2016,12,5,13,0,137.0,205.0,2.4,8.0,269.0,311.58,259.04
2016,12,5,13,15,137.5,197.5,2.45,8.0,259.0,304.35,253.6
2016,12,5,13,30,138.0,190.0,2.5,8.0,249.0,296.68,247.67
2016,12,5,13,45,147.5,179.0,2.55,8.0,239.0,290.05,242.76
2016,12,5,14,0,157.0,168.0,2.6,8.0,229.0,282.7,237.16
2016,12,5,14,15,151.5,156.0,2.65,7.5,211.5,264.5,222.59
2016,12,5,14,30,146.0,144.0,2.7,7.0,194.0,246.07,207.6
2016,12,5,14,45,141.5,129.0,2.8,7.0,173.0,224.31,189.22
2016,12,5,15,0,137.0,114.0,2.9,7.0,152.0,202.35,170.3
2016,12,5,15,15,128.0,98.0,2.9,6.5,129.5,176.75,148.1
2016,12,5,15,30,119.0,82.0,2.9,6.0,107.0,151.32,125.55
2016,12,5,15,45,105.0,65.0,2.95,6.0,83.5,122.62,99.54
2016,12,5,16,0,91.0,48.0,3.0,6.0,60.0,94.4,73.6
2016,12,5,16,15,45.5,33.0,3.0,6.0,39.0,58.79,40.52
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,18.12,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,57.5,6.5,2.7,4.0,8.0,0.0,0.0
2016,12,6,7,30,115.0,13.0,2.7,4.0,16.0,12.78,0.0
2016,12,6,7,45,251.5,24.5,2.7,4.5,47.5,23.81,6.94
2016,12,6,8,0,388.0,36.0,2.7,5.0,79.0,58.33,29.81
2016,12,6,8,15,474.0,43.5,2.7,5.5,118.0,96.37,56.26
2016,12,6,8,30,560.0,51.0,2.7,6.0,157.0,142.53,92.79
2016,12,6,8,45,395.0,76.5,2.75,6.5,159.5,160.12,117.4
2016,12,6,9,0,230.0,102.0,2.8,7.0,162.0,161.25,126.52
2016,12,6,9,15,240.5,116.5,2.85,7.0,187.5,190.32,152.85
2016,12,6,9,30,251.0,131.0,2.9,7.0,213.0,219.98,179.38
2016,12,6,9,45,267.0,140.5,3.0,7.5,235.0,247.12,203.11
2016,12,6,10,0,283.0,150.0,3.1,8.0,257.0,274.96,227.1
2016,12,6,10,15,258.5,164.0,3.15,8.0,267.0,289.49,240.16
2016,12,6,10,30,234.0,178.0,3.2,8.0,277.0,301.86,250.98
2016,12,6,10,45,156.0,187.0,3.25,8.0,254.0,274.82,228.59
2016,12,6,11,0,78.0,196.0,3.3,8.0,231.0,242.37,201.07
2016,12,6,11,15,120.5,204.0,3.25,8.0,260.0,282.6,235.04
2016,12,6,11,30,163.0,212.0,3.2,8.0,289.0,319.93,266.28
2016,12,6,11,45,324.5,188.5,3.2,8.0,344.0,402.18,336.04
2016,12,6,12,0,486.0,165.0,3.2,8.0,399.0,489.38,408.49
2016,12,6,12,15,415.5,178.5,3.2,8.0,377.5,465.86,388.51
2016,12,6,12,30,345.0,192.0,3.2,8.0,356.0,433.26,361.64
2016,12,6,12,45,613.0,131.5,3.25,8.0,416.0,551.38,461.11
2016,12,6,13,0,881.0,71.0,3.3,8.0,476.0,651.44,543.67
2016,12,6,13,15,513.5,130.0,3.3,8.0,364.0,482.93,405.11
2016,12,6,13,30,146.0,189.0,3.3,8.0,252.0,300.45,251.04
2016,12,6,13,45,332.0,153.5,3.35,8.0,286.0,382.08,322.59
2016,12,6,14,0,518.0,118.0,3.4,8.0,320.0,458.96,387.73
2016,12,6,14,15,657.0,90.0,3.35,8.0,326.0,504.4,425.33
2016,12,6,14,30,796.0,62.0,3.3,8.0,332.0,535.83,450.88
2016,12,6,14,45,766.5,59.0,3.25,8.0,296.5,497.84,418.56
2016,12,6,15,0,737.0,56.0,3.2,8.0,261.0,458.92,384.98
2016,12,6,15,15,693.0,52.0,3.1,7.5,222.0,411.17,343.75
2016,12,6,15,30,649.0,48.0,3.0,7.0,183.0,364.06,301.75
2016,12,6,15,45,578.5,42.0,2.95,7.0,143.0,304.75,248.13
2016,12,6,16,0,508.0,36.0,2.9,7.0,103.0,253.05,199.54
2016,12,6,16,15,383.0,27.5,2.9,6.5,67.0,181.0,130.51
2016,12,6,16,30,258.0,19.0,2.9,6.0,31.0,109.06,0.0
2016,12,6,16,45,129.0,9.5,2.9,6.0,15.5,43.01,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,4.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,4.0,5.0,4.91,0.0
2016,12,7,7,45,0.0,17.0,2.05,4.0,17.0,16.41,3.48
2016,12,7,8,0,0.0,29.0,2.1,4.0,29.0,27.9,17.69
2016,12,7,8,15,0.0,43.5,2.15,4.0,43.5,41.8,30.55
2016,12,7,8,30,0.0,58.0,2.2,4.0,58.0,55.85,43.3
2016,12,7,8,45,0.0,72.0,2.3,4.5,72.0,69.52,55.5
2016,12,7,9,0,0.0,86.0,2.4,5.0,86.0,83.28,67.58
2016,12,7,9,15,0.5,99.0,2.45,5.0,99.5,96.29,78.95
2016,12,7,9,30,1.0,112.0,2.5,5.0,113.0,109.42,90.29
2016,12,7,9,45,3.5,122.5,2.6,5.5,124.0,120.93,99.94
2016,12,7,10,0,6.0,133.0,2.7,6.0,135.0,132.69,109.71
2016,12,7,10,15,3.0,127.5,2.75,6.0,128.5,126.05,103.89
2016,12,7,10,30,0.0,122.0,2.8,6.0,122.0,119.18,97.87
2016,12,7,10,45,0.0,107.5,2.9,6.5,107.5,104.67,85.16
2016,12,7,11,0,0.0,93.0,3.0,7.0,93.0,90.22,72.55
2016,12,7,11,15,9.5,135.0,3.1,7.0,139.5,137.82,113.3
2016,12,7,11,30,19.0,177.0,3.2,7.0,186.0,186.95,154.79
2016,12,7,11,45,16.5,176.0,3.35,7.0,184.0,184.96,152.97
2016,12,7,12,0,14.0,175.0,3.5,7.0,182.0,182.88,151.2
2016,12,7,12,15,7.0,99.5,3.55,7.0,103.0,101.17,81.89
2016,12,7,12,30,0.0,24.0,3.6,7.0,24.0,23.17,14.54
2016,12,7,12,45,105.0,112.5,3.7,7.0,160.5,186.33,157.22
2016,12,7,13,0,210.0,201.0,3.8,7.0,297.0,353.48,297.84
2016,12,7,13,15,105.0,172.0,3.85,6.5,220.0,254.0,213.61
2016,12,7,13,30,0.0,143.0,3.9,6.0,143.0,143.03,118.09
2016,12,7,13,45,0.0,123.5,4.0,6.0,123.5,122.8,101.09
2016,12,7,14,0,0.0,104.0,4.1,6.0,104.0,102.64,83.9
2016,12,7,14,15,0.0,96.0,4.1,5.5,96.0,94.68,77.29
2016,12,7,14,30,0.0,88.0,4.1,5.0,88.0,86.75,70.64
2016,12,7,14,45,0.0,78.0,4.1,5.0,78.0,76.71,61.92
2016,12,7,15,0,0.0,68.0,4.1,5.0,68.0,66.67,53.14
2016,12,7,15,15,0.0,58.0,4.1,4.5,58.0,56.64,44.34
2016,12,7,15,30,0.0,48.0,4.1,4.0,48.0,46.6,35.42
2016,12,7,15,45,0.0,37.0,4.1,4.0,37.0,35.74,25.6
2016,12,7,16,0,0.0,26.0,4.1,4.0,26.0,25.1,15.93
2016,12,7,16,15,0.0,17.0,4.1,3.5,17.0,16.4,7.57
2016,12,7,16,30,0.0,8.0,4.1,3.0,8.0,7.71,0.0
2016,12,7,16,45,0.0,4.0,4.2,3.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,7.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,7.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,10.0,1.95,7.5,10.0,9.64,0.0
2016,12,8,8,0,0.0,17.0,2.0,8.0,17.0,16.4,7.83
2016,12,8,8,15,0.0,25.5,2.0,8.0,25.5,24.61,15.39
2016,12,8,8,30,0.0,34.0,2.0,8.0,34.0,32.83,22.79
2016,12,8,8,45,0.0,43.0,2.0,8.0,43.0,41.53,30.56
2016,12,8,9,0,0.0,52.0,2.0,8.0,52.0,50.24,38.26
2016,12,8,9,15,0.0,60.5,2.0,8.0,60.5,58.48,45.46
2016,12,8,9,30,0.0,69.0,2.0,8.0,69.0,66.75,52.61
2016,12,8,9,45,0.0,76.0,2.05,8.5,76.0,73.58,58.33
2016,12,8,10,0,0.0,83.0,2.1,9.0,83.0,80.43,64.02
2016,12,8,10,15,0.0,96.5,2.1,9.0,96.5,93.75,75.31
2016,12,8,10,30,0.0,110.0,2.1,9.0,110.0,107.18,86.61
2016,12,8,10,45,4.0,134.0,2.15,9.0,136.0,133.38,108.68
2016,12,8,11,0,8.0,158.0,2.2,9.0,162.0,160.18,131.07
2016,12,8,11,15,9.5,163.0,2.2,9.0,167.5,166.48,136.2
2016,12,8,11,30,11.0,168.0,2.2,9.0,173.0,172.89,141.49
2016,12,8,11,45,11.0,169.5,2.2,9.5,175.0,174.85,142.8
2016,12,8,12,0,11.0,171.0,2.2,10.0,177.0,176.84,144.16
2016,12,8,12,15,7.0,164.0,2.15,10.0,168.0,167.41,136.24
2016,12,8,12,30,3.0,157.0,2.1,10.0,159.0,157.9,128.29
2016,12,8,12,45,3.0,155.5,2.1,10.0,157.0,156.7,127.38
2016,12,8,13,0,3.0,154.0,2.1,10.0,155.0,155.57,126.54
2016,12,8,13,15,7.5,154.5,2.1,10.0,158.0,159.52,130.08
2016,12,8,13,30,12.0,155.0,2.1,10.0,161.0,163.57,133.71
2016,12,8,13,45,8.0,145.5,2.1,10.0,149.5,151.51,123.68
2016,12,8,14,0,4.0,136.0,2.1,10.0,138.0,139.55,113.75
2016,12,8,14,15,2.0,126.0,2.05,10.0,127.0,128.38,104.46
2016,12,8,14,30,0.0,116.0,2.0,10.0,116.0,117.34,95.22
2016,12,8,14,45,0.0,103.5,1.95,10.0,103.5,104.73,84.59
2016,12,8,15,0,0.0,91.0,1.9,10.0,91.0,92.13,73.87
2016,12,8,15,15,0.0,77.5,1.8,10.0,77.5,78.41,62.04
2016,12,8,15,30,0.0,64.0,1.7,10.0,64.0,64.66,50.04
2016,12,8,15,45,0.0,49.5,1.65,10.0,49.5,49.66,36.83
2016,12,8,16,0,0.0,35.0,1.6,10.0,35.0,34.49,23.4
2016,12,8,16,15,0.0,22.5,1.55,10.0,22.5,21.72,11.49
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,4.91,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,225.5,14.0,1.3,10.0,37.0,12.5,0.0
2016,12,9,8,0,451.0,28.0,1.4,10.0,74.0,52.13,22.64
2016,12,9,8,15,530.5,33.5,1.45,10.0,112.0,89.83,47.46
2016,12,9,8,30,610.0,39.0,1.5,10.0,150.0,134.94,82.36
2016,12,9,8,45,658.5,43.0,1.55,10.0,188.0,179.15,120.77
2016,12,9,9,0,707.0,47.0,1.6,10.0,226.0,226.9,163.62
2016,12,9,9,15,398.0,88.5,1.6,10.0,192.5,208.85,161.68
2016,12,9,9,30,89.0,130.0,1.6,10.0,159.0,158.63,128.24
2016,12,9,9,45,90.5,143.0,1.65,10.5,175.0,176.41,143.47
2016,12,9,10,0,92.0,156.0,1.7,11.0,191.0,194.22,158.29
2016,12,9,10,15,72.5,163.5,1.7,11.0,192.0,196.85,160.66
2016,12,9,10,30,53.0,171.0,1.7,11.0,193.0,198.03,161.62
2016,12,9,10,45,30.5,164.0,1.75,11.0,177.0,181.07,147.46
2016,12,9,11,0,8.0,157.0,1.8,11.0,161.0,159.16,129.04
2016,12,9,11,15,28.0,175.5,1.8,11.0,189.0,194.21,158.26
2016,12,9,11,30,48.0,194.0,1.8,11.0,217.0,226.94,185.24
2016,12,9,11,45,87.5,203.5,1.8,11.0,245.5,262.62,214.87
2016,12,9,12,0,127.0,213.0,1.8,11.0,274.0,305.5,250.03
2016,12,9,12,15,73.0,195.0,1.8,11.0,230.0,247.86,202.51
2016,12,9,12,30,19.0,177.0,1.8,11.0,186.0,189.2,153.71
2016,12,9,12,45,9.5,159.5,1.8,11.0,164.0,165.1,133.88
2016,12,9,13,0,0.0,142.0,1.8,11.0,142.0,140.98,113.77
2016,12,9,13,15,16.0,155.5,1.75,11.0,162.5,166.01,135.14
2016,12,9,13,30,32.0,169.0,1.7,11.0,183.0,198.14,162.11
2016,12,9,13,45,16.0,127.5,1.65,11.0,134.5,136.99,111.14
2016,12,9,14,0,0.0,86.0,1.6,11.0,86.0,83.86,66.27
2016,12,9,14,15,0.0,79.5,1.5,11.0,79.5,77.41,60.95
2016,12,9,14,30,0.0,73.0,1.4,11.0,73.0,70.98,55.55
2016,12,9,14,45,0.0,65.0,1.35,11.0,65.0,63.0,48.77
2016,12,9,15,0,0.0,57.0,1.3,11.0,57.0,55.08,41.99
2016,12,9,15,15,0.0,48.5,1.25,10.5,48.5,46.85,34.93
2016,12,9,15,30,0.0,40.0,1.2,10.0,40.0,38.63,27.76
2016,12,9,15,45,0.0,31.0,1.15,10.0,31.0,29.93,20.04
2016,12,9,16,0,0.0,22.0,1.1,10.0,22.0,21.23,12.28
2016,12,9,16,15,0.0,14.5,1.1,10.0,14.5,13.98,5.41
2016,12,9,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.0
2016,12,9,16,45,0.0,3.5,1.15,10.0,3.5,3.44,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
