Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.5,2.45,11.0,2.5,2.41,0.0
2016,12,10,8,0,0.0,5.0,2.4,11.0,5.0,4.82,0.0
2016,12,10,8,15,0.0,8.5,2.35,11.0,8.5,8.19,1.26
2016,12,10,8,30,0.0,12.0,2.3,11.0,12.0,11.57,4.27
2016,12,10,8,45,0.0,15.0,2.25,11.0,15.0,14.46,6.85
2016,12,10,9,0,0.0,18.0,2.2,11.0,18.0,17.36,9.41
2016,12,10,9,15,0.0,21.0,2.2,11.0,21.0,20.26,11.95
2016,12,10,9,30,0.0,24.0,2.2,11.0,24.0,23.16,14.46
2016,12,10,9,45,0.0,26.5,2.2,11.0,26.5,25.57,16.53
2016,12,10,10,0,0.0,29.0,2.2,11.0,29.0,27.99,18.6
2016,12,10,10,15,0.0,24.5,2.2,11.0,24.5,23.65,14.81
2016,12,10,10,30,0.0,20.0,2.2,11.0,20.0,19.3,11.04
2016,12,10,10,45,0.0,38.5,2.25,11.0,38.5,37.18,26.41
2016,12,10,11,0,0.0,57.0,2.3,11.0,57.0,55.08,41.68
2016,12,10,11,15,0.0,44.0,2.25,11.0,44.0,42.5,30.88
2016,12,10,11,30,0.0,31.0,2.2,11.0,31.0,29.94,20.1
2016,12,10,11,45,5.0,100.0,2.15,11.0,102.5,100.23,79.96
2016,12,10,12,0,10.0,169.0,2.1,11.0,174.0,174.14,141.56
2016,12,10,12,15,5.0,118.0,2.1,11.0,120.5,118.63,95.17
2016,12,10,12,30,0.0,67.0,2.1,11.0,67.0,64.77,49.75
2016,12,10,12,45,0.0,89.5,2.1,11.0,89.5,86.82,68.52
2016,12,10,13,0,0.0,112.0,2.1,11.0,112.0,109.78,87.9
2016,12,10,13,15,0.0,83.0,2.15,10.5,83.0,80.39,63.26
2016,12,10,13,30,0.0,54.0,2.2,10.0,54.0,52.18,39.38
2016,12,10,13,45,0.0,58.5,2.25,10.0,58.5,56.53,43.2
2016,12,10,14,0,0.0,63.0,2.3,10.0,63.0,60.89,47.0
2016,12,10,14,15,0.0,58.0,2.25,10.0,58.0,56.04,42.9
2016,12,10,14,30,0.0,53.0,2.2,10.0,53.0,51.2,38.78
2016,12,10,14,45,0.0,47.5,2.2,10.0,47.5,45.88,34.22
2016,12,10,15,0,0.0,42.0,2.2,10.0,42.0,40.56,29.61
2016,12,10,15,15,0.0,35.5,2.15,10.0,35.5,34.27,24.12
2016,12,10,15,30,0.0,29.0,2.1,10.0,29.0,27.99,18.57
2016,12,10,15,45,0.0,22.5,2.05,10.0,22.5,21.71,12.98
2016,12,10,16,0,0.0,16.0,2.0,10.0,16.0,15.43,7.37
2016,12,10,16,15,0.0,10.5,1.95,9.5,10.5,10.12,2.37
2016,12,10,16,30,0.0,5.0,1.9,9.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,1.9,9.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.5,2.05,4.0,6.5,6.26,0.0
2016,12,11,8,0,0.0,13.0,2.0,4.0,13.0,12.53,4.63
2016,12,11,8,15,0.0,20.0,2.0,4.5,20.0,19.29,10.99
2016,12,11,8,30,0.0,27.0,2.0,5.0,27.0,26.06,17.14
2016,12,11,8,45,0.0,34.0,2.05,5.5,34.0,32.82,23.22
2016,12,11,9,0,0.0,41.0,2.1,6.0,41.0,39.59,29.22
2016,12,11,9,15,0.0,47.5,2.05,6.0,47.5,45.88,34.79
2016,12,11,9,30,0.0,54.0,2.0,6.0,54.0,52.17,40.3
2016,12,11,9,45,0.0,59.5,2.0,6.5,59.5,57.5,44.83
2016,12,11,10,0,0.0,65.0,2.0,7.0,65.0,62.82,49.31
2016,12,11,10,15,53.0,121.5,1.95,7.0,143.5,144.49,119.39
2016,12,11,10,30,106.0,178.0,1.9,7.0,222.0,234.29,194.8
2016,12,11,10,45,125.0,187.0,1.9,7.5,241.0,257.59,213.68
2016,12,11,11,0,144.0,196.0,1.9,8.0,260.0,281.74,233.36
2016,12,11,11,15,96.5,194.5,1.9,8.0,238.5,253.03,209.31
2016,12,11,11,30,49.0,193.0,1.9,8.0,217.0,226.35,186.71
2016,12,11,11,45,149.5,199.0,1.95,8.0,270.5,300.28,249.32
2016,12,11,12,0,250.0,205.0,2.0,8.0,324.0,377.97,313.59
2016,12,11,12,15,142.0,196.5,2.05,8.0,264.0,298.75,247.73
2016,12,11,12,30,34.0,188.0,2.1,8.0,204.0,216.69,178.56
2016,12,11,12,45,49.0,190.5,2.2,8.0,213.5,230.13,190.47
2016,12,11,13,0,64.0,193.0,2.3,8.0,223.0,243.71,202.2
2016,12,11,13,15,56.5,184.5,2.25,8.0,210.0,230.35,191.09
2016,12,11,13,30,49.0,176.0,2.2,8.0,197.0,216.91,179.98
2016,12,11,13,45,24.5,103.5,2.2,8.0,114.0,120.59,98.83
2016,12,11,14,0,0.0,31.0,2.2,8.0,31.0,29.93,20.47
2016,12,11,14,15,0.0,28.5,2.1,7.5,28.5,27.51,18.48
2016,12,11,14,30,0.0,26.0,2.0,7.0,26.0,25.09,16.43
2016,12,11,14,45,0.0,23.0,1.95,7.0,23.0,22.19,13.9
2016,12,11,15,0,0.0,20.0,1.9,7.0,20.0,19.29,11.35
2016,12,11,15,15,0.0,17.0,1.85,7.0,17.0,16.39,8.78
2016,12,11,15,30,0.0,14.0,1.8,7.0,14.0,13.5,6.18
2016,12,11,15,45,0.0,11.0,1.8,7.0,11.0,10.6,3.56
2016,12,11,16,0,0.0,8.0,1.8,7.0,8.0,7.71,0.93
2016,12,11,16,15,0.0,5.0,1.8,6.5,5.0,4.82,0.0
2016,12,11,16,30,0.0,2.0,1.8,6.0,2.0,1.93,0.0
2016,12,11,16,45,0.0,1.0,1.85,6.0,1.0,0.98,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.0,13.5,1.5,4.5,34.5,10.65,0.0
2016,12,12,8,0,448.0,27.0,1.5,5.0,69.0,47.94,20.37
2016,12,12,8,15,533.5,33.0,1.45,5.0,108.0,86.03,45.24
2016,12,12,8,30,619.0,39.0,1.4,5.0,147.0,132.17,80.82
2016,12,12,8,45,669.0,43.5,1.4,5.5,186.0,177.32,120.12
2016,12,12,9,0,719.0,48.0,1.4,6.0,225.0,226.18,164.07
2016,12,12,9,15,752.0,51.0,1.3,6.0,261.5,271.88,206.49
2016,12,12,9,30,785.0,54.0,1.2,6.0,298.0,318.97,249.6
2016,12,12,9,45,799.5,58.0,1.15,6.5,328.5,361.27,287.84
2016,12,12,10,0,814.0,62.0,1.1,7.0,359.0,402.87,324.3
2016,12,12,10,15,829.5,64.0,1.05,7.0,385.5,441.83,358.13
2016,12,12,10,30,845.0,66.0,1.0,7.0,412.0,479.63,390.07
2016,12,12,10,45,706.0,97.5,0.95,7.5,396.0,469.76,382.87
2016,12,12,11,0,567.0,129.0,0.9,8.0,380.0,448.79,366.29
2016,12,12,11,15,722.0,99.5,0.85,8.0,428.0,519.72,423.34
2016,12,12,11,30,877.0,70.0,0.8,8.0,476.0,590.18,478.13
2016,12,12,11,45,680.0,116.0,0.75,8.0,433.0,542.88,439.83
2016,12,12,12,0,483.0,162.0,0.7,8.0,390.0,479.87,389.94
2016,12,12,12,15,475.0,163.0,0.7,8.0,386.5,482.7,393.11
2016,12,12,12,30,467.0,164.0,0.7,8.0,383.0,483.71,394.11
2016,12,12,12,45,501.5,153.0,0.7,8.0,384.0,496.82,405.11
2016,12,12,13,0,536.0,142.0,0.7,8.0,385.0,508.08,414.51
2016,12,12,13,15,558.0,130.5,0.7,8.0,375.5,508.68,415.59
2016,12,12,13,30,580.0,119.0,0.7,8.0,366.0,510.22,417.35
2016,12,12,13,45,523.5,122.5,0.7,8.0,336.5,471.41,386.99
2016,12,12,14,0,467.0,126.0,0.7,8.0,307.0,435.44,358.72
2016,12,12,14,15,451.0,119.5,0.65,8.0,283.5,411.9,340.05
2016,12,12,14,30,435.0,113.0,0.6,8.0,260.0,387.43,320.19
2016,12,12,14,45,577.5,84.5,0.6,8.0,257.5,425.6,350.92
2016,12,12,15,0,720.0,56.0,0.6,8.0,255.0,449.39,368.28
2016,12,12,15,15,676.0,52.0,0.65,7.5,217.0,402.64,329.48
2016,12,12,15,30,632.0,48.0,0.7,7.0,179.0,356.51,290.31
2016,12,12,15,45,565.0,42.0,0.8,7.0,140.0,299.62,240.77
2016,12,12,16,0,498.0,36.0,0.9,7.0,101.0,249.99,195.43
2016,12,12,16,15,249.0,33.5,0.9,7.0,66.0,142.17,102.43
2016,12,12,16,30,0.0,31.0,0.9,7.0,31.0,37.63,0.0
2016,12,12,16,45,0.0,15.5,0.95,7.0,15.5,15.24,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.0,1.5,5.5,14.0,13.51,0.0
2016,12,13,8,0,0.0,28.0,1.5,6.0,28.0,26.83,15.88
2016,12,13,8,15,2.5,44.0,1.5,6.0,44.5,42.38,30.44
2016,12,13,8,30,5.0,60.0,1.5,6.0,61.0,58.4,44.77
2016,12,13,8,45,11.5,75.5,1.55,6.5,78.0,75.1,59.3
2016,12,13,9,0,18.0,91.0,1.6,7.0,95.0,92.51,74.31
2016,12,13,9,15,22.5,104.5,1.65,7.0,111.0,109.09,88.7
2016,12,13,9,30,27.0,118.0,1.7,7.0,127.0,125.41,102.76
2016,12,13,9,45,29.5,130.0,1.75,7.5,140.5,139.91,114.97
2016,12,13,10,0,32.0,142.0,1.8,8.0,154.0,154.66,127.25
2016,12,13,10,15,63.5,158.5,1.8,8.0,184.0,187.18,154.54
2016,12,13,10,30,95.0,175.0,1.8,8.0,214.0,221.96,183.61
2016,12,13,10,45,80.5,181.0,1.85,8.0,215.0,224.26,185.45
2016,12,13,11,0,66.0,187.0,1.9,8.0,216.0,225.58,186.45
2016,12,13,11,15,33.0,158.0,1.9,8.0,172.5,178.28,146.77
2016,12,13,11,30,0.0,129.0,1.9,8.0,129.0,126.47,102.78
2016,12,13,11,45,29.5,164.5,1.9,8.0,178.5,185.21,152.74
2016,12,13,12,0,59.0,200.0,1.9,8.0,228.0,242.98,200.91
2016,12,13,12,15,153.5,201.5,1.9,8.0,273.5,311.19,258.43
2016,12,13,12,30,248.0,203.0,1.9,8.0,319.0,381.51,316.64
2016,12,13,12,45,153.0,197.0,1.95,8.0,268.0,310.1,257.34
2016,12,13,13,0,58.0,191.0,2.0,8.0,217.0,237.55,196.49
2016,12,13,13,15,133.0,187.0,2.05,8.0,244.5,288.51,240.55
2016,12,13,13,30,208.0,183.0,2.1,8.0,272.0,331.57,277.23
2016,12,13,13,45,104.0,98.0,2.15,8.0,142.5,169.36,141.7
2016,12,13,14,0,0.0,13.0,2.2,8.0,13.0,12.54,5.3
2016,12,13,14,15,0.0,12.0,2.2,8.0,12.0,11.57,4.5
2016,12,13,14,30,0.0,11.0,2.2,8.0,11.0,10.61,3.66
2016,12,13,14,45,0.0,10.0,2.25,8.0,10.0,9.64,2.82
2016,12,13,15,0,0.0,9.0,2.3,8.0,9.0,8.68,1.97
2016,12,13,15,15,0.0,7.5,2.35,8.0,7.5,7.23,0.68
2016,12,13,15,30,0.0,6.0,2.4,8.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,2.45,8.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,2.5,8.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,2.0,2.5,7.5,2.0,1.93,0.0
2016,12,13,16,30,0.0,1.0,2.5,7.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,2.5,7.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,12,14,8,0,0.0,10.0,3.1,11.0,10.0,9.64,1.88
2016,12,14,8,15,0.0,16.0,3.1,11.0,16.0,15.43,7.3
2016,12,14,8,30,0.0,22.0,3.1,11.0,22.0,21.22,12.48
2016,12,14,8,45,0.0,28.5,3.15,11.0,28.5,27.5,18.05
2016,12,14,9,0,0.0,35.0,3.2,11.0,35.0,33.79,23.58
2016,12,14,9,15,0.0,41.0,3.25,11.0,41.0,39.59,28.64
2016,12,14,9,30,0.0,47.0,3.3,11.0,47.0,45.39,33.65
2016,12,14,9,45,0.0,52.5,3.4,11.0,52.5,50.72,38.21
2016,12,14,10,0,0.0,58.0,3.5,11.0,58.0,56.04,42.73
2016,12,14,10,15,0.0,79.5,3.5,11.0,79.5,76.97,60.56
2016,12,14,10,30,0.0,101.0,3.5,11.0,101.0,98.24,78.53
2016,12,14,10,45,0.0,94.0,3.55,11.0,94.0,91.26,72.5
2016,12,14,11,0,0.0,87.0,3.6,11.0,87.0,84.3,66.52
2016,12,14,11,15,0.0,98.5,3.65,11.0,98.5,95.72,76.14
2016,12,14,11,30,0.0,110.0,3.7,11.0,110.0,107.26,85.8
2016,12,14,11,45,0.0,104.0,3.75,11.0,104.0,101.25,80.69
2016,12,14,12,0,0.0,98.0,3.8,11.0,98.0,95.25,75.61
2016,12,14,12,15,0.0,109.5,3.8,11.0,109.5,106.89,85.44
2016,12,14,12,30,0.0,121.0,3.8,11.0,121.0,118.71,95.39
2016,12,14,12,45,0.0,128.5,3.8,11.5,128.5,126.62,101.87
2016,12,14,13,0,0.0,136.0,3.8,12.0,136.0,134.72,108.51
2016,12,14,13,15,5.0,144.0,3.8,11.5,146.5,146.76,119.01
2016,12,14,13,30,10.0,152.0,3.8,11.0,157.0,159.09,129.8
2016,12,14,13,45,5.0,139.0,3.8,11.0,141.5,142.62,116.0
2016,12,14,14,0,0.0,126.0,3.8,11.0,126.0,126.25,102.27
2016,12,14,14,15,0.0,116.5,3.8,11.0,116.5,116.79,94.43
2016,12,14,14,30,0.0,107.0,3.8,11.0,107.0,107.37,86.56
2016,12,14,14,45,0.0,95.5,3.8,11.0,95.5,95.78,76.77
2016,12,14,15,0,0.0,84.0,3.8,11.0,84.0,84.21,66.9
2016,12,14,15,15,0.0,71.0,3.8,11.0,71.0,70.96,55.48
2016,12,14,15,30,0.0,58.0,3.8,11.0,58.0,57.68,43.9
2016,12,14,15,45,0.0,45.0,3.85,11.0,45.0,44.33,32.17
2016,12,14,16,0,0.0,32.0,3.9,11.0,32.0,30.91,20.31
2016,12,14,16,15,0.0,21.0,3.9,11.0,21.0,20.27,10.43
2016,12,14,16,30,0.0,10.0,3.9,11.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,3.95,11.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,2.6,11.0,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,2.4,11.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,1.5,2.3,11.0,1.5,1.44,0.0
2016,12,15,8,30,0.0,2.0,2.2,11.0,2.0,1.93,0.0
2016,12,15,8,45,0.0,2.5,2.1,11.0,2.5,2.41,0.0
2016,12,15,9,0,0.0,3.0,2.0,11.0,3.0,2.89,0.0
2016,12,15,9,15,0.0,3.5,1.95,11.0,3.5,3.37,0.0
2016,12,15,9,30,0.0,4.0,1.9,11.0,4.0,3.86,0.0
2016,12,15,9,45,0.0,4.5,1.9,11.0,4.5,4.34,0.0
2016,12,15,10,0,0.0,5.0,1.9,11.0,5.0,4.82,0.0
2016,12,15,10,15,0.0,5.5,1.75,11.0,5.5,5.3,0.0
2016,12,15,10,30,0.0,6.0,1.6,11.0,6.0,5.79,0.0
2016,12,15,10,45,0.0,33.5,1.5,11.0,33.5,32.35,22.29
2016,12,15,11,0,0.0,61.0,1.4,11.0,61.0,58.95,45.02
2016,12,15,11,15,0.0,71.0,1.3,11.0,71.0,68.64,53.19
2016,12,15,11,30,0.0,81.0,1.2,11.0,81.0,78.34,61.34
2016,12,15,11,45,0.0,82.0,1.1,11.0,82.0,79.31,62.11
2016,12,15,12,0,0.0,83.0,1.0,11.0,83.0,80.28,62.91
2016,12,15,12,15,0.0,53.5,1.0,11.0,53.5,51.7,38.68
2016,12,15,12,30,0.0,24.0,1.0,11.0,24.0,23.17,14.32
2016,12,15,12,45,0.0,36.5,1.05,11.0,36.5,35.25,24.71
2016,12,15,13,0,0.0,49.0,1.1,11.0,49.0,47.34,35.07
2016,12,15,13,15,0.0,51.5,1.2,11.0,51.5,49.76,37.16
2016,12,15,13,30,0.0,54.0,1.3,11.0,54.0,52.18,39.26
2016,12,15,13,45,0.0,46.0,1.4,11.0,46.0,44.43,32.68
2016,12,15,14,0,0.0,38.0,1.5,11.0,38.0,36.69,26.08
2016,12,15,14,15,0.0,35.0,1.55,11.0,35.0,33.79,23.62
2016,12,15,14,30,0.0,32.0,1.6,11.0,32.0,30.89,21.14
2016,12,15,14,45,0.0,28.5,1.7,11.0,28.5,27.5,18.23
2016,12,15,15,0,0.0,25.0,1.8,11.0,25.0,24.12,15.3
2016,12,15,15,15,0.0,21.5,1.8,10.5,21.5,20.74,12.37
2016,12,15,15,30,0.0,18.0,1.8,10.0,18.0,17.36,9.4
2016,12,15,15,45,0.0,14.0,1.85,10.0,14.0,13.5,5.96
2016,12,15,16,0,0.0,10.0,1.9,10.0,10.0,9.64,2.5
2016,12,15,16,15,0.0,6.5,1.95,10.0,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,212.0,13.5,4.45,4.5,32.0,10.13,0.0
2016,12,16,8,0,424.0,27.0,4.5,5.0,64.0,43.25,17.83
2016,12,16,8,15,517.0,34.0,4.5,5.0,103.5,81.09,42.09
2016,12,16,8,30,610.0,41.0,4.5,5.0,143.0,127.81,77.42
2016,12,16,8,45,667.5,45.5,4.55,5.0,183.5,173.64,117.16
2016,12,16,9,0,725.0,50.0,4.6,5.0,224.0,223.93,162.92
2016,12,16,9,15,761.0,53.5,4.6,5.5,261.5,271.16,207.31
2016,12,16,9,30,797.0,57.0,4.6,6.0,299.0,320.07,252.93
2016,12,16,9,45,824.5,58.5,4.65,6.5,332.5,365.1,294.87
2016,12,16,10,0,852.0,60.0,4.7,7.0,366.0,410.37,336.14
2016,12,16,10,15,868.5,61.5,4.7,7.0,393.0,449.72,372.31
2016,12,16,10,30,885.0,63.0,4.7,7.0,420.0,488.61,407.28
2016,12,16,10,45,896.0,64.0,4.7,7.0,441.0,522.77,437.67
2016,12,16,11,0,907.0,65.0,4.7,7.0,462.0,554.94,465.81
2016,12,16,11,15,913.0,66.0,4.7,7.0,475.5,582.15,489.4
2016,12,16,11,30,919.0,67.0,4.7,7.0,489.0,606.76,510.49
2016,12,16,11,45,922.0,67.0,4.7,7.5,495.0,625.74,525.8
2016,12,16,12,0,925.0,67.0,4.7,8.0,501.0,641.76,538.45
2016,12,16,12,15,924.0,67.0,4.75,8.0,499.0,652.25,547.68
2016,12,16,12,30,923.0,67.0,4.8,8.0,497.0,659.56,554.27
2016,12,16,12,45,918.0,66.5,4.85,8.0,487.5,660.56,555.75
2016,12,16,13,0,913.0,66.0,4.9,8.0,478.0,658.35,554.6
2016,12,16,13,15,904.5,65.0,4.95,8.0,461.0,650.17,548.59
2016,12,16,13,30,896.0,64.0,5.0,8.0,444.0,638.94,539.99
2016,12,16,13,45,883.5,62.5,5.05,8.0,420.5,621.71,526.38
2016,12,16,14,0,871.0,61.0,5.1,8.0,397.0,601.76,510.3
2016,12,16,14,15,852.0,59.0,5.05,7.5,367.5,578.56,491.71
2016,12,16,14,30,833.0,57.0,5.0,7.0,338.0,549.47,467.89
2016,12,16,14,45,806.5,54.0,5.0,7.0,303.0,513.21,436.8
2016,12,16,15,0,780.0,51.0,5.0,7.0,268.0,475.71,403.84
2016,12,16,15,15,738.5,47.5,4.95,6.5,229.5,429.35,363.11
2016,12,16,15,30,697.0,44.0,4.9,6.0,191.0,383.32,321.34
2016,12,16,15,45,633.0,39.0,4.85,6.0,150.5,326.81,269.11
2016,12,16,16,0,569.0,34.0,4.8,6.0,110.0,273.09,218.0
2016,12,16,16,15,284.5,35.0,4.7,5.5,73.0,155.95,115.55
2016,12,16,16,30,0.0,36.0,4.6,5.0,36.0,45.97,7.27
2016,12,16,16,45,0.0,18.0,4.55,5.0,18.0,17.69,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,243.0,12.5,1.8,1.5,33.5,10.0,0.0
2016,12,17,8,0,486.0,25.0,1.7,2.0,67.0,42.83,16.41
2016,12,17,8,15,575.5,31.5,1.7,2.5,107.5,82.86,41.7
2016,12,17,8,30,665.0,38.0,1.7,3.0,148.0,131.33,78.3
2016,12,17,8,45,717.0,42.5,1.7,3.5,188.5,178.67,119.33
2016,12,17,9,0,769.0,47.0,1.7,4.0,229.0,229.88,165.62
2016,12,17,9,15,802.0,50.0,1.8,4.5,267.0,277.68,210.35
2016,12,17,9,30,835.0,53.0,1.9,5.0,305.0,326.82,255.88
2016,12,17,9,45,854.0,56.0,2.05,5.5,338.0,371.85,297.6
2016,12,17,10,0,873.0,59.0,2.2,6.0,371.0,415.71,337.4
2016,12,17,10,15,888.0,60.5,2.3,6.0,398.5,455.91,373.83
2016,12,17,10,30,903.0,62.0,2.4,6.0,426.0,494.79,408.37
2016,12,17,10,45,912.0,63.5,2.5,6.5,446.5,529.1,437.75
2016,12,17,11,0,921.0,65.0,2.6,7.0,467.0,561.26,464.72
2016,12,17,11,15,927.0,66.0,2.65,7.0,480.5,588.9,488.21
2016,12,17,11,30,933.0,67.0,2.7,7.0,494.0,613.9,509.23
2016,12,17,11,45,934.5,67.5,2.8,7.0,500.0,632.9,525.47
2016,12,17,12,0,936.0,68.0,2.9,7.0,506.0,648.86,539.13
2016,12,17,12,15,935.0,68.0,2.95,7.0,504.5,659.59,548.36
2016,12,17,12,30,934.0,68.0,3.0,7.0,503.0,667.1,554.98
2016,12,17,12,45,926.0,68.5,3.05,7.0,493.0,667.52,555.96
2016,12,17,13,0,918.0,69.0,3.1,7.0,483.0,664.7,554.33
2016,12,17,13,15,909.5,68.0,3.1,7.0,466.5,656.65,548.38
2016,12,17,13,30,901.0,67.0,3.1,7.0,450.0,645.51,539.91
2016,12,17,13,45,887.5,65.5,3.1,7.0,426.0,627.75,526.04
2016,12,17,14,0,874.0,64.0,3.1,7.0,402.0,610.97,512.58
2016,12,17,14,15,855.0,62.0,3.05,7.0,372.0,584.07,490.7
2016,12,17,14,30,836.0,60.0,3.0,7.0,342.0,554.99,466.63
2016,12,17,14,45,807.0,57.5,3.0,7.0,307.0,517.96,435.66
2016,12,17,15,0,778.0,55.0,3.0,7.0,272.0,479.75,402.89
2016,12,17,15,15,735.5,51.0,2.95,6.5,232.5,432.38,362.18
2016,12,17,15,30,693.0,47.0,2.9,6.0,193.0,385.36,320.4
2016,12,17,15,45,625.0,41.5,2.9,5.5,152.5,326.64,267.77
2016,12,17,16,0,557.0,36.0,2.9,5.0,112.0,270.94,216.17
2016,12,17,16,15,437.0,28.0,2.95,4.5,74.0,198.43,147.49
2016,12,17,16,30,317.0,20.0,3.0,4.0,36.0,131.74,34.32
2016,12,17,16,45,158.5,10.0,3.1,4.0,18.0,52.39,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,246.0,12.0,1.4,2.5,32.5,9.57,0.0
2016,12,18,8,0,492.0,24.0,1.4,3.0,65.0,41.07,15.0
2016,12,18,8,15,582.5,30.0,1.4,3.0,105.5,80.9,39.78
2016,12,18,8,30,673.0,36.0,1.4,3.0,146.0,129.21,76.04
2016,12,18,8,45,724.5,40.5,1.4,3.5,187.0,176.77,117.13
2016,12,18,9,0,776.0,45.0,1.4,4.0,228.0,228.14,163.48
2016,12,18,9,15,809.5,47.5,1.4,4.0,266.0,275.87,208.32
2016,12,18,9,30,843.0,50.0,1.4,4.0,304.0,324.72,253.85
2016,12,18,9,45,862.5,53.0,1.4,4.5,337.5,370.02,295.45
2016,12,18,10,0,882.0,56.0,1.4,5.0,371.0,414.86,335.52
2016,12,18,10,15,897.0,58.0,1.3,5.0,398.5,455.94,371.66
2016,12,18,10,30,912.0,60.0,1.2,5.0,426.0,495.7,405.58
2016,12,18,10,45,922.0,61.0,1.15,5.5,446.5,530.29,433.97
2016,12,18,11,0,932.0,62.0,1.1,6.0,467.0,562.77,459.82
2016,12,18,11,15,937.5,62.5,1.05,6.0,480.5,589.91,481.66
2016,12,18,11,30,943.0,63.0,1.0,6.0,494.0,614.35,500.94
2016,12,18,11,45,945.0,63.0,1.0,6.5,500.0,633.34,515.26
2016,12,18,12,0,947.0,63.0,1.0,7.0,506.0,649.25,527.01
2016,12,18,12,15,946.0,63.0,1.05,7.0,504.5,660.18,536.28
2016,12,18,12,30,945.0,63.0,1.1,7.0,503.0,667.84,543.05
2016,12,18,12,45,941.0,62.5,1.15,7.5,493.5,669.76,544.48
2016,12,18,13,0,937.0,62.0,1.2,8.0,484.0,668.39,543.38
2016,12,18,13,15,929.0,61.0,1.2,8.0,468.0,660.66,537.93
2016,12,18,13,30,921.0,60.0,1.2,8.0,452.0,649.77,530.03
2016,12,18,13,45,908.0,59.0,1.25,8.0,428.5,632.76,517.77
2016,12,18,14,0,895.0,58.0,1.3,8.0,405.0,612.96,503.12
2016,12,18,14,15,877.0,56.5,1.35,7.5,375.0,587.03,484.2
2016,12,18,14,30,859.0,55.0,1.4,7.0,345.0,558.89,462.95
2016,12,18,14,45,831.0,52.5,1.45,7.0,310.0,525.63,436.0
2016,12,18,15,0,803.0,50.0,1.5,7.0,275.0,487.46,404.32
2016,12,18,15,15,763.0,47.0,1.55,6.5,236.0,441.88,366.23
2016,12,18,15,30,723.0,44.0,1.6,6.0,197.0,396.44,326.71
2016,12,18,15,45,658.5,39.0,1.7,6.0,156.0,338.86,275.44
2016,12,18,16,0,594.0,34.0,1.8,6.0,115.0,284.04,224.8
2016,12,18,16,15,479.5,26.5,1.8,5.5,77.0,212.63,157.47
2016,12,18,16,30,365.0,19.0,1.8,5.0,39.0,143.32,43.03
2016,12,18,16,45,182.5,9.5,1.8,5.0,19.5,58.56,0.0
2016,12,18,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,200.0,12.5,1.4,3.5,29.0,12.29,0.0
2016,12,19,8,0,400.0,25.0,1.4,4.0,58.0,37.81,14.6
2016,12,19,8,15,492.0,32.0,1.35,4.5,96.0,74.01,37.48
2016,12,19,8,30,584.0,39.0,1.3,5.0,134.0,118.91,70.64
2016,12,19,8,45,637.0,44.0,1.3,5.5,172.5,162.93,108.07
2016,12,19,9,0,690.0,49.0,1.3,6.0,211.0,211.05,150.84
2016,12,19,9,15,726.0,52.0,1.35,6.0,247.5,256.14,192.67
2016,12,19,9,30,762.0,55.0,1.4,6.0,284.0,302.98,235.89
2016,12,19,9,45,781.5,58.5,1.45,6.5,315.5,345.82,275.07
2016,12,19,10,0,801.0,62.0,1.5,7.0,347.0,388.42,313.09
2016,12,19,10,15,818.0,64.0,1.5,7.0,373.5,427.83,348.05
2016,12,19,10,30,835.0,66.0,1.5,7.0,400.0,466.28,381.37
2016,12,19,10,45,845.5,67.0,1.5,7.5,420.0,499.17,408.83
2016,12,19,11,0,856.0,68.0,1.5,8.0,440.0,530.2,434.1
2016,12,19,11,15,862.5,69.0,1.45,8.0,453.5,556.98,455.95
2016,12,19,11,30,869.0,70.0,1.4,8.0,467.0,578.98,473.71
2016,12,19,11,45,649.5,120.5,1.4,8.5,419.5,524.76,429.58
2016,12,19,12,0,430.0,171.0,1.4,9.0,372.0,454.17,372.18
2016,12,19,12,15,521.0,148.0,1.3,9.0,391.0,492.12,403.7
2016,12,19,12,30,612.0,125.0,1.2,9.0,410.0,532.77,435.91
2016,12,19,12,45,738.0,97.0,1.2,9.0,434.5,585.71,478.05
2016,12,19,13,0,864.0,69.0,1.2,9.0,459.0,630.21,513.28
2016,12,19,13,15,712.5,96.5,1.15,9.0,410.5,570.47,465.55
2016,12,19,13,30,561.0,124.0,1.1,9.0,362.0,502.77,412.12
2016,12,19,13,45,692.5,94.0,1.1,9.0,372.5,546.62,448.4
2016,12,19,14,0,824.0,64.0,1.1,9.0,383.0,581.3,475.99
2016,12,19,14,15,804.5,62.0,1.05,9.0,354.5,555.08,454.73
2016,12,19,14,30,785.0,60.0,1.0,9.0,326.0,526.86,432.11
2016,12,19,14,45,755.0,57.5,1.0,9.0,292.0,490.57,402.98
2016,12,19,15,0,725.0,55.0,1.0,9.0,258.0,453.29,372.28
2016,12,19,15,15,683.0,51.0,1.0,8.5,221.0,407.77,334.66
2016,12,19,15,30,641.0,47.0,1.0,8.0,184.0,362.69,296.06
2016,12,19,15,45,572.0,42.0,1.0,8.0,145.0,305.84,246.26
2016,12,19,16,0,503.0,37.0,1.0,8.0,106.0,256.07,200.9
2016,12,19,16,15,389.5,28.5,1.0,8.0,70.5,187.64,138.0
2016,12,19,16,30,276.0,20.0,1.0,8.0,35.0,120.32,39.7
2016,12,19,16,45,138.0,10.0,1.05,8.0,17.5,47.21,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,201.5,11.5,2.0,5.5,28.0,11.3,0.0
2016,12,20,8,0,403.0,23.0,2.0,6.0,56.0,35.1,12.42
2016,12,20,8,15,494.5,29.5,2.0,6.5,93.0,70.84,34.53
2016,12,20,8,30,586.0,36.0,2.0,7.0,130.0,115.17,66.89
2016,12,20,8,45,640.5,40.5,2.05,7.5,168.5,158.98,103.87
2016,12,20,9,0,695.0,45.0,2.1,8.0,207.0,207.03,146.48
2016,12,20,9,15,730.5,48.0,2.05,8.5,243.0,252.15,187.97
2016,12,20,9,30,766.0,51.0,2.0,9.0,279.0,298.99,230.66
2016,12,20,9,45,668.5,72.5,2.0,9.5,288.0,318.75,252.69
2016,12,20,10,0,571.0,94.0,2.0,10.0,297.0,329.37,265.43
2016,12,20,10,15,554.5,106.0,1.95,10.0,315.0,356.69,290.07
2016,12,20,10,30,538.0,118.0,1.9,10.0,333.0,379.54,310.26
2016,12,20,10,45,701.0,89.5,1.9,10.5,384.5,451.08,368.58
2016,12,20,11,0,864.0,61.0,1.9,11.0,436.0,524.13,427.12
2016,12,20,11,15,728.5,94.0,1.85,11.0,417.0,510.61,416.41
2016,12,20,11,30,593.0,127.0,1.8,11.0,398.0,485.33,396.4
2016,12,20,11,45,572.0,135.5,1.8,11.5,399.5,494.22,403.2
2016,12,20,12,0,551.0,144.0,1.8,12.0,401.0,498.21,405.79
2016,12,20,12,15,562.5,140.0,1.7,12.0,402.0,508.79,414.22
2016,12,20,12,30,574.0,136.0,1.6,12.0,403.0,520.38,423.16
2016,12,20,12,45,539.5,142.0,1.5,12.0,389.5,506.51,411.9
2016,12,20,13,0,505.0,148.0,1.4,12.0,376.0,493.35,401.2
2016,12,20,13,15,512.5,140.5,1.25,12.0,365.0,489.91,398.4
2016,12,20,13,30,520.0,133.0,1.1,12.0,354.0,484.49,393.87
2016,12,20,13,45,508.5,128.5,1.0,12.0,335.0,468.75,381.32
