Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,0,497.0,124.0,0.9,12.0,316.0,451.46,367.5
2016,12,20,14,15,632.0,92.0,0.85,11.5,318.0,490.94,399.84
2016,12,20,14,30,767.0,60.0,0.8,11.0,320.0,517.13,420.7
2016,12,20,14,45,736.5,57.5,0.75,11.0,286.5,481.03,391.11
2016,12,20,15,0,706.0,55.0,0.7,11.0,253.0,444.02,360.7
2016,12,20,15,15,664.0,51.0,0.65,10.5,216.5,399.06,323.8
2016,12,20,15,30,622.0,47.0,0.6,10.0,180.0,354.6,286.1
2016,12,20,15,45,554.5,41.5,0.6,10.0,142.0,298.5,237.76
2016,12,20,16,0,487.0,36.0,0.6,10.0,104.0,249.22,193.62
2016,12,20,16,15,377.0,28.0,0.75,9.5,69.5,183.12,134.23
2016,12,20,16,30,267.0,20.0,0.9,9.0,35.0,118.21,43.27
2016,12,20,16,45,133.5,10.0,1.05,9.0,17.5,46.16,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,212.0,11.5,1.15,6.5,28.5,11.3,0.0
2016,12,21,8,0,424.0,23.0,1.2,7.0,57.0,35.08,12.04
2016,12,21,8,15,519.0,29.5,1.2,7.5,95.5,72.06,34.55
2016,12,21,8,30,614.0,36.0,1.2,8.0,134.0,117.93,67.63
2016,12,21,8,45,670.5,40.5,1.3,8.5,174.0,163.4,105.63
2016,12,21,9,0,727.0,45.0,1.4,9.0,214.0,213.27,149.44
2016,12,21,9,15,763.5,48.0,1.3,9.0,251.5,260.1,192.32
2016,12,21,9,30,800.0,51.0,1.2,9.0,289.0,308.69,236.41
2016,12,21,9,45,825.5,53.0,1.15,9.5,322.5,353.26,276.31
2016,12,21,10,0,851.0,55.0,1.1,10.0,356.0,398.12,315.32
2016,12,21,10,15,868.0,56.5,1.05,10.0,383.5,438.57,350.38
2016,12,21,10,30,885.0,58.0,1.0,10.0,411.0,477.92,383.56
2016,12,21,10,45,897.0,59.0,1.0,10.5,433.0,512.88,412.03
2016,12,21,11,0,909.0,60.0,1.0,11.0,455.0,545.94,438.24
2016,12,21,11,15,916.5,61.0,1.0,11.0,469.0,574.42,461.14
2016,12,21,11,30,924.0,62.0,1.0,11.0,483.0,600.39,481.7
2016,12,21,11,45,928.0,62.0,1.0,11.5,490.0,620.5,496.65
2016,12,21,12,0,932.0,62.0,1.0,12.0,497.0,637.67,509.16
2016,12,21,12,15,932.0,62.0,0.95,12.0,496.5,649.35,517.8
2016,12,21,12,30,932.0,62.0,0.9,12.0,496.0,657.84,523.97
2016,12,21,12,45,922.5,64.0,0.9,12.5,487.0,659.44,524.49
2016,12,21,13,0,913.0,66.0,0.9,13.0,478.0,657.8,522.62
2016,12,21,13,15,905.5,65.0,0.85,13.0,462.5,650.78,517.28
2016,12,21,13,30,898.0,64.0,0.8,13.0,447.0,640.69,509.61
2016,12,21,13,45,885.0,63.0,0.8,13.0,424.0,624.22,497.68
2016,12,21,14,0,872.0,62.0,0.8,13.0,401.0,605.02,483.54
2016,12,21,14,15,854.0,60.0,0.75,12.5,372.0,582.84,467.12
2016,12,21,14,30,836.0,58.0,0.7,12.0,343.0,554.69,445.88
2016,12,21,14,45,808.5,55.5,0.7,12.0,308.0,518.76,417.83
2016,12,21,15,0,781.0,53.0,0.7,12.0,273.0,481.58,387.99
2016,12,21,15,15,740.5,49.5,0.7,11.5,234.5,435.87,351.18
2016,12,21,15,30,700.0,46.0,0.7,11.0,196.0,390.36,313.11
2016,12,21,15,45,635.5,41.0,0.7,10.5,156.0,333.46,264.68
2016,12,21,16,0,571.0,36.0,0.7,10.0,116.0,279.28,216.79
2016,12,21,16,15,457.0,28.0,0.7,9.5,78.0,208.01,152.66
2016,12,21,16,30,343.0,20.0,0.7,9.0,40.0,139.67,56.66
2016,12,21,16,45,171.5,10.0,0.75,8.5,20.0,56.75,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,195.0,12.5,1.1,6.5,27.5,12.29,0.0
2016,12,22,8,0,390.0,25.0,1.1,7.0,55.0,35.4,13.0
2016,12,22,8,15,488.0,32.5,1.05,7.5,94.0,71.71,35.57
2016,12,22,8,30,586.0,40.0,1.0,8.0,133.0,117.31,68.29
2016,12,22,8,45,644.5,45.0,0.95,8.5,172.5,162.25,105.5
2016,12,22,9,0,703.0,50.0,0.9,9.0,212.0,211.86,148.56
2016,12,22,9,15,740.5,53.0,0.95,9.0,249.5,257.94,190.55
2016,12,22,9,30,778.0,56.0,1.0,9.0,287.0,305.91,234.04
2016,12,22,9,45,804.5,58.5,1.1,9.5,320.5,350.96,274.49
2016,12,22,10,0,831.0,61.0,1.2,10.0,354.0,396.29,314.27
2016,12,22,10,15,848.5,62.5,1.2,10.0,381.5,436.63,349.48
2016,12,22,10,30,866.0,64.0,1.2,10.0,409.0,475.97,383.0
2016,12,22,10,45,878.5,65.0,1.25,10.0,430.5,509.5,411.56
2016,12,22,11,0,891.0,66.0,1.3,10.0,452.0,542.44,439.03
2016,12,22,11,15,897.5,67.0,1.25,10.0,466.0,570.06,461.22
2016,12,22,11,30,904.0,68.0,1.2,10.0,480.0,595.18,481.0
2016,12,22,11,45,907.0,68.5,1.15,10.5,487.0,615.03,495.5
2016,12,22,12,0,910.0,69.0,1.1,11.0,494.0,632.0,507.51
2016,12,22,12,15,908.5,69.0,1.05,11.0,492.5,642.64,515.49
2016,12,22,12,30,907.0,69.0,1.0,11.0,491.0,650.16,521.03
2016,12,22,12,45,903.0,68.0,1.0,11.0,482.5,651.8,522.69
2016,12,22,13,0,899.0,67.0,1.0,11.0,474.0,650.26,521.98
2016,12,22,13,15,889.5,66.5,0.9,11.0,457.5,642.71,515.65
2016,12,22,13,30,880.0,66.0,0.8,11.0,441.0,632.14,507.0
2016,12,22,13,45,864.0,65.0,0.75,11.0,417.5,617.82,495.88
2016,12,22,14,0,848.0,64.0,0.7,11.0,394.0,597.15,479.98
2016,12,22,14,15,828.0,62.0,0.75,10.5,365.0,570.5,461.25
2016,12,22,14,30,808.0,60.0,0.8,10.0,336.0,541.77,440.33
2016,12,22,14,45,779.0,57.5,0.85,10.0,301.5,505.7,412.2
2016,12,22,15,0,750.0,55.0,0.9,10.0,267.0,468.5,382.29
2016,12,22,15,15,708.5,51.0,0.9,9.5,229.5,422.6,344.82
2016,12,22,15,30,667.0,47.0,0.9,9.0,192.0,377.03,306.25
2016,12,22,15,45,602.0,42.0,0.95,8.5,152.0,320.98,258.09
2016,12,22,16,0,537.0,37.0,1.0,8.0,112.0,267.69,210.59
2016,12,22,16,15,426.5,29.0,1.0,7.5,75.5,202.93,151.3
2016,12,22,16,30,316.0,21.0,1.0,7.0,39.0,136.29,60.8
2016,12,22,16,45,158.0,10.5,1.0,7.0,19.5,53.79,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,3.35,6.0,8.5,8.36,0.0
2016,12,23,8,0,0.0,17.0,3.1,6.0,17.0,16.41,6.23
2016,12,23,8,15,0.0,30.0,2.7,6.0,30.0,28.94,18.78
2016,12,23,8,30,0.0,43.0,2.3,6.0,43.0,41.44,30.17
2016,12,23,8,45,0.0,57.0,1.95,6.0,57.0,55.0,42.35
2016,12,23,9,0,0.0,71.0,1.6,6.0,71.0,68.66,54.5
2016,12,23,9,15,0.0,84.0,1.6,6.0,84.0,81.43,65.74
2016,12,23,9,30,0.0,97.0,1.6,6.0,97.0,94.28,76.9
2016,12,23,9,45,0.0,109.0,1.6,6.5,109.0,106.22,86.98
2016,12,23,10,0,0.0,121.0,1.6,7.0,121.0,118.23,96.98
2016,12,23,10,15,7.0,134.0,1.95,7.0,137.0,134.34,110.61
2016,12,23,10,30,14.0,147.0,2.3,7.0,153.0,151.05,124.73
2016,12,23,10,45,7.0,89.5,2.7,7.0,92.5,90.28,72.78
2016,12,23,11,0,0.0,32.0,3.1,7.0,32.0,30.9,21.34
2016,12,23,11,15,0.0,20.5,3.3,7.0,20.5,19.79,11.64
2016,12,23,11,30,0.0,9.0,3.5,7.0,9.0,8.68,1.93
2016,12,23,11,45,0.0,20.5,3.75,7.0,20.5,19.79,11.62
2016,12,23,12,0,0.0,32.0,4.0,7.0,32.0,30.9,21.29
2016,12,23,12,15,0.0,85.5,4.05,7.0,85.5,82.77,66.13
2016,12,23,12,30,0.0,139.0,4.1,7.0,139.0,137.23,112.65
2016,12,23,12,45,34.5,167.0,4.2,7.0,182.5,194.32,161.84
2016,12,23,13,0,69.0,195.0,4.3,7.0,226.0,248.71,208.29
2016,12,23,13,15,434.0,139.0,4.3,7.0,325.5,439.02,373.23
2016,12,23,13,30,799.0,83.0,4.3,7.0,425.0,604.91,511.93
2016,12,23,13,45,742.0,83.0,4.3,7.0,388.0,565.82,479.34
2016,12,23,14,0,685.0,83.0,4.3,7.0,351.0,523.2,444.56
2016,12,23,14,15,639.0,89.5,4.2,6.5,325.0,493.68,420.35
2016,12,23,14,30,593.0,96.0,4.1,6.0,299.0,463.08,394.79
2016,12,23,14,45,567.5,89.5,4.1,6.0,268.0,429.21,366.01
2016,12,23,15,0,542.0,83.0,4.1,6.0,237.0,394.62,335.98
2016,12,23,15,15,500.5,76.0,4.05,6.0,203.0,351.11,297.65
2016,12,23,15,30,459.0,69.0,4.0,6.0,169.0,308.4,259.17
2016,12,23,15,45,402.0,59.0,3.95,6.0,133.5,257.19,212.84
2016,12,23,16,0,345.0,49.0,3.9,6.0,98.0,209.02,168.41
2016,12,23,16,15,249.5,37.0,3.85,5.5,66.0,148.95,113.39
2016,12,23,16,30,154.0,25.0,3.8,5.0,34.0,90.08,42.82
2016,12,23,16,45,77.0,12.5,3.75,5.0,17.0,33.6,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,11.5,3.65,3.0,26.5,11.3,0.0
2016,12,24,8,0,399.0,23.0,3.7,3.0,53.0,32.35,10.95
2016,12,24,8,15,497.5,30.0,3.75,3.0,91.5,68.49,33.32
2016,12,24,8,30,596.0,37.0,3.8,3.0,130.0,113.92,66.37
2016,12,24,8,45,654.0,41.0,3.85,3.5,169.5,158.15,103.93
2016,12,24,9,0,712.0,45.0,3.9,4.0,209.0,206.97,147.85
2016,12,24,9,15,749.0,48.5,3.9,4.0,246.5,253.79,192.16
2016,12,24,9,30,786.0,52.0,3.9,4.0,284.0,302.47,238.16
2016,12,24,9,45,811.0,54.0,3.95,4.5,317.0,346.83,279.9
2016,12,24,10,0,836.0,56.0,4.0,5.0,350.0,390.69,320.36
2016,12,24,10,15,853.0,58.0,3.95,5.0,378.0,431.33,357.72
2016,12,24,10,30,870.0,60.0,3.9,5.0,406.0,470.93,393.34
2016,12,24,10,45,882.5,60.5,3.9,5.5,427.5,505.39,423.34
2016,12,24,11,0,895.0,61.0,3.9,6.0,449.0,538.02,451.14
2016,12,24,11,15,902.0,62.0,3.9,6.0,463.0,566.16,475.48
2016,12,24,11,30,909.0,63.0,3.9,6.0,477.0,591.82,497.38
2016,12,24,11,45,913.5,63.0,3.9,6.0,484.5,612.26,514.78
2016,12,24,12,0,918.0,63.0,3.9,6.0,492.0,629.84,529.66
2016,12,24,12,15,918.5,63.0,3.9,6.0,491.5,641.98,540.01
2016,12,24,12,30,919.0,63.0,3.9,6.0,491.0,651.0,547.76
2016,12,24,12,45,910.5,64.0,3.9,6.5,482.5,652.33,548.26
2016,12,24,13,0,902.0,65.0,3.9,7.0,474.0,650.45,546.15
2016,12,24,13,15,895.0,64.5,3.85,7.0,459.0,644.65,541.75
2016,12,24,13,30,888.0,64.0,3.8,7.0,444.0,635.8,534.83
2016,12,24,13,45,879.5,62.0,3.8,7.0,422.5,621.29,523.46
2016,12,24,14,0,871.0,60.0,3.8,7.0,401.0,603.95,509.61
2016,12,24,14,15,854.0,58.0,3.75,6.5,372.5,578.89,489.98
2016,12,24,14,30,837.0,56.0,3.7,6.0,344.0,555.29,470.92
2016,12,24,14,45,814.0,53.5,3.65,6.0,310.5,522.0,442.65
2016,12,24,15,0,791.0,51.0,3.6,6.0,277.0,487.21,412.41
2016,12,24,15,15,752.5,47.5,3.5,5.5,239.0,442.33,373.53
2016,12,24,15,30,714.0,44.0,3.4,5.0,201.0,397.48,333.41
2016,12,24,15,45,655.5,39.5,3.35,5.0,161.0,343.27,283.77
2016,12,24,16,0,597.0,35.0,3.3,5.0,121.0,291.33,234.74
2016,12,24,16,15,488.5,28.0,3.25,4.5,83.0,221.69,169.64
2016,12,24,16,30,380.0,21.0,3.2,4.0,45.0,155.25,80.83
2016,12,24,16,45,190.0,10.5,3.2,3.5,22.5,63.22,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,11.0,2.45,2.5,26.5,10.81,0.0
2016,12,25,8,0,417.0,22.0,2.6,3.0,53.0,31.22,9.93
2016,12,25,8,15,513.5,28.5,2.7,3.0,91.5,67.54,32.01
2016,12,25,8,30,610.0,35.0,2.8,3.0,130.0,112.9,64.84
2016,12,25,8,45,666.0,39.5,2.95,3.5,169.5,157.92,103.03
2016,12,25,9,0,722.0,44.0,3.1,4.0,209.0,207.34,147.47
2016,12,25,9,15,758.0,47.0,3.15,4.0,246.5,253.83,191.46
2016,12,25,9,30,794.0,50.0,3.2,4.0,284.0,302.08,237.06
2016,12,25,9,45,810.0,54.0,3.3,4.5,316.5,345.71,278.27
2016,12,25,10,0,826.0,58.0,3.4,5.0,349.0,388.82,318.08
2016,12,25,10,15,843.0,60.0,3.45,5.0,376.5,429.46,355.41
2016,12,25,10,30,860.0,62.0,3.5,5.0,404.0,467.9,390.14
2016,12,25,10,45,870.5,63.5,3.55,5.5,425.0,502.24,420.06
2016,12,25,11,0,881.0,65.0,3.6,6.0,446.0,534.7,447.7
2016,12,25,11,15,598.0,126.5,3.6,6.0,388.5,471.38,395.91
2016,12,25,11,30,315.0,188.0,3.6,6.0,331.0,382.35,321.29
2016,12,25,11,45,283.0,195.5,3.6,6.0,326.0,378.98,318.8
2016,12,25,12,0,251.0,203.0,3.6,6.0,321.0,373.7,314.23
2016,12,25,12,15,191.0,206.5,3.6,6.0,296.0,338.78,284.83
2016,12,25,12,30,131.0,210.0,3.6,6.0,271.0,308.07,258.57
2016,12,25,12,45,159.5,205.5,3.6,6.0,279.0,323.07,271.88
2016,12,25,13,0,188.0,201.0,3.6,6.0,287.0,337.77,284.78
2016,12,25,13,15,277.0,183.0,3.6,6.0,304.5,381.86,323.07
2016,12,25,13,30,366.0,165.0,3.6,6.0,322.0,417.21,353.8
2016,12,25,13,45,393.5,151.5,3.6,6.0,312.5,424.77,360.47
2016,12,25,14,0,421.0,138.0,3.6,6.0,303.0,422.84,359.48
2016,12,25,14,15,412.0,129.0,3.55,6.0,281.5,401.99,342.2
2016,12,25,14,30,403.0,120.0,3.5,6.0,260.0,379.98,323.75
2016,12,25,14,45,392.5,109.0,3.45,6.0,234.0,353.82,301.51
2016,12,25,15,0,382.0,98.0,3.4,6.0,208.0,326.83,278.1
2016,12,25,15,15,532.5,72.0,3.35,5.5,202.5,364.28,309.03
2016,12,25,15,30,683.0,46.0,3.3,5.0,197.0,386.32,324.67
2016,12,25,15,45,619.5,41.0,3.25,5.0,157.0,330.32,273.47
2016,12,25,16,0,556.0,36.0,3.2,5.0,117.0,277.01,223.68
2016,12,25,16,15,449.5,28.5,3.2,4.5,80.0,208.97,160.57
2016,12,25,16,30,343.0,21.0,3.2,4.0,43.0,144.54,79.25
2016,12,25,16,45,171.5,10.5,3.25,3.5,21.5,58.36,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,204.5,11.5,2.4,1.5,26.5,11.3,0.0
2016,12,26,8,0,409.0,23.0,2.4,2.0,53.0,31.5,10.39
2016,12,26,8,15,507.5,30.0,2.4,2.5,91.5,67.92,32.74
2016,12,26,8,30,606.0,37.0,2.4,3.0,130.0,113.64,65.63
2016,12,26,8,45,664.5,41.5,2.4,3.5,170.5,158.89,103.76
2016,12,26,9,0,723.0,46.0,2.4,4.0,211.0,208.79,148.33
2016,12,26,9,15,760.0,49.0,2.35,4.5,249.0,255.64,192.02
2016,12,26,9,30,797.0,52.0,2.3,5.0,287.0,304.34,237.15
2016,12,26,9,45,818.0,55.0,2.3,5.5,320.0,348.89,278.5
2016,12,26,10,0,839.0,58.0,2.3,6.0,353.0,393.28,318.72
2016,12,26,10,15,856.0,60.0,2.25,6.0,381.0,433.56,355.09
2016,12,26,10,30,873.0,62.0,2.2,6.0,409.0,473.44,390.18
2016,12,26,10,45,885.0,63.0,2.15,6.5,430.5,508.47,419.8
2016,12,26,11,0,897.0,64.0,2.1,7.0,452.0,541.67,447.1
2016,12,26,11,15,904.0,65.0,2.0,7.0,467.0,570.08,470.51
2016,12,26,11,30,911.0,66.0,1.9,7.0,482.0,596.01,491.41
2016,12,26,11,45,914.0,66.5,1.85,7.5,489.0,616.39,506.94
2016,12,26,12,0,917.0,67.0,1.8,8.0,496.0,633.87,519.89
2016,12,26,12,15,916.5,67.0,1.65,8.0,495.5,645.63,528.46
2016,12,26,12,30,916.0,67.0,1.5,8.0,495.0,654.25,534.39
2016,12,26,12,45,912.5,66.5,1.4,8.0,487.0,657.23,536.27
2016,12,26,13,0,909.0,66.0,1.3,8.0,479.0,657.01,535.64
2016,12,26,13,15,901.5,65.0,1.2,8.0,463.5,650.51,530.18
2016,12,26,13,30,894.0,64.0,1.1,8.0,448.0,640.92,522.31
2016,12,26,13,45,882.5,62.5,1.0,8.5,426.0,625.27,508.83
2016,12,26,14,0,871.0,61.0,0.9,9.0,404.0,606.84,493.14
2016,12,26,14,15,853.0,59.0,0.8,8.5,375.0,581.35,473.61
2016,12,26,14,30,835.0,57.0,0.7,8.0,346.0,557.31,454.68
2016,12,26,14,45,807.5,55.0,0.6,8.0,312.0,522.28,426.05
2016,12,26,15,0,780.0,53.0,0.5,8.0,278.0,485.94,395.83
2016,12,26,15,15,741.0,49.5,0.5,7.5,240.0,441.12,359.64
2016,12,26,15,30,702.0,46.0,0.5,7.0,202.0,396.36,322.14
2016,12,26,15,45,633.5,41.5,0.55,6.5,161.5,338.05,272.72
2016,12,26,16,0,565.0,37.0,0.6,6.0,121.0,282.65,223.97
2016,12,26,16,15,459.5,29.5,0.6,6.0,83.5,214.4,162.45
2016,12,26,16,30,354.0,22.0,0.6,6.0,46.0,149.99,84.96
2016,12,26,16,45,177.0,11.0,0.65,6.0,23.0,60.7,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,69.0,13.0,1.65,3.5,18.0,12.78,0.0
2016,12,27,8,0,138.0,26.0,1.6,4.0,36.0,25.48,10.13
2016,12,27,8,15,183.5,40.5,1.55,4.5,63.0,51.59,31.02
2016,12,27,8,30,229.0,55.0,1.5,5.0,90.0,81.92,54.79
2016,12,27,8,45,255.0,69.0,1.5,5.5,118.5,112.71,81.06
2016,12,27,9,0,281.0,83.0,1.5,6.0,147.0,145.77,110.08
2016,12,27,9,15,296.0,96.5,1.5,6.0,174.0,175.94,137.53
2016,12,27,9,30,311.0,110.0,1.5,6.0,201.0,208.15,166.61
2016,12,27,9,45,323.5,120.0,1.55,6.5,224.5,236.69,192.07
2016,12,27,10,0,336.0,130.0,1.6,7.0,248.0,265.61,217.41
2016,12,27,10,15,391.5,132.5,1.65,7.5,280.0,308.84,253.8
2016,12,27,10,30,447.0,135.0,1.7,8.0,312.0,352.09,289.83
2016,12,27,10,45,643.0,103.5,1.75,8.5,373.5,433.9,356.78
2016,12,27,11,0,839.0,72.0,1.8,9.0,435.0,521.63,427.35
2016,12,27,11,15,723.0,98.0,1.75,9.0,418.0,509.58,417.9
2016,12,27,11,30,607.0,124.0,1.7,9.0,401.0,488.66,401.5
2016,12,27,11,45,598.0,128.5,1.65,9.0,405.5,501.27,411.96
2016,12,27,12,0,589.0,133.0,1.6,9.0,410.0,511.54,420.12
2016,12,27,12,15,492.5,156.0,1.6,9.0,387.5,482.82,396.84
2016,12,27,12,30,396.0,179.0,1.6,9.0,365.0,453.04,372.53
2016,12,27,12,45,393.5,176.0,1.6,9.5,358.5,451.96,371.57
2016,12,27,13,0,391.0,173.0,1.6,10.0,352.0,449.39,369.2
2016,12,27,13,15,483.0,148.0,1.7,10.0,361.5,481.12,396.37
2016,12,27,13,30,575.0,123.0,1.8,10.0,371.0,513.02,423.14
2016,12,27,13,45,501.0,130.0,1.9,10.0,338.5,468.17,387.43
2016,12,27,14,0,427.0,137.0,2.0,10.0,306.0,426.21,353.84
2016,12,27,14,15,406.5,132.5,2.05,9.5,284.0,403.58,336.5
2016,12,27,14,30,386.0,128.0,2.1,9.0,262.0,380.23,318.07
2016,12,27,14,45,378.5,115.5,2.15,9.0,236.5,354.53,297.0
2016,12,27,15,0,371.0,103.0,2.2,9.0,211.0,327.85,274.6
2016,12,27,15,15,347.0,91.5,2.2,8.5,181.5,293.23,245.3
2016,12,27,15,30,323.0,80.0,2.2,8.0,152.0,258.96,215.51
2016,12,27,15,45,297.5,66.0,2.25,7.5,122.0,221.67,182.4
2016,12,27,16,0,272.0,52.0,2.3,7.0,92.0,185.33,149.2
2016,12,27,16,15,210.0,38.5,2.35,6.5,63.5,137.63,105.68
2016,12,27,16,30,148.0,25.0,2.4,6.0,35.0,90.48,52.95
2016,12,27,16,45,74.0,12.5,2.45,6.0,17.5,33.28,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,206.5,10.5,1.75,4.5,25.5,10.32,0.0
2016,12,28,8,0,413.0,21.0,1.7,5.0,51.0,28.45,8.23
2016,12,28,8,15,508.5,27.5,1.65,5.5,88.5,64.25,29.46
2016,12,28,8,30,604.0,34.0,1.6,6.0,126.0,109.01,61.03
2016,12,28,8,45,661.0,38.0,1.55,6.5,165.5,153.34,97.8
2016,12,28,9,0,718.0,42.0,1.5,7.0,205.0,202.2,140.81
2016,12,28,9,15,754.0,45.0,1.4,7.5,242.5,248.56,183.33
2016,12,28,9,30,790.0,48.0,1.3,8.0,280.0,296.6,226.99
2016,12,28,9,45,815.5,49.5,1.2,8.5,313.0,340.69,266.81
2016,12,28,10,0,841.0,51.0,1.1,9.0,346.0,384.97,305.62
2016,12,28,10,15,858.0,52.5,1.0,9.5,373.5,425.49,340.25
2016,12,28,10,30,875.0,54.0,0.9,10.0,401.0,464.99,372.8
2016,12,28,10,45,886.0,55.0,0.85,10.5,422.5,499.7,400.85
2016,12,28,11,0,897.0,56.0,0.8,11.0,444.0,532.53,426.53
2016,12,28,11,15,904.0,56.5,0.75,11.0,459.0,560.52,448.6
2016,12,28,11,30,911.0,57.0,0.7,11.0,474.0,586.02,468.26
2016,12,28,11,45,914.5,57.5,0.65,11.5,481.5,606.84,483.11
2016,12,28,12,0,918.0,58.0,0.6,12.0,489.0,624.78,495.47
2016,12,28,12,15,918.5,58.0,0.6,12.0,489.0,637.31,505.15
2016,12,28,12,30,919.0,58.0,0.6,12.0,489.0,646.71,512.46
2016,12,28,12,45,912.5,59.0,0.6,12.0,481.5,649.68,514.97
2016,12,28,13,0,906.0,60.0,0.6,12.0,474.0,649.45,515.13
2016,12,28,13,15,899.5,59.5,0.6,12.0,459.5,644.31,511.72
2016,12,28,13,30,893.0,59.0,0.6,12.0,445.0,636.09,506.01
2016,12,28,13,45,881.0,58.0,0.6,12.0,423.5,620.85,495.05
2016,12,28,14,0,869.0,57.0,0.6,12.0,402.0,602.85,481.89
2016,12,28,14,15,852.5,55.5,0.6,12.0,374.0,578.96,464.08
2016,12,28,14,30,836.0,54.0,0.6,12.0,346.0,552.83,444.2
2016,12,28,14,45,811.0,52.0,0.6,12.0,313.0,519.36,418.2
2016,12,28,15,0,786.0,50.0,0.6,12.0,280.0,488.0,392.98
2016,12,28,15,15,749.0,47.0,0.65,11.5,242.5,444.64,358.71
2016,12,28,15,30,712.0,44.0,0.7,11.0,205.0,401.22,322.97
2016,12,28,15,45,654.5,39.5,0.75,10.5,165.0,347.35,277.48
2016,12,28,16,0,597.0,35.0,0.8,10.0,125.0,295.69,232.04
2016,12,28,16,15,498.5,28.0,0.8,9.5,87.0,229.11,172.84
2016,12,28,16,30,400.0,21.0,0.8,9.0,49.0,166.72,101.09
2016,12,28,16,45,200.0,10.5,0.85,9.0,24.5,67.45,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.0,2.1,5.5,25.5,10.81,0.0
2016,12,29,8,0,403.0,22.0,2.1,6.0,51.0,28.8,8.64
2016,12,29,8,15,502.0,29.0,2.1,6.5,89.5,64.73,30.07
2016,12,29,8,30,601.0,36.0,2.1,7.0,128.0,110.04,61.82
2016,12,29,8,45,660.0,40.5,2.1,7.5,168.0,155.07,98.98
2016,12,29,9,0,719.0,45.0,2.1,8.0,208.0,204.86,142.65
2016,12,29,9,15,755.5,48.0,2.0,8.5,246.0,251.47,185.41
2016,12,29,9,30,792.0,51.0,1.9,9.0,284.0,299.93,229.55
2016,12,29,9,45,814.0,54.0,1.8,9.5,317.0,344.79,270.27
2016,12,29,10,0,836.0,57.0,1.7,10.0,350.0,389.61,309.82
2016,12,29,10,15,853.0,58.5,1.6,10.0,378.0,429.48,344.93
2016,12,29,10,30,870.0,60.0,1.5,10.0,406.0,468.96,378.66
2016,12,29,10,45,881.0,61.5,1.45,10.5,428.0,504.2,407.61
2016,12,29,11,0,892.0,63.0,1.4,11.0,450.0,537.58,434.22
2016,12,29,11,15,899.5,63.5,1.3,11.0,465.0,565.88,456.7
2016,12,29,11,30,907.0,64.0,1.2,11.0,480.0,591.73,476.71
2016,12,29,11,45,910.0,64.5,1.2,11.5,487.5,612.34,492.19
2016,12,29,12,0,913.0,65.0,1.2,12.0,495.0,630.06,505.22
2016,12,29,12,15,913.5,65.0,1.15,12.0,495.0,642.69,514.73
2016,12,29,12,30,914.0,65.0,1.1,12.0,495.0,652.21,521.79
2016,12,29,12,45,913.0,64.0,1.1,12.5,488.0,656.49,524.44
2016,12,29,13,0,912.0,63.0,1.1,13.0,481.0,657.56,524.7
2016,12,29,13,15,905.5,62.5,1.05,13.0,466.5,652.54,520.84
2016,12,29,13,30,899.0,62.0,1.0,13.0,452.0,644.41,514.63
2016,12,29,13,45,887.0,61.0,1.0,13.0,430.0,629.23,503.63
2016,12,29,14,0,875.0,60.0,1.0,13.0,408.0,611.26,490.39
2016,12,29,14,15,858.0,58.0,0.95,12.5,380.0,586.47,472.22
2016,12,29,14,30,841.0,56.0,0.9,12.0,352.0,559.42,451.92
2016,12,29,14,45,815.5,54.0,0.85,12.0,318.5,529.21,427.72
2016,12,29,15,0,790.0,52.0,0.8,12.0,285.0,493.84,399.01
2016,12,29,15,15,753.5,49.0,0.75,11.5,247.0,450.61,364.07
2016,12,29,15,30,717.0,46.0,0.7,11.0,209.0,407.24,327.78
2016,12,29,15,45,658.5,41.5,0.65,10.5,169.0,352.65,281.4
2016,12,29,16,0,600.0,37.0,0.6,10.0,129.0,300.26,235.29
2016,12,29,16,15,500.0,30.0,0.6,9.5,90.5,232.71,175.8
2016,12,29,16,30,400.0,23.0,0.6,9.0,52.0,169.77,106.13
2016,12,29,16,45,200.0,11.5,0.6,8.5,26.0,68.84,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,183.5,11.5,1.0,7.0,24.5,11.3,0.0
2016,12,30,8,0,367.0,23.0,1.1,7.0,49.0,28.65,9.06
2016,12,30,8,15,469.0,30.5,1.15,7.0,87.0,63.36,30.18
2016,12,30,8,30,571.0,38.0,1.2,7.0,125.0,107.82,61.23
2016,12,30,8,45,629.5,43.0,1.3,7.5,164.5,151.81,97.33
2016,12,30,9,0,688.0,48.0,1.4,8.0,204.0,200.58,139.84
2016,12,30,9,15,726.5,51.5,1.45,8.0,242.0,246.88,182.31
2016,12,30,9,30,765.0,55.0,1.5,8.0,280.0,295.28,226.62
2016,12,30,9,45,792.0,57.5,1.55,8.5,313.5,340.35,267.52
2016,12,30,10,0,819.0,60.0,1.6,9.0,347.0,385.83,307.83
2016,12,30,10,15,836.5,61.5,1.65,9.0,375.0,426.28,343.86
2016,12,30,10,30,854.0,63.0,1.7,9.0,403.0,465.81,378.32
2016,12,30,10,45,863.5,65.0,1.75,9.5,424.5,499.32,406.59
2016,12,30,11,0,873.0,67.0,1.8,10.0,446.0,532.08,433.51
2016,12,30,11,15,880.0,68.0,1.85,10.0,461.0,560.3,457.11
2016,12,30,11,30,887.0,69.0,1.9,10.0,476.0,586.12,478.46
2016,12,30,11,45,888.0,70.0,1.95,10.5,483.0,605.85,493.89
2016,12,30,12,0,889.0,71.0,2.0,11.0,490.0,622.7,506.86
2016,12,30,12,15,888.5,71.0,2.1,11.0,490.0,634.55,517.07
2016,12,30,12,30,888.0,71.0,2.2,11.0,490.0,643.36,524.86
2016,12,30,12,45,882.0,71.5,2.3,11.0,482.0,646.17,527.96
2016,12,30,13,0,876.0,72.0,2.4,11.0,474.0,649.39,531.18
2016,12,30,13,15,868.0,71.0,2.5,11.0,459.0,643.14,527.22
2016,12,30,13,30,860.0,70.0,2.6,11.0,444.0,633.86,520.86
2016,12,30,13,45,840.0,70.0,2.75,11.0,421.5,615.32,507.29
2016,12,30,14,0,820.0,70.0,2.9,11.0,399.0,594.22,491.44
2016,12,30,14,15,801.0,68.0,2.95,10.5,371.0,569.11,472.66
2016,12,30,14,30,782.0,66.0,3.0,10.0,343.0,541.9,451.71
2016,12,30,14,45,742.5,65.5,3.15,10.0,308.0,503.04,420.16
2016,12,30,15,0,703.0,65.0,3.3,10.0,273.0,466.31,389.44
2016,12,30,15,15,661.0,61.0,3.3,9.5,236.0,421.61,351.87
2016,12,30,15,30,619.0,57.0,3.3,9.0,199.0,377.36,313.5
2016,12,30,15,45,540.0,52.5,3.35,8.5,159.0,316.92,260.76
2016,12,30,16,0,461.0,48.0,3.4,8.0,119.0,260.22,210.06
2016,12,30,16,15,355.5,38.0,3.45,7.5,83.0,192.51,149.48
2016,12,30,16,30,250.0,28.0,3.5,7.0,47.0,130.48,85.26
2016,12,30,16,45,125.0,14.0,3.55,7.0,23.5,49.98,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
